Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,179.5,16.0,1.4,2.0,32.5,56.83,0.0
2016,1,1,8,0,359.0,32.0,1.6,3.0,65.0,131.48,87.68
2016,1,1,8,15,452.0,40.0,1.6,3.5,105.0,184.88,138.83
2016,1,1,8,30,545.0,48.0,1.6,4.0,145.0,246.44,194.26
2016,1,1,8,45,602.5,54.0,1.6,4.5,185.5,299.8,243.08
2016,1,1,9,0,660.0,60.0,1.6,5.0,226.0,356.85,293.96
2016,1,1,9,15,697.5,64.0,1.6,5.5,264.0,405.55,336.87
2016,1,1,9,30,735.0,68.0,1.6,6.0,302.0,453.27,377.73
2016,1,1,9,45,754.5,72.5,1.65,7.0,334.5,494.67,411.72
2016,1,1,10,0,774.0,77.0,1.7,8.0,367.0,535.14,443.85
2016,1,1,10,15,792.5,79.0,1.6,8.0,395.0,571.04,472.37
2016,1,1,10,30,811.0,81.0,1.5,8.0,423.0,605.37,498.88
2016,1,1,10,45,821.5,83.0,1.45,8.5,444.5,632.73,518.8
2016,1,1,11,0,832.0,85.0,1.4,9.0,466.0,657.69,536.45
2016,1,1,11,15,839.5,86.0,1.3,9.0,480.0,676.93,549.98
2016,1,1,11,30,847.0,87.0,1.2,9.0,494.0,693.37,560.76
2016,1,1,11,45,850.5,87.5,1.15,9.5,501.0,703.53,566.22
2016,1,1,12,0,854.0,88.0,1.1,10.0,508.0,710.61,569.54
2016,1,1,12,15,853.5,88.0,1.05,10.0,507.0,711.18,569.24
2016,1,1,12,30,853.0,88.0,1.0,10.0,506.0,708.6,566.84
2016,1,1,12,45,854.0,85.5,1.0,10.5,498.5,701.09,560.59
2016,1,1,13,0,855.0,83.0,1.0,11.0,491.0,690.43,552.23
2016,1,1,13,15,846.5,82.0,1.0,11.0,475.0,672.0,539.02
2016,1,1,13,30,838.0,81.0,1.0,11.0,459.0,650.82,523.28
2016,1,1,13,45,825.5,79.5,1.0,11.0,436.5,623.93,503.05
2016,1,1,14,0,813.0,78.0,1.0,11.0,414.0,594.79,480.78
2016,1,1,14,15,793.5,75.5,0.95,10.5,384.5,558.4,452.93
2016,1,1,14,30,774.0,73.0,0.9,10.0,355.0,520.58,423.32
2016,1,1,14,45,747.5,69.5,0.9,10.0,320.5,476.89,387.95
2016,1,1,15,0,721.0,66.0,0.9,10.0,286.0,432.83,351.28
2016,1,1,15,15,680.0,61.5,0.85,9.5,247.5,383.31,309.53
2016,1,1,15,30,639.0,57.0,0.8,9.0,209.0,333.29,266.18
2016,1,1,15,45,576.5,51.0,0.75,8.5,168.5,275.79,215.94
2016,1,1,16,0,514.0,45.0,0.7,8.0,128.0,222.63,168.42
2016,1,1,16,15,412.0,36.0,0.75,7.5,89.5,160.56,114.08
2016,1,1,16,30,310.0,27.0,0.8,7.0,51.0,106.45,58.05
2016,1,1,16,45,155.0,13.5,0.9,7.0,25.5,39.72,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,60.0,16.5,1.35,4.5,22.5,31.01,0.0
2016,1,2,8,0,120.0,33.0,1.5,5.0,45.0,70.39,46.58
2016,1,2,8,15,155.5,49.5,1.5,5.5,72.0,104.69,79.06
2016,1,2,8,30,191.0,66.0,1.5,6.0,99.0,142.02,112.59
2016,1,2,8,45,213.0,81.5,1.5,6.5,127.5,175.93,143.23
2016,1,2,9,0,235.0,97.0,1.5,7.0,156.0,211.38,174.66
2016,1,2,9,15,248.0,111.5,1.5,7.5,182.5,242.83,202.14
2016,1,2,9,30,261.0,126.0,1.5,8.0,209.0,274.75,229.34
2016,1,2,9,45,279.0,136.0,1.55,9.0,233.5,304.43,253.78
2016,1,2,10,0,297.0,146.0,1.6,10.0,258.0,334.6,278.06
2016,1,2,10,15,204.5,164.5,1.75,10.5,244.0,302.15,250.46
2016,1,2,10,30,112.0,183.0,1.9,11.0,230.0,270.76,223.13
2016,1,2,10,45,72.0,182.5,2.1,11.5,213.0,239.08,196.33
2016,1,2,11,0,32.0,182.0,2.3,12.0,196.0,212.7,173.47
2016,1,2,11,15,16.0,164.5,2.4,12.5,171.5,175.81,142.47
2016,1,2,11,30,0.0,147.0,2.5,13.0,147.0,146.1,117.23
2016,1,2,11,45,64.0,184.0,2.6,13.5,216.0,237.38,193.69
2016,1,2,12,0,128.0,221.0,2.7,14.0,285.0,333.14,271.43
2016,1,2,12,15,82.0,210.0,2.7,14.0,251.5,280.03,227.51
2016,1,2,12,30,36.0,199.0,2.7,14.0,218.0,234.95,190.07
2016,1,2,12,45,103.0,206.0,2.7,14.0,256.5,289.63,236.23
2016,1,2,13,0,170.0,213.0,2.7,14.0,295.0,350.91,286.58
2016,1,2,13,15,306.0,186.5,2.6,14.0,327.5,417.77,342.21
2016,1,2,13,30,442.0,160.0,2.5,14.0,360.0,479.86,392.71
2016,1,2,13,45,253.0,167.0,2.45,14.0,280.0,350.63,287.39
2016,1,2,14,0,64.0,174.0,2.4,14.0,200.0,223.33,181.63
2016,1,2,14,15,188.5,157.0,2.15,14.0,227.0,282.32,232.01
2016,1,2,14,30,313.0,140.0,1.9,14.0,254.0,333.45,273.71
2016,1,2,14,45,296.5,129.0,1.65,14.0,229.5,302.3,247.19
2016,1,2,15,0,280.0,118.0,1.4,14.0,205.0,271.54,221.01
2016,1,2,15,15,263.5,104.0,1.2,13.5,177.0,237.85,192.51
2016,1,2,15,30,247.0,90.0,1.0,13.0,149.0,204.91,164.05
2016,1,2,15,45,222.5,74.5,0.85,12.5,120.0,168.19,132.09
2016,1,2,16,0,198.0,59.0,0.7,12.0,91.0,133.25,101.21
2016,1,2,16,15,153.5,43.5,0.75,11.5,64.0,94.84,67.71
2016,1,2,16,30,109.0,28.0,0.8,11.0,37.0,59.7,32.94
2016,1,2,16,45,54.5,14.0,0.9,10.5,18.5,23.18,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,21.5,16.5,1.8,8.5,18.5,21.97,0.0
2016,1,3,8,0,43.0,33.0,1.9,9.0,37.0,48.48,31.1
2016,1,3,8,15,63.5,50.0,1.9,9.5,59.5,75.03,55.66
2016,1,3,8,30,84.0,67.0,1.9,10.0,82.0,103.25,80.55
2016,1,3,8,45,94.5,84.0,1.95,10.5,105.0,129.38,103.69
2016,1,3,9,0,105.0,101.0,2.0,11.0,128.0,156.26,127.14
2016,1,3,9,15,111.5,117.0,1.9,11.0,149.5,180.8,148.45
2016,1,3,9,30,118.0,133.0,1.8,11.0,171.0,205.67,169.64
2016,1,3,9,45,123.5,146.5,1.7,11.5,189.5,227.32,187.46
2016,1,3,10,0,129.0,160.0,1.6,12.0,208.0,249.11,205.01
2016,1,3,10,15,102.0,170.0,1.55,12.0,209.5,240.9,197.82
2016,1,3,10,30,75.0,180.0,1.5,12.0,211.0,237.3,194.25
2016,1,3,10,45,92.0,191.0,1.5,12.5,231.5,261.79,213.97
2016,1,3,11,0,109.0,202.0,1.5,13.0,252.0,286.83,233.8
2016,1,3,11,15,117.0,209.0,1.6,13.0,264.0,309.16,251.64
2016,1,3,11,30,125.0,216.0,1.7,13.0,276.0,323.92,263.49
2016,1,3,11,45,100.0,216.0,1.85,13.5,264.5,299.3,242.97
2016,1,3,12,0,75.0,216.0,2.0,14.0,253.0,281.99,228.28
2016,1,3,12,15,153.0,216.5,2.1,14.0,292.0,345.72,281.15
2016,1,3,12,30,231.0,217.0,2.2,14.0,331.0,400.85,326.24
2016,1,3,12,45,304.0,202.0,2.35,14.0,349.5,441.42,359.65
2016,1,3,13,0,377.0,187.0,2.5,14.0,368.0,471.53,384.86
2016,1,3,13,15,283.0,193.0,2.45,14.0,326.5,410.15,334.75
2016,1,3,13,30,189.0,199.0,2.4,14.0,285.0,343.01,280.02
2016,1,3,13,45,222.5,186.0,2.35,14.5,282.5,346.01,282.9
2016,1,3,14,0,256.0,173.0,2.3,15.0,280.0,354.07,289.18
2016,1,3,14,15,246.5,163.0,1.95,14.5,260.0,330.45,270.04
2016,1,3,14,30,237.0,153.0,1.6,14.0,240.0,306.68,250.64
2016,1,3,14,45,225.0,139.0,1.3,14.0,215.5,276.94,225.79
2016,1,3,15,0,213.0,125.0,1.0,14.0,191.0,247.46,200.86
2016,1,3,15,15,198.5,110.0,0.85,13.5,165.0,216.1,174.61
2016,1,3,15,30,184.0,95.0,0.7,13.0,139.0,185.49,148.45
2016,1,3,15,45,155.5,79.0,0.6,13.0,111.5,149.45,117.37
2016,1,3,16,0,127.0,63.0,0.5,13.0,84.0,115.7,88.04
2016,1,3,16,15,90.0,46.0,0.5,12.5,59.0,77.21,55.15
2016,1,3,16,30,53.0,29.0,0.5,12.0,34.0,45.61,25.52
2016,1,3,16,45,26.5,14.5,0.55,11.5,17.0,18.89,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,78.0,16.0,2.65,11.5,23.5,35.98,0.0
2016,1,4,8,0,156.0,32.0,2.7,12.0,47.0,81.75,52.81
2016,1,4,8,15,195.0,47.0,2.8,12.0,75.5,117.13,86.32
2016,1,4,8,30,234.0,62.0,2.9,12.0,104.0,156.02,121.08
2016,1,4,8,45,258.0,76.5,3.0,12.5,133.0,186.74,148.97
2016,1,4,9,0,282.0,91.0,3.1,13.0,162.0,223.86,181.69
2016,1,4,9,15,295.0,105.0,3.15,13.0,190.0,256.73,210.67
2016,1,4,9,30,308.0,119.0,3.2,13.0,218.0,289.93,239.35
2016,1,4,9,45,312.0,132.0,3.3,13.5,241.0,317.34,262.27
2016,1,4,10,0,316.0,145.0,3.4,14.0,264.0,344.19,284.2
2016,1,4,10,15,312.0,157.0,3.5,14.0,282.0,364.46,300.87
2016,1,4,10,30,308.0,169.0,3.6,14.0,300.0,383.59,316.36
2016,1,4,10,45,292.5,181.0,3.75,14.5,310.0,394.16,324.05
2016,1,4,11,0,277.0,193.0,3.9,15.0,320.0,403.14,330.31
2016,1,4,11,15,257.5,202.0,3.95,15.0,323.5,404.48,330.9
2016,1,4,11,30,238.0,211.0,4.0,15.0,327.0,396.29,324.01
2016,1,4,11,45,259.5,211.5,4.05,15.5,339.5,422.04,344.15
2016,1,4,12,0,281.0,212.0,4.1,16.0,352.0,439.06,357.28
2016,1,4,12,15,192.5,216.5,4.05,16.0,312.5,373.73,303.75
2016,1,4,12,30,104.0,221.0,4.0,16.0,273.0,308.18,249.55
2016,1,4,12,45,101.5,218.0,4.0,16.0,268.0,302.57,245.25
2016,1,4,13,0,99.0,215.0,4.0,16.0,263.0,296.78,240.65
2016,1,4,13,15,191.0,202.5,3.9,15.5,291.5,351.34,287.08
2016,1,4,13,30,283.0,190.0,3.8,15.0,320.0,402.53,330.03
2016,1,4,13,45,213.0,186.0,3.75,15.0,281.0,340.23,278.88
2016,1,4,14,0,143.0,182.0,3.7,15.0,242.0,288.15,235.74
2016,1,4,14,15,71.5,136.5,3.4,14.5,166.5,183.97,149.99
2016,1,4,14,30,0.0,91.0,3.1,14.0,91.0,89.1,70.06
2016,1,4,14,45,0.0,82.0,2.85,14.0,82.0,80.11,62.64
2016,1,4,15,0,0.0,73.0,2.6,14.0,73.0,71.15,55.09
2016,1,4,15,15,0.0,63.0,2.35,13.5,63.0,61.19,46.72
2016,1,4,15,30,0.0,53.0,2.1,13.0,53.0,51.25,38.25
2016,1,4,15,45,0.0,43.0,1.85,13.0,43.0,41.54,29.78
2016,1,4,16,0,0.0,33.0,1.6,13.0,33.0,31.86,21.28
2016,1,4,16,15,0.0,23.0,1.65,12.5,23.0,22.2,12.75
2016,1,4,16,30,0.0,13.0,1.7,12.0,13.0,12.54,3.59
2016,1,4,16,45,0.0,6.5,1.75,12.0,6.5,6.26,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,56.5,16.5,1.7,11.5,21.5,30.16,0.0
2016,1,5,8,0,113.0,33.0,1.8,12.0,43.0,68.43,43.9
2016,1,5,8,15,144.5,49.0,2.0,12.0,69.5,100.56,74.01
2016,1,5,8,30,176.0,65.0,2.2,12.0,96.0,135.42,105.01
2016,1,5,8,45,197.0,80.5,2.45,12.0,124.0,168.32,134.51
2016,1,5,9,0,218.0,96.0,2.7,12.0,152.0,202.71,164.99
2016,1,5,9,15,227.5,111.5,2.8,12.0,177.5,233.1,191.72
2016,1,5,9,30,237.0,127.0,2.9,12.0,203.0,263.73,218.14
2016,1,5,9,45,244.0,140.0,3.0,12.5,225.5,290.24,240.28
2016,1,5,10,0,251.0,153.0,3.1,13.0,248.0,316.6,261.86
2016,1,5,10,15,130.0,153.0,3.2,13.0,202.5,244.41,201.51
2016,1,5,10,30,9.0,153.0,3.3,13.0,157.0,159.39,128.98
2016,1,5,10,45,4.5,129.5,3.4,13.0,131.5,131.17,105.41
2016,1,5,11,0,0.0,106.0,3.5,13.0,106.0,103.66,82.22
2016,1,5,11,15,0.0,117.5,3.55,13.0,117.5,115.37,91.97
2016,1,5,11,30,0.0,129.0,3.6,13.0,129.0,127.17,101.72
2016,1,5,11,45,0.0,141.0,3.65,13.0,141.0,139.59,111.97
2016,1,5,12,0,0.0,153.0,3.7,13.0,153.0,152.13,122.32
2016,1,5,12,15,0.0,103.5,3.65,12.5,103.5,100.86,79.78
2016,1,5,12,30,0.0,54.0,3.6,12.0,54.0,52.19,38.9
2016,1,5,12,45,18.5,125.0,3.6,12.0,134.5,140.29,113.74
2016,1,5,13,0,37.0,196.0,3.6,12.0,215.0,232.01,189.93
2016,1,5,13,15,44.5,193.5,3.45,12.0,215.0,234.18,191.78
2016,1,5,13,30,52.0,191.0,3.3,12.0,215.0,236.12,193.64
2016,1,5,13,45,37.0,176.0,3.2,12.0,192.5,208.9,171.01
2016,1,5,14,0,22.0,161.0,3.1,12.0,170.0,176.2,143.8
2016,1,5,14,15,41.5,157.0,2.95,11.5,173.0,189.65,155.83
2016,1,5,14,30,61.0,153.0,2.8,11.0,176.0,195.93,161.67
2016,1,5,14,45,57.0,140.0,2.7,11.0,159.5,178.09,146.65
2016,1,5,15,0,53.0,127.0,2.6,11.0,143.0,160.5,131.72
2016,1,5,15,15,47.0,111.0,2.35,11.0,124.5,138.76,113.08
2016,1,5,15,30,41.0,95.0,2.1,11.0,106.0,117.46,94.63
2016,1,5,15,45,251.5,72.5,1.9,11.0,117.0,182.9,145.96
2016,1,5,16,0,462.0,50.0,1.7,11.0,128.0,215.88,165.05
2016,1,5,16,15,364.0,40.5,1.6,10.5,91.5,155.81,112.54
2016,1,5,16,30,266.0,31.0,1.5,10.0,55.0,104.74,64.36
2016,1,5,16,45,133.0,15.5,1.45,10.0,27.5,44.74,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.0,19.0,3.3,12.0,21.0,22.78,0.0
2016,1,6,8,0,36.0,38.0,3.3,12.0,42.0,50.4,32.38
2016,1,6,8,15,83.5,58.0,3.15,12.0,72.0,90.82,67.61
2016,1,6,8,30,131.0,78.0,3.0,12.0,102.0,132.4,103.38
2016,1,6,8,45,167.5,95.5,2.95,12.0,133.5,170.81,136.95
2016,1,6,9,0,204.0,113.0,2.9,12.0,165.0,216.83,176.72
2016,1,6,9,15,234.5,127.0,2.95,12.0,195.5,254.44,209.23
2016,1,6,9,30,265.0,141.0,3.0,12.0,226.0,293.99,242.96
2016,1,6,9,45,314.0,139.5,3.05,12.0,251.0,327.1,271.37
2016,1,6,10,0,363.0,138.0,3.1,12.0,276.0,369.88,307.29
2016,1,6,10,15,181.5,141.0,3.15,12.0,210.0,261.37,217.05
2016,1,6,10,30,0.0,144.0,3.2,12.0,144.0,144.04,116.4
2016,1,6,10,45,0.0,78.5,3.25,12.0,78.5,75.91,59.17
2016,1,6,11,0,0.0,13.0,3.3,12.0,13.0,12.55,5.12
2016,1,6,11,15,136.5,110.5,3.4,12.0,177.5,217.79,181.85
2016,1,6,11,30,273.0,208.0,3.5,12.0,342.0,425.57,351.86
2016,1,6,11,45,231.5,216.0,3.6,12.0,330.5,399.71,329.57
2016,1,6,12,0,190.0,224.0,3.7,12.0,319.0,380.7,313.46
2016,1,6,12,15,143.0,223.0,3.65,12.0,294.5,346.45,284.82
2016,1,6,12,30,96.0,222.0,3.6,12.0,270.0,303.72,249.23
2016,1,6,12,45,48.0,167.5,3.55,12.0,191.5,207.56,169.86
2016,1,6,13,0,0.0,113.0,3.5,12.0,113.0,110.64,88.15
2016,1,6,13,15,31.0,154.5,3.35,12.0,169.0,180.91,147.85
2016,1,6,13,30,62.0,196.0,3.2,12.0,225.0,248.5,204.09
2016,1,6,13,45,139.0,188.5,3.1,12.0,249.0,296.11,244.62
2016,1,6,14,0,216.0,181.0,3.0,12.0,273.0,332.57,275.49
2016,1,6,14,15,126.0,164.5,2.85,11.5,217.5,255.0,210.9
2016,1,6,14,30,36.0,148.0,2.7,11.0,162.0,176.01,144.47
2016,1,6,14,45,32.0,135.5,2.55,11.0,147.0,159.54,130.81
2016,1,6,15,0,28.0,123.0,2.4,11.0,132.0,143.38,117.14
2016,1,6,15,15,22.0,108.0,2.2,10.5,114.5,119.56,97.03
2016,1,6,15,30,16.0,93.0,2.0,10.0,97.0,100.97,81.14
2016,1,6,15,45,8.0,76.5,1.8,10.0,78.5,80.47,63.32
2016,1,6,16,0,0.0,60.0,1.6,10.0,60.0,60.65,46.04
2016,1,6,16,15,0.0,42.5,1.55,9.5,42.5,42.61,30.11
2016,1,6,16,30,0.0,25.0,1.5,9.0,25.0,24.36,13.14
2016,1,6,16,45,0.0,12.5,1.45,9.0,12.5,12.06,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.5,19.5,0.55,8.5,28.0,42.34,0.0
2016,1,7,8,0,181.0,39.0,0.5,9.0,56.0,95.71,63.48
2016,1,7,8,15,272.0,51.5,0.5,9.5,92.0,143.95,106.65
2016,1,7,8,30,363.0,64.0,0.5,10.0,128.0,200.86,155.25
2016,1,7,8,45,455.0,68.0,0.5,10.5,169.5,257.47,203.54
2016,1,7,9,0,547.0,72.0,0.5,11.0,211.0,321.29,257.05
2016,1,7,9,15,589.0,77.0,0.6,11.0,248.0,369.25,298.24
2016,1,7,9,30,631.0,82.0,0.7,11.0,285.0,418.92,340.01
2016,1,7,9,45,703.5,75.5,0.8,11.5,324.0,473.3,384.18
2016,1,7,10,0,776.0,69.0,0.9,12.0,363.0,528.43,428.0
2016,1,7,10,15,793.5,71.0,1.0,12.0,391.5,564.3,456.75
2016,1,7,10,30,811.0,73.0,1.1,12.0,420.0,598.59,483.97
2016,1,7,10,45,820.5,75.0,1.2,12.0,441.0,625.89,505.51
2016,1,7,11,0,830.0,77.0,1.3,12.0,462.0,650.79,525.03
2016,1,7,11,15,837.5,78.0,1.35,12.0,477.0,670.6,539.77
2016,1,7,11,30,845.0,79.0,1.4,12.0,492.0,687.64,552.18
2016,1,7,11,45,846.0,80.0,1.5,12.0,499.0,697.2,559.63
2016,1,7,12,0,847.0,81.0,1.6,12.0,506.0,703.68,564.99
2016,1,7,12,15,847.0,81.0,1.65,12.0,506.0,705.17,566.38
2016,1,7,12,30,847.0,81.0,1.7,12.0,506.0,703.52,565.63
2016,1,7,12,45,841.5,81.0,1.75,12.0,498.0,694.88,559.83
2016,1,7,13,0,836.0,81.0,1.8,12.0,490.0,683.22,551.94
2016,1,7,13,15,828.5,80.5,1.85,12.0,475.0,666.72,540.49
2016,1,7,13,30,821.0,80.0,1.9,12.0,460.0,647.46,526.42
2016,1,7,13,45,807.0,78.5,1.95,12.0,438.0,620.26,505.84
2016,1,7,14,0,793.0,77.0,2.0,12.0,416.0,590.9,483.25
2016,1,7,14,15,775.0,75.0,1.95,12.0,387.5,556.64,455.9
2016,1,7,14,30,757.0,73.0,1.9,12.0,359.0,520.89,426.86
2016,1,7,14,45,734.0,69.5,1.85,12.0,326.0,479.59,392.82
2016,1,7,15,0,711.0,66.0,1.8,12.0,293.0,437.69,357.46
2016,1,7,15,15,673.5,62.0,1.55,11.5,255.5,390.19,316.71
2016,1,7,15,30,636.0,58.0,1.3,11.0,218.0,342.08,274.51
2016,1,7,15,45,584.0,52.0,1.05,10.5,178.5,287.9,226.64
2016,1,7,16,0,532.0,46.0,0.8,10.0,139.0,237.08,180.78
2016,1,7,16,15,440.5,37.5,0.8,9.5,100.5,176.21,127.69
2016,1,7,16,30,349.0,29.0,0.8,9.0,62.0,123.64,78.5
2016,1,7,16,45,174.5,14.5,0.85,9.0,31.0,52.52,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,16.0,0.85,6.5,16.5,16.84,0.0
2016,1,8,8,0,10.0,32.0,0.9,7.0,33.0,36.19,22.82
2016,1,8,8,15,27.0,49.0,0.95,7.0,53.5,59.72,44.34
2016,1,8,8,30,44.0,66.0,1.0,7.0,74.0,84.62,66.38
2016,1,8,8,45,54.0,83.0,1.05,7.5,95.0,108.33,87.33
2016,1,8,9,0,64.0,100.0,1.1,8.0,116.0,132.84,108.71
2016,1,8,9,15,69.0,116.0,1.0,8.5,136.0,154.62,127.39
2016,1,8,9,30,74.0,132.0,0.9,9.0,156.0,176.74,145.92
2016,1,8,9,45,74.5,145.5,0.85,9.5,171.5,193.79,159.87
2016,1,8,10,0,75.0,159.0,0.8,10.0,187.0,210.81,173.49
2016,1,8,10,15,120.0,172.5,0.7,10.5,222.0,260.99,214.4
2016,1,8,10,30,165.0,186.0,0.6,11.0,257.0,307.18,251.03
2016,1,8,10,45,197.5,193.5,0.55,11.5,282.5,340.09,276.48
2016,1,8,11,0,230.0,201.0,0.5,12.0,308.0,373.85,302.2
2016,1,8,11,15,122.0,191.0,0.45,12.0,248.0,291.85,235.54
2016,1,8,11,30,14.0,181.0,0.4,12.0,188.0,191.88,153.58
2016,1,8,11,45,75.0,204.0,0.35,12.5,242.0,267.85,215.9
2016,1,8,12,0,136.0,227.0,0.3,13.0,296.0,346.09,276.77
2016,1,8,12,15,129.0,226.5,0.3,13.0,292.0,340.72,271.69
2016,1,8,12,30,122.0,226.0,0.3,13.0,288.0,334.97,267.15
2016,1,8,12,45,118.5,224.0,0.35,13.0,283.5,329.65,263.33
2016,1,8,13,0,115.0,222.0,0.4,13.0,279.0,324.05,259.29
2016,1,8,13,15,117.5,215.5,0.45,13.0,272.0,317.09,254.37
2016,1,8,13,30,120.0,209.0,0.5,13.0,265.0,309.74,249.12
2016,1,8,13,45,121.0,198.0,0.6,13.0,252.0,295.79,238.82
2016,1,8,14,0,122.0,187.0,0.7,13.0,239.0,281.49,228.11
2016,1,8,14,15,115.0,174.0,0.65,13.0,221.0,259.75,210.75
2016,1,8,14,30,108.0,161.0,0.6,13.0,203.0,238.15,193.37
2016,1,8,14,45,98.5,148.0,0.55,13.0,183.0,215.43,174.87
2016,1,8,15,0,89.0,135.0,0.5,13.0,163.0,187.77,152.14
2016,1,8,15,15,81.0,118.5,0.5,12.5,142.0,163.12,131.91
2016,1,8,15,30,73.0,102.0,0.5,12.0,121.0,139.01,111.69
2016,1,8,15,45,60.5,84.5,0.55,11.5,98.5,112.57,89.2
2016,1,8,16,0,48.0,67.0,0.6,11.0,76.0,87.15,67.25
2016,1,8,16,15,28.5,50.0,0.65,10.5,54.5,61.36,44.98
2016,1,8,16,30,9.0,33.0,0.7,10.0,33.0,35.61,22.12
2016,1,8,16,45,4.5,16.5,0.75,10.0,16.5,16.8,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,16.0,3.25,9.5,17.0,17.29,0.0
2016,1,9,8,0,15.0,32.0,3.4,10.0,34.0,37.32,23.24
2016,1,9,8,15,32.5,49.0,3.35,10.0,54.5,61.23,44.9
2016,1,9,8,30,50.0,66.0,3.3,10.0,75.0,86.55,67.19
2016,1,9,8,45,59.5,83.5,3.25,10.0,96.5,110.94,88.84
2016,1,9,9,0,69.0,101.0,3.2,10.0,118.0,136.07,110.95
2016,1,9,9,15,74.5,117.0,3.1,10.0,138.5,158.28,130.34
2016,1,9,9,30,80.0,133.0,3.0,10.0,159.0,180.85,149.73
2016,1,9,9,45,78.0,146.0,2.95,10.5,174.0,196.19,162.44
2016,1,9,10,0,76.0,159.0,2.9,11.0,189.0,211.32,174.7
2016,1,9,10,15,73.5,170.5,2.8,11.0,201.0,224.19,185.19
2016,1,9,10,30,71.0,182.0,2.7,11.0,213.0,236.83,195.36
2016,1,9,10,45,145.5,192.5,2.65,11.0,259.5,305.29,252.75
2016,1,9,11,0,220.0,203.0,2.6,11.0,306.0,369.62,305.8
2016,1,9,11,15,187.5,212.0,2.45,11.0,301.5,360.98,297.5
2016,1,9,11,30,155.0,221.0,2.3,11.0,297.0,350.82,288.24
2016,1,9,11,45,182.0,223.0,2.2,11.0,314.0,373.42,306.75
2016,1,9,12,0,209.0,225.0,2.1,11.0,331.0,395.86,324.82
2016,1,9,12,15,132.0,220.0,1.95,11.0,287.0,335.41,274.54
2016,1,9,12,30,55.0,215.0,1.8,11.0,243.0,266.45,217.21
2016,1,9,12,45,87.0,218.0,1.65,11.5,261.0,292.45,238.78
2016,1,9,13,0,119.0,221.0,1.5,12.0,279.0,325.76,265.33
2016,1,9,13,15,82.0,207.0,1.45,12.0,246.5,275.23,224.07
2016,1,9,13,30,45.0,193.0,1.4,12.0,214.0,233.58,189.88
2016,1,9,13,45,72.0,190.0,1.35,12.0,221.5,247.51,202.11
2016,1,9,14,0,99.0,187.0,1.3,12.0,229.0,260.23,212.98
2016,1,9,14,15,49.5,151.5,1.2,12.0,172.5,187.99,153.23
2016,1,9,14,30,0.0,116.0,1.1,12.0,116.0,115.09,92.18
2016,1,9,14,45,0.0,105.5,1.0,12.0,105.5,104.52,83.59
2016,1,9,15,0,0.0,95.0,0.9,12.0,95.0,94.0,74.81
2016,1,9,15,15,0.0,82.5,0.85,11.5,82.5,81.41,64.29
2016,1,9,15,30,0.0,70.0,0.8,11.0,70.0,68.85,53.65
2016,1,9,15,45,0.0,57.5,0.8,11.0,57.5,56.32,42.77
2016,1,9,16,0,0.0,45.0,0.8,11.0,45.0,43.81,31.77
2016,1,9,16,15,0.0,32.5,0.8,11.0,32.5,31.39,20.77
2016,1,9,16,30,0.0,20.0,0.8,11.0,20.0,19.3,9.7
2016,1,9,16,45,0.0,10.0,0.8,11.0,10.0,9.64,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,162.0,16.5,1.6,8.5,32.0,52.99,0.0
2016,1,10,8,0,324.0,33.0,1.8,9.0,64.0,122.28,79.95
2016,1,10,8,15,415.5,41.5,1.85,9.5,102.5,174.14,128.07
2016,1,10,8,30,507.0,50.0,1.9,10.0,141.0,234.23,181.05
2016,1,10,8,45,573.0,55.0,2.0,10.5,182.5,288.46,229.58
2016,1,10,9,0,639.0,60.0,2.1,11.0,224.0,347.25,281.12
2016,1,10,9,15,676.5,64.0,2.1,11.0,262.0,395.75,323.88
2016,1,10,9,30,714.0,68.0,2.1,11.0,300.0,443.57,365.04
2016,1,10,9,45,674.0,79.0,2.15,11.5,316.5,462.47,381.34
2016,1,10,10,0,634.0,90.0,2.2,12.0,333.0,474.67,391.56
2016,1,10,10,15,529.0,121.5,2.1,12.0,334.5,462.78,381.47
2016,1,10,10,30,424.0,153.0,2.0,12.0,336.0,446.67,367.33
2016,1,10,10,45,375.0,171.0,1.95,12.5,339.0,437.31,358.68
2016,1,10,11,0,326.0,189.0,1.9,13.0,342.0,432.46,353.12
2016,1,10,11,15,188.5,198.0,1.8,13.0,287.5,345.62,281.93
2016,1,10,11,30,51.0,207.0,1.7,13.0,233.0,254.09,205.58
2016,1,10,11,45,156.5,213.5,1.6,13.5,293.0,344.52,280.06
2016,1,10,12,0,262.0,220.0,1.5,14.0,353.0,436.52,352.52
2016,1,10,12,15,299.5,214.0,1.45,14.0,366.0,457.04,368.3
2016,1,10,12,30,337.0,208.0,1.4,14.0,379.0,476.49,383.65
2016,1,10,12,45,177.5,197.5,1.35,14.5,287.5,341.15,275.28
2016,1,10,13,0,18.0,187.0,1.3,15.0,196.0,201.04,160.33
2016,1,10,13,15,31.5,190.5,1.25,15.0,205.5,221.58,177.79
2016,1,10,13,30,45.0,194.0,1.2,15.0,215.0,234.67,188.61
2016,1,10,13,45,47.5,186.5,1.15,15.0,207.5,227.49,182.98
2016,1,10,14,0,50.0,179.0,1.1,15.0,200.0,220.17,177.31
2016,1,10,14,15,25.0,100.0,1.05,14.5,110.5,116.33,92.68
2016,1,10,14,30,0.0,21.0,1.0,14.0,21.0,20.26,11.71
2016,1,10,14,45,0.0,19.0,1.0,14.0,19.0,18.33,10.12
2016,1,10,15,0,0.0,17.0,1.0,14.0,17.0,16.4,8.47
2016,1,10,15,15,0.0,15.0,0.9,13.5,15.0,14.47,6.83
2016,1,10,15,30,0.0,13.0,0.8,13.0,13.0,12.53,5.17
2016,1,10,15,45,0.0,10.5,0.75,12.5,10.5,10.12,3.07
2016,1,10,16,0,0.0,8.0,0.7,12.0,8.0,7.71,0.95
2016,1,10,16,15,0.0,6.0,0.75,11.5,6.0,5.78,0.0
2016,1,10,16,30,0.0,4.0,0.8,11.0,4.0,3.85,0.0
2016,1,10,16,45,0.0,2.0,0.9,11.0,2.0,1.93,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.5,1.05,10.0,8.5,8.19,0.0
2016,1,11,8,0,0.0,17.0,1.1,10.0,17.0,16.4,7.37
2016,1,11,8,15,0.0,27.5,1.25,10.5,27.5,26.55,16.73
2016,1,11,8,30,0.0,38.0,1.4,11.0,38.0,36.7,25.72
2016,1,11,8,45,0.0,49.0,1.55,11.5,49.0,47.4,35.09
2016,1,11,9,0,0.0,60.0,1.7,12.0,60.0,58.35,44.53
2016,1,11,9,15,0.0,70.5,1.7,12.0,70.5,68.79,53.53
2016,1,11,9,30,0.0,81.0,1.7,12.0,81.0,79.27,62.44
2016,1,11,9,45,0.0,90.0,1.7,12.5,90.0,88.22,69.83
2016,1,11,10,0,0.0,99.0,1.7,13.0,99.0,97.21,77.16
2016,1,11,10,15,147.5,137.0,1.65,13.0,201.0,236.74,195.47
2016,1,11,10,30,295.0,175.0,1.6,13.0,303.0,383.44,314.56
2016,1,11,10,45,350.5,175.0,1.55,13.5,334.5,426.29,347.51
2016,1,11,11,0,406.0,175.0,1.5,14.0,366.0,478.52,387.5
2016,1,11,11,15,353.5,191.5,1.45,14.0,361.5,459.87,371.63
2016,1,11,11,30,301.0,208.0,1.4,14.0,357.0,446.52,360.02
2016,1,11,11,45,230.5,219.0,1.4,14.5,334.5,403.53,324.88
2016,1,11,12,0,160.0,230.0,1.4,15.0,312.0,366.98,294.46
2016,1,11,12,15,183.5,229.0,1.4,15.0,323.0,382.99,307.67
2016,1,11,12,30,207.0,228.0,1.4,15.0,334.0,398.43,320.07
2016,1,11,12,45,179.0,226.0,1.4,15.5,316.5,375.25,300.89
2016,1,11,13,0,151.0,224.0,1.4,16.0,299.0,351.89,281.79
2016,1,11,13,15,169.0,216.5,1.4,16.0,298.5,354.06,284.2
2016,1,11,13,30,187.0,209.0,1.4,16.0,298.0,355.21,285.63
2016,1,11,13,45,255.0,191.0,1.4,16.0,306.0,383.37,308.97
2016,1,11,14,0,323.0,173.0,1.4,16.0,314.0,400.05,322.98
2016,1,11,14,15,345.0,157.5,1.3,16.0,299.5,387.38,312.98
2016,1,11,14,30,367.0,142.0,1.2,16.0,285.0,379.49,306.45
2016,1,11,14,45,356.5,131.0,1.1,16.0,260.0,349.28,281.86
