Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,346.0,120.0,1.0,16.0,235.0,318.76,256.72
2016,1,11,15,15,331.5,106.5,0.95,15.5,206.0,283.44,227.81
2016,1,11,15,30,317.0,93.0,0.9,15.0,177.0,248.43,198.4
2016,1,11,15,45,294.5,79.0,0.85,14.5,146.5,210.29,165.71
2016,1,11,16,0,272.0,65.0,0.8,14.0,116.0,173.57,133.49
2016,1,11,16,15,231.0,50.0,0.85,13.5,85.5,131.91,97.24
2016,1,11,16,30,190.0,35.0,0.9,13.0,55.0,93.92,62.92
2016,1,11,16,45,95.0,17.5,0.95,13.0,27.5,42.17,9.06
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,14.5,2.0,9.5,34.0,57.73,0.0
2016,1,12,8,0,399.0,29.0,2.1,10.0,68.0,135.91,88.28
2016,1,12,8,15,486.5,36.0,2.05,10.0,107.5,188.51,137.85
2016,1,12,8,30,574.0,43.0,2.0,10.0,147.0,247.17,190.55
2016,1,12,8,45,627.5,48.0,1.95,10.5,188.0,299.87,238.28
2016,1,12,9,0,681.0,53.0,1.9,11.0,229.0,355.91,287.66
2016,1,12,9,15,716.0,56.5,1.75,11.5,267.5,404.61,329.64
2016,1,12,9,30,751.0,60.0,1.6,12.0,306.0,454.23,370.78
2016,1,12,9,45,674.0,79.5,1.45,12.5,318.0,463.98,378.7
2016,1,12,10,0,597.0,99.0,1.3,13.0,330.0,464.5,378.49
2016,1,12,10,15,454.5,136.5,1.35,13.5,319.5,435.73,354.75
2016,1,12,10,30,312.0,174.0,1.4,14.0,309.0,393.21,319.48
2016,1,12,10,45,284.0,188.0,1.5,14.5,316.0,398.15,322.8
2016,1,12,11,0,256.0,202.0,1.6,15.0,323.0,400.94,323.93
2016,1,12,11,15,357.5,189.5,1.6,15.0,364.5,460.77,372.19
2016,1,12,11,30,459.0,177.0,1.6,15.0,406.0,531.21,427.12
2016,1,12,11,45,479.0,175.5,1.6,15.5,417.5,548.37,439.02
2016,1,12,12,0,499.0,174.0,1.6,16.0,429.0,564.01,450.08
2016,1,12,12,15,371.0,200.0,1.6,16.0,389.5,493.42,394.45
2016,1,12,12,30,243.0,226.0,1.6,16.0,350.0,430.64,344.15
2016,1,12,12,45,259.5,220.0,1.6,16.0,351.5,434.32,347.88
2016,1,12,13,0,276.0,214.0,1.6,16.0,353.0,436.86,350.27
2016,1,12,13,15,301.5,203.5,1.55,16.0,351.0,439.15,352.54
2016,1,12,13,30,327.0,193.0,1.5,16.0,349.0,439.67,353.39
2016,1,12,13,45,412.0,167.5,1.45,16.0,355.0,468.16,376.56
2016,1,12,14,0,497.0,142.0,1.4,16.0,361.0,484.0,389.54
2016,1,12,14,15,483.0,135.5,1.3,16.0,337.5,454.89,366.25
2016,1,12,14,30,469.0,129.0,1.2,16.0,314.0,425.01,342.37
2016,1,12,14,45,454.0,119.5,1.1,16.0,285.5,390.67,314.68
2016,1,12,15,0,439.0,110.0,1.0,16.0,257.0,356.03,286.25
2016,1,12,15,15,420.0,98.5,1.0,15.5,225.0,317.19,254.68
2016,1,12,15,30,401.0,87.0,1.0,15.0,193.0,278.8,222.52
2016,1,12,15,45,364.5,75.0,1.0,14.5,159.5,233.73,184.19
2016,1,12,16,0,328.0,63.0,1.0,14.0,126.0,191.18,147.14
2016,1,12,16,15,277.5,49.5,1.0,13.5,93.0,145.62,107.49
2016,1,12,16,30,227.0,36.0,1.0,13.0,60.0,104.62,70.72
2016,1,12,16,45,113.5,23.0,1.05,13.0,35.0,53.07,16.83
2016,1,12,17,0,0.0,10.0,1.1,13.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,1.1,12.5,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,82.0,17.5,2.9,12.5,25.5,38.31,0.0
2016,1,13,8,0,164.0,35.0,3.1,13.0,51.0,86.3,56.72
2016,1,13,8,15,210.5,50.0,3.2,13.0,81.5,124.2,91.63
2016,1,13,8,30,257.0,65.0,3.3,13.0,112.0,166.45,129.06
2016,1,13,8,45,281.0,80.0,3.45,13.5,143.0,204.13,162.76
2016,1,13,9,0,305.0,95.0,3.6,14.0,174.0,243.43,197.25
2016,1,13,9,15,322.0,109.0,3.8,14.0,204.0,274.04,224.48
2016,1,13,9,30,339.0,123.0,4.0,14.0,234.0,310.61,256.0
2016,1,13,9,45,351.5,132.5,4.25,14.5,258.5,340.0,280.77
2016,1,13,10,0,364.0,142.0,4.5,15.0,283.0,376.3,310.57
2016,1,13,10,15,444.0,138.0,4.55,15.0,323.5,431.52,356.48
2016,1,13,10,30,524.0,134.0,4.6,15.0,364.0,489.74,404.25
2016,1,13,10,45,573.5,129.0,4.7,15.0,391.5,532.48,439.04
2016,1,13,11,0,623.0,124.0,4.8,15.0,419.0,572.68,471.66
2016,1,13,11,15,469.5,166.0,4.85,15.0,392.5,520.63,427.9
2016,1,13,11,30,316.0,208.0,4.9,15.0,366.0,457.83,375.23
2016,1,13,11,45,274.0,218.0,4.95,15.0,356.5,442.31,362.14
2016,1,13,12,0,232.0,228.0,5.0,15.0,347.0,416.76,340.98
2016,1,13,12,15,250.5,226.0,4.95,14.5,354.5,436.75,357.84
2016,1,13,12,30,269.0,224.0,4.9,14.0,362.0,447.46,367.34
2016,1,13,12,45,153.0,214.0,4.9,14.0,292.5,343.24,281.49
2016,1,13,13,0,37.0,204.0,4.9,14.0,223.0,240.63,195.43
2016,1,13,13,15,32.5,196.0,4.8,14.0,212.5,228.3,185.51
2016,1,13,13,30,28.0,188.0,4.7,14.0,202.0,216.1,175.53
2016,1,13,13,45,146.0,186.5,4.6,14.0,252.0,299.62,246.85
2016,1,13,14,0,264.0,185.0,4.5,14.0,302.0,377.59,311.85
2016,1,13,14,15,502.5,134.5,4.3,13.5,339.5,466.88,387.21
2016,1,13,14,30,741.0,84.0,4.1,13.0,377.0,537.32,445.01
2016,1,13,14,45,719.0,80.0,3.95,13.0,344.0,496.31,410.23
2016,1,13,15,0,697.0,76.0,3.8,13.0,311.0,454.66,374.72
2016,1,13,15,15,659.5,71.5,3.25,12.5,273.0,404.73,331.8
2016,1,13,15,30,622.0,67.0,2.7,12.0,235.0,356.0,288.95
2016,1,13,15,45,583.0,59.5,2.2,12.0,196.0,305.01,242.98
2016,1,13,16,0,544.0,52.0,1.7,12.0,157.0,256.19,198.09
2016,1,13,16,15,456.0,44.0,1.55,11.0,117.0,194.74,144.59
2016,1,13,16,30,368.0,36.0,1.4,10.0,77.0,141.01,96.73
2016,1,13,16,45,184.0,25.0,1.25,9.5,45.5,70.2,27.83
2016,1,13,17,0,0.0,14.0,1.1,9.0,14.0,13.76,0.0
2016,1,13,17,15,0.0,7.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,76.5,17.0,1.15,9.5,24.5,36.72,0.81
2016,1,14,8,0,153.0,34.0,1.2,10.0,49.0,82.41,54.89
2016,1,14,8,15,185.5,50.5,1.35,10.0,78.0,113.36,84.31
2016,1,14,8,30,218.0,67.0,1.5,10.0,107.0,151.22,118.28
2016,1,14,8,45,240.5,82.0,1.7,10.5,136.5,186.17,149.62
2016,1,14,9,0,263.0,97.0,1.9,11.0,166.0,222.73,181.81
2016,1,14,9,15,273.5,112.0,1.95,11.0,193.5,255.09,210.21
2016,1,14,9,30,284.0,127.0,2.0,11.0,221.0,287.68,238.2
2016,1,14,9,45,291.5,139.5,2.15,11.5,245.0,315.86,261.7
2016,1,14,10,0,299.0,152.0,2.3,12.0,269.0,343.8,284.52
2016,1,14,10,15,277.0,168.0,2.3,12.0,282.5,357.57,295.4
2016,1,14,10,30,255.0,184.0,2.3,12.0,296.0,369.25,304.33
2016,1,14,10,45,334.0,180.5,2.35,12.5,335.0,422.88,347.91
2016,1,14,11,0,413.0,177.0,2.4,13.0,374.0,487.05,398.64
2016,1,14,11,15,232.0,194.5,2.45,13.0,306.0,380.51,311.34
2016,1,14,11,30,51.0,212.0,2.5,13.0,238.0,259.56,210.49
2016,1,14,11,45,50.0,215.0,2.55,13.0,241.0,262.46,213.13
2016,1,14,12,0,49.0,218.0,2.6,13.0,244.0,265.28,215.32
2016,1,14,12,15,62.0,222.5,2.65,13.0,255.0,279.9,227.47
2016,1,14,12,30,75.0,227.0,2.7,13.0,266.0,294.44,239.51
2016,1,14,12,45,72.0,223.5,2.8,13.0,260.5,288.06,234.4
2016,1,14,13,0,69.0,220.0,2.9,13.0,255.0,281.58,229.29
2016,1,14,13,15,59.5,210.5,2.9,13.0,240.0,263.62,214.7
2016,1,14,13,30,50.0,201.0,2.9,13.0,225.0,245.84,200.24
2016,1,14,13,45,25.0,148.0,2.95,13.0,160.0,169.15,137.12
2016,1,14,14,0,0.0,95.0,3.0,13.0,95.0,92.51,72.88
2016,1,14,14,15,0.0,100.5,2.85,12.5,100.5,98.31,78.1
2016,1,14,14,30,0.0,106.0,2.7,12.0,106.0,104.28,83.41
2016,1,14,14,45,0.0,95.5,2.55,12.0,95.5,93.73,74.59
2016,1,14,15,0,0.0,85.0,2.4,12.0,85.0,83.21,65.76
2016,1,14,15,15,0.0,74.5,2.15,12.0,74.5,72.73,56.87
2016,1,14,15,30,0.0,64.0,1.9,12.0,64.0,62.29,47.92
2016,1,14,15,45,0.0,52.5,1.7,12.0,52.5,50.83,38.01
2016,1,14,16,0,0.0,41.0,1.5,12.0,41.0,39.6,28.19
2016,1,14,16,15,0.0,30.5,1.65,12.0,30.5,29.45,19.22
2016,1,14,16,30,0.0,20.0,1.8,12.0,20.0,19.3,10.14
2016,1,14,16,45,0.0,11.5,1.95,12.0,11.5,11.09,0.95
2016,1,14,17,0,0.0,3.0,2.1,12.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,2.3,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,163.5,16.5,0.25,11.0,33.0,53.55,5.23
2016,1,15,8,0,327.0,33.0,0.2,11.0,66.0,123.03,80.83
2016,1,15,8,15,417.0,41.5,0.3,11.0,105.0,174.86,127.41
2016,1,15,8,30,507.0,50.0,0.4,11.0,144.0,234.89,179.54
2016,1,15,8,45,563.0,56.0,0.5,11.5,184.0,286.82,225.24
2016,1,15,9,0,619.0,62.0,0.6,12.0,224.0,342.56,273.14
2016,1,15,9,15,656.5,66.5,0.7,12.0,262.5,391.32,315.12
2016,1,15,9,30,694.0,71.0,0.8,12.0,301.0,441.42,357.18
2016,1,15,9,45,708.0,77.0,0.9,12.5,333.0,481.43,389.71
2016,1,15,10,0,722.0,83.0,1.0,13.0,365.0,520.37,420.57
2016,1,15,10,15,681.5,95.0,1.05,13.0,377.5,531.8,429.85
2016,1,15,10,30,641.0,107.0,1.1,13.0,390.0,538.61,435.37
2016,1,15,10,45,613.5,121.5,1.2,13.0,403.5,552.34,446.17
2016,1,15,11,0,586.0,136.0,1.3,13.0,417.0,562.51,453.93
2016,1,15,11,15,579.0,143.0,1.3,13.0,428.5,575.65,463.57
2016,1,15,11,30,572.0,150.0,1.3,13.0,440.0,583.27,469.02
2016,1,15,11,45,495.5,173.5,1.35,13.5,427.5,560.51,449.73
2016,1,15,12,0,419.0,197.0,1.4,14.0,415.0,534.29,427.94
2016,1,15,12,15,324.5,214.5,1.3,14.0,383.5,478.15,383.31
2016,1,15,12,30,230.0,232.0,1.2,14.0,352.0,420.81,337.42
2016,1,15,12,45,188.0,231.0,1.15,14.0,328.5,388.4,311.81
2016,1,15,13,0,146.0,230.0,1.1,14.0,305.0,355.94,285.79
2016,1,15,13,15,479.0,157.5,1.0,14.0,392.0,521.92,420.07
2016,1,15,13,30,812.0,85.0,0.9,14.0,479.0,662.02,526.38
2016,1,15,13,45,804.5,82.0,0.8,14.0,458.0,637.81,505.78
2016,1,15,14,0,797.0,79.0,0.7,14.0,437.0,611.12,485.04
2016,1,15,14,15,779.5,77.0,0.65,14.0,409.0,577.08,459.05
2016,1,15,14,30,762.0,75.0,0.6,14.0,381.0,541.45,431.45
2016,1,15,14,45,745.0,70.5,0.6,14.5,348.5,502.0,400.14
2016,1,15,15,0,728.0,66.0,0.6,15.0,316.0,461.47,367.26
2016,1,15,15,15,692.5,62.0,0.5,14.5,278.0,411.79,327.01
2016,1,15,15,30,657.0,58.0,0.4,14.0,240.0,363.03,286.41
2016,1,15,15,45,608.5,53.0,0.35,14.0,200.0,311.08,242.03
2016,1,15,16,0,560.0,48.0,0.3,14.0,160.0,260.41,197.75
2016,1,15,16,15,479.5,41.0,0.35,13.5,120.0,201.17,147.25
2016,1,15,16,30,399.0,34.0,0.4,13.0,80.0,148.93,101.61
2016,1,15,16,45,262.5,23.0,0.45,13.0,48.0,86.61,41.36
2016,1,15,17,0,126.0,12.0,0.5,13.0,16.0,31.3,0.0
2016,1,15,17,15,63.0,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,11.0,2.85,12.0,11.0,10.61,0.0
2016,1,16,8,0,0.0,22.0,2.9,12.0,22.0,21.24,11.3
2016,1,16,8,15,0.0,35.5,2.85,12.5,35.5,34.4,23.17
2016,1,16,8,30,0.0,49.0,2.8,13.0,49.0,47.96,35.03
2016,1,16,8,45,0.0,63.0,2.8,13.5,63.0,62.04,47.21
2016,1,16,9,0,0.0,77.0,2.8,14.0,77.0,76.12,59.23
2016,1,16,9,15,0.0,90.5,2.75,14.0,90.5,89.71,70.77
2016,1,16,9,30,0.0,104.0,2.7,14.0,104.0,103.33,82.21
2016,1,16,9,45,6.5,124.5,2.7,14.5,127.0,128.05,102.7
2016,1,16,10,0,13.0,145.0,2.7,15.0,150.0,153.34,123.4
2016,1,16,10,15,17.5,157.0,2.65,15.0,164.5,168.66,135.89
2016,1,16,10,30,22.0,169.0,2.6,15.0,179.0,184.28,148.58
2016,1,16,10,45,39.5,186.0,2.6,15.5,205.0,221.19,178.49
2016,1,16,11,0,57.0,203.0,2.6,16.0,231.0,252.65,203.6
2016,1,16,11,15,35.0,193.5,2.55,16.0,211.0,226.95,182.13
2016,1,16,11,30,13.0,184.0,2.5,16.0,191.0,193.92,154.79
2016,1,16,11,45,26.5,199.0,2.5,16.0,213.0,219.69,175.96
2016,1,16,12,0,40.0,214.0,2.5,16.0,235.0,254.04,203.7
2016,1,16,12,15,102.0,226.0,2.4,16.0,279.5,312.96,252.05
2016,1,16,12,30,164.0,238.0,2.3,16.0,324.0,380.06,305.76
2016,1,16,12,45,82.0,187.0,2.25,16.5,230.0,253.88,203.99
2016,1,16,13,0,0.0,136.0,2.2,17.0,136.0,134.04,105.18
2016,1,16,13,15,193.0,162.0,2.1,17.0,256.0,318.12,258.51
2016,1,16,13,30,386.0,188.0,2.0,17.0,376.0,477.25,384.27
2016,1,16,13,45,266.5,193.5,1.95,17.0,321.0,396.45,318.77
2016,1,16,14,0,147.0,199.0,1.9,17.0,266.0,312.51,251.22
2016,1,16,14,15,73.5,124.0,1.8,17.0,157.5,178.44,143.45
2016,1,16,14,30,0.0,49.0,1.7,17.0,49.0,47.33,34.23
2016,1,16,14,45,0.0,45.0,1.6,17.0,45.0,43.46,31.13
2016,1,16,15,0,0.0,41.0,1.5,17.0,41.0,39.59,27.92
2016,1,16,15,15,0.0,36.0,1.3,16.5,36.0,34.75,23.91
2016,1,16,15,30,0.0,31.0,1.1,16.0,31.0,29.92,19.85
2016,1,16,15,45,0.0,25.5,0.9,15.5,25.5,24.6,15.33
2016,1,16,16,0,0.0,20.0,0.7,15.0,20.0,19.29,10.75
2016,1,16,16,15,0.0,15.0,0.75,14.5,15.0,14.46,6.53
2016,1,16,16,30,0.0,10.0,0.8,14.0,10.0,9.64,2.26
2016,1,16,16,45,0.0,6.0,0.85,14.0,6.0,5.78,0.0
2016,1,16,17,0,0.0,2.0,0.9,14.0,2.0,1.97,0.0
2016,1,16,17,15,0.0,1.0,0.9,13.5,1.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,2.7,14.0,5.0,4.82,0.0
2016,1,17,8,0,0.0,10.0,2.7,14.0,10.0,9.64,2.02
2016,1,17,8,15,0.0,16.5,2.75,14.0,16.5,15.91,7.64
2016,1,17,8,30,0.0,23.0,2.8,14.0,23.0,22.19,13.16
2016,1,17,8,45,0.0,29.5,2.85,14.5,29.5,28.47,18.62
2016,1,17,9,0,0.0,36.0,2.9,15.0,36.0,34.75,24.01
2016,1,17,9,15,0.0,42.0,2.95,15.0,42.0,40.56,28.98
2016,1,17,9,30,0.0,48.0,3.0,15.0,48.0,46.36,33.91
2016,1,17,9,45,0.0,53.0,3.1,15.0,53.0,51.2,37.97
2016,1,17,10,0,0.0,58.0,3.2,15.0,58.0,56.05,42.0
2016,1,17,10,15,0.0,67.5,3.2,15.0,67.5,65.25,49.68
2016,1,17,10,30,0.0,77.0,3.2,15.0,77.0,74.46,57.32
2016,1,17,10,45,0.0,67.5,3.2,15.5,67.5,65.25,49.41
2016,1,17,11,0,0.0,58.0,3.2,16.0,58.0,56.06,41.56
2016,1,17,11,15,0.0,75.0,3.2,16.0,75.0,72.53,55.26
2016,1,17,11,30,0.0,92.0,3.2,16.0,92.0,89.18,69.04
2016,1,17,11,45,0.0,110.5,3.2,16.0,110.5,107.82,84.38
2016,1,17,12,0,0.0,129.0,3.2,16.0,129.0,126.68,99.84
2016,1,17,12,15,15.0,169.0,3.1,16.0,177.0,179.28,143.23
2016,1,17,12,30,30.0,209.0,3.0,16.0,225.0,241.01,193.3
2016,1,17,12,45,18.0,193.0,2.95,16.0,202.5,207.02,165.49
2016,1,17,13,0,6.0,177.0,2.9,16.0,180.0,181.32,144.47
2016,1,17,13,15,3.0,139.5,2.85,16.0,141.0,139.85,110.75
2016,1,17,13,30,0.0,102.0,2.8,16.0,102.0,99.34,77.47
2016,1,17,13,45,0.0,74.5,2.75,16.0,74.5,72.04,54.92
2016,1,17,14,0,0.0,47.0,2.7,16.0,47.0,45.41,32.71
2016,1,17,14,15,0.0,63.0,2.65,15.5,63.0,60.89,45.89
2016,1,17,14,30,0.0,79.0,2.6,15.0,79.0,76.5,59.19
2016,1,17,14,45,0.0,72.0,2.55,15.0,72.0,69.61,53.46
2016,1,17,15,0,0.0,65.0,2.5,15.0,65.0,62.83,47.81
2016,1,17,15,15,0.0,57.5,2.3,14.5,57.5,55.56,41.79
2016,1,17,15,30,0.0,50.0,2.1,14.0,50.0,48.3,35.69
2016,1,17,15,45,0.0,41.5,1.95,14.0,41.5,40.08,28.61
2016,1,17,16,0,0.0,33.0,1.8,14.0,33.0,31.86,21.46
2016,1,17,16,15,0.0,25.0,1.75,14.0,25.0,24.12,14.67
2016,1,17,16,30,0.0,17.0,1.7,14.0,17.0,16.4,7.83
2016,1,17,16,45,0.0,10.5,1.65,14.0,10.5,10.12,1.43
2016,1,17,17,0,0.0,4.0,1.6,14.0,4.0,3.93,0.0
2016,1,17,17,15,0.0,2.0,1.65,14.0,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.0,15.0,0.5,12.5,36.0,59.11,12.7
2016,1,18,8,0,400.0,30.0,0.6,13.0,72.0,137.69,90.32
2016,1,18,8,15,485.5,37.5,0.65,13.5,112.5,190.88,137.99
2016,1,18,8,30,571.0,45.0,0.7,14.0,153.0,251.86,190.79
2016,1,18,8,45,627.0,49.5,0.8,14.5,195.0,303.69,236.48
2016,1,18,9,0,683.0,54.0,0.9,15.0,237.0,360.92,285.49
2016,1,18,9,15,718.0,57.5,1.0,15.5,276.0,410.36,327.3
2016,1,18,9,30,753.0,61.0,1.1,16.0,315.0,460.76,368.64
2016,1,18,9,45,773.0,64.5,1.2,16.5,349.5,503.56,403.01
2016,1,18,10,0,793.0,68.0,1.3,17.0,384.0,545.51,435.81
2016,1,18,10,15,809.0,70.0,1.45,17.0,412.5,582.17,465.05
2016,1,18,10,30,825.0,72.0,1.6,17.0,441.0,617.17,492.58
2016,1,18,10,45,832.0,74.5,1.8,17.0,463.0,644.88,514.58
2016,1,18,11,0,839.0,77.0,2.0,17.0,485.0,670.05,534.0
2016,1,18,11,15,845.5,78.0,2.15,17.0,500.5,690.45,549.17
2016,1,18,11,30,852.0,79.0,2.3,17.0,516.0,708.02,562.33
2016,1,18,11,45,656.5,135.0,2.45,17.5,475.0,641.0,510.65
2016,1,18,12,0,461.0,191.0,2.6,18.0,434.0,560.96,446.93
2016,1,18,12,15,349.5,213.5,2.55,17.5,398.0,497.16,397.54
2016,1,18,12,30,238.0,236.0,2.5,17.0,362.0,432.35,346.24
2016,1,18,12,45,279.5,226.0,2.45,17.0,372.5,458.53,367.57
2016,1,18,13,0,321.0,216.0,2.4,17.0,383.0,474.7,380.75
2016,1,18,13,15,461.0,176.5,2.3,17.0,408.5,533.86,428.57
2016,1,18,13,30,601.0,137.0,2.2,17.0,434.0,582.81,467.47
2016,1,18,13,45,322.5,162.5,2.15,17.0,321.0,400.03,323.05
2016,1,18,14,0,44.0,188.0,2.1,17.0,208.0,226.12,180.64
2016,1,18,14,15,104.5,182.5,1.9,16.5,226.5,264.2,213.37
2016,1,18,14,30,165.0,177.0,1.7,16.0,245.0,291.61,236.36
2016,1,18,14,45,154.0,162.5,1.55,16.0,222.0,264.25,213.98
2016,1,18,15,0,143.0,148.0,1.4,16.0,199.0,237.3,191.92
2016,1,18,15,15,135.0,132.0,1.2,15.5,176.0,210.58,170.08
2016,1,18,15,30,127.0,116.0,1.0,15.0,153.0,184.25,148.15
2016,1,18,15,45,115.0,98.5,0.8,15.0,128.0,155.0,123.19
2016,1,18,16,0,103.0,81.0,0.6,15.0,103.0,126.61,98.65
2016,1,18,16,15,85.5,63.0,0.6,14.5,78.5,96.84,73.09
2016,1,18,16,30,68.0,45.0,0.6,14.0,54.0,68.54,48.51
2016,1,18,16,45,34.0,29.0,0.65,14.0,33.5,40.54,22.51
2016,1,18,17,0,0.0,13.0,0.7,14.0,13.0,12.78,0.0
2016,1,18,17,15,0.0,6.5,0.7,14.0,6.5,6.39,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,4.4,14.0,10.5,10.12,0.0
2016,1,19,8,0,0.0,21.0,4.5,14.0,21.0,20.27,10.56
2016,1,19,8,15,0.0,33.0,4.65,14.0,33.0,31.87,20.95
2016,1,19,8,30,0.0,45.0,4.8,14.0,45.0,43.63,31.26
2016,1,19,8,45,0.0,58.0,5.0,14.5,58.0,56.62,42.47
2016,1,19,9,0,0.0,71.0,5.2,15.0,71.0,69.63,53.55
2016,1,19,9,15,0.0,83.5,5.2,15.0,83.5,82.14,64.18
2016,1,19,9,30,0.0,96.0,5.2,15.0,96.0,94.69,74.72
2016,1,19,9,45,0.0,105.0,5.25,15.5,105.0,103.6,81.95
2016,1,19,10,0,0.0,114.0,5.3,16.0,114.0,112.57,89.14
2016,1,19,10,15,255.5,128.5,5.3,16.0,243.5,300.87,249.15
2016,1,19,10,30,511.0,143.0,5.3,16.0,373.0,495.95,409.12
2016,1,19,10,45,255.5,131.0,5.3,16.5,246.0,316.81,261.26
2016,1,19,11,0,0.0,119.0,5.3,17.0,119.0,116.69,91.49
2016,1,19,11,15,29.0,170.0,5.35,17.0,185.0,196.25,157.6
2016,1,19,11,30,58.0,221.0,5.4,17.0,251.0,274.49,221.39
2016,1,19,11,45,29.0,156.0,5.5,17.0,171.0,181.22,145.07
2016,1,19,12,0,0.0,91.0,5.6,17.0,91.0,88.13,67.77
2016,1,19,12,15,26.0,158.5,5.45,16.5,172.5,181.9,145.93
2016,1,19,12,30,52.0,226.0,5.3,16.0,254.0,276.29,223.25
2016,1,19,12,45,28.0,199.5,5.2,16.0,214.5,228.64,183.93
2016,1,19,13,0,4.0,173.0,5.1,16.0,175.0,175.48,140.04
2016,1,19,13,15,28.0,191.5,4.9,16.0,205.5,219.56,176.84
2016,1,19,13,30,52.0,210.0,4.7,16.0,236.0,257.2,207.95
2016,1,19,13,45,179.5,199.5,4.55,16.0,283.5,338.46,276.58
2016,1,19,14,0,307.0,189.0,4.4,16.0,331.0,413.67,338.63
2016,1,19,14,15,195.5,182.5,4.25,15.5,271.0,321.39,263.14
2016,1,19,14,30,84.0,176.0,4.1,15.0,211.0,235.77,192.23
2016,1,19,14,45,165.5,159.5,4.0,15.0,221.0,267.53,219.59
2016,1,19,15,0,247.0,143.0,3.9,15.0,231.0,292.93,240.62
2016,1,19,15,15,221.5,131.5,3.55,14.5,204.0,258.36,211.58
2016,1,19,15,30,196.0,120.0,3.2,14.0,177.0,225.34,183.59
2016,1,19,15,45,176.0,103.0,2.9,14.0,148.5,189.98,153.0
2016,1,19,16,0,156.0,86.0,2.6,14.0,120.0,156.09,123.31
2016,1,19,16,15,126.0,68.0,2.25,13.5,91.0,115.71,88.45
2016,1,19,16,30,96.0,50.0,1.9,13.0,62.0,82.18,59.25
2016,1,19,16,45,48.0,33.0,1.6,13.0,39.0,48.73,28.95
2016,1,19,17,0,0.0,16.0,1.3,13.0,16.0,15.63,0.0
2016,1,19,17,15,0.0,8.0,1.15,12.5,8.0,7.86,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,45,41.0,19.0,0.85,10.5,23.5,28.4,6.54
2016,1,20,8,0,82.0,38.0,0.9,11.0,47.0,65.95,45.09
2016,1,20,8,15,101.5,56.0,1.0,11.0,72.5,91.98,68.96
2016,1,20,8,30,121.0,74.0,1.1,11.0,98.0,122.88,96.37
2016,1,20,8,45,136.0,91.5,1.25,11.5,124.0,153.08,122.9
2016,1,20,9,0,151.0,109.0,1.4,12.0,150.0,184.42,149.98
2016,1,20,9,15,159.5,124.5,1.35,12.5,174.0,211.39,172.82
2016,1,20,9,30,168.0,140.0,1.3,13.0,198.0,238.77,195.45
2016,1,20,9,45,163.5,157.0,1.3,13.5,218.5,261.05,213.33
2016,1,20,10,0,159.0,174.0,1.3,14.0,239.0,282.64,230.22
2016,1,20,10,15,104.0,180.5,1.25,14.5,224.0,260.47,210.96
2016,1,20,10,30,49.0,187.0,1.2,15.0,209.0,227.88,183.24
2016,1,20,10,45,121.0,203.0,1.2,15.5,261.5,301.82,243.15
2016,1,20,11,0,193.0,219.0,1.2,16.0,314.0,371.73,298.02
2016,1,20,11,15,314.0,206.0,1.15,16.0,366.5,453.27,362.21
2016,1,20,11,30,435.0,193.0,1.1,16.0,419.0,538.29,427.13
2016,1,20,11,45,657.0,135.5,1.1,16.5,483.0,644.85,507.97
2016,1,20,12,0,879.0,78.0,1.1,17.0,547.0,740.52,575.29
2016,1,20,12,15,878.5,78.0,1.0,17.0,547.5,742.75,574.37
2016,1,20,12,30,878.0,78.0,0.9,17.0,548.0,741.71,572.34
2016,1,20,12,45,881.5,75.5,0.8,17.0,542.5,737.46,568.18
2016,1,20,13,0,885.0,73.0,0.7,17.0,537.0,729.9,561.83
2016,1,20,13,15,878.5,72.0,0.6,17.0,522.5,713.65,549.55
2016,1,20,13,30,872.0,71.0,0.5,17.0,508.0,694.41,535.37
2016,1,20,13,45,785.5,85.5,0.45,17.5,466.5,639.78,495.76
2016,1,20,14,0,699.0,100.0,0.4,18.0,425.0,583.72,453.53
2016,1,20,14,15,623.0,111.0,0.35,17.5,388.0,529.58,413.98
2016,1,20,14,30,547.0,122.0,0.3,17.0,351.0,474.0,372.63
2016,1,20,14,45,486.0,121.0,0.3,17.0,312.0,420.25,331.89
2016,1,20,15,0,425.0,120.0,0.3,17.0,273.0,369.12,292.26
2016,1,20,15,15,408.5,108.5,0.25,16.5,242.5,331.65,262.86
2016,1,20,15,30,392.0,97.0,0.2,16.0,212.0,294.43,232.65
2016,1,20,15,45,365.5,85.0,0.15,16.0,179.0,253.0,197.92
2016,1,20,16,0,339.0,73.0,0.1,16.0,146.0,213.17,163.74
2016,1,20,16,15,303.0,58.5,0.15,15.5,113.0,169.35,126.39
2016,1,20,16,30,267.0,44.0,0.2,15.0,80.0,128.57,90.89
2016,1,20,16,45,133.5,32.5,0.3,15.0,50.5,69.68,42.15
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,21.13,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,10.32,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,11.8,0.0
2016,1,21,7,45,181.5,23.0,2.45,11.5,43.0,64.62,22.12
2016,1,21,8,0,363.0,34.0,2.6,12.0,74.0,133.69,90.11
2016,1,21,8,15,448.0,42.0,2.65,12.5,114.0,185.96,137.03
2016,1,21,8,30,533.0,50.0,2.7,13.0,154.0,246.0,189.91
2016,1,21,8,45,594.5,54.5,2.75,13.5,196.0,300.21,238.24
2016,1,21,9,0,656.0,59.0,2.8,14.0,238.0,358.74,289.21
2016,1,21,9,15,691.0,63.0,2.75,14.5,277.0,406.35,330.28
2016,1,21,9,30,726.0,67.0,2.7,15.0,316.0,456.68,372.2
2016,1,21,9,45,752.5,69.0,2.7,15.5,351.0,500.77,408.12
2016,1,21,10,0,779.0,71.0,2.7,16.0,386.0,544.51,442.74
2016,1,21,10,15,662.5,104.5,2.75,16.5,386.0,537.01,435.5
2016,1,21,10,30,546.0,138.0,2.8,17.0,386.0,514.63,416.46
2016,1,21,10,45,686.5,108.5,2.9,17.5,437.5,593.2,478.54
2016,1,21,11,0,827.0,79.0,3.0,18.0,489.0,669.12,536.39
2016,1,21,11,15,833.5,80.5,3.0,18.0,504.5,690.17,550.97
2016,1,21,11,30,840.0,82.0,3.0,18.0,520.0,708.43,563.85
2016,1,21,11,45,833.5,85.5,3.0,18.5,526.5,716.55,568.27
2016,1,21,12,0,827.0,89.0,3.0,19.0,533.0,721.45,570.49
2016,1,21,12,15,667.5,137.0,2.85,18.5,496.0,662.5,526.3
2016,1,21,12,30,508.0,185.0,2.7,18.0,459.0,593.37,472.2
2016,1,21,12,45,385.5,208.5,2.55,18.0,415.0,518.37,413.36
2016,1,21,13,0,263.0,232.0,2.4,18.0,371.0,452.82,360.69
2016,1,21,13,15,284.5,222.0,2.1,17.5,368.5,453.76,362.37
2016,1,21,13,30,306.0,212.0,1.8,17.0,366.0,453.11,362.31
2016,1,21,13,45,180.5,204.5,1.5,17.0,294.5,345.5,276.46
2016,1,21,14,0,55.0,197.0,1.2,17.0,223.0,243.39,193.75
2016,1,21,14,15,31.0,173.5,1.15,16.5,188.0,200.85,160.28
2016,1,21,14,30,7.0,150.0,1.1,16.0,153.0,154.48,122.88
2016,1,21,14,45,46.5,151.0,1.05,16.0,168.0,184.19,148.05
2016,1,21,15,0,86.0,152.0,1.0,16.0,183.0,206.2,166.21
2016,1,21,15,15,79.5,136.0,1.0,15.5,162.5,182.78,147.19
2016,1,21,15,30,73.0,120.0,1.0,15.0,142.0,159.77,128.33
2016,1,21,15,45,64.5,102.5,1.05,15.0,120.0,134.65,107.17
2016,1,21,16,0,56.0,85.0,1.1,15.0,98.0,110.22,86.25
2016,1,21,16,15,43.5,67.0,1.15,14.5,75.5,84.62,64.34
2016,1,21,16,30,31.0,49.0,1.2,14.0,53.0,60.1,43.17
2016,1,21,16,45,15.5,31.5,1.25,14.0,33.5,36.51,21.93
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,13.51,0.0
2016,1,21,17,15,0.0,7.0,1.3,14.0,7.0,6.88,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
