Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.93,0.0
2016,1,22,7,45,0.0,15.5,3.5,14.0,15.5,14.96,2.27
2016,1,22,8,0,0.0,27.0,3.5,14.0,27.0,26.07,15.42
2016,1,22,8,15,0.0,41.5,3.45,14.0,41.5,40.61,28.32
2016,1,22,8,30,0.0,56.0,3.4,14.0,56.0,55.18,41.07
2016,1,22,8,45,0.0,71.5,3.4,14.0,71.5,70.82,54.61
2016,1,22,9,0,0.0,87.0,3.4,14.0,87.0,86.47,68.01
2016,1,22,9,15,0.0,101.5,3.4,14.0,101.5,101.08,80.37
2016,1,22,9,30,0.0,116.0,3.4,14.0,116.0,115.74,92.62
2016,1,22,9,45,30.5,142.5,3.4,14.5,155.0,165.33,134.05
2016,1,22,10,0,61.0,169.0,3.4,15.0,194.0,213.32,173.57
2016,1,22,10,15,31.0,161.0,3.35,15.0,173.5,186.62,150.87
2016,1,22,10,30,1.0,153.0,3.3,15.0,153.0,153.22,122.54
2016,1,22,10,45,0.5,121.0,3.25,15.0,121.0,119.15,94.29
2016,1,22,11,0,0.0,89.0,3.2,15.0,89.0,86.21,66.85
2016,1,22,11,15,5.0,137.5,3.35,15.0,140.0,139.05,110.72
2016,1,22,11,30,10.0,186.0,3.5,15.0,191.0,193.47,155.2
2016,1,22,11,45,5.0,175.5,3.65,15.5,178.0,178.59,142.49
2016,1,22,12,0,0.0,165.0,3.8,16.0,165.0,163.79,130.0
2016,1,22,12,15,0.0,144.0,3.8,15.5,144.0,141.92,112.37
2016,1,22,12,30,0.0,123.0,3.8,15.0,123.0,120.38,94.9
2016,1,22,12,45,0.0,112.5,3.8,15.0,112.5,109.73,86.16
2016,1,22,13,0,0.0,102.0,3.8,15.0,102.0,99.16,77.46
2016,1,22,13,15,0.0,130.5,3.65,15.0,130.5,128.2,101.55
2016,1,22,13,30,0.0,159.0,3.5,15.0,159.0,157.98,126.09
2016,1,22,13,45,0.0,83.0,3.35,15.0,83.0,80.28,61.91
2016,1,22,14,0,0.0,7.0,3.2,15.0,7.0,6.76,0.08
2016,1,22,14,15,0.0,38.0,3.1,15.0,38.0,36.7,25.53
2016,1,22,14,30,0.0,69.0,3.0,15.0,69.0,66.7,50.9
2016,1,22,14,45,0.0,85.5,2.9,15.0,85.5,83.14,64.79
2016,1,22,15,0,0.0,102.0,2.8,15.0,102.0,100.47,79.41
2016,1,22,15,15,0.0,90.5,2.65,14.5,90.5,88.95,69.95
2016,1,22,15,30,0.0,79.0,2.5,14.0,79.0,77.48,60.43
2016,1,22,15,45,0.0,67.0,2.35,14.0,67.0,65.51,50.24
2016,1,22,16,0,0.0,55.0,2.2,14.0,55.0,53.57,39.94
2016,1,22,16,15,0.0,42.5,2.1,13.5,42.5,41.12,29.16
2016,1,22,16,30,0.0,30.0,2.0,13.0,30.0,28.97,18.53
2016,1,22,16,45,0.0,19.0,1.9,13.0,19.0,18.33,8.73
2016,1,22,17,0,0.0,8.0,1.8,13.0,8.0,7.71,0.0
2016,1,22,17,15,0.0,4.0,1.8,13.0,4.0,3.93,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,4.5,5.5,2.1,10.5,5.5,0.0,0.0
2016,1,23,7,30,9.0,11.0,2.4,11.0,11.0,12.07,0.0
2016,1,23,7,45,85.0,30.0,2.7,11.5,39.0,52.6,21.97
2016,1,23,8,0,161.0,49.0,3.0,12.0,67.0,98.61,69.18
2016,1,23,8,15,247.0,63.0,3.2,12.0,105.0,149.98,113.34
2016,1,23,8,30,333.0,77.0,3.4,12.0,143.0,206.98,162.67
2016,1,23,8,45,359.5,93.0,3.6,12.5,180.0,250.75,201.82
2016,1,23,9,0,386.0,109.0,3.8,13.0,217.0,296.25,241.64
2016,1,23,9,15,430.5,118.0,3.85,13.0,254.5,344.21,283.08
2016,1,23,9,30,475.0,127.0,3.9,13.0,292.0,394.75,325.94
2016,1,23,9,45,552.5,120.5,4.0,13.0,332.5,448.6,371.32
2016,1,23,10,0,630.0,114.0,4.1,13.0,373.0,509.25,421.5
2016,1,23,10,15,340.0,152.5,4.0,13.0,293.5,381.86,316.51
2016,1,23,10,30,50.0,191.0,3.9,13.0,214.0,232.81,189.95
2016,1,23,10,45,191.0,198.0,3.85,13.0,292.5,343.35,283.28
2016,1,23,11,0,332.0,205.0,3.8,13.0,371.0,460.76,379.19
2016,1,23,11,15,263.5,222.0,3.8,13.0,356.5,437.2,358.33
2016,1,23,11,30,195.0,239.0,3.8,13.0,342.0,402.29,328.94
2016,1,23,11,45,187.5,244.0,3.8,13.0,344.5,404.35,330.38
2016,1,23,12,0,180.0,249.0,3.8,13.0,347.0,405.67,331.09
2016,1,23,12,15,107.0,235.0,3.8,13.0,293.5,327.3,266.86
2016,1,23,12,30,34.0,221.0,3.8,13.0,240.0,256.94,208.2
2016,1,23,12,45,17.0,122.0,3.8,13.0,131.5,136.0,109.09
2016,1,23,13,0,0.0,23.0,3.8,13.0,23.0,22.21,13.23
2016,1,23,13,15,383.0,67.0,3.8,13.0,263.0,362.68,306.1
2016,1,23,13,30,766.0,111.0,3.8,13.0,503.0,679.07,557.44
2016,1,23,13,45,435.0,160.5,3.85,13.0,381.5,487.94,401.84
2016,1,23,14,0,104.0,210.0,3.9,13.0,260.0,290.73,237.94
2016,1,23,14,15,211.5,190.0,3.8,13.0,283.5,341.71,282.21
2016,1,23,14,30,319.0,170.0,3.7,13.0,307.0,385.88,319.28
2016,1,23,14,45,504.5,128.5,3.65,13.0,325.0,443.46,367.17
2016,1,23,15,0,690.0,87.0,3.6,13.0,343.0,483.07,398.77
2016,1,23,15,15,655.5,82.5,3.35,12.5,305.0,433.8,357.2
2016,1,23,15,30,621.0,78.0,3.1,12.0,267.0,385.44,315.77
2016,1,23,15,45,573.5,71.5,2.9,12.0,226.5,330.73,267.81
2016,1,23,16,0,526.0,65.0,2.7,12.0,186.0,278.85,221.36
2016,1,23,16,15,448.5,57.0,2.5,11.5,144.5,218.83,168.6
2016,1,23,16,30,371.0,49.0,2.3,11.0,103.0,165.37,121.3
2016,1,23,16,45,248.5,36.5,2.1,10.5,67.0,104.81,69.03
2016,1,23,17,0,126.0,24.0,1.9,10.0,31.0,52.23,3.14
2016,1,23,17,15,63.0,12.0,1.85,10.0,15.5,19.66,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.1,8.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.1,9.0,8.0,7.86,0.0
2016,1,24,7,45,24.0,24.5,1.1,9.5,27.5,29.93,11.84
2016,1,24,8,0,48.0,41.0,1.1,10.0,47.0,57.78,40.38
2016,1,24,8,15,68.5,60.0,1.2,10.0,72.0,86.84,66.11
2016,1,24,8,30,89.0,79.0,1.3,10.0,97.0,117.7,93.25
2016,1,24,8,45,102.0,97.0,1.4,10.5,122.5,146.26,118.24
2016,1,24,9,0,115.0,115.0,1.5,11.0,148.0,175.87,143.72
2016,1,24,9,15,128.0,130.5,1.55,11.0,172.0,203.53,167.44
2016,1,24,9,30,141.0,146.0,1.6,11.0,196.0,232.06,191.53
2016,1,24,9,45,208.5,156.5,1.7,11.0,238.5,285.86,236.67
2016,1,24,10,0,276.0,167.0,1.8,11.0,281.0,350.67,290.05
2016,1,24,10,15,240.5,184.5,1.75,11.0,289.5,356.9,294.09
2016,1,24,10,30,205.0,202.0,1.7,11.0,298.0,353.03,290.16
2016,1,24,10,45,178.5,214.5,1.65,11.5,301.0,354.01,289.59
2016,1,24,11,0,152.0,227.0,1.6,12.0,304.0,353.26,287.48
2016,1,24,11,15,180.5,233.5,1.6,12.0,327.5,383.4,311.69
2016,1,24,11,30,209.0,240.0,1.6,12.0,351.0,413.89,335.8
2016,1,24,11,45,397.0,201.0,1.6,12.5,416.5,527.75,426.87
2016,1,24,12,0,585.0,162.0,1.6,13.0,482.0,627.62,504.12
2016,1,24,12,15,538.0,178.0,1.65,13.0,472.5,612.26,490.93
2016,1,24,12,30,491.0,194.0,1.7,13.0,463.0,594.52,476.95
2016,1,24,12,45,400.5,211.5,1.8,13.5,430.0,535.73,430.8
2016,1,24,13,0,310.0,229.0,1.9,14.0,397.0,485.74,390.75
2016,1,24,13,15,585.0,154.0,2.05,14.0,459.5,609.33,491.7
2016,1,24,13,30,860.0,79.0,2.2,14.0,522.0,709.31,569.6
2016,1,24,13,45,846.5,78.5,2.35,14.0,500.0,683.05,550.75
2016,1,24,14,0,833.0,78.0,2.5,14.0,478.0,654.35,530.64
2016,1,24,14,15,818.0,76.5,2.5,13.5,450.0,621.34,506.19
2016,1,24,14,30,803.0,75.0,2.5,13.0,422.0,586.43,479.69
2016,1,24,14,45,774.0,74.0,2.55,13.0,387.5,542.27,444.57
2016,1,24,15,0,745.0,73.0,2.6,13.0,353.0,497.65,408.26
2016,1,24,15,15,714.0,69.5,2.25,12.5,314.5,449.19,367.66
2016,1,24,15,30,683.0,66.0,1.9,12.0,276.0,402.93,327.79
2016,1,24,15,45,641.0,60.5,1.6,12.0,235.0,348.95,280.41
2016,1,24,16,0,599.0,55.0,1.3,12.0,194.0,297.23,233.98
2016,1,24,16,15,529.0,48.0,1.2,11.5,151.5,237.27,181.38
2016,1,24,16,30,459.0,41.0,1.1,11.0,109.0,183.16,133.22
2016,1,24,16,45,347.5,31.0,1.05,10.5,72.0,122.76,80.48
2016,1,24,17,0,236.0,21.0,1.0,10.0,35.0,69.65,13.46
2016,1,24,17,15,118.0,10.5,1.0,9.5,17.5,25.34,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,75.5,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,151.0,12.0,0.8,10.0,16.0,33.17,0.0
2016,1,25,7,45,291.0,22.5,0.85,10.5,50.0,87.54,40.83
2016,1,25,8,0,431.0,33.0,0.9,11.0,84.0,150.66,102.95
2016,1,25,8,15,511.5,40.0,1.0,11.0,126.0,204.44,151.38
2016,1,25,8,30,592.0,47.0,1.1,11.0,168.0,265.53,205.62
2016,1,25,8,45,641.0,52.0,1.25,11.5,210.0,317.23,252.08
2016,1,25,9,0,690.0,57.0,1.4,12.0,252.0,373.61,301.25
2016,1,25,9,15,447.0,100.5,1.5,12.5,234.5,334.08,272.56
2016,1,25,9,30,204.0,144.0,1.6,13.0,217.0,262.59,214.98
2016,1,25,9,45,274.5,151.0,1.75,13.5,259.5,322.84,264.88
2016,1,25,10,0,345.0,158.0,1.9,14.0,302.0,381.71,312.45
2016,1,25,10,15,563.0,123.5,1.95,14.0,378.0,500.75,408.77
2016,1,25,10,30,781.0,89.0,2.0,14.0,454.0,618.94,501.77
2016,1,25,10,45,791.5,91.5,2.1,14.5,477.5,648.64,523.13
2016,1,25,11,0,802.0,94.0,2.2,15.0,501.0,676.07,542.86
2016,1,25,11,15,810.0,95.0,2.2,15.0,517.5,697.58,557.97
2016,1,25,11,30,818.0,96.0,2.2,15.0,534.0,716.4,571.14
2016,1,25,11,45,822.0,96.5,2.25,15.5,543.0,728.85,578.98
2016,1,25,12,0,826.0,97.0,2.3,16.0,552.0,738.29,584.74
2016,1,25,12,15,826.5,97.0,2.3,16.0,553.5,741.44,586.83
2016,1,25,12,30,827.0,97.0,2.3,16.0,555.0,741.45,586.82
2016,1,25,12,45,830.0,95.0,2.35,16.0,549.5,737.92,584.73
2016,1,25,13,0,833.0,93.0,2.4,16.0,544.0,731.23,580.48
2016,1,25,13,15,826.5,92.0,2.35,16.0,530.5,715.57,569.16
2016,1,25,13,30,820.0,91.0,2.3,16.0,517.0,697.03,555.89
2016,1,25,13,45,811.0,89.0,2.3,16.0,496.0,672.88,538.8
2016,1,25,14,0,802.0,87.0,2.3,16.0,475.0,646.22,519.2
2016,1,25,14,15,786.5,85.0,2.25,15.5,447.5,613.04,494.65
2016,1,25,14,30,771.0,83.0,2.2,15.0,420.0,578.07,468.24
2016,1,25,14,45,751.0,79.5,2.15,15.0,386.5,537.27,435.92
2016,1,25,15,0,731.0,76.0,2.1,15.0,353.0,495.51,402.12
2016,1,25,15,15,699.5,72.5,1.85,14.5,315.0,449.0,363.76
2016,1,25,15,30,668.0,69.0,1.6,14.0,277.0,401.28,323.52
2016,1,25,15,45,625.0,63.5,1.35,14.0,236.0,347.36,276.89
2016,1,25,16,0,582.0,58.0,1.1,14.0,195.0,295.79,231.27
2016,1,25,16,15,512.5,51.0,1.05,13.0,153.0,236.53,180.29
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,183.06,133.44
2016,1,25,16,45,332.5,33.0,1.0,11.5,73.5,122.26,81.05
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,69.21,19.73
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,25.2,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,16.71,0.0
2016,1,26,7,45,209.5,26.5,0.6,9.5,51.5,75.95,37.98
2016,1,26,8,0,419.0,36.0,0.6,10.0,86.0,151.34,104.56
2016,1,26,8,15,501.5,43.5,0.6,10.0,129.0,205.94,153.23
2016,1,26,8,30,584.0,51.0,0.6,10.0,172.0,268.03,207.78
2016,1,26,8,45,639.0,56.0,0.65,10.5,215.5,323.39,256.47
2016,1,26,9,0,694.0,61.0,0.7,11.0,259.0,380.84,305.64
2016,1,26,9,15,728.5,64.5,0.9,11.5,300.0,431.61,349.07
2016,1,26,9,30,763.0,68.0,1.1,12.0,341.0,483.31,392.1
2016,1,26,9,45,780.0,72.5,1.3,13.0,376.0,526.87,426.93
2016,1,26,10,0,797.0,77.0,1.5,14.0,411.0,569.37,459.94
2016,1,26,10,15,814.0,79.5,1.55,14.0,442.0,608.3,490.31
2016,1,26,10,30,831.0,82.0,1.6,14.0,473.0,645.61,518.88
2016,1,26,10,45,843.0,83.5,1.65,14.5,497.0,676.51,541.16
2016,1,26,11,0,855.0,85.0,1.7,15.0,521.0,705.05,560.44
2016,1,26,11,15,862.0,86.0,1.7,15.0,538.0,726.85,575.37
2016,1,26,11,30,869.0,87.0,1.7,15.0,555.0,745.74,588.28
2016,1,26,11,45,872.5,87.5,1.75,15.5,564.5,758.42,596.14
2016,1,26,12,0,876.0,88.0,1.8,16.0,574.0,767.89,601.85
2016,1,26,12,15,876.5,88.5,1.8,16.0,575.5,771.82,604.43
2016,1,26,12,30,877.0,89.0,1.8,16.0,577.0,772.43,604.84
2016,1,26,12,45,695.0,137.5,1.85,16.0,521.5,689.45,545.1
2016,1,26,13,0,513.0,186.0,1.9,16.0,466.0,598.51,475.63
2016,1,26,13,15,545.5,170.5,1.85,16.0,461.5,598.91,477.34
2016,1,26,13,30,578.0,155.0,1.8,16.0,457.0,596.3,476.0
2016,1,26,13,45,632.0,132.5,1.8,16.0,451.0,601.56,481.05
2016,1,26,14,0,686.0,110.0,1.8,16.0,445.0,598.57,479.79
2016,1,26,14,15,632.5,116.5,1.75,16.0,411.5,552.91,444.22
2016,1,26,14,30,579.0,123.0,1.7,16.0,378.0,507.67,408.83
2016,1,26,14,45,577.0,112.5,1.65,16.0,350.0,475.77,383.94
2016,1,26,15,0,575.0,102.0,1.6,16.0,322.0,442.2,357.06
2016,1,26,15,15,638.5,85.0,1.4,15.5,306.0,433.71,349.22
2016,1,26,15,30,702.0,68.0,1.2,15.0,290.0,418.23,334.44
2016,1,26,15,45,654.5,63.5,1.0,14.5,247.0,361.88,286.72
2016,1,26,16,0,607.0,59.0,0.8,14.0,204.0,308.19,240.26
2016,1,26,16,15,538.0,52.0,0.85,13.5,161.0,247.66,188.39
2016,1,26,16,30,469.0,45.0,0.9,13.0,118.0,192.82,140.39
2016,1,26,16,45,354.5,34.5,0.95,12.5,79.0,129.89,86.69
2016,1,26,17,0,240.0,24.0,1.0,12.0,40.0,75.58,27.33
2016,1,26,17,15,120.0,12.0,1.0,11.5,20.0,27.64,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,9.0,17.0,16.71,0.0
2016,1,27,7,45,183.0,28.0,1.5,9.5,50.5,73.02,38.41
2016,1,27,8,0,366.0,39.0,1.7,10.0,84.0,141.77,99.21
2016,1,27,8,15,448.5,48.0,1.6,10.0,126.0,195.56,147.17
2016,1,27,8,30,531.0,57.0,1.5,10.0,168.0,256.92,201.42
2016,1,27,8,45,583.5,63.5,1.4,10.5,210.5,310.72,249.02
2016,1,27,9,0,636.0,70.0,1.3,11.0,253.0,368.11,298.2
2016,1,27,9,15,556.5,90.0,1.25,11.5,267.5,379.34,309.41
2016,1,27,9,30,477.0,110.0,1.2,12.0,282.0,380.19,311.04
2016,1,27,9,45,443.5,130.0,1.2,12.5,302.5,401.89,328.36
2016,1,27,10,0,410.0,150.0,1.2,13.0,323.0,419.78,341.73
2016,1,27,10,15,621.0,114.5,1.15,13.5,398.0,529.95,428.63
2016,1,27,10,30,832.0,79.0,1.1,14.0,473.0,644.81,515.19
2016,1,27,10,45,846.0,80.0,1.05,14.5,497.5,676.61,535.74
2016,1,27,11,0,860.0,81.0,1.0,15.0,522.0,706.13,554.33
2016,1,27,11,15,867.0,81.5,0.9,15.0,539.0,727.52,567.31
2016,1,27,11,30,874.0,82.0,0.8,15.0,556.0,741.56,575.05
2016,1,27,11,45,879.5,82.0,0.7,15.5,565.5,755.17,581.43
2016,1,27,12,0,885.0,82.0,0.6,16.0,575.0,765.62,585.53
2016,1,27,12,15,885.5,82.0,0.5,16.0,576.5,769.03,585.93
2016,1,27,12,30,886.0,82.0,0.4,16.0,578.0,769.12,584.25
2016,1,27,12,45,883.5,81.5,0.35,16.5,572.0,763.04,578.33
2016,1,27,13,0,881.0,81.0,0.3,17.0,566.0,753.7,570.45
2016,1,27,13,15,875.5,80.5,0.3,17.0,552.0,738.93,560.93
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,721.12,549.47
2016,1,27,13,45,861.5,78.5,0.35,17.5,517.0,701.21,536.37
2016,1,27,14,0,853.0,77.0,0.4,18.0,496.0,674.34,518.43
2016,1,27,14,15,839.5,75.0,0.45,17.5,468.0,641.12,496.89
2016,1,27,14,30,826.0,73.0,0.5,17.0,440.0,605.84,472.92
2016,1,27,14,45,807.5,70.5,0.55,17.0,406.5,565.21,443.37
2016,1,27,15,0,789.0,68.0,0.6,17.0,373.0,523.35,411.97
2016,1,27,15,15,761.0,64.5,0.55,16.5,334.0,474.5,374.14
2016,1,27,15,30,733.0,61.0,0.5,16.0,295.0,425.77,335.18
2016,1,27,15,45,693.5,56.5,0.5,16.0,253.0,371.41,290.35
2016,1,27,16,0,654.0,52.0,0.5,16.0,211.0,318.9,245.59
2016,1,27,16,15,590.0,46.0,0.5,15.5,167.5,258.72,194.35
2016,1,27,16,30,526.0,40.0,0.5,15.0,124.0,205.3,147.65
2016,1,27,16,45,420.5,31.0,0.5,15.0,84.0,142.91,94.26
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,88.73,36.41
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,31.98,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.5,10.5,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.5,11.0,5.0,4.91,0.0
2016,1,28,7,45,0.0,14.0,0.5,11.5,14.0,13.5,3.88
2016,1,28,8,0,0.0,23.0,0.5,12.0,23.0,22.2,12.8
2016,1,28,8,15,0.0,34.5,0.6,12.0,34.5,33.31,22.68
2016,1,28,8,30,0.0,46.0,0.7,12.0,46.0,44.44,32.47
2016,1,28,8,45,0.0,57.0,0.85,12.5,57.0,55.27,41.83
2016,1,28,9,0,0.0,68.0,1.0,13.0,68.0,66.16,51.08
2016,1,28,9,15,0.0,79.0,0.95,13.0,79.0,77.08,60.32
2016,1,28,9,30,0.0,90.0,0.9,13.0,90.0,88.02,69.47
2016,1,28,9,45,21.5,131.0,0.85,13.5,140.5,142.54,114.94
2016,1,28,10,0,43.0,172.0,0.8,14.0,191.0,205.5,166.02
2016,1,28,10,15,167.5,185.0,0.85,14.0,264.5,305.83,248.14
2016,1,28,10,30,292.0,198.0,0.9,14.0,338.0,414.27,333.97
2016,1,28,10,45,558.0,140.5,1.0,14.5,424.0,551.05,441.4
2016,1,28,11,0,824.0,83.0,1.1,15.0,510.0,685.19,541.72
2016,1,28,11,15,604.5,150.0,1.35,15.0,468.5,618.44,490.73
2016,1,28,11,30,385.0,217.0,1.6,15.0,427.0,527.64,420.66
2016,1,28,11,45,385.5,221.0,1.85,15.5,434.5,536.77,428.46
2016,1,28,12,0,386.0,225.0,2.1,16.0,442.0,544.46,434.28
2016,1,28,12,15,193.0,182.0,2.0,16.0,290.5,350.53,282.18
2016,1,28,12,30,0.0,139.0,1.9,16.0,139.0,136.52,106.92
2016,1,28,12,45,32.0,190.5,1.8,16.5,208.5,221.05,176.25
2016,1,28,13,0,64.0,242.0,1.7,17.0,278.0,302.48,240.51
2016,1,28,13,15,100.0,242.0,1.65,17.0,296.0,328.62,261.59
2016,1,28,13,30,136.0,242.0,1.6,17.0,314.0,361.51,287.84
2016,1,28,13,45,199.0,227.5,1.6,17.0,328.5,387.05,309.18
2016,1,28,14,0,262.0,213.0,1.6,17.0,343.0,417.03,333.52
2016,1,28,14,15,141.0,191.5,1.5,17.0,261.0,299.46,239.95
2016,1,28,14,30,20.0,170.0,1.4,17.0,179.0,183.27,145.6
2016,1,28,14,45,10.0,145.5,1.3,17.0,150.0,151.17,119.95
2016,1,28,15,0,0.0,121.0,1.2,17.0,121.0,119.92,94.46
2016,1,28,15,15,0.0,108.5,1.0,16.5,108.5,107.36,84.46
2016,1,28,15,30,0.0,96.0,0.8,16.0,96.0,94.86,74.33
2016,1,28,15,45,0.0,82.0,0.65,16.0,82.0,80.81,62.63
2016,1,28,16,0,0.0,68.0,0.5,16.0,68.0,66.8,50.8
2016,1,28,16,15,0.0,54.0,0.45,15.5,54.0,52.81,38.92
2016,1,28,16,30,0.0,40.0,0.4,15.0,40.0,38.82,26.88
2016,1,28,16,45,0.0,27.5,0.4,15.0,27.5,26.55,16.01
2016,1,28,17,0,0.0,15.0,0.4,15.0,15.0,14.47,3.48
2016,1,28,17,15,0.0,7.5,0.35,14.5,7.5,7.37,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,1.75,13.5,1.5,1.47,0.0
2016,1,29,7,30,0.0,3.0,2.0,14.0,3.0,2.95,0.0
2016,1,29,7,45,0.0,9.5,2.25,14.5,9.5,9.16,0.88
2016,1,29,8,0,0.0,16.0,2.5,15.0,16.0,15.43,7.03
2016,1,29,8,15,0.0,24.0,2.55,15.0,24.0,23.16,13.82
2016,1,29,8,30,0.0,32.0,2.6,15.0,32.0,30.89,20.57
2016,1,29,8,45,0.0,40.5,2.7,15.5,40.5,39.11,27.63
2016,1,29,9,0,0.0,49.0,2.8,16.0,49.0,47.33,34.59
2016,1,29,9,15,0.0,56.5,2.85,16.0,56.5,54.59,40.72
2016,1,29,9,30,0.0,64.0,2.9,16.0,64.0,61.86,46.78
2016,1,29,9,45,0.0,103.0,3.0,16.5,103.0,101.02,79.31
2016,1,29,10,0,0.0,142.0,3.1,17.0,142.0,141.33,112.2
2016,1,29,10,15,23.0,170.0,3.15,17.0,181.0,185.09,148.19
2016,1,29,10,30,46.0,198.0,3.2,17.0,220.0,237.55,190.8
2016,1,29,10,45,24.0,184.0,3.25,17.0,195.5,200.83,160.38
2016,1,29,11,0,2.0,170.0,3.3,17.0,171.0,170.56,135.13
2016,1,29,11,15,1.0,147.0,3.35,17.0,147.5,145.69,114.83
2016,1,29,11,30,0.0,124.0,3.4,17.0,124.0,121.3,94.84
2016,1,29,11,45,0.0,147.5,3.45,17.0,148.0,145.27,114.34
2016,1,29,12,0,0.0,171.0,3.5,17.0,172.0,169.55,133.92
2016,1,29,12,15,2.0,178.0,3.55,17.0,179.5,178.34,141.03
2016,1,29,12,30,4.0,185.0,3.6,17.0,187.0,187.2,148.24
2016,1,29,12,45,4.0,183.0,3.65,17.0,185.0,185.14,146.61
2016,1,29,13,0,4.0,181.0,3.7,17.0,183.0,183.11,145.06
2016,1,29,13,15,3.0,176.0,3.7,17.0,178.0,177.23,140.39
2016,1,29,13,30,2.0,171.0,3.7,17.0,173.0,171.42,135.79
2016,1,29,13,45,1.0,156.0,3.7,17.0,157.0,155.22,122.78
2016,1,29,14,0,0.0,141.0,3.7,17.0,141.0,139.16,109.83
2016,1,29,14,15,0.0,73.5,3.65,17.0,73.5,71.07,53.86
2016,1,29,14,30,0.0,6.0,3.6,17.0,6.0,5.79,0.0
2016,1,29,14,45,0.0,5.5,3.55,17.0,5.5,5.31,0.0
2016,1,29,15,0,0.0,5.0,3.5,17.0,5.0,4.82,0.0
2016,1,29,15,15,0.0,4.5,3.35,16.5,4.5,4.34,0.0
2016,1,29,15,30,0.0,4.0,3.2,16.0,4.0,3.86,0.0
2016,1,29,15,45,315.0,28.0,3.1,16.0,106.5,175.77,142.02
2016,1,29,16,0,630.0,52.0,3.0,16.0,209.0,313.34,247.7
2016,1,29,16,15,568.5,46.0,3.0,15.5,167.0,256.11,196.65
2016,1,29,16,30,507.0,40.0,3.0,15.0,125.0,202.57,148.72
2016,1,29,16,45,406.5,32.0,3.0,15.0,86.0,142.77,96.62
2016,1,29,17,0,306.0,24.0,3.0,15.0,47.0,91.82,45.63
2016,1,29,17,15,153.0,12.0,3.05,15.0,23.5,33.11,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.5,1.5,10.0,10.5,7.37,0.0
2016,1,30,7,30,164.0,15.0,1.8,10.0,21.0,38.91,0.0
2016,1,30,7,45,300.0,25.5,2.1,10.5,57.0,96.12,54.81
2016,1,30,8,0,436.0,36.0,2.4,11.0,93.0,157.92,110.83
2016,1,30,8,15,513.0,43.0,2.45,11.0,135.5,211.85,159.58
2016,1,30,8,30,590.0,50.0,2.5,11.0,178.0,272.77,214.28
2016,1,30,8,45,361.0,85.5,2.6,11.5,169.0,246.58,199.57
2016,1,30,9,0,132.0,121.0,2.7,12.0,160.0,190.4,155.71
2016,1,30,9,15,138.5,138.0,2.7,12.0,184.5,217.53,179.13
2016,1,30,9,30,145.0,155.0,2.7,12.0,209.0,244.95,202.18
2016,1,30,9,45,486.0,110.0,2.75,12.5,315.5,406.43,337.35
2016,1,30,10,0,827.0,65.0,2.8,13.0,422.0,581.02,477.95
2016,1,30,10,15,843.0,66.5,2.8,13.0,453.0,616.01,505.01
2016,1,30,10,30,859.0,68.0,2.8,13.0,484.0,652.51,533.23
2016,1,30,10,45,871.5,68.5,2.85,13.0,508.5,683.45,555.86
2016,1,30,11,0,884.0,69.0,2.9,13.0,533.0,711.99,576.61
2016,1,30,11,15,891.5,70.0,2.9,13.0,550.5,734.84,592.82
2016,1,30,11,30,899.0,71.0,2.9,13.0,568.0,754.71,606.87
2016,1,30,11,45,902.0,72.0,2.95,13.5,577.5,768.07,615.32
2016,1,30,12,0,905.0,73.0,3.0,14.0,587.0,778.13,621.47
2016,1,30,12,15,906.0,73.0,3.0,14.0,589.0,782.14,624.19
2016,1,30,12,30,907.0,73.0,3.0,14.0,591.0,782.73,624.6
2016,1,30,12,45,896.5,76.0,3.0,14.0,584.0,774.59,618.76
2016,1,30,13,0,886.0,79.0,3.0,14.0,577.0,763.19,610.73
2016,1,30,13,15,654.5,142.5,2.95,14.0,505.0,659.29,532.24
2016,1,30,13,30,423.0,206.0,2.9,14.0,433.0,546.57,442.11
2016,1,30,13,45,317.5,215.0,2.85,14.0,381.5,465.74,378.33
2016,1,30,14,0,212.0,224.0,2.8,14.0,330.0,388.75,316.2
2016,1,30,14,15,137.0,208.5,2.8,13.5,275.5,316.55,258.31
2016,1,30,14,30,62.0,193.0,2.8,13.0,221.0,241.39,196.85
2016,1,30,14,45,137.5,180.0,2.8,13.0,236.5,277.31,227.96
2016,1,30,15,0,213.0,167.0,2.8,13.0,252.0,301.12,248.19
2016,1,30,15,15,204.0,151.5,2.55,12.5,226.5,271.51,223.73
2016,1,30,15,30,195.0,136.0,2.3,12.0,201.0,242.16,199.21
2016,1,30,15,45,183.5,118.5,2.05,12.0,172.5,209.79,171.37
2016,1,30,16,0,172.0,101.0,1.8,12.0,144.0,182.47,147.25
2016,1,30,16,15,153.0,82.5,1.65,11.0,115.5,147.36,116.84
2016,1,30,16,30,134.0,64.0,1.5,10.0,87.0,113.87,87.36
2016,1,30,16,45,97.0,46.0,1.35,9.5,60.0,78.23,56.23
2016,1,30,17,0,60.0,28.0,1.2,9.0,33.0,43.1,23.12
2016,1,30,17,15,30.0,14.0,1.2,9.0,16.5,18.02,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.5,0.8,8.0,4.5,4.42,0.0
2016,1,31,7,30,0.0,9.0,0.9,8.0,9.0,8.68,0.0
2016,1,31,7,45,0.0,24.0,1.0,8.5,24.0,23.29,12.1
2016,1,31,8,0,0.0,39.0,1.1,9.0,39.0,38.43,26.74
2016,1,31,8,15,0.0,56.0,1.3,9.0,56.0,55.63,42.08
2016,1,31,8,30,0.0,73.0,1.5,9.0,73.0,72.78,57.23
2016,1,31,8,45,2.0,90.0,1.75,9.0,91.0,90.73,72.88
2016,1,31,9,0,4.0,107.0,2.0,9.0,109.0,108.9,88.53
2016,1,31,9,15,8.5,122.0,2.2,9.0,125.5,126.35,103.42
2016,1,31,9,30,13.0,137.0,2.4,9.0,142.0,144.23,118.53
2016,1,31,9,45,32.0,158.0,2.65,9.5,172.0,182.65,150.78
2016,1,31,10,0,51.0,179.0,2.9,10.0,202.0,217.93,180.03
2016,1,31,10,15,25.5,159.0,3.05,10.0,170.5,180.16,147.88
2016,1,31,10,30,0.0,139.0,3.2,10.0,139.0,137.19,111.16
2016,1,31,10,45,85.5,190.0,3.4,10.5,235.0,256.31,212.04
2016,1,31,11,0,171.0,241.0,3.6,11.0,331.0,383.9,316.35
2016,1,31,11,15,539.5,160.5,3.75,11.0,458.0,583.7,482.88
2016,1,31,11,30,908.0,80.0,3.9,11.0,585.0,774.37,631.78
2016,1,31,11,45,918.5,78.5,4.05,11.0,597.0,790.71,642.95
2016,1,31,12,0,929.0,77.0,4.2,11.0,609.0,803.81,653.18
2016,1,31,12,15,930.0,77.5,4.25,11.0,611.5,808.52,656.81
2016,1,31,12,30,931.0,78.0,4.3,11.0,614.0,809.72,658.02
2016,1,31,12,45,926.0,79.0,4.4,11.5,607.5,803.38,652.83
2016,1,31,13,0,921.0,80.0,4.5,12.0,601.0,793.61,645.23
2016,1,31,13,15,915.0,79.5,4.55,12.0,586.5,778.04,634.27
2016,1,31,13,30,909.0,79.0,4.6,12.0,572.0,759.26,620.96
2016,1,31,13,45,896.5,79.0,4.65,12.0,549.5,733.33,602.22
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,708.69,584.43
2016,1,31,14,15,870.0,77.5,4.65,11.5,498.5,674.73,559.63
2016,1,31,14,30,856.0,76.0,4.6,11.0,470.0,638.62,531.6
2016,1,31,14,45,828.5,75.5,4.6,11.0,434.0,593.55,494.96
2016,1,31,15,0,801.0,75.0,4.6,11.0,398.0,547.72,456.96
2016,1,31,15,15,772.5,71.5,4.4,10.5,357.5,497.68,415.01
2016,1,31,15,30,744.0,68.0,4.2,10.0,317.0,447.72,372.06
2016,1,31,15,45,693.5,65.0,4.05,10.0,272.5,390.57,321.59
2016,1,31,16,0,643.0,62.0,3.9,10.0,228.0,334.7,271.28
2016,1,31,16,15,578.0,55.5,3.85,9.5,183.0,273.2,216.19
2016,1,31,16,30,513.0,49.0,3.8,9.0,138.0,216.92,164.89
2016,1,31,16,45,403.5,39.5,3.75,8.5,96.0,152.13,107.94
2016,1,31,17,0,294.0,30.0,3.7,8.0,54.0,98.29,56.7
2016,1,31,17,15,147.0,15.0,3.95,8.0,27.0,35.97,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,8.0,3.45,6.5,14.5,23.49,0.0
2016,2,1,7,30,315.0,16.0,3.7,7.0,29.0,66.69,0.0
2016,2,1,7,45,448.0,24.5,3.95,7.5,70.0,124.41,74.18
2016,2,1,8,0,581.0,33.0,4.2,8.0,111.0,191.79,136.43
2016,2,1,8,15,652.0,38.5,4.35,8.0,158.0,250.19,191.19
2016,2,1,8,30,723.0,44.0,4.5,8.0,205.0,314.64,251.11
2016,2,1,8,45,768.0,47.5,4.65,8.5,251.0,371.86,304.25
2016,2,1,9,0,813.0,51.0,4.8,9.0,297.0,431.59,358.15
