Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,779.0,58.0,4.85,9.5,321.0,458.28,383.52
2016,2,1,9,30,745.0,65.0,4.9,10.0,345.0,480.09,403.47
2016,2,1,9,45,817.5,65.5,4.95,10.5,401.0,550.91,462.39
2016,2,1,10,0,890.0,66.0,5.0,11.0,457.0,621.32,519.55
2016,2,1,10,15,904.0,68.0,4.9,11.0,488.5,661.09,551.44
2016,2,1,10,30,918.0,70.0,4.8,11.0,520.0,698.81,580.46
2016,2,1,10,45,924.0,72.0,4.7,11.0,544.5,728.66,602.07
2016,2,1,11,0,930.0,74.0,4.6,11.0,569.0,755.62,621.3
2016,2,1,11,15,936.0,75.0,4.5,11.0,586.5,778.37,637.23
2016,2,1,11,30,942.0,76.0,4.4,11.0,604.0,797.93,650.7
2016,2,1,11,45,939.0,78.5,4.35,11.5,612.5,809.04,656.93
2016,2,1,12,0,936.0,81.0,4.3,12.0,621.0,816.58,660.62
2016,2,1,12,15,936.0,81.0,4.2,12.0,622.5,820.01,662.29
2016,2,1,12,30,936.0,81.0,4.1,12.0,624.0,819.9,661.66
2016,2,1,12,45,930.0,82.0,4.0,12.0,616.5,812.77,656.07
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,802.21,648.11
2016,2,1,13,15,918.0,82.5,3.75,12.0,594.5,786.6,636.3
2016,2,1,13,30,912.0,82.0,3.6,12.0,580.0,767.76,622.22
2016,2,1,13,45,901.5,81.0,3.45,12.0,558.0,742.03,603.05
2016,2,1,14,0,891.0,80.0,3.3,12.0,536.0,717.49,584.85
2016,2,1,14,15,877.0,78.0,3.15,12.0,506.5,682.73,558.75
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,645.78,529.44
2016,2,1,14,45,849.0,72.0,2.85,12.0,442.5,604.63,496.44
2016,2,1,15,0,835.0,68.0,2.7,12.0,408.0,561.81,461.44
2016,2,1,15,15,807.5,65.5,2.35,11.5,367.5,512.06,420.23
2016,2,1,15,30,780.0,63.0,2.0,11.0,327.0,462.23,377.91
2016,2,1,15,45,742.5,58.5,1.65,10.5,283.0,405.98,329.36
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,351.29,280.82
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,289.5,226.29
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,232.27,174.59
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,169.93,119.47
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,115.57,67.57
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,45.55,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,1.4,7.0,3.0,2.95,0.0
2016,2,2,7,30,0.0,6.0,1.5,7.0,6.0,5.78,0.0
2016,2,2,7,45,0.0,14.5,1.6,7.5,14.5,13.98,5.38
2016,2,2,8,0,0.0,23.0,1.7,8.0,23.0,22.19,13.22
2016,2,2,8,15,0.0,33.5,1.75,8.0,33.5,32.34,22.33
2016,2,2,8,30,0.0,44.0,1.8,8.0,44.0,42.5,31.39
2016,2,2,8,45,0.0,55.0,1.85,8.5,55.0,53.15,40.7
2016,2,2,9,0,0.0,66.0,1.9,9.0,66.0,63.96,50.01
2016,2,2,9,15,0.0,76.0,1.9,9.0,76.0,73.84,58.49
2016,2,2,9,30,0.0,86.0,1.9,9.0,86.0,83.74,66.89
2016,2,2,9,45,77.0,139.5,1.9,9.0,173.5,187.78,156.17
2016,2,2,10,0,154.0,193.0,1.9,9.0,261.0,302.96,251.88
2016,2,2,10,15,471.5,144.5,1.8,9.0,373.5,472.33,392.64
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,647.57,531.22
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,678.05,551.3
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,706.18,569.75
2016,2,2,11,15,817.0,103.5,1.45,10.0,553.0,729.76,584.75
2016,2,2,11,30,826.0,105.0,1.3,10.0,571.0,750.62,597.53
2016,2,2,11,45,837.0,103.0,1.2,10.0,582.5,766.25,606.94
2016,2,2,12,0,848.0,101.0,1.1,10.0,594.0,778.87,614.2
2016,2,2,12,15,562.0,180.5,1.0,10.0,508.0,647.22,514.97
2016,2,2,12,30,276.0,260.0,0.9,10.0,422.0,504.86,402.81
2016,2,2,12,45,277.5,258.5,0.85,10.5,419.5,503.24,402.03
2016,2,2,13,0,279.0,257.0,0.8,11.0,417.0,500.54,399.06
2016,2,2,13,15,305.5,244.5,0.85,11.0,416.0,503.2,402.39
2016,2,2,13,30,332.0,232.0,0.9,11.0,415.0,504.04,404.26
2016,2,2,13,45,592.0,158.5,0.95,11.5,470.0,614.46,491.99
2016,2,2,14,0,852.0,85.0,1.0,12.0,525.0,698.84,555.87
2016,2,2,14,15,838.5,83.0,1.1,12.0,496.5,665.34,532.05
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,629.74,506.49
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,589.39,476.56
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,547.57,444.5
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,498.67,405.45
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,449.77,365.3
2016,2,2,15,45,691.0,65.0,1.1,11.0,277.0,393.51,317.52
2016,2,2,16,0,643.0,62.0,1.0,11.0,233.0,338.42,269.61
2016,2,2,16,15,581.5,55.5,1.0,10.5,188.5,277.72,217.02
2016,2,2,16,30,520.0,49.0,1.0,10.0,144.0,221.94,167.45
2016,2,2,16,45,417.5,40.0,1.0,9.5,102.0,158.42,112.48
2016,2,2,17,0,315.0,31.0,1.0,9.0,60.0,105.2,63.98
2016,2,2,17,15,157.5,15.5,1.05,8.5,30.0,42.92,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,13.76,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,28.84,0.0
2016,2,3,7,45,219.0,34.5,1.95,6.5,65.5,90.08,58.04
2016,2,3,8,0,438.0,41.0,2.0,7.0,103.0,166.67,121.07
2016,2,3,8,15,512.0,48.5,2.05,7.5,146.5,221.22,170.52
2016,2,3,8,30,586.0,56.0,2.1,8.0,190.0,282.48,225.54
2016,2,3,8,45,635.5,61.0,2.15,8.5,234.0,337.07,274.67
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,394.92,325.22
2016,2,3,9,15,718.0,69.5,2.15,9.5,319.5,444.16,367.29
2016,2,3,9,30,751.0,73.0,2.1,10.0,361.0,495.81,409.85
2016,2,3,9,45,517.0,128.0,2.1,10.5,335.0,448.86,371.01
2016,2,3,10,0,283.0,183.0,2.1,11.0,309.0,377.72,311.28
2016,2,3,10,15,392.0,174.5,2.0,11.5,362.5,455.02,373.88
2016,2,3,10,30,501.0,166.0,1.9,12.0,416.0,531.3,433.38
2016,2,3,10,45,673.0,127.0,1.85,12.5,480.5,625.95,506.82
2016,2,3,11,0,845.0,88.0,1.8,13.0,545.0,719.64,575.4
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.5,743.19,590.12
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,763.88,603.33
2016,2,3,11,45,863.0,92.5,1.55,13.5,589.5,776.94,610.41
2016,2,3,12,0,865.0,94.0,1.5,14.0,599.0,786.76,615.31
2016,2,3,12,15,490.0,183.0,1.45,14.0,469.5,595.58,472.6
2016,2,3,12,30,115.0,272.0,1.4,14.0,340.0,376.27,298.79
2016,2,3,12,45,168.5,268.0,1.4,14.5,366.5,421.42,335.75
2016,2,3,13,0,222.0,264.0,1.4,15.0,393.0,456.77,363.16
2016,2,3,13,15,127.0,243.5,1.35,14.5,317.0,359.34,286.77
2016,2,3,13,30,32.0,223.0,1.3,14.0,241.0,256.11,204.39
2016,2,3,13,45,25.5,209.5,1.3,14.0,223.5,228.84,183.22
2016,2,3,14,0,19.0,196.0,1.3,14.0,206.0,209.77,168.09
2016,2,3,14,15,9.5,174.0,1.2,14.0,179.0,179.99,144.03
2016,2,3,14,30,0.0,152.0,1.1,14.0,152.0,150.87,120.35
2016,2,3,14,45,143.5,159.0,1.05,14.0,218.5,258.25,210.7
2016,2,3,15,0,287.0,166.0,1.0,14.0,285.0,350.76,284.97
2016,2,3,15,15,268.0,153.5,0.85,13.5,256.5,315.72,256.07
2016,2,3,15,30,249.0,141.0,0.7,13.0,228.0,281.54,228.24
2016,2,3,15,45,231.5,124.0,0.6,13.0,196.5,244.03,196.99
2016,2,3,16,0,214.0,107.0,0.5,13.0,165.0,207.64,166.08
2016,2,3,16,15,190.0,88.5,0.55,12.5,133.0,168.47,132.9
2016,2,3,16,30,166.0,70.0,0.6,12.0,101.0,131.36,100.79
2016,2,3,16,45,127.0,52.0,0.7,11.5,71.5,93.16,67.91
2016,2,3,17,0,88.0,34.0,0.8,11.0,42.0,58.86,37.17
2016,2,3,17,15,44.0,17.0,0.8,10.5,21.0,25.72,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,14.74,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,31.11,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,69.0,93.9,61.03
2016,2,4,8,0,467.0,40.0,1.7,8.0,108.0,174.06,126.11
2016,2,4,8,15,539.5,47.0,1.75,8.5,152.5,229.25,176.05
2016,2,4,8,30,612.0,54.0,1.8,9.0,197.0,290.97,231.28
2016,2,4,8,45,656.5,59.5,1.85,9.5,241.0,345.44,280.07
2016,2,4,9,0,701.0,65.0,1.9,10.0,285.0,401.26,328.65
2016,2,4,9,15,733.0,68.5,1.9,10.0,326.5,452.36,372.59
2016,2,4,9,30,765.0,72.0,1.9,10.0,368.0,504.21,415.87
2016,2,4,9,45,779.0,77.0,1.95,10.5,403.5,547.63,450.69
2016,2,4,10,0,793.0,82.0,2.0,11.0,439.0,589.79,483.55
2016,2,4,10,15,809.0,84.0,1.95,11.0,470.0,628.38,513.32
2016,2,4,10,30,825.0,86.0,1.9,11.0,501.0,665.3,541.14
2016,2,4,10,45,835.5,88.0,1.9,11.5,525.5,696.42,562.35
2016,2,4,11,0,846.0,90.0,1.9,12.0,550.0,725.11,581.45
2016,2,4,11,15,853.5,91.0,1.85,12.0,567.5,747.81,596.72
2016,2,4,11,30,861.0,92.0,1.8,12.0,585.0,767.62,609.89
2016,2,4,11,45,865.5,92.0,1.75,12.5,595.0,780.95,617.29
2016,2,4,12,0,870.0,92.0,1.7,13.0,605.0,791.08,622.48
2016,2,4,12,15,731.0,134.0,1.65,13.0,566.0,735.6,581.9
2016,2,4,12,30,592.0,176.0,1.6,13.0,527.0,672.38,533.98
2016,2,4,12,45,733.5,132.5,1.6,13.5,563.0,732.95,579.85
2016,2,4,13,0,875.0,89.0,1.6,14.0,599.0,780.06,612.18
2016,2,4,13,15,869.5,88.0,1.6,14.0,585.0,769.33,604.43
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,750.83,591.85
2016,2,4,13,45,679.0,133.5,1.65,14.0,505.0,654.57,521.83
2016,2,4,14,0,494.0,180.0,1.7,14.0,439.0,556.2,446.19
2016,2,4,14,15,547.0,155.0,1.7,14.0,427.5,551.4,444.61
2016,2,4,14,30,600.0,130.0,1.7,14.0,416.0,545.14,440.72
2016,2,4,14,45,497.5,140.5,1.75,14.0,366.0,470.33,381.93
2016,2,4,15,0,395.0,151.0,1.8,14.0,316.0,404.08,329.05
2016,2,4,15,15,375.0,140.5,1.6,13.5,285.5,366.02,298.58
2016,2,4,15,30,355.0,130.0,1.4,13.0,255.0,328.52,267.76
2016,2,4,15,45,339.0,114.5,1.25,13.0,221.0,288.28,233.77
2016,2,4,16,0,323.0,99.0,1.1,13.0,187.0,248.71,199.6
2016,2,4,16,15,293.0,83.5,1.05,12.0,152.0,204.93,162.16
2016,2,4,16,30,263.0,68.0,1.0,11.0,117.0,163.63,125.99
2016,2,4,16,45,217.0,51.0,1.0,10.5,84.0,119.22,87.12
2016,2,4,17,0,171.0,34.0,1.0,10.0,51.0,79.45,51.1
2016,2,4,17,15,85.5,17.0,1.0,9.5,25.5,34.01,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,16.0,20.42,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,32.0,56.33,3.41
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.5,109.04,70.74
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,170.39,123.92
2016,2,5,8,15,505.5,53.5,1.35,9.5,154.0,226.58,173.99
2016,2,5,8,30,581.0,62.0,1.4,10.0,199.0,289.65,229.55
2016,2,5,8,45,632.5,67.0,1.45,10.5,244.0,345.29,278.53
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,404.35,328.99
2016,2,5,9,15,717.5,76.5,1.6,11.5,331.5,456.74,372.95
2016,2,5,9,30,751.0,81.0,1.7,12.0,374.0,510.1,416.4
2016,2,5,9,45,783.0,81.5,1.85,13.0,413.0,556.99,453.22
2016,2,5,10,0,815.0,82.0,2.0,14.0,452.0,605.58,490.29
2016,2,5,10,15,831.0,84.5,1.95,14.0,484.0,645.54,520.54
2016,2,5,10,30,847.0,87.0,1.9,14.0,516.0,683.76,548.76
2016,2,5,10,45,858.5,88.5,1.9,14.5,541.0,715.68,569.97
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,745.12,589.22
2016,2,5,11,15,877.0,91.0,1.85,15.0,584.0,767.97,604.28
2016,2,5,11,30,884.0,92.0,1.8,15.0,602.0,787.82,617.21
2016,2,5,11,45,886.0,93.0,1.8,15.5,611.5,800.65,624.52
2016,2,5,12,0,888.0,94.0,1.8,16.0,621.0,810.16,629.64
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.5,814.15,630.67
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,814.7,629.38
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,807.15,621.94
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,796.27,612.42
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,780.08,599.25
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,760.81,583.95
2016,2,5,13,45,856.0,92.0,0.7,17.0,560.0,737.07,565.55
2016,2,5,14,0,849.0,90.0,0.5,17.0,539.0,710.53,545.22
2016,2,5,14,15,835.5,88.0,0.65,17.0,510.0,676.92,524.98
2016,2,5,14,30,822.0,86.0,0.8,17.0,481.0,641.2,501.31
2016,2,5,14,45,810.5,81.0,0.95,17.0,447.5,601.52,473.83
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,560.1,443.85
2016,2,5,15,15,773.5,73.0,1.0,16.5,374.5,511.73,406.4
2016,2,5,15,30,748.0,70.0,0.9,16.0,335.0,463.2,367.74
2016,2,5,15,45,712.5,65.5,0.85,15.5,292.0,408.6,323.48
2016,2,5,16,0,677.0,61.0,0.8,15.0,249.0,356.9,280.0
2016,2,5,16,15,621.0,55.0,0.9,14.0,203.5,296.49,229.38
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,240.4,180.62
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,175.31,124.74
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,120.17,76.25
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,49.98,2.58
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.5,10.5,1.1,6.5,17.5,23.23,0.0
2016,2,6,7,30,243.0,21.0,1.3,7.0,35.0,65.02,11.39
2016,2,6,7,45,358.5,31.5,1.55,8.0,74.5,118.14,77.01
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,179.91,130.97
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,235.3,180.95
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,297.0,235.8
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,352.57,284.98
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,410.12,334.39
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,461.32,377.45
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,513.13,419.63
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,558.49,454.74
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,603.02,488.09
2016,2,6,10,15,832.5,78.0,1.8,14.5,481.0,641.59,516.0
2016,2,6,10,30,847.0,80.0,1.7,15.0,512.0,678.33,541.19
2016,2,6,10,45,857.5,81.0,1.65,15.5,536.5,709.01,560.95
2016,2,6,11,0,868.0,82.0,1.6,16.0,561.0,732.98,575.67
2016,2,6,11,15,874.5,83.0,1.65,16.0,578.5,755.28,591.15
2016,2,6,11,30,881.0,84.0,1.7,16.0,596.0,774.62,604.58
2016,2,6,11,45,886.0,84.0,1.8,16.5,606.0,788.54,613.6
2016,2,6,12,0,891.0,84.0,1.9,17.0,616.0,799.23,620.47
2016,2,6,12,15,684.5,153.0,1.95,17.0,562.5,724.51,567.43
2016,2,6,12,30,478.0,222.0,2.0,17.0,509.0,633.42,497.43
2016,2,6,12,45,681.5,153.0,2.15,17.0,558.0,719.44,566.69
2016,2,6,13,0,885.0,84.0,2.3,17.0,607.0,787.81,616.54
2016,2,6,13,15,712.5,134.5,2.3,17.0,549.0,709.44,559.8
2016,2,6,13,30,540.0,185.0,2.3,17.0,491.0,620.43,491.89
2016,2,6,13,45,700.5,132.0,2.35,17.0,514.5,673.01,535.21
2016,2,6,14,0,861.0,79.0,2.4,17.0,538.0,705.3,560.27
2016,2,6,14,15,776.5,92.5,2.35,17.0,490.5,644.22,515.06
2016,2,6,14,30,692.0,106.0,2.3,17.0,443.0,582.95,467.84
2016,2,6,14,45,474.5,141.0,2.3,17.0,364.5,459.51,370.74
2016,2,6,15,0,257.0,176.0,2.3,17.0,286.0,346.46,279.65
2016,2,6,15,15,336.0,148.0,2.05,16.5,277.5,348.76,282.71
2016,2,6,15,30,415.0,120.0,1.8,16.0,269.0,350.06,283.29
2016,2,6,15,45,395.0,107.0,1.55,15.5,234.5,307.89,247.99
2016,2,6,16,0,375.0,94.0,1.3,15.0,200.0,266.63,212.79
2016,2,6,16,15,475.5,70.0,1.2,14.0,180.0,260.52,204.07
2016,2,6,16,30,576.0,46.0,1.1,13.0,160.0,242.13,182.55
2016,2,6,16,45,490.5,38.0,1.05,12.5,116.5,180.08,128.25
2016,2,6,17,0,405.0,30.0,1.0,12.0,73.0,126.52,80.59
2016,2,6,17,15,202.5,15.0,1.0,11.5,36.5,52.24,8.76
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,161.5,10.0,1.1,9.5,19.5,27.25,0.0
2016,2,7,7,30,323.0,20.0,1.3,10.0,39.0,76.82,19.84
2016,2,7,7,45,441.0,28.0,1.5,10.5,81.0,131.53,84.62
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,196.06,141.02
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,252.99,192.67
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,315.58,248.5
2016,2,7,8,45,734.5,50.5,1.85,12.5,261.0,371.68,298.23
2016,2,7,9,0,778.0,54.0,1.9,13.0,307.0,430.25,348.44
2016,2,7,9,15,806.5,56.5,1.95,13.5,349.5,482.07,391.81
2016,2,7,9,30,835.0,59.0,2.0,14.0,392.0,531.46,431.97
2016,2,7,9,45,849.5,63.0,2.05,15.0,429.0,576.74,466.73
2016,2,7,10,0,864.0,67.0,2.1,16.0,466.0,620.6,499.22
2016,2,7,10,15,878.5,68.5,2.1,16.0,498.0,659.9,529.09
2016,2,7,10,30,893.0,70.0,2.1,16.0,530.0,697.25,555.48
2016,2,7,10,45,902.0,71.5,2.1,16.5,555.0,728.47,576.0
2016,2,7,11,0,911.0,73.0,2.1,17.0,580.0,756.99,594.42
2016,2,7,11,15,917.5,74.0,2.1,17.0,598.0,780.16,610.04
2016,2,7,11,30,924.0,75.0,2.1,17.0,616.0,800.2,623.49
2016,2,7,11,45,927.0,75.5,2.15,17.5,626.0,813.67,631.61
2016,2,7,12,0,930.0,76.0,2.2,18.0,636.0,823.7,637.46
2016,2,7,12,15,930.5,76.0,2.2,18.0,638.0,827.67,640.0
2016,2,7,12,30,931.0,76.0,2.2,18.0,640.0,828.09,640.26
2016,2,7,12,45,931.0,75.0,2.25,18.5,634.0,823.41,636.32
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,815.19,630.08
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,800.18,620.02
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,781.86,607.75
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.5,757.19,591.02
2016,2,7,14,0,904.0,71.0,2.3,19.0,557.0,729.61,572.21
2016,2,7,14,15,891.5,70.0,2.15,19.0,528.5,696.54,548.43
2016,2,7,14,30,879.0,69.0,2.0,19.0,500.0,661.15,522.83
2016,2,7,14,45,862.0,67.0,1.95,19.0,465.0,619.72,491.5
2016,2,7,15,0,845.0,65.0,1.9,19.0,430.0,576.78,458.36
2016,2,7,15,15,820.5,62.5,1.65,18.5,389.5,530.62,421.73
2016,2,7,15,30,796.0,60.0,1.4,18.0,349.0,481.11,381.64
2016,2,7,15,45,761.5,56.5,1.15,17.5,305.0,425.79,335.99
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,371.73,290.03
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,311.5,239.16
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,255.07,189.86
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,190.83,134.51
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,135.05,85.59
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,56.41,14.43
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,24.85,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,69.38,22.99
2016,2,8,7,45,364.0,33.5,1.55,12.0,80.0,122.83,80.6
2016,2,8,8,0,481.0,44.0,1.7,13.0,121.0,185.97,134.45
2016,2,8,8,15,553.5,51.0,1.75,13.5,167.0,242.83,184.88
2016,2,8,8,30,626.0,58.0,1.8,14.0,213.0,306.2,240.32
2016,2,8,8,45,670.0,63.5,1.9,15.0,258.0,361.84,288.43
2016,2,8,9,0,714.0,69.0,2.0,16.0,303.0,420.19,337.17
2016,2,8,9,15,745.5,72.5,2.0,16.5,345.5,470.73,378.75
2016,2,8,9,30,777.0,76.0,2.0,17.0,388.0,523.43,420.59
2016,2,8,9,45,810.0,75.5,2.0,17.5,428.0,572.88,458.78
2016,2,8,10,0,843.0,75.0,2.0,18.0,468.0,622.28,495.82
2016,2,8,10,15,857.5,77.0,2.0,18.5,499.5,661.84,524.44
2016,2,8,10,30,872.0,79.0,2.0,19.0,531.0,695.69,547.3
2016,2,8,10,45,882.5,80.0,2.0,19.5,556.0,726.95,567.59
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,755.65,585.85
2016,2,8,11,15,899.5,82.0,1.95,20.0,599.0,778.54,600.65
2016,2,8,11,30,906.0,83.0,1.9,20.0,617.0,798.36,613.31
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.5,811.66,620.29
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,821.58,625.05
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,825.51,627.0
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,825.94,626.75
2016,2,8,12,45,915.5,82.0,1.65,21.5,635.0,822.18,622.6
2016,2,8,13,0,918.0,80.0,1.6,22.0,630.0,814.91,616.25
2016,2,8,13,15,913.0,79.0,1.5,22.0,616.0,799.45,605.13
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,780.73,591.95
2016,2,8,13,45,898.5,77.5,1.35,22.5,580.0,756.09,574.23
2016,2,8,14,0,889.0,77.0,1.3,23.0,558.0,728.62,554.68
2016,2,8,14,15,877.0,75.5,1.2,23.0,529.5,695.64,531.87
2016,2,8,14,30,865.0,74.0,1.1,23.0,501.0,660.36,507.24
2016,2,8,14,45,847.0,72.0,1.0,23.0,466.5,621.95,478.59
2016,2,8,15,0,829.0,70.0,0.9,23.0,432.0,578.57,445.92
2016,2,8,15,15,805.0,67.0,0.85,22.5,391.5,529.58,409.67
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,480.24,371.99
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,425.16,328.99
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,371.39,285.39
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,310.76,235.28
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,254.06,186.8
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,191.39,133.76
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,136.03,86.26
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,71.71,24.38
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,22.2,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.3,11.5,21.5,27.75,0.0
2016,2,9,7,30,295.0,23.0,1.4,12.0,43.0,78.28,30.33
2016,2,9,7,45,409.0,33.0,1.5,13.0,85.0,132.98,87.31
2016,2,9,8,0,523.0,43.0,1.6,14.0,127.0,197.5,142.39
2016,2,9,8,15,591.5,49.0,1.7,14.5,174.0,254.34,192.99
2016,2,9,8,30,660.0,55.0,1.8,15.0,221.0,315.93,247.08
2016,2,9,8,45,704.5,60.0,1.9,15.5,267.0,373.08,296.82
2016,2,9,9,0,749.0,65.0,2.0,16.0,313.0,432.86,347.22
2016,2,9,9,15,554.5,107.5,2.0,16.5,304.5,413.65,333.51
2016,2,9,9,30,360.0,150.0,2.0,17.0,296.0,366.63,296.11
2016,2,9,9,45,519.0,127.5,2.05,17.5,360.0,457.5,369.16
2016,2,9,10,0,678.0,105.0,2.1,18.0,424.0,555.83,445.52
2016,2,9,10,15,671.5,116.0,2.05,18.5,449.0,586.37,466.83
2016,2,9,10,30,665.0,127.0,2.0,19.0,474.0,614.27,486.03
2016,2,9,10,45,570.0,165.5,1.95,20.0,473.0,602.19,472.86
2016,2,9,11,0,475.0,204.0,1.9,21.0,472.0,587.16,457.52
2016,2,9,11,15,541.0,188.0,1.85,21.0,502.5,629.32,489.3
2016,2,9,11,30,607.0,172.0,1.8,21.0,533.0,674.9,522.55
2016,2,9,11,45,765.0,128.0,1.75,21.5,590.0,758.6,581.28
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,833.3,630.04
2016,2,9,12,15,922.5,84.5,1.6,22.0,649.0,837.05,630.57
2016,2,9,12,30,922.0,85.0,1.5,22.0,651.0,837.26,629.54
2016,2,9,12,45,920.0,84.0,1.4,22.5,644.5,831.04,623.11
2016,2,9,13,0,918.0,83.0,1.3,23.0,638.0,821.33,614.53
2016,2,9,13,15,912.5,82.5,1.15,23.0,623.5,806.04,602.89
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,787.48,589.15
2016,2,9,13,45,894.5,82.0,0.9,23.0,586.0,761.14,570.92
2016,2,9,14,0,882.0,82.0,0.8,23.0,563.0,732.11,550.96
2016,2,9,14,15,660.0,131.5,0.8,22.5,481.0,616.14,470.48
2016,2,9,14,30,438.0,181.0,0.8,22.0,399.0,499.14,385.05
2016,2,9,14,45,280.0,186.0,0.8,22.0,322.0,383.03,298.29
2016,2,9,15,0,122.0,191.0,0.8,22.0,245.0,278.15,217.12
2016,2,9,15,15,204.0,167.5,0.8,21.0,248.0,293.52,231.61
2016,2,9,15,30,286.0,144.0,0.8,20.0,251.0,307.32,243.27
2016,2,9,15,45,266.5,129.5,0.8,19.5,219.0,269.64,213.14
2016,2,9,16,0,247.0,115.0,0.8,19.0,187.0,233.19,183.53
2016,2,9,16,15,226.0,97.0,0.85,18.5,154.5,193.65,150.76
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,155.83,118.62
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,115.89,84.6
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,79.26,53.07
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,41.0,16.38
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,12.5,0.5,12.5,19.5,23.64,0.0
2016,2,10,7,30,200.0,25.0,0.5,13.0,39.0,64.9,28.35
2016,2,10,7,45,283.5,39.0,0.55,13.5,76.5,111.45,74.75
2016,2,10,8,0,367.0,53.0,0.6,14.0,114.0,165.13,120.48
2016,2,10,8,15,419.0,64.5,0.65,14.0,155.0,215.44,164.71
2016,2,10,8,30,471.0,76.0,0.7,14.0,196.0,269.63,211.78
2016,2,10,8,45,520.5,80.5,0.8,14.5,236.5,319.73,254.61
2016,2,10,9,0,570.0,85.0,0.9,15.0,277.0,373.24,299.16
2016,2,10,9,15,672.0,81.5,0.95,15.5,336.5,448.19,359.05
2016,2,10,9,30,774.0,78.0,1.0,16.0,396.0,528.36,421.19
2016,2,10,9,45,738.0,89.0,1.1,16.5,414.5,551.08,438.41
2016,2,10,10,0,702.0,100.0,1.2,17.0,433.0,567.48,450.73
2016,2,10,10,15,777.0,93.5,1.25,17.0,484.5,631.73,499.56
2016,2,10,10,30,852.0,87.0,1.3,17.0,536.0,699.97,548.95
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.5,730.8,569.23
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,758.99,587.92
2016,2,10,11,15,875.5,92.0,1.5,18.0,603.0,781.73,602.87
2016,2,10,11,30,882.0,93.0,1.5,18.0,621.0,801.43,615.77
2016,2,10,11,45,886.0,93.5,1.55,18.5,631.0,810.67,620.9
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,821.27,627.18
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,825.54,629.85
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,826.39,630.38
2016,2,10,12,45,892.0,93.0,1.6,19.5,640.0,821.88,626.23
2016,2,10,13,0,892.0,92.0,1.6,20.0,635.0,813.96,619.94
2016,2,10,13,15,887.0,91.0,1.6,20.0,621.0,798.76,609.97
2016,2,10,13,30,882.0,90.0,1.6,20.0,607.0,780.36,597.94
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.5,760.94,585.27
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,734.13,567.42
2016,2,10,14,15,746.5,109.0,1.55,20.0,504.5,653.66,510.0
2016,2,10,14,30,624.0,132.0,1.5,20.0,445.0,574.62,450.9
2016,2,10,14,45,597.0,128.5,1.5,20.0,412.0,532.51,419.9
2016,2,10,15,0,570.0,125.0,1.5,20.0,379.0,490.27,387.84
2016,2,10,15,15,480.5,128.0,1.3,19.5,328.5,417.85,331.59
2016,2,10,15,30,391.0,131.0,1.1,19.0,278.0,354.09,281.21
2016,2,10,15,45,362.5,120.0,0.95,18.5,243.0,310.75,246.47
2016,2,10,16,0,334.0,109.0,0.8,18.0,208.0,269.15,212.2
2016,2,10,16,15,306.5,93.0,0.85,17.5,172.0,224.6,175.22
2016,2,10,16,30,279.0,77.0,0.9,17.0,136.0,182.26,139.08
2016,2,10,16,45,237.5,60.0,0.95,16.5,101.5,137.39,100.66
2016,2,10,17,0,196.0,43.0,1.0,16.0,67.0,96.71,65.45
2016,2,10,17,15,98.0,27.0,1.0,15.5,39.0,47.98,21.8
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,48.5,13.0,1.1,12.5,17.0,18.38,0.0
2016,2,11,7,30,97.0,26.0,1.2,13.0,34.0,46.75,22.15
2016,2,11,7,45,141.5,44.0,1.35,14.0,64.0,82.5,56.76
2016,2,11,8,0,186.0,62.0,1.5,15.0,94.0,121.92,90.55
2016,2,11,8,15,210.5,80.0,1.45,15.5,126.5,159.24,123.21
2016,2,11,8,30,235.0,98.0,1.4,16.0,159.0,198.79,157.29
2016,2,11,8,45,251.5,114.5,1.35,16.5,190.5,235.29,188.23
2016,2,11,9,0,268.0,131.0,1.3,17.0,222.0,272.89,219.23
2016,2,11,9,15,282.5,147.5,1.15,17.5,254.5,310.4,249.05
2016,2,11,9,30,297.0,164.0,1.0,18.0,287.0,348.5,278.34
2016,2,11,9,45,406.5,158.0,0.9,18.5,343.5,426.03,338.13
2016,2,11,10,0,516.0,152.0,0.8,19.0,400.0,504.56,396.56
2016,2,11,10,15,529.5,160.0,0.75,19.0,428.5,539.81,421.49
2016,2,11,10,30,543.0,168.0,0.7,19.0,457.0,574.16,445.6
2016,2,11,10,45,594.0,159.5,0.65,19.5,489.0,619.77,477.13
2016,2,11,11,0,645.0,151.0,0.6,20.0,521.0,663.0,506.16
2016,2,11,11,15,751.0,126.0,0.55,20.0,569.0,729.55,551.51
2016,2,11,11,30,857.0,101.0,0.5,20.0,617.0,793.76,592.54
2016,2,11,11,45,856.0,103.0,0.5,20.0,625.5,805.22,598.79
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,813.37,603.74
2016,2,11,12,15,553.5,195.5,0.5,20.0,538.5,672.63,506.16
2016,2,11,12,30,252.0,286.0,0.5,20.0,443.0,520.79,394.25
2016,2,11,12,45,266.0,281.0,0.55,20.0,445.0,525.45,400.14
2016,2,11,13,0,280.0,276.0,0.6,20.0,447.0,528.89,403.5
2016,2,11,13,15,339.0,256.5,0.6,20.0,459.5,550.06,420.32
2016,2,11,13,30,398.0,237.0,0.6,20.0,472.0,568.38,434.79
2016,2,11,13,45,387.0,230.0,0.6,20.0,452.0,544.73,417.86
2016,2,11,14,0,376.0,223.0,0.6,20.0,432.0,520.14,400.56
2016,2,11,14,15,429.5,198.5,0.6,19.5,425.5,528.22,408.69
2016,2,11,14,30,483.0,174.0,0.6,19.0,419.0,524.33,407.77
2016,2,11,14,45,572.0,138.5,0.6,19.0,409.0,528.92,412.56
2016,2,11,15,0,661.0,103.0,0.6,19.0,399.0,523.19,409.15
2016,2,11,15,15,605.0,109.0,0.6,18.5,361.5,471.69,370.29
2016,2,11,15,30,549.0,115.0,0.6,18.0,324.0,420.3,331.02
2016,2,11,15,45,545.5,101.5,0.65,18.0,288.0,381.17,299.97
2016,2,11,16,0,542.0,88.0,0.7,18.0,252.0,338.96,265.13
2016,2,11,16,15,485.5,79.0,0.75,17.5,207.5,280.18,216.85
2016,2,11,16,30,429.0,70.0,0.8,17.0,163.0,225.14,170.44
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.5,165.53,120.38
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,114.21,77.22
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,61.75,30.66
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,16.43,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
