Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.5,0.75,12.0,24.0,28.73,0.0
2016,2,12,7,30,246.0,29.0,0.8,12.0,48.0,79.21,41.04
2016,2,12,7,45,351.0,40.5,0.85,12.5,89.5,130.3,88.72
2016,2,12,8,0,456.0,52.0,0.9,13.0,131.0,191.86,140.98
2016,2,12,8,15,523.0,59.5,0.9,13.5,176.5,247.21,189.5
2016,2,12,8,30,590.0,67.0,0.9,14.0,222.0,308.53,242.23
2016,2,12,8,45,635.0,72.5,0.9,14.5,267.0,363.64,289.04
2016,2,12,9,0,680.0,78.0,0.9,15.0,312.0,421.62,336.59
2016,2,12,9,15,710.5,82.0,0.9,15.5,354.0,472.76,377.36
2016,2,12,9,30,741.0,86.0,0.9,16.0,396.0,524.62,417.31
2016,2,12,9,45,725.0,93.0,0.95,16.5,419.0,552.08,438.01
2016,2,12,10,0,709.0,100.0,1.0,17.0,442.0,576.19,455.72
2016,2,12,10,15,635.0,131.5,1.1,17.0,453.0,584.8,461.54
2016,2,12,10,30,561.0,163.0,1.2,17.0,464.0,582.96,459.47
2016,2,12,10,45,695.0,133.0,1.3,17.5,523.0,666.83,522.59
2016,2,12,11,0,829.0,103.0,1.4,18.0,582.0,747.94,579.47
2016,2,12,11,15,836.0,104.5,1.5,18.0,599.5,770.99,595.1
2016,2,12,11,30,843.0,106.0,1.6,18.0,617.0,791.15,609.39
2016,2,12,11,45,843.5,107.5,1.7,18.0,626.5,803.1,618.08
2016,2,12,12,0,844.0,109.0,1.8,18.0,636.0,811.8,624.7
2016,2,12,12,15,844.5,109.5,1.8,18.0,638.0,816.11,627.46
2016,2,12,12,30,845.0,110.0,1.8,18.0,640.0,817.12,628.11
2016,2,12,12,45,840.0,110.5,1.8,18.0,633.0,810.38,623.56
2016,2,12,13,0,835.0,111.0,1.8,18.0,626.0,800.43,616.96
2016,2,12,13,15,829.0,110.0,1.8,17.5,612.5,784.88,607.73
2016,2,12,13,30,823.0,109.0,1.8,17.0,599.0,766.34,596.47
2016,2,12,13,45,810.5,108.5,1.8,17.0,577.0,740.56,578.97
2016,2,12,14,0,798.0,108.0,1.8,17.0,555.0,712.3,559.71
2016,2,12,14,15,681.0,130.5,1.7,16.5,498.5,636.05,503.79
2016,2,12,14,30,564.0,153.0,1.6,16.0,442.0,557.42,444.5
2016,2,12,14,45,575.5,138.5,1.5,16.0,416.0,532.92,426.28
2016,2,12,15,0,587.0,124.0,1.4,16.0,390.0,502.96,403.09
2016,2,12,15,15,557.0,117.5,1.25,15.5,351.5,455.23,365.81
2016,2,12,15,30,527.0,111.0,1.1,15.0,313.0,405.84,326.57
2016,2,12,15,45,482.0,106.0,0.95,15.0,274.0,354.94,284.6
2016,2,12,16,0,437.0,101.0,0.8,15.0,235.0,306.96,244.21
2016,2,12,16,15,396.0,88.5,0.8,14.5,194.5,255.73,201.36
2016,2,12,16,30,355.0,76.0,0.8,14.0,154.0,207.89,160.26
2016,2,12,16,45,291.5,61.5,0.8,14.0,115.0,155.24,115.03
2016,2,12,17,0,228.0,47.0,0.8,14.0,76.0,109.1,75.42
2016,2,12,17,15,114.0,31.0,0.8,14.0,45.5,56.33,30.2
2016,2,12,17,30,0.0,15.0,0.8,14.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,0.8,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.5,1.3,10.5,27.5,33.79,0.0
2016,2,13,7,30,342.0,27.0,1.4,11.0,55.0,95.27,51.18
2016,2,13,7,45,448.0,36.0,1.55,11.5,99.0,148.88,101.33
2016,2,13,8,0,554.0,45.0,1.7,12.0,143.0,213.57,157.41
2016,2,13,8,15,617.0,51.0,1.7,12.5,190.5,271.11,209.08
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,332.95,263.52
2016,2,13,8,45,340.5,89.0,1.75,13.5,179.5,252.25,204.19
2016,2,13,9,0,1.0,121.0,1.8,14.0,121.0,120.77,96.39
2016,2,13,9,15,11.5,141.0,1.85,14.5,145.5,146.66,117.91
2016,2,13,9,30,22.0,161.0,1.9,15.0,170.0,173.5,139.64
2016,2,13,9,45,38.5,182.5,2.0,15.5,200.5,212.23,170.86
2016,2,13,10,0,55.0,204.0,2.1,16.0,231.0,247.26,198.67
2016,2,13,10,15,65.0,220.5,2.15,16.5,254.5,273.4,218.92
2016,2,13,10,30,75.0,237.0,2.2,17.0,278.0,300.08,239.39
2016,2,13,10,45,214.0,240.0,2.25,17.5,363.5,414.27,330.82
2016,2,13,11,0,353.0,243.0,2.3,18.0,449.0,535.46,424.15
2016,2,13,11,15,648.5,159.5,2.3,18.0,551.0,691.84,545.37
2016,2,13,11,30,944.0,76.0,2.3,18.0,653.0,835.19,647.05
2016,2,13,11,45,950.0,75.0,2.35,18.5,664.0,849.76,654.6
2016,2,13,12,0,956.0,74.0,2.4,19.0,675.0,860.83,661.02
2016,2,13,12,15,957.0,74.5,2.4,19.0,677.5,865.94,664.31
2016,2,13,12,30,958.0,75.0,2.4,19.0,680.0,867.38,665.25
2016,2,13,12,45,950.0,77.5,2.45,19.0,673.0,860.11,660.76
2016,2,13,13,0,942.0,80.0,2.5,19.0,666.0,849.28,653.97
2016,2,13,13,15,937.5,79.5,2.55,19.0,652.0,834.37,644.45
2016,2,13,13,30,933.0,79.0,2.6,19.0,638.0,816.05,632.62
2016,2,13,13,45,925.5,77.5,2.65,19.0,616.0,791.04,616.08
2016,2,13,14,0,918.0,76.0,2.7,19.0,594.0,762.99,597.35
2016,2,13,14,15,906.0,75.0,2.75,18.5,564.5,729.47,575.63
2016,2,13,14,30,894.0,74.0,2.8,18.0,535.0,693.53,551.85
2016,2,13,14,45,876.5,72.0,2.9,18.0,499.0,650.72,520.85
2016,2,13,15,0,859.0,70.0,3.0,18.0,463.0,609.4,489.25
2016,2,13,15,15,836.0,67.5,2.7,17.5,422.0,559.79,450.07
2016,2,13,15,30,813.0,65.0,2.4,17.0,381.0,509.67,409.5
2016,2,13,15,45,779.0,62.0,2.1,16.5,335.5,453.45,363.05
2016,2,13,16,0,745.0,59.0,1.8,16.0,290.0,398.39,316.22
2016,2,13,16,15,695.0,54.0,1.65,15.0,242.0,336.46,263.64
2016,2,13,16,30,645.0,49.0,1.5,14.0,194.0,278.09,212.44
2016,2,13,16,45,560.0,42.5,1.35,13.5,146.5,213.3,155.7
2016,2,13,17,0,475.0,36.0,1.2,13.0,99.0,155.74,105.17
2016,2,13,17,15,237.5,29.0,1.2,12.5,60.5,79.5,43.96
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,21.63,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,12.5,1.4,11.5,29.0,35.65,0.0
2016,2,14,7,30,382.0,25.0,1.6,12.0,58.0,101.3,55.72
2016,2,14,7,45,479.0,33.0,1.85,12.5,101.5,152.87,103.65
2016,2,14,8,0,576.0,41.0,2.1,13.0,145.0,215.92,158.82
2016,2,14,8,15,634.5,46.0,2.15,13.5,192.0,272.27,209.8
2016,2,14,8,30,693.0,51.0,2.2,14.0,239.0,333.51,264.02
2016,2,14,8,45,728.5,55.0,2.3,14.5,284.0,387.98,311.84
2016,2,14,9,0,764.0,59.0,2.4,15.0,329.0,444.21,359.58
2016,2,14,9,15,659.5,90.5,2.6,15.5,343.5,459.25,373.06
2016,2,14,9,30,555.0,122.0,2.8,16.0,358.0,461.54,375.14
2016,2,14,9,45,420.5,163.5,3.0,17.0,352.0,443.99,359.37
2016,2,14,10,0,286.0,205.0,3.2,18.0,346.0,411.19,330.75
2016,2,14,10,15,203.0,226.0,3.35,18.5,329.5,380.31,304.66
2016,2,14,10,30,120.0,247.0,3.5,19.0,313.0,350.49,278.76
2016,2,14,10,45,307.5,227.5,3.7,19.5,406.0,477.6,381.06
2016,2,14,11,0,495.0,208.0,3.9,20.0,499.0,613.94,486.69
2016,2,14,11,15,694.5,144.5,3.95,20.0,565.5,713.46,564.21
2016,2,14,11,30,894.0,81.0,4.0,20.0,632.0,804.37,629.56
2016,2,14,11,45,896.5,81.5,4.05,20.0,641.5,817.29,638.03
2016,2,14,12,0,899.0,82.0,4.1,20.0,651.0,826.84,644.72
2016,2,14,12,15,639.0,174.5,4.1,20.0,579.5,728.52,572.6
2016,2,14,12,30,379.0,267.0,4.1,20.0,508.0,605.15,475.33
2016,2,14,12,45,640.5,174.0,4.1,20.5,577.5,726.66,571.56
2016,2,14,13,0,902.0,81.0,4.1,21.0,647.0,821.34,639.21
2016,2,14,13,15,899.0,80.5,4.05,21.0,634.0,808.04,629.26
2016,2,14,13,30,896.0,80.0,4.0,21.0,621.0,791.43,617.76
2016,2,14,13,45,887.0,80.0,3.95,21.0,600.0,767.62,601.15
2016,2,14,14,0,878.0,80.0,3.9,21.0,579.0,740.98,582.53
2016,2,14,14,15,867.5,78.5,3.8,21.0,551.0,708.92,559.74
2016,2,14,14,30,857.0,77.0,3.7,21.0,523.0,674.48,535.12
2016,2,14,14,45,836.0,76.5,3.6,21.0,487.5,635.52,505.83
2016,2,14,15,0,815.0,76.0,3.5,21.0,452.0,591.76,471.81
2016,2,14,15,15,740.0,80.0,3.3,20.5,398.5,521.03,416.81
2016,2,14,15,30,665.0,84.0,3.1,20.0,345.0,455.62,364.84
2016,2,14,15,45,618.5,83.0,2.9,19.5,303.5,401.71,320.9
2016,2,14,16,0,572.0,82.0,2.7,19.0,262.0,350.33,277.88
2016,2,14,16,15,527.5,73.5,2.55,18.0,219.0,294.83,231.16
2016,2,14,16,30,483.0,65.0,2.4,17.0,176.0,242.72,186.02
2016,2,14,16,45,414.0,54.0,2.25,16.5,133.0,184.75,135.76
2016,2,14,17,0,345.0,43.0,2.1,16.0,90.0,133.61,91.4
2016,2,14,17,15,172.5,32.0,2.05,15.5,55.5,71.12,40.94
2016,2,14,17,30,0.0,21.0,2.0,15.0,21.0,20.77,0.0
2016,2,14,17,45,0.0,10.5,2.0,15.0,10.5,10.32,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,1.6,13.5,32.5,42.29,0.0
2016,2,15,7,30,432.0,26.0,1.8,14.0,65.0,110.96,62.14
2016,2,15,7,45,530.5,33.0,2.05,14.5,111.0,166.29,112.42
2016,2,15,8,0,629.0,40.0,2.3,15.0,157.0,231.82,169.6
2016,2,15,8,15,685.5,45.0,2.35,15.5,205.5,290.44,222.45
2016,2,15,8,30,742.0,50.0,2.4,16.0,254.0,353.7,278.13
2016,2,15,8,45,779.0,53.0,2.45,16.5,301.0,410.25,327.25
2016,2,15,9,0,816.0,56.0,2.5,17.0,348.0,468.59,376.16
2016,2,15,9,15,841.0,58.5,2.45,17.0,391.5,518.86,417.81
2016,2,15,9,30,866.0,61.0,2.4,17.0,435.0,571.25,459.71
2016,2,15,9,45,884.0,63.0,2.4,17.5,473.5,618.35,495.64
2016,2,15,10,0,902.0,65.0,2.4,18.0,512.0,664.17,529.53
2016,2,15,10,15,914.5,66.0,2.4,18.5,544.5,703.5,556.23
2016,2,15,10,30,927.0,67.0,2.4,19.0,577.0,740.6,580.72
2016,2,15,10,45,935.0,68.0,2.45,19.5,602.0,771.92,601.11
2016,2,15,11,0,943.0,69.0,2.5,20.0,627.0,800.33,619.33
2016,2,15,11,15,948.5,70.0,2.5,20.0,645.0,823.71,634.82
2016,2,15,11,30,954.0,71.0,2.5,20.0,663.0,843.78,648.04
2016,2,15,11,45,956.5,71.0,2.55,20.5,672.5,856.83,655.61
2016,2,15,12,0,959.0,71.0,2.6,21.0,682.0,866.28,660.85
2016,2,15,12,15,959.0,71.5,2.65,21.0,684.0,870.59,663.97
2016,2,15,12,30,959.0,72.0,2.7,21.0,686.0,871.19,664.72
2016,2,15,12,45,951.5,74.5,2.75,21.0,679.0,864.25,660.43
2016,2,15,13,0,944.0,77.0,2.8,21.0,672.0,853.72,653.83
2016,2,15,13,15,939.0,76.5,2.8,21.0,658.0,838.31,643.61
2016,2,15,13,30,934.0,76.0,2.8,21.0,644.0,819.49,631.14
2016,2,15,13,45,926.0,75.0,2.8,21.0,622.0,794.53,614.39
2016,2,15,14,0,918.0,74.0,2.8,21.0,600.0,766.55,595.53
2016,2,15,14,15,906.5,73.0,2.65,21.0,571.0,733.23,571.95
2016,2,15,14,30,895.0,72.0,2.5,21.0,542.0,697.45,546.55
2016,2,15,14,45,878.0,70.5,2.45,21.0,506.0,655.3,516.38
2016,2,15,15,0,861.0,69.0,2.4,21.0,470.0,611.55,483.19
2016,2,15,15,15,839.0,66.5,2.1,20.5,429.0,565.24,447.03
2016,2,15,15,30,817.0,64.0,1.8,20.0,388.0,515.29,407.27
2016,2,15,15,45,783.5,61.5,1.55,19.5,342.5,459.41,362.09
2016,2,15,16,0,750.0,59.0,1.3,19.0,297.0,404.62,316.46
2016,2,15,16,15,703.0,54.5,1.25,18.0,249.5,343.81,266.05
2016,2,15,16,30,656.0,50.0,1.2,17.0,202.0,286.23,216.54
2016,2,15,16,45,580.5,43.5,1.15,16.5,154.5,221.91,160.86
2016,2,15,17,0,505.0,37.0,1.1,16.0,107.0,166.04,111.96
2016,2,15,17,15,370.0,27.0,1.1,16.0,67.0,102.43,57.83
2016,2,15,17,30,235.0,17.0,1.1,16.0,27.0,49.22,0.0
2016,2,15,17,45,117.5,8.5,1.1,16.0,13.5,16.87,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,1.0,13.5,33.0,42.73,0.0
2016,2,16,7,30,408.0,28.0,1.1,14.0,66.0,111.04,64.38
2016,2,16,7,45,503.0,36.0,1.2,14.5,111.5,165.39,112.86
2016,2,16,8,0,598.0,44.0,1.3,15.0,157.0,228.7,167.71
2016,2,16,8,15,655.5,49.5,1.3,15.5,205.5,286.88,219.36
2016,2,16,8,30,713.0,55.0,1.3,16.0,254.0,349.82,273.77
2016,2,16,8,45,749.5,59.0,1.3,16.5,300.5,406.08,321.57
2016,2,16,9,0,786.0,63.0,1.3,17.0,347.0,464.13,369.04
2016,2,16,9,15,811.5,65.5,1.35,17.5,390.0,515.99,410.42
2016,2,16,9,30,837.0,68.0,1.4,18.0,433.0,567.88,450.46
2016,2,16,9,45,859.5,69.0,1.45,19.0,472.0,612.86,483.39
2016,2,16,10,0,882.0,70.0,1.5,20.0,511.0,659.7,516.53
2016,2,16,10,15,894.0,71.5,1.5,20.5,543.0,698.67,542.25
2016,2,16,10,30,906.0,73.0,1.5,21.0,575.0,735.46,565.78
2016,2,16,10,45,913.5,74.5,1.5,21.5,600.0,766.47,584.99
2016,2,16,11,0,921.0,76.0,1.5,22.0,625.0,794.63,602.1
2016,2,16,11,15,926.0,77.0,1.5,22.0,643.0,817.23,616.51
2016,2,16,11,30,931.0,78.0,1.5,22.0,661.0,836.58,628.78
2016,2,16,11,45,932.5,79.0,1.5,22.5,670.5,849.7,635.75
2016,2,16,12,0,934.0,80.0,1.5,23.0,680.0,859.28,640.49
2016,2,16,12,15,934.5,80.0,1.5,23.0,681.5,863.33,642.93
2016,2,16,12,30,935.0,80.0,1.5,23.0,683.0,863.76,643.17
2016,2,16,12,45,934.5,79.0,1.55,23.0,677.0,858.61,640.47
2016,2,16,13,0,934.0,78.0,1.6,23.0,671.0,849.86,635.53
2016,2,16,13,15,929.5,77.0,1.65,23.0,657.0,834.35,626.15
2016,2,16,13,30,925.0,76.0,1.7,23.0,643.0,815.46,614.58
2016,2,16,13,45,917.0,75.5,1.75,23.0,621.0,791.17,599.34
2016,2,16,14,0,909.0,75.0,1.8,23.0,599.0,763.9,582.0
2016,2,16,14,15,898.0,73.5,1.75,23.0,570.5,730.51,559.48
2016,2,16,14,30,887.0,72.0,1.7,23.0,542.0,694.68,535.15
2016,2,16,14,45,873.0,70.0,1.7,23.0,506.5,654.08,507.26
2016,2,16,15,0,859.0,68.0,1.7,23.0,471.0,611.7,476.1
2016,2,16,15,15,837.5,65.5,1.5,22.5,430.5,562.89,439.1
2016,2,16,15,30,816.0,63.0,1.3,22.0,390.0,515.91,402.41
2016,2,16,15,45,785.5,59.5,1.1,22.0,345.0,460.3,357.55
2016,2,16,16,0,755.0,56.0,0.9,22.0,300.0,405.54,312.21
2016,2,16,16,15,709.5,52.0,0.95,21.0,252.5,345.48,263.7
2016,2,16,16,30,664.0,48.0,1.0,20.0,205.0,288.51,215.7
2016,2,16,16,45,589.5,42.0,1.05,19.5,157.5,224.41,161.03
2016,2,16,17,0,515.0,36.0,1.1,19.0,110.0,167.34,111.78
2016,2,16,17,15,257.5,32.5,1.1,18.5,69.5,88.1,51.67
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,29.35,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,3.45,16.0,6.0,5.78,0.0
2016,2,17,7,30,0.0,12.0,3.6,16.0,12.0,11.57,3.38
2016,2,17,7,45,0.0,20.0,3.8,16.0,20.0,19.29,10.34
2016,2,17,8,0,0.0,28.0,4.0,16.0,28.0,27.02,17.11
2016,2,17,8,15,0.0,37.0,4.1,16.0,37.0,35.72,24.64
2016,2,17,8,30,0.0,46.0,4.2,16.0,46.0,44.43,32.11
2016,2,17,8,45,0.0,55.0,4.35,16.5,55.0,53.14,39.4
2016,2,17,9,0,0.0,64.0,4.5,17.0,64.0,61.86,46.59
2016,2,17,9,15,180.0,115.5,4.65,17.5,195.0,223.79,182.5
2016,2,17,9,30,360.0,167.0,4.8,18.0,326.0,392.92,320.04
2016,2,17,9,45,300.5,193.5,4.95,18.5,334.0,399.28,323.44
2016,2,17,10,0,241.0,220.0,5.1,19.0,342.0,400.34,322.54
2016,2,17,10,15,261.0,232.5,5.25,19.0,372.0,436.03,350.85
2016,2,17,10,30,281.0,245.0,5.4,19.0,402.0,472.15,379.19
2016,2,17,10,45,263.5,260.0,5.55,19.0,412.5,483.23,387.09
2016,2,17,11,0,246.0,275.0,5.7,19.0,423.0,484.4,387.45
2016,2,17,11,15,258.5,281.5,5.8,19.0,441.0,514.48,410.69
2016,2,17,11,30,271.0,288.0,5.9,19.0,459.0,535.85,427.23
2016,2,17,11,45,147.5,269.0,6.0,19.0,362.5,408.48,325.68
2016,2,17,12,0,24.0,250.0,6.1,19.0,266.0,269.97,213.06
2016,2,17,12,15,195.5,264.5,6.1,18.5,392.0,444.85,356.85
2016,2,17,12,30,367.0,279.0,6.1,18.0,518.0,611.76,490.0
2016,2,17,12,45,360.5,278.0,6.15,18.0,511.0,603.84,483.41
2016,2,17,13,0,354.0,277.0,6.2,18.0,504.0,594.55,476.39
2016,2,17,13,15,387.0,262.0,6.1,18.0,505.0,600.21,481.77
2016,2,17,13,30,420.0,247.0,6.0,18.0,506.0,611.47,491.17
2016,2,17,13,45,403.5,246.0,5.95,18.0,488.0,581.54,468.06
2016,2,17,14,0,387.0,245.0,5.9,18.0,470.0,558.78,450.33
2016,2,17,14,15,193.5,133.0,5.75,17.5,245.5,285.45,233.28
2016,2,17,14,30,0.0,21.0,5.6,17.0,21.0,20.28,11.32
2016,2,17,14,45,0.0,19.0,5.5,17.0,19.0,18.34,9.76
2016,2,17,15,0,0.0,17.0,5.4,17.0,17.0,16.41,8.17
2016,2,17,15,15,0.0,15.0,5.25,16.5,15.0,14.48,6.59
2016,2,17,15,30,0.0,13.0,5.1,16.0,13.0,12.54,5.0
2016,2,17,15,45,0.0,11.5,4.95,16.0,11.5,11.09,3.79
2016,2,17,16,0,0.0,10.0,4.8,16.0,10.0,9.64,2.56
2016,2,17,16,15,0.0,8.5,4.7,15.5,8.5,8.19,1.34
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,6.75,0.09
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,4.82,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.89,0.0
2016,2,17,17,15,0.0,1.5,4.75,15.0,1.5,1.44,0.0
2016,2,17,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,2.9,11.0,30.5,35.01,0.0
2016,2,18,7,30,175.0,43.0,3.0,11.0,61.0,84.66,55.34
2016,2,18,7,45,280.5,56.5,3.1,11.5,104.0,134.75,97.64
2016,2,18,8,0,386.0,70.0,3.2,12.0,147.0,196.39,150.12
2016,2,18,8,15,454.5,79.5,3.3,12.0,193.5,251.6,199.21
2016,2,18,8,30,523.0,89.0,3.4,12.0,240.0,314.69,254.59
2016,2,18,8,45,575.0,94.5,3.55,12.5,286.5,371.1,303.48
2016,2,18,9,0,627.0,100.0,3.7,13.0,333.0,431.08,354.19
2016,2,18,9,15,659.5,105.0,3.75,13.0,375.5,483.07,397.88
2016,2,18,9,30,692.0,110.0,3.8,13.0,418.0,536.06,441.37
2016,2,18,9,45,721.0,112.0,3.85,13.5,457.0,584.23,479.36
2016,2,18,10,0,750.0,114.0,3.9,14.0,496.0,632.33,516.39
2016,2,18,10,15,766.5,116.5,3.9,14.0,528.0,671.87,546.85
2016,2,18,10,30,783.0,119.0,3.9,14.0,560.0,709.86,575.47
2016,2,18,10,45,797.5,119.5,3.9,14.5,586.0,739.68,595.64
2016,2,18,11,0,812.0,120.0,3.9,15.0,612.0,769.95,616.02
2016,2,18,11,15,819.0,121.5,3.85,15.0,630.0,792.94,631.85
2016,2,18,11,30,826.0,123.0,3.8,15.0,648.0,813.05,645.63
2016,2,18,11,45,827.5,125.0,3.8,15.0,657.0,826.21,654.64
2016,2,18,12,0,829.0,127.0,3.8,15.0,666.0,836.15,661.48
2016,2,18,12,15,518.5,219.0,3.75,15.0,556.5,681.73,543.71
2016,2,18,12,30,208.0,311.0,3.7,15.0,447.0,507.36,403.98
2016,2,18,12,45,262.0,299.0,3.65,15.0,469.0,546.72,436.3
2016,2,18,13,0,316.0,287.0,3.6,15.0,491.0,575.48,459.49
2016,2,18,13,15,583.5,197.5,3.55,15.0,564.0,697.96,558.73
2016,2,18,13,30,851.0,108.0,3.5,15.0,637.0,803.33,638.38
2016,2,18,13,45,840.5,107.0,3.45,15.0,615.0,777.6,619.21
2016,2,18,14,0,830.0,106.0,3.4,15.0,593.0,749.19,599.06
2016,2,18,14,15,816.5,104.0,3.3,15.0,563.5,715.04,574.37
2016,2,18,14,30,803.0,102.0,3.2,15.0,534.0,678.8,547.9
2016,2,18,14,45,782.0,100.5,3.15,15.0,498.5,636.28,515.27
2016,2,18,15,0,761.0,99.0,3.1,15.0,463.0,594.58,482.63
2016,2,18,15,15,735.5,95.0,2.85,14.5,422.5,544.84,443.41
2016,2,18,15,30,710.0,91.0,2.6,14.0,382.0,495.05,403.23
2016,2,18,15,45,682.5,84.5,2.35,14.0,338.5,441.83,358.67
2016,2,18,16,0,655.0,78.0,2.1,14.0,295.0,389.46,313.72
2016,2,18,16,15,604.0,72.0,1.85,13.0,248.0,329.34,262.63
2016,2,18,16,30,553.0,66.0,1.6,12.0,201.0,273.09,213.45
2016,2,18,16,45,482.5,56.5,1.35,11.5,155.0,211.67,159.38
2016,2,18,17,0,412.0,47.0,1.1,11.0,109.0,157.12,111.18
2016,2,18,17,15,286.0,34.5,1.1,10.5,69.5,96.53,60.39
2016,2,18,17,30,160.0,22.0,1.1,10.0,30.0,46.32,0.58
2016,2,18,17,45,80.0,11.0,1.1,10.0,15.0,17.03,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,176.5,17.0,2.75,10.5,36.0,44.65,5.84
2016,2,19,7,30,353.0,34.0,3.0,11.0,72.0,109.89,69.3
2016,2,19,7,45,442.5,43.5,3.25,11.5,116.0,162.57,115.66
2016,2,19,8,0,532.0,53.0,3.5,12.0,160.0,224.69,170.4
2016,2,19,8,15,590.0,59.0,3.6,12.5,207.5,280.77,221.17
2016,2,19,8,30,648.0,65.0,3.7,13.0,255.0,341.84,275.3
2016,2,19,8,45,465.0,105.5,3.85,13.5,253.5,332.53,271.73
2016,2,19,9,0,282.0,146.0,4.0,14.0,252.0,301.53,247.5
2016,2,19,9,15,527.5,114.5,4.0,14.0,341.5,422.99,348.86
2016,2,19,9,30,773.0,83.0,4.0,14.0,431.0,554.93,456.54
2016,2,19,9,45,682.5,113.5,4.05,14.5,440.0,564.03,461.99
2016,2,19,10,0,592.0,144.0,4.1,15.0,449.0,562.09,458.65
2016,2,19,10,15,585.0,157.0,4.1,15.0,473.5,591.43,481.15
2016,2,19,10,30,578.0,170.0,4.1,15.0,498.0,615.38,499.08
2016,2,19,10,45,578.0,178.5,4.15,15.5,519.0,640.39,516.88
2016,2,19,11,0,578.0,187.0,4.2,16.0,540.0,663.32,532.83
2016,2,19,11,15,545.5,206.0,4.15,16.0,546.5,669.71,536.15
2016,2,19,11,30,513.0,225.0,4.1,16.0,553.0,672.8,537.01
2016,2,19,11,45,405.0,261.0,4.05,16.0,522.5,620.76,494.88
2016,2,19,12,0,297.0,297.0,4.0,16.0,492.0,574.22,456.5
2016,2,19,12,15,230.0,306.0,3.85,15.5,457.5,520.54,414.69
2016,2,19,12,30,163.0,315.0,3.7,15.0,423.0,474.72,378.25
2016,2,19,12,45,236.0,302.5,3.55,15.0,457.5,520.72,415.77
2016,2,19,13,0,309.0,290.0,3.4,15.0,492.0,573.86,457.57
2016,2,19,13,15,220.0,292.0,3.2,14.5,434.0,491.55,393.01
2016,2,19,13,30,131.0,294.0,3.0,14.0,376.0,419.73,335.96
2016,2,19,13,45,76.5,259.5,2.9,14.0,307.0,328.69,263.92
2016,2,19,14,0,22.0,225.0,2.8,14.0,238.0,241.28,193.28
2016,2,19,14,15,108.0,235.0,2.8,14.0,294.0,329.03,266.37
2016,2,19,14,30,194.0,245.0,2.8,14.0,350.0,397.06,321.93
2016,2,19,14,45,97.0,149.5,2.8,14.0,202.0,221.76,180.58
2016,2,19,15,0,0.0,54.0,2.8,14.0,54.0,52.18,38.54
2016,2,19,15,15,0.0,43.5,2.55,13.5,43.5,42.02,30.21
2016,2,19,15,30,0.0,33.0,2.3,13.0,33.0,31.86,21.69
2016,2,19,15,45,0.0,29.0,2.1,13.0,29.0,27.99,18.43
2016,2,19,16,0,0.0,25.0,1.9,13.0,25.0,24.12,15.15
2016,2,19,16,15,0.0,21.0,1.65,12.5,21.0,20.26,11.86
2016,2,19,16,30,0.0,17.0,1.4,12.0,17.0,16.39,8.52
2016,2,19,16,45,0.0,13.0,1.15,12.0,13.0,12.53,5.12
2016,2,19,17,0,0.0,9.0,0.9,12.0,9.0,8.67,1.7
2016,2,19,17,15,0.0,5.5,0.85,11.5,5.5,5.3,0.0
2016,2,19,17,30,0.0,2.0,0.8,11.0,2.0,1.93,0.0
2016,2,19,17,45,0.0,1.0,0.8,11.0,1.0,0.98,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,111.0,20.0,1.25,6.5,32.5,38.89,9.62
2016,2,20,7,30,222.0,40.0,1.3,7.0,65.0,91.15,60.84
2016,2,20,7,45,285.0,56.0,1.4,7.5,104.5,136.7,101.07
2016,2,20,8,0,348.0,72.0,1.5,8.0,144.0,189.05,147.26
2016,2,20,8,15,389.5,85.5,1.45,8.5,185.5,237.38,190.45
2016,2,20,8,30,431.0,99.0,1.4,9.0,227.0,289.46,235.9
2016,2,20,8,45,480.5,103.0,1.4,9.5,268.0,338.33,277.8
2016,2,20,9,0,530.0,107.0,1.4,10.0,309.0,393.35,323.57
2016,2,20,9,15,557.5,115.5,1.3,10.5,349.5,442.28,362.73
2016,2,20,9,30,585.0,124.0,1.2,11.0,390.0,492.08,401.21
2016,2,20,9,45,519.5,154.5,1.2,11.5,405.5,504.43,409.09
2016,2,20,10,0,454.0,185.0,1.2,12.0,421.0,513.12,413.72
2016,2,20,10,15,650.0,143.5,1.15,12.0,504.0,624.69,500.41
2016,2,20,10,30,846.0,102.0,1.1,12.0,587.0,740.18,584.38
2016,2,20,10,45,627.5,174.0,1.05,12.5,542.5,678.05,533.66
2016,2,20,11,0,409.0,246.0,1.0,13.0,498.0,589.41,463.44
2016,2,20,11,15,429.5,248.5,0.95,13.0,519.5,624.67,489.49
2016,2,20,11,30,450.0,251.0,0.9,13.0,541.0,651.16,507.77
2016,2,20,11,45,400.5,269.0,0.9,13.5,530.0,627.08,487.94
2016,2,20,12,0,351.0,287.0,0.9,14.0,519.0,608.92,472.7
2016,2,20,12,15,376.0,281.5,0.95,14.0,530.5,625.16,485.66
2016,2,20,12,30,401.0,276.0,1.0,14.0,542.0,639.97,497.23
2016,2,20,12,45,445.5,258.0,1.1,14.5,551.5,664.14,515.58
2016,2,20,13,0,490.0,240.0,1.2,15.0,561.0,677.75,526.43
2016,2,20,13,15,691.0,167.5,1.2,15.0,609.5,760.21,589.66
2016,2,20,13,30,892.0,95.0,1.2,15.0,658.0,822.33,632.46
2016,2,20,13,45,883.5,94.0,1.3,15.0,636.0,797.44,616.41
2016,2,20,14,0,875.0,93.0,1.4,15.0,614.0,773.88,602.19
2016,2,20,14,15,864.0,91.5,1.4,15.0,585.0,740.8,579.95
2016,2,20,14,30,853.0,90.0,1.4,15.0,556.0,705.35,555.92
2016,2,20,14,45,841.5,86.0,1.45,15.0,521.5,664.62,527.67
2016,2,20,15,0,830.0,82.0,1.5,15.0,487.0,622.0,496.36
2016,2,20,15,15,808.5,79.0,1.4,14.5,446.0,572.94,459.08
2016,2,20,15,30,787.0,76.0,1.3,14.0,405.0,523.29,420.32
2016,2,20,15,45,760.0,71.5,1.25,14.0,360.0,468.99,376.33
2016,2,20,16,0,733.0,67.0,1.2,14.0,315.0,415.26,331.45
2016,2,20,16,15,688.0,62.0,1.15,13.0,267.0,354.59,280.83
2016,2,20,16,30,643.0,57.0,1.1,12.0,219.0,298.11,231.86
2016,2,20,16,45,572.0,50.0,1.05,11.5,170.5,234.1,175.73
2016,2,20,17,0,501.0,43.0,1.0,11.0,122.0,176.91,124.98
2016,2,20,17,15,380.5,32.0,1.0,10.5,79.5,113.35,71.25
2016,2,20,17,30,260.0,21.0,1.0,10.0,37.0,60.51,14.35
2016,2,20,17,45,130.0,10.5,1.05,10.0,18.5,20.87,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,1.2,8.5,41.5,51.31,16.64
2016,2,21,7,30,424.0,34.0,1.4,9.0,83.0,125.93,81.32
2016,2,21,7,45,515.5,42.5,1.6,10.0,131.0,182.6,131.0
2016,2,21,8,0,607.0,51.0,1.8,11.0,179.0,248.86,189.19
2016,2,21,8,15,662.5,56.5,1.85,11.5,229.0,306.83,241.49
2016,2,21,8,30,718.0,62.0,1.9,12.0,279.0,370.48,297.28
2016,2,21,8,45,758.5,65.5,2.0,12.5,327.5,429.13,347.78
2016,2,21,9,0,799.0,69.0,2.1,13.0,376.0,489.92,398.4
2016,2,21,9,15,824.5,72.0,2.1,13.0,420.5,543.55,442.35
2016,2,21,9,30,850.0,75.0,2.1,13.0,465.0,597.17,485.0
2016,2,21,9,45,870.0,76.5,2.1,13.5,504.5,645.24,521.36
2016,2,21,10,0,890.0,78.0,2.1,14.0,544.0,688.8,553.13
2016,2,21,10,15,902.5,79.5,2.1,14.0,577.0,728.71,581.0
2016,2,21,10,30,915.0,81.0,2.1,14.0,610.0,766.41,606.99
2016,2,21,10,45,924.5,82.5,2.1,14.5,636.0,799.37,628.21
2016,2,21,11,0,934.0,84.0,2.1,15.0,662.0,829.51,647.25
2016,2,21,11,15,940.0,84.5,2.1,15.0,680.5,852.7,662.53
2016,2,21,11,30,946.0,85.0,2.1,15.0,699.0,872.58,675.59
2016,2,21,11,45,949.0,85.5,2.15,15.5,709.0,886.54,683.85
2016,2,21,12,0,952.0,86.0,2.2,16.0,719.0,896.9,689.78
2016,2,21,12,15,952.5,86.0,2.2,16.0,721.0,900.94,692.3
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,901.27,692.49
2016,2,21,12,45,951.0,85.5,2.25,16.5,717.0,895.22,687.66
2016,2,21,13,0,949.0,85.0,2.3,17.0,711.0,885.51,680.5
2016,2,21,13,15,944.5,84.5,2.35,17.0,696.5,870.14,670.83
2016,2,21,13,30,940.0,84.0,2.4,17.0,682.0,851.3,658.84
2016,2,21,13,45,929.5,84.5,2.5,17.0,658.5,825.54,642.39
2016,2,21,14,0,919.0,85.0,2.6,17.0,635.0,796.83,623.76
2016,2,21,14,15,907.5,83.5,2.6,16.5,605.5,762.39,601.34
2016,2,21,14,30,896.0,82.0,2.6,16.0,576.0,725.48,576.89
2016,2,21,14,45,877.0,81.0,2.6,16.0,539.0,685.21,548.52
2016,2,21,15,0,858.0,80.0,2.6,16.0,502.0,639.83,514.06
2016,2,21,15,15,530.5,128.5,2.4,15.5,382.5,462.17,374.45
2016,2,21,15,30,203.0,177.0,2.2,15.0,263.0,299.86,243.16
2016,2,21,15,45,193.0,159.0,2.0,15.0,233.5,266.46,216.29
2016,2,21,16,0,183.0,141.0,1.8,15.0,204.0,233.62,188.88
2016,2,21,16,15,172.0,121.0,1.65,14.0,173.0,198.81,160.03
2016,2,21,16,30,161.0,101.0,1.5,13.0,142.0,164.86,131.13
2016,2,21,16,45,141.0,81.0,1.4,12.5,111.0,129.11,100.07
2016,2,21,17,0,121.0,61.0,1.3,12.0,80.0,97.95,72.62
2016,2,21,17,15,77.5,42.0,1.3,11.5,52.5,60.25,40.53
2016,2,21,17,30,34.0,23.0,1.3,11.0,25.0,28.8,8.2
2016,2,21,17,45,17.0,11.5,1.3,10.5,12.5,12.71,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
