Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,13.76,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,62.15,25.46
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,134.34,86.86
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,189.78,135.86
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,254.99,193.5
2016,2,22,8,15,686.5,53.0,2.1,12.5,235.0,314.02,246.8
2016,2,22,8,30,739.0,58.0,2.2,13.0,285.0,377.27,302.34
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.5,434.8,352.05
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,493.89,401.43
2016,2,22,9,15,832.5,69.0,2.6,14.5,424.5,547.44,444.89
2016,2,22,9,30,857.0,72.0,2.7,15.0,469.0,600.88,486.94
2016,2,22,9,45,874.0,74.0,2.85,15.5,508.0,644.87,520.99
2016,2,22,10,0,891.0,76.0,3.0,16.0,547.0,690.27,554.63
2016,2,22,10,15,903.5,78.0,3.0,16.0,580.0,730.83,583.26
2016,2,22,10,30,916.0,80.0,3.0,16.0,613.0,769.16,610.01
2016,2,22,10,45,923.5,81.5,3.05,16.5,638.5,800.66,630.7
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,829.23,649.21
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,852.94,665.45
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,873.35,679.44
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,886.58,687.18
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,896.2,692.54
2016,2,22,12,15,946.5,87.0,3.35,18.0,723.0,900.19,695.43
2016,2,22,12,30,947.0,87.0,3.4,18.0,725.0,900.48,695.93
2016,2,22,12,45,940.5,89.0,3.45,18.0,718.0,893.44,691.45
2016,2,22,13,0,934.0,91.0,3.5,18.0,711.0,882.82,684.64
2016,2,22,13,15,779.0,137.5,3.5,18.0,647.0,803.82,628.85
2016,2,22,13,30,624.0,184.0,3.5,18.0,583.0,716.94,565.42
2016,2,22,13,45,769.5,135.5,3.5,18.0,611.0,766.25,604.11
2016,2,22,14,0,915.0,87.0,3.5,18.0,639.0,798.79,628.24
2016,2,22,14,15,905.0,85.5,3.4,18.0,610.0,765.47,604.31
2016,2,22,14,30,895.0,84.0,3.3,18.0,581.0,729.6,578.9
2016,2,22,14,45,881.5,81.5,3.2,18.0,545.0,691.28,551.55
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,647.45,518.03
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,598.12,479.72
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,547.98,439.84
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,491.16,393.7
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,435.09,346.85
2016,2,22,16,15,725.0,62.5,1.75,15.0,284.0,373.72,295.46
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,315.15,244.65
2016,2,22,16,45,612.0,51.5,1.45,13.5,185.0,250.5,187.83
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,191.46,135.39
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,125.56,79.89
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,71.11,26.2
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,24.57,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,15.73,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.5,55.0,65.66,30.54
2016,2,23,7,30,456.0,37.0,0.6,11.0,94.0,138.03,90.23
2016,2,23,7,45,543.5,45.0,0.6,11.5,143.5,195.64,140.26
2016,2,23,8,0,631.0,53.0,0.6,12.0,193.0,262.32,198.13
2016,2,23,8,15,685.0,59.0,0.65,12.0,244.0,322.02,251.1
2016,2,23,8,30,739.0,65.0,0.7,12.0,295.0,387.17,307.22
2016,2,23,8,45,778.0,68.5,0.75,12.5,344.5,446.52,356.73
2016,2,23,9,0,817.0,72.0,0.8,13.0,394.0,507.81,406.01
2016,2,23,9,15,842.0,75.0,0.9,13.5,439.0,562.22,448.85
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,616.5,490.32
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.5,665.43,526.76
2016,2,23,10,0,907.0,81.0,1.2,15.0,565.0,709.78,558.5
2016,2,23,10,15,919.0,82.5,1.2,15.5,598.0,750.0,584.42
2016,2,23,10,30,931.0,84.0,1.2,16.0,631.0,787.92,608.34
2016,2,23,10,45,940.5,85.0,1.3,17.0,657.5,820.81,628.6
2016,2,23,11,0,950.0,86.0,1.4,18.0,684.0,850.81,646.73
2016,2,23,11,15,955.0,87.0,1.35,18.0,702.0,874.08,660.74
2016,2,23,11,30,960.0,88.0,1.3,18.0,720.0,893.95,672.49
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.5,906.94,679.18
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,916.24,683.59
2016,2,23,12,15,961.5,90.0,1.2,19.0,740.5,919.42,683.88
2016,2,23,12,30,961.0,90.0,1.1,19.0,742.0,918.83,681.84
2016,2,23,12,45,956.5,90.5,1.05,19.5,734.5,911.68,675.2
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,900.85,666.41
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,884.5,654.6
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,864.7,640.68
2016,2,23,13,45,930.5,89.5,0.75,20.5,672.5,837.63,621.78
2016,2,23,14,0,920.0,89.0,0.7,21.0,649.0,807.59,601.09
2016,2,23,14,15,909.0,87.5,0.65,21.0,619.0,773.31,578.73
2016,2,23,14,30,898.0,86.0,0.6,21.0,589.0,736.52,554.6
2016,2,23,14,45,881.5,84.0,0.55,21.0,551.5,696.54,528.12
2016,2,23,15,0,865.0,82.0,0.5,21.0,514.0,651.23,495.99
2016,2,23,15,15,843.0,79.5,0.5,20.5,471.5,600.68,460.78
2016,2,23,15,30,821.0,77.0,0.5,20.0,429.0,549.5,423.87
2016,2,23,15,45,788.5,73.5,0.55,19.5,382.0,491.54,381.0
2016,2,23,16,0,756.0,70.0,0.6,19.0,335.0,434.6,337.04
2016,2,23,16,15,710.5,65.0,0.7,18.0,285.0,372.05,287.75
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,313.69,239.45
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,246.19,182.42
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,186.23,130.83
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,121.93,77.58
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,69.2,28.36
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,24.14,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,14.74,0.0
2016,2,24,7,15,190.0,27.5,0.9,10.5,52.0,61.68,31.27
2016,2,24,7,30,380.0,40.0,1.0,11.0,89.0,126.73,84.59
2016,2,24,7,45,468.5,48.5,1.1,12.0,136.0,181.27,131.51
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,245.05,186.63
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,302.63,237.07
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,364.77,289.69
2016,2,24,8,45,706.5,73.5,0.95,14.5,328.0,421.8,336.79
2016,2,24,9,0,748.0,77.0,0.9,15.0,376.0,480.11,383.14
2016,2,24,9,15,773.5,80.5,0.9,15.5,419.0,532.41,423.52
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,584.81,462.58
2016,2,24,9,45,820.0,86.0,0.9,17.0,501.0,632.41,495.97
2016,2,24,10,0,841.0,88.0,0.9,18.0,540.0,679.06,527.44
2016,2,24,10,15,854.0,89.5,0.85,18.5,572.5,718.18,551.66
2016,2,24,10,30,867.0,91.0,0.8,19.0,605.0,755.22,574.0
2016,2,24,10,45,876.0,92.5,0.8,19.5,630.0,782.66,590.18
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,811.39,607.2
2016,2,24,11,15,890.5,95.0,0.7,20.0,673.0,833.84,619.39
2016,2,24,11,30,896.0,96.0,0.6,20.0,691.0,853.13,629.4
2016,2,24,11,45,897.5,97.5,0.55,20.5,700.5,866.34,635.15
2016,2,24,12,0,899.0,99.0,0.5,21.0,710.0,876.11,638.79
2016,2,24,12,15,899.0,99.0,0.5,21.0,711.5,879.45,640.65
2016,2,24,12,30,899.0,99.0,0.5,21.0,713.0,879.26,640.49
2016,2,24,12,45,897.5,98.5,0.5,21.0,706.5,873.73,637.08
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,864.72,631.65
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,848.82,623.8
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,829.67,613.82
2016,2,24,13,45,879.0,94.5,0.8,21.0,649.0,805.23,600.22
2016,2,24,14,0,872.0,93.0,0.9,21.0,627.0,777.87,584.48
2016,2,24,14,15,860.5,91.5,0.95,20.5,597.5,748.36,567.42
2016,2,24,14,30,849.0,90.0,1.0,20.0,568.0,712.3,545.55
2016,2,24,14,45,833.0,87.5,1.05,20.0,532.5,669.96,517.77
2016,2,24,15,0,817.0,85.0,1.1,20.0,497.0,626.06,486.75
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.5,576.72,450.86
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,526.89,413.53
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.5,470.68,369.77
2016,2,24,16,0,707.0,72.0,1.0,19.0,323.0,416.69,326.3
2016,2,24,16,15,662.5,66.5,1.0,18.0,275.0,356.27,277.6
2016,2,24,16,30,618.0,61.0,1.0,17.0,227.0,299.02,229.62
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.5,236.08,176.14
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,179.8,127.43
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.5,118.54,76.36
2016,2,24,17,30,263.0,25.0,1.0,14.0,45.0,68.38,30.59
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.5,23.86,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,14.0,0.4,13.0,17.0,22.94,0.0
2016,2,25,7,15,221.5,28.5,0.35,13.0,53.5,68.56,36.34
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,124.18,83.3
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,176.41,127.82
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,236.56,178.95
2016,2,25,8,15,553.5,73.0,0.25,14.5,228.0,293.16,227.32
2016,2,25,8,30,608.0,81.0,0.3,15.0,276.0,354.46,278.23
2016,2,25,8,45,641.0,88.0,0.35,15.5,321.0,408.73,322.36
2016,2,25,9,0,674.0,95.0,0.4,16.0,366.0,464.72,366.37
2016,2,25,9,15,701.0,99.0,0.5,16.5,409.0,515.4,405.54
2016,2,25,9,30,728.0,103.0,0.6,17.0,452.0,566.51,443.98
2016,2,25,9,45,749.0,106.0,0.7,18.0,489.5,612.69,477.0
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,658.14,508.62
2016,2,25,10,15,784.5,111.5,0.8,19.0,559.0,695.26,534.08
2016,2,25,10,30,799.0,114.0,0.8,19.0,591.0,732.62,558.56
2016,2,25,10,45,813.5,113.5,0.85,19.5,616.5,764.71,578.8
2016,2,25,11,0,828.0,113.0,0.9,20.0,642.0,794.52,597.41
2016,2,25,11,15,834.5,114.5,0.85,20.0,659.5,817.49,611.01
2016,2,25,11,30,841.0,116.0,0.8,20.0,677.0,837.5,622.66
2016,2,25,11,45,846.0,115.5,0.8,20.5,687.5,850.95,629.65
2016,2,25,12,0,851.0,115.0,0.8,21.0,698.0,861.16,634.68
2016,2,25,12,15,852.0,115.0,0.75,21.0,699.5,865.19,636.16
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,865.83,635.63
2016,2,25,12,45,863.5,109.0,0.65,21.5,698.0,864.48,632.77
2016,2,25,13,0,874.0,103.0,0.6,22.0,695.0,854.56,624.53
2016,2,25,13,15,869.5,102.0,0.55,22.0,681.0,839.28,614.27
2016,2,25,13,30,865.0,101.0,0.5,22.0,667.0,825.5,605.17
2016,2,25,13,45,856.5,100.5,0.45,22.5,645.0,801.11,588.09
2016,2,25,14,0,848.0,100.0,0.4,23.0,623.0,773.91,569.41
2016,2,25,14,15,836.5,98.0,0.3,22.5,594.0,740.17,547.79
2016,2,25,14,30,825.0,96.0,0.2,22.0,565.0,704.16,524.7
2016,2,25,14,45,805.0,95.0,0.15,22.0,529.0,661.41,496.26
2016,2,25,15,0,785.0,94.0,0.1,22.0,493.0,617.43,465.46
2016,2,25,15,15,763.0,90.5,0.15,21.5,452.5,568.64,432.35
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,520.77,398.69
2016,2,25,15,45,706.0,83.5,0.3,21.0,366.5,464.74,357.44
2016,2,25,16,0,671.0,80.0,0.4,21.0,321.0,410.17,315.69
2016,2,25,16,15,626.5,74.0,0.5,20.0,273.5,350.76,269.64
2016,2,25,16,30,582.0,68.0,0.6,19.0,226.0,294.58,224.03
2016,2,25,16,45,520.5,59.0,0.75,18.5,179.0,233.53,172.95
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,178.39,125.71
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,118.22,76.16
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,69.2,32.95
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,24.43,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.8,12.5,5.5,5.41,0.0
2016,2,26,7,0,0.0,11.0,0.8,13.0,11.0,10.81,0.0
2016,2,26,7,15,21.0,30.5,0.95,13.5,33.0,34.23,19.48
2016,2,26,7,30,42.0,50.0,1.1,14.0,55.0,59.93,42.46
2016,2,26,7,45,58.5,71.0,1.3,14.5,82.5,88.33,66.83
2016,2,26,8,0,75.0,92.0,1.5,15.0,110.0,121.35,95.02
2016,2,26,8,15,86.5,113.5,1.5,15.0,138.5,152.37,121.53
2016,2,26,8,30,98.0,135.0,1.5,15.0,167.0,184.52,148.57
2016,2,26,8,45,108.0,154.0,1.5,15.5,194.5,214.28,172.89
2016,2,26,9,0,118.0,173.0,1.5,16.0,222.0,244.86,197.37
2016,2,26,9,15,250.0,178.0,1.6,16.5,294.5,336.15,271.1
2016,2,26,9,30,382.0,183.0,1.7,17.0,367.0,433.31,347.65
2016,2,26,9,45,450.0,182.0,1.8,17.5,416.0,498.74,397.58
2016,2,26,10,0,518.0,181.0,1.9,18.0,465.0,561.69,445.03
2016,2,26,10,15,570.5,174.0,1.95,18.0,503.5,609.88,481.38
2016,2,26,10,30,623.0,167.0,2.0,18.0,542.0,662.81,520.69
2016,2,26,10,45,550.0,203.0,2.05,18.5,544.5,658.57,514.37
2016,2,26,11,0,477.0,239.0,2.1,19.0,547.0,651.95,506.54
2016,2,26,11,15,402.0,269.0,2.1,19.0,533.5,624.28,484.41
2016,2,26,11,30,327.0,299.0,2.1,19.0,520.0,600.94,465.18
2016,2,26,11,45,364.5,294.0,2.15,19.0,543.0,631.1,488.23
2016,2,26,12,0,402.0,289.0,2.2,19.0,566.0,660.49,510.24
2016,2,26,12,15,440.0,275.5,2.25,19.0,579.5,688.29,531.06
2016,2,26,12,30,478.0,262.0,2.3,19.0,593.0,706.32,545.09
2016,2,26,12,45,523.5,242.0,2.4,19.0,601.5,721.48,557.8
2016,2,26,13,0,569.0,222.0,2.5,19.0,610.0,733.79,568.52
2016,2,26,13,15,701.5,170.5,2.55,19.0,638.5,785.0,608.07
2016,2,26,13,30,834.0,119.0,2.6,19.0,667.0,822.67,635.13
2016,2,26,13,45,613.0,186.5,2.7,19.0,582.0,705.42,550.7
2016,2,26,14,0,392.0,254.0,2.8,19.0,497.0,581.28,456.12
2016,2,26,14,15,416.0,234.5,2.8,18.5,482.0,574.44,453.6
2016,2,26,14,30,440.0,215.0,2.8,18.0,467.0,557.46,442.76
2016,2,26,14,45,605.5,156.5,2.85,18.0,480.0,595.27,474.98
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,614.75,492.27
2016,2,26,15,15,746.5,94.5,2.85,17.5,451.5,566.35,455.18
2016,2,26,15,30,722.0,91.0,2.8,17.0,410.0,516.25,416.24
2016,2,26,15,45,697.5,84.5,2.8,17.0,366.0,463.07,373.2
2016,2,26,16,0,673.0,78.0,2.8,17.0,322.0,410.46,329.34
2016,2,26,16,15,628.0,72.5,2.55,16.5,274.5,351.15,279.15
2016,2,26,16,30,583.0,67.0,2.3,16.0,227.0,295.12,230.44
2016,2,26,16,45,522.0,58.5,2.1,15.5,180.0,234.53,177.52
2016,2,26,17,0,461.0,50.0,1.9,15.0,133.0,179.82,129.15
2016,2,26,17,15,353.5,39.0,1.65,14.5,90.5,119.27,78.42
2016,2,26,17,30,246.0,28.0,1.4,14.0,48.0,70.63,35.96
2016,2,26,17,45,123.0,14.0,1.2,13.5,24.0,25.01,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,11.8,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,23.52,0.0
2016,2,27,7,15,217.0,32.5,1.0,11.5,63.5,73.27,42.7
2016,2,27,7,30,434.0,41.0,1.1,12.0,103.0,143.06,96.91
2016,2,27,7,45,518.5,48.5,1.25,12.5,151.5,199.41,145.97
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,264.51,202.91
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,321.97,253.64
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,382.63,305.58
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,439.78,353.37
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,498.84,401.08
2016,2,27,9,15,480.5,143.0,1.5,15.0,348.5,437.68,352.74
2016,2,27,9,30,182.0,214.0,1.5,15.0,303.0,338.8,272.29
2016,2,27,9,45,521.0,148.5,1.55,15.5,430.5,510.73,411.09
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,695.41,550.53
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,731.23,572.28
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,768.3,596.08
2016,2,27,10,45,891.5,88.5,1.6,17.5,648.0,799.41,615.39
2016,2,27,11,0,898.0,91.0,1.6,18.0,673.0,827.63,632.59
2016,2,27,11,15,903.0,92.0,1.6,18.0,690.5,849.92,646.85
2016,2,27,11,30,908.0,93.0,1.6,18.0,708.0,868.97,659.01
2016,2,27,11,45,907.5,94.5,1.6,18.0,717.0,880.55,666.21
2016,2,27,12,0,907.0,96.0,1.6,18.0,726.0,888.6,671.23
2016,2,27,12,15,907.5,96.5,1.65,18.0,727.5,892.84,674.47
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,893.52,675.49
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,884.53,670.14
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,872.14,662.68
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,857.0,652.91
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,838.59,641.01
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,815.86,626.69
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,790.0,610.15
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,760.34,590.45
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,724.05,565.92
2016,2,27,14,45,841.5,88.0,1.9,18.0,549.0,683.08,537.81
2016,2,27,15,0,829.0,85.0,1.9,18.0,514.0,640.29,506.67
2016,2,27,15,15,731.0,96.0,1.7,17.5,452.0,560.39,445.67
2016,2,27,15,30,633.0,107.0,1.5,17.0,390.0,484.83,387.02
2016,2,27,15,45,683.5,89.0,1.35,16.5,365.0,462.28,368.98
2016,2,27,16,0,734.0,71.0,1.2,16.0,340.0,432.34,343.44
2016,2,27,16,15,692.5,66.0,1.1,15.5,291.0,371.94,293.13
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,315.23,244.41
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,252.9,190.4
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,196.02,140.16
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,132.76,86.91
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,81.48,42.36
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,28.22,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,10.0,8.0,7.86,0.0
2016,2,28,7,0,0.0,16.0,1.3,11.0,16.0,15.46,0.0
2016,2,28,7,15,38.5,35.5,1.5,11.5,41.5,43.98,27.67
2016,2,28,7,30,77.0,55.0,1.7,12.0,67.0,74.99,54.33
2016,2,28,7,45,98.5,76.5,1.95,12.5,97.5,107.79,82.79
2016,2,28,8,0,120.0,98.0,2.2,13.0,128.0,142.9,113.18
2016,2,28,8,15,132.5,119.5,2.2,13.0,159.0,176.77,142.58
2016,2,28,8,30,145.0,141.0,2.2,13.0,190.0,211.8,172.45
2016,2,28,8,45,159.0,159.0,2.25,13.5,220.0,244.81,199.81
2016,2,28,9,0,173.0,177.0,2.3,14.0,250.0,278.92,227.53
2016,2,28,9,15,193.5,195.5,2.3,14.0,285.0,318.31,259.42
2016,2,28,9,30,214.0,214.0,2.3,14.0,320.0,359.05,291.89
2016,2,28,9,45,140.0,228.0,2.3,14.5,299.5,333.62,269.45
2016,2,28,10,0,66.0,242.0,2.3,15.0,279.0,295.58,236.86
2016,2,28,10,15,56.5,250.0,2.3,15.5,283.0,299.04,238.63
2016,2,28,10,30,47.0,258.0,2.3,16.0,287.0,301.8,239.66
2016,2,28,10,45,91.0,283.5,2.35,16.5,342.5,365.11,289.38
2016,2,28,11,0,135.0,309.0,2.4,17.0,398.0,438.59,345.5
2016,2,28,11,15,367.0,260.0,2.45,17.0,509.0,587.84,463.74
2016,2,28,11,30,599.0,211.0,2.5,17.0,620.0,747.64,584.54
2016,2,28,11,45,459.5,263.5,2.6,17.0,579.5,689.51,537.83
2016,2,28,12,0,320.0,316.0,2.7,17.0,539.0,621.79,485.08
2016,2,28,12,15,286.0,323.5,2.7,17.0,523.5,601.82,469.82
2016,2,28,12,30,252.0,331.0,2.7,17.0,508.0,580.55,453.24
2016,2,28,12,45,287.5,320.5,2.75,17.5,521.0,598.38,467.03
2016,2,28,13,0,323.0,310.0,2.8,18.0,534.0,614.58,479.32
2016,2,28,13,15,289.5,310.0,2.75,17.5,507.5,582.34,455.55
2016,2,28,13,30,256.0,310.0,2.7,17.0,481.0,549.87,431.71
2016,2,28,13,45,377.0,267.0,2.65,17.0,509.5,594.74,469.07
2016,2,28,14,0,498.0,224.0,2.6,17.0,538.0,641.38,506.41
2016,2,28,14,15,492.0,215.5,2.55,17.0,513.5,613.58,485.63
2016,2,28,14,30,486.0,207.0,2.5,17.0,489.0,584.37,464.11
2016,2,28,14,45,437.5,203.5,2.45,17.0,446.0,529.89,422.57
2016,2,28,15,0,389.0,200.0,2.4,17.0,403.0,471.02,377.34
2016,2,28,15,15,328.0,192.5,2.15,16.5,354.0,409.72,329.5
2016,2,28,15,30,267.0,185.0,1.9,16.0,305.0,352.58,284.22
2016,2,28,15,45,148.5,163.5,1.7,16.0,229.0,249.82,201.31
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,159.08,127.09
2016,2,28,16,15,23.0,123.0,1.35,15.5,131.0,131.93,105.16
2016,2,28,16,30,16.0,104.0,1.2,15.0,109.0,109.13,86.32
2016,2,28,16,45,8.0,84.5,1.1,14.5,87.0,86.24,67.15
2016,2,28,17,0,0.0,65.0,1.0,14.0,65.0,64.23,48.51
2016,2,28,17,15,0.0,44.5,1.0,13.5,44.5,43.73,30.72
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,23.2,12.02
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,11.58,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,15.19,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,43.77,5.01
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,92.38,56.0
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,153.13,106.05
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,210.52,156.11
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,277.0,214.2
2016,2,29,8,15,326.5,93.0,1.6,13.5,176.0,232.56,185.98
2016,2,29,8,30,31.0,130.0,1.6,14.0,141.0,145.93,117.28
2016,2,29,8,45,43.5,151.5,1.65,14.5,169.0,175.94,142.07
2016,2,29,9,0,56.0,173.0,1.7,15.0,197.0,207.17,167.2
2016,2,29,9,15,101.5,197.0,1.75,15.5,245.5,261.59,211.06
2016,2,29,9,30,147.0,221.0,1.8,16.0,294.0,325.6,261.62
2016,2,29,9,45,504.5,153.5,1.85,17.0,432.5,510.35,409.42
2016,2,29,10,0,862.0,86.0,1.9,18.0,571.0,709.18,557.92
2016,2,29,10,15,873.5,88.0,1.85,18.0,603.0,744.95,580.18
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,781.94,604.51
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.5,811.47,622.65
2016,2,29,11,0,894.0,95.0,1.8,19.0,684.0,838.01,638.65
2016,2,29,11,15,899.5,96.0,1.75,19.0,701.5,860.61,652.6
2016,2,29,11,30,905.0,97.0,1.7,19.0,719.0,879.99,664.38
2016,2,29,11,45,913.0,95.0,1.7,19.5,730.0,894.86,672.5
2016,2,29,12,0,921.0,93.0,1.7,20.0,741.0,906.33,678.44
2016,2,29,12,15,922.0,92.5,1.75,20.0,742.5,909.83,681.11
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,909.69,681.58
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,905.43,678.17
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,897.5,672.48
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,882.2,662.74
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,863.48,650.84
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,838.19,634.55
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,809.89,616.24
2016,2,29,14,15,723.5,136.5,1.8,21.0,582.0,710.28,547.02
2016,2,29,14,30,542.0,188.0,1.7,21.0,505.0,607.16,470.35
2016,2,29,14,45,690.0,136.0,1.6,21.0,514.5,638.45,496.09
2016,2,29,15,0,838.0,84.0,1.5,21.0,524.0,651.35,506.7
2016,2,29,15,15,817.5,81.0,1.35,20.5,482.0,601.42,469.39
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,550.82,431.19
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,492.23,385.14
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,435.22,339.21
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,375.7,291.46
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,318.16,243.61
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,253.57,189.32
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,195.78,139.83
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,133.41,88.18
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,82.49,46.12
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,31.19,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.5,17.05,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,35.0,50.98,11.83
2016,3,1,7,15,371.0,31.0,1.35,13.5,78.0,101.54,61.31
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,164.53,113.22
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,223.03,164.67
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,289.39,222.94
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,348.18,274.72
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,411.23,328.45
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,469.03,376.62
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,528.27,424.38
2016,3,1,9,15,735.0,95.5,2.45,17.0,434.5,546.08,438.89
2016,3,1,9,30,657.0,119.0,2.5,17.0,449.0,554.09,445.07
2016,3,1,9,45,618.0,143.0,2.65,17.5,472.5,580.24,464.03
2016,3,1,10,0,579.0,167.0,2.8,18.0,496.0,601.26,478.4
2016,3,1,10,15,749.0,124.0,2.8,18.0,574.0,701.07,554.98
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,801.21,625.69
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.5,832.74,645.39
2016,3,1,11,0,935.0,83.0,2.9,19.0,703.0,861.32,663.45
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.5,883.69,678.08
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,902.68,690.47
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,916.31,699.26
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,926.31,705.73
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,930.54,708.01
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,931.02,707.92
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,924.89,703.89
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,915.05,697.52
2016,3,1,13,15,946.0,83.5,2.8,19.0,734.5,899.42,687.32
2016,3,1,13,30,942.0,83.0,2.8,19.0,720.0,880.29,674.83
2016,3,1,13,45,936.5,82.0,2.8,19.0,697.5,855.98,658.82
2016,3,1,14,0,931.0,81.0,2.8,19.0,675.0,828.46,640.6
2016,3,1,14,15,921.0,79.5,2.8,18.5,645.0,793.9,618.52
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,756.73,594.35
2016,3,1,14,45,897.0,76.5,2.8,18.0,578.5,714.38,565.02
2016,3,1,15,0,883.0,75.0,2.8,18.0,542.0,670.15,533.85
2016,3,1,15,15,863.5,72.5,2.65,17.5,499.5,619.81,495.91
2016,3,1,15,30,844.0,70.0,2.5,17.0,457.0,571.0,458.04
2016,3,1,15,45,818.0,67.0,2.45,17.0,410.0,514.95,413.09
2016,3,1,16,0,792.0,64.0,2.4,17.0,363.0,459.3,367.11
2016,3,1,16,15,752.5,60.0,2.1,16.0,313.0,397.44,315.57
2016,3,1,16,30,713.0,56.0,1.8,15.0,263.0,338.07,264.4
2016,3,1,16,45,652.5,50.5,1.5,14.5,212.0,273.11,207.32
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,213.73,154.27
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,149.31,99.22
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,95.47,53.63
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,34.99,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,11.0,0.8,12.5,12.5,12.12,0.0
2016,3,2,7,0,42.0,22.0,0.9,13.0,25.0,27.5,8.5
2016,3,2,7,15,90.5,40.5,1.05,13.5,53.5,60.12,39.75
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,96.27,70.02
2016,3,2,7,45,159.5,80.0,1.4,14.5,114.5,132.46,101.53
2016,3,2,8,0,180.0,101.0,1.6,15.0,147.0,170.8,134.67
2016,3,2,8,15,196.0,120.0,1.6,15.5,180.5,207.23,165.69
2016,3,2,8,30,212.0,139.0,1.6,16.0,214.0,245.08,197.16
2016,3,2,8,45,440.0,116.5,1.6,16.5,298.5,351.12,283.09
2016,3,2,9,0,668.0,94.0,1.6,17.0,383.0,476.56,382.16
2016,3,2,9,15,750.0,87.0,1.6,17.5,443.0,547.09,436.12
2016,3,2,9,30,832.0,80.0,1.6,18.0,503.0,623.69,493.33
2016,3,2,9,45,847.5,82.5,1.6,18.5,541.0,669.97,526.15
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,711.39,553.23
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.5,750.49,579.8
2016,3,2,10,30,887.0,88.0,1.7,19.0,644.0,787.39,604.65
2016,3,2,10,45,895.0,89.5,1.8,19.5,669.0,818.65,624.78
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,847.06,642.91
2016,3,2,11,15,739.5,158.5,1.95,20.0,660.5,808.28,615.74
2016,3,2,11,30,576.0,226.0,2.0,20.0,627.0,749.0,572.48
2016,3,2,11,45,589.5,225.0,2.15,20.0,640.5,766.38,586.36
2016,3,2,12,0,603.0,224.0,2.3,20.0,654.0,784.34,599.86
2016,3,2,12,15,568.0,237.0,2.4,20.0,643.0,767.08,587.37
2016,3,2,12,30,533.0,250.0,2.5,20.0,632.0,750.04,575.19
2016,3,2,12,45,478.0,270.0,2.6,20.0,610.5,720.89,553.75
2016,3,2,13,0,423.0,290.0,2.7,20.0,589.0,690.2,531.1
2016,3,2,13,15,407.0,294.0,2.75,19.5,577.0,667.42,516.12
2016,3,2,13,30,391.0,298.0,2.8,19.0,565.0,651.54,505.74
2016,3,2,13,45,385.0,283.5,2.85,19.0,538.5,622.71,485.53
2016,3,2,14,0,379.0,269.0,2.9,19.0,512.0,592.71,464.33
2016,3,2,14,15,512.0,212.5,2.9,18.5,525.5,630.45,497.15
2016,3,2,14,30,645.0,156.0,2.9,18.0,539.0,654.41,519.03
2016,3,2,14,45,500.0,185.0,2.9,18.0,471.0,557.88,444.22
2016,3,2,15,0,355.0,214.0,2.9,18.0,403.0,466.77,372.8
2016,3,2,15,15,383.0,190.0,2.85,17.5,379.5,443.69,356.67
2016,3,2,15,30,411.0,166.0,2.8,17.0,356.0,423.09,341.37
2016,3,2,15,45,332.0,158.5,2.8,17.0,302.0,347.99,281.09
2016,3,2,16,0,253.0,151.0,2.8,17.0,248.0,285.36,230.04
2016,3,2,16,15,223.5,136.0,2.65,16.5,213.0,243.52,195.62
2016,3,2,16,30,194.0,121.0,2.5,16.0,178.0,204.36,162.78
2016,3,2,16,45,176.5,99.5,2.4,15.5,144.0,165.06,129.19
2016,3,2,17,0,159.0,78.0,2.3,15.0,110.0,127.5,96.55
2016,3,2,17,15,118.0,57.5,2.1,14.5,77.5,87.79,62.87
2016,3,2,17,30,77.0,37.0,1.9,14.0,45.0,51.1,31.84
2016,3,2,17,45,38.5,18.5,1.75,14.0,22.5,22.48,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
