Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.85,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,17.37,5.34
2016,3,3,7,15,0.0,37.5,0.95,13.5,37.5,36.65,24.51
2016,3,3,7,30,0.0,57.0,1.0,14.0,57.0,56.03,41.5
2016,3,3,7,45,10.0,77.0,1.05,14.5,79.5,78.87,60.86
2016,3,3,8,0,20.0,97.0,1.1,15.0,102.0,102.83,81.01
2016,3,3,8,15,26.5,116.5,1.0,15.0,125.0,128.64,102.6
2016,3,3,8,30,33.0,136.0,0.9,15.0,148.0,153.0,122.64
2016,3,3,8,45,19.0,143.5,0.8,15.5,150.5,151.44,120.81
2016,3,3,9,0,5.0,151.0,0.7,16.0,153.0,151.79,120.37
2016,3,3,9,15,94.0,189.5,0.6,16.0,237.0,249.39,199.5
2016,3,3,9,30,183.0,228.0,0.5,16.0,321.0,357.01,282.98
2016,3,3,9,45,92.5,201.5,0.45,16.5,248.5,267.95,211.36
2016,3,3,10,0,2.0,175.0,0.4,17.0,176.0,173.71,135.16
2016,3,3,10,15,17.5,215.0,0.5,17.0,226.0,226.14,177.1
2016,3,3,10,30,33.0,255.0,0.6,17.0,276.0,287.3,224.24
2016,3,3,10,45,52.0,279.5,0.7,17.5,314.0,329.66,256.06
2016,3,3,11,0,71.0,304.0,0.8,18.0,352.0,372.93,288.24
2016,3,3,11,15,41.5,271.0,1.05,18.0,299.5,313.41,242.99
2016,3,3,11,30,12.0,238.0,1.3,18.0,247.0,246.21,191.15
2016,3,3,11,45,13.0,240.5,1.55,18.0,250.0,249.72,194.36
2016,3,3,12,0,14.0,243.0,1.8,18.0,253.0,253.22,197.26
2016,3,3,12,15,20.0,262.0,1.9,18.0,276.5,278.13,216.78
2016,3,3,12,30,26.0,281.0,2.0,18.0,300.0,303.12,236.21
2016,3,3,12,45,40.0,297.0,2.1,18.0,325.5,341.27,265.93
2016,3,3,13,0,54.0,313.0,2.2,18.0,351.0,370.51,288.71
2016,3,3,13,15,55.0,306.0,2.05,18.0,344.5,363.18,283.0
2016,3,3,13,30,56.0,299.0,1.9,18.0,338.0,355.66,277.35
2016,3,3,13,45,46.5,282.5,1.8,18.0,314.0,329.04,256.93
2016,3,3,14,0,37.0,266.0,1.7,18.0,290.0,302.74,236.76
2016,3,3,14,15,24.0,236.5,1.6,18.0,252.0,253.52,198.64
2016,3,3,14,30,11.0,207.0,1.5,18.0,214.0,213.0,166.94
2016,3,3,14,45,15.0,203.5,1.45,18.0,212.0,212.13,166.82
2016,3,3,15,0,19.0,200.0,1.4,18.0,210.0,211.01,166.36
2016,3,3,15,15,65.5,201.0,1.3,17.5,232.5,246.17,195.83
2016,3,3,15,30,112.0,202.0,1.2,17.0,255.0,277.32,221.43
2016,3,3,15,45,174.0,178.5,1.1,17.0,250.5,280.37,224.33
2016,3,3,16,0,236.0,155.0,1.0,17.0,246.0,281.69,225.06
2016,3,3,16,15,218.5,136.0,0.9,16.5,211.5,241.58,192.39
2016,3,3,16,30,201.0,117.0,0.8,16.0,177.0,202.94,160.4
2016,3,3,16,45,180.0,96.5,0.7,16.0,143.0,163.13,126.59
2016,3,3,17,0,159.0,76.0,0.6,16.0,109.0,125.45,94.17
2016,3,3,17,15,119.5,56.5,0.6,15.5,77.0,87.05,61.95
2016,3,3,17,30,80.0,37.0,0.6,15.0,45.0,53.14,33.48
2016,3,3,17,45,40.0,18.5,0.65,15.0,22.5,22.72,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.2,13.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,1.3,14.0,23.0,22.3,9.56
2016,3,4,7,15,23.5,43.0,1.35,14.0,47.0,47.49,32.52
2016,3,4,7,30,47.0,63.0,1.4,14.0,71.0,74.84,55.69
2016,3,4,7,45,59.0,84.5,1.5,14.5,98.0,103.03,79.93
2016,3,4,8,0,71.0,106.0,1.6,15.0,125.0,132.55,105.04
2016,3,4,8,15,80.5,126.5,1.75,15.5,152.5,161.24,129.14
2016,3,4,8,30,90.0,147.0,1.9,16.0,180.0,190.87,153.57
2016,3,4,8,45,47.5,149.5,2.05,16.5,167.5,175.65,140.76
2016,3,4,9,0,5.0,152.0,2.2,17.0,155.0,152.73,121.16
2016,3,4,9,15,2.5,151.5,2.35,17.0,153.0,150.54,119.1
2016,3,4,9,30,0.0,151.0,2.5,17.0,151.0,148.24,116.88
2016,3,4,9,45,0.0,137.5,2.65,17.5,137.5,134.41,105.18
2016,3,4,10,0,0.0,124.0,2.8,18.0,124.0,120.78,93.74
2016,3,4,10,15,0.0,120.5,2.8,18.0,120.5,117.24,90.69
2016,3,4,10,30,0.0,117.0,2.8,18.0,117.0,113.73,87.68
2016,3,4,10,45,25.5,205.5,2.85,18.0,223.0,229.15,180.71
2016,3,4,11,0,51.0,294.0,2.9,18.0,329.0,345.44,271.38
2016,3,4,11,15,25.5,171.5,2.8,18.0,189.0,194.58,152.58
2016,3,4,11,30,0.0,49.0,2.7,18.0,49.0,47.4,33.32
2016,3,4,11,45,0.0,93.5,2.65,18.0,93.5,90.54,68.53
2016,3,4,12,0,0.0,138.0,2.6,18.0,138.0,134.57,103.91
2016,3,4,12,15,0.0,134.0,2.65,18.0,134.0,130.59,100.63
2016,3,4,12,30,0.0,130.0,2.7,18.0,130.0,126.61,97.46
2016,3,4,12,45,0.0,127.0,2.75,18.0,127.0,123.63,95.1
2016,3,4,13,0,0.0,124.0,2.8,18.0,124.0,120.65,92.77
2016,3,4,13,15,0.0,121.5,2.8,17.5,121.5,118.17,91.02
2016,3,4,13,30,0.0,119.0,2.8,17.0,119.0,115.69,89.28
2016,3,4,13,45,0.0,66.0,2.85,17.0,66.0,63.86,47.12
2016,3,4,14,0,0.0,13.0,2.9,17.0,13.0,12.56,4.8
2016,3,4,14,15,0.0,47.0,2.7,16.5,47.0,45.44,32.22
2016,3,4,14,30,0.0,81.0,2.5,16.0,81.0,78.37,59.63
2016,3,4,14,45,9.5,141.0,2.35,16.0,146.0,144.55,114.29
2016,3,4,15,0,19.0,201.0,2.2,16.0,211.0,211.97,169.06
2016,3,4,15,15,9.5,165.5,1.95,16.0,170.5,169.08,134.34
2016,3,4,15,30,0.0,130.0,1.7,16.0,130.0,127.27,100.41
2016,3,4,15,45,10.0,137.5,1.45,16.0,141.5,140.62,111.82
2016,3,4,16,0,20.0,145.0,1.2,16.0,153.0,153.28,122.37
2016,3,4,16,15,14.5,126.5,1.1,15.5,132.0,131.38,104.62
2016,3,4,16,30,9.0,108.0,1.0,15.0,111.0,110.06,87.19
2016,3,4,16,45,4.5,87.5,0.95,15.0,89.0,87.63,68.39
2016,3,4,17,0,0.0,67.0,0.9,15.0,67.0,65.72,49.82
2016,3,4,17,15,0.0,47.5,0.95,15.0,47.5,46.38,33.09
2016,3,4,17,30,0.0,28.0,1.0,15.0,28.0,27.05,16.14
2016,3,4,17,45,0.0,14.0,1.1,15.0,14.0,13.51,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.95,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,5.78,0.0
2016,3,5,7,15,0.0,13.0,3.2,15.0,13.0,12.53,4.69
2016,3,5,7,30,0.0,20.0,3.3,15.0,20.0,19.29,10.62
2016,3,5,7,45,0.0,27.5,3.45,15.5,27.5,26.54,16.9
2016,3,5,8,0,0.0,35.0,3.6,16.0,35.0,33.79,23.1
2016,3,5,8,15,0.0,42.5,3.6,16.0,42.5,41.04,29.26
2016,3,5,8,30,0.0,50.0,3.6,16.0,50.0,48.3,35.35
2016,3,5,8,45,0.0,80.0,3.65,16.0,80.0,77.43,59.73
2016,3,5,9,0,0.0,110.0,3.7,16.0,110.0,107.22,84.33
2016,3,5,9,15,0.0,59.0,3.75,16.0,59.0,57.03,42.32
2016,3,5,9,30,0.0,8.0,3.8,16.0,8.0,7.72,0.85
2016,3,5,9,45,0.0,52.0,3.9,16.5,52.0,50.27,36.42
2016,3,5,10,0,0.0,96.0,4.0,17.0,96.0,92.98,71.48
2016,3,5,10,15,0.0,75.0,4.25,17.5,75.0,72.56,54.41
2016,3,5,10,30,0.0,54.0,4.5,18.0,54.0,52.23,37.52
2016,3,5,10,45,0.5,112.0,4.75,18.5,112.5,109.16,83.83
2016,3,5,11,0,1.0,170.0,5.0,19.0,171.0,167.49,130.41
2016,3,5,11,15,0.5,154.5,5.1,19.0,155.0,151.48,117.4
2016,3,5,11,30,0.0,139.0,5.2,19.0,139.0,135.56,104.54
2016,3,5,11,45,0.0,140.5,5.3,19.5,140.5,137.05,105.49
2016,3,5,12,0,0.0,142.0,5.4,20.0,142.0,138.54,106.44
2016,3,5,12,15,62.5,248.0,5.35,19.5,294.0,308.75,243.59
2016,3,5,12,30,125.0,354.0,5.3,19.0,446.0,487.67,382.8
2016,3,5,12,45,94.0,339.5,5.3,19.0,408.5,434.88,341.23
2016,3,5,13,0,63.0,325.0,5.3,19.0,371.0,391.23,306.95
2016,3,5,13,15,65.5,317.0,5.35,18.5,363.5,383.99,302.43
2016,3,5,13,30,68.0,309.0,5.4,18.0,356.0,376.46,297.61
2016,3,5,13,45,34.0,225.5,5.5,17.5,249.0,257.55,204.2
2016,3,5,14,0,0.0,142.0,5.6,17.0,142.0,138.61,108.19
2016,3,5,14,15,0.0,100.5,5.85,17.0,100.5,97.4,74.85
2016,3,5,14,30,0.0,59.0,6.1,17.0,59.0,57.06,41.77
2016,3,5,14,45,0.0,42.5,6.35,17.0,42.5,41.08,28.61
2016,3,5,15,0,0.0,26.0,6.6,17.0,26.0,25.11,15.37
2016,3,5,15,15,0.0,17.0,6.75,16.5,17.0,16.41,8.15
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,7.72,0.86
2016,3,5,15,45,0.0,12.0,7.05,16.0,12.0,11.58,4.15
2016,3,5,16,0,0.0,16.0,7.2,16.0,16.0,15.44,7.45
2016,3,5,16,15,0.0,14.0,7.25,15.5,14.0,13.5,5.85
2016,3,5,16,30,0.0,12.0,7.3,15.0,12.0,11.57,4.23
2016,3,5,16,45,0.0,9.5,7.35,15.0,9.5,9.16,2.16
2016,3,5,17,0,0.0,7.0,7.4,15.0,7.0,6.75,0.06
2016,3,5,17,15,0.0,5.0,7.3,15.0,5.0,4.82,0.0
2016,3,5,17,30,0.0,3.0,7.2,15.0,3.0,2.89,0.0
2016,3,5,17,45,0.0,1.5,7.1,15.0,1.5,1.44,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,22.29,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,56.1,31.19
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,103.68,70.52
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,162.84,119.48
2016,3,6,7,45,443.0,75.5,2.25,12.5,181.5,219.0,168.21
2016,3,6,8,0,525.0,85.0,2.5,13.0,231.0,285.3,225.61
2016,3,6,8,15,576.5,92.0,2.6,13.0,281.0,343.43,276.58
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,405.85,330.05
2016,3,6,8,45,666.5,103.5,2.85,13.5,379.0,462.78,377.46
2016,3,6,9,0,705.0,108.0,3.0,14.0,427.0,521.82,425.27
2016,3,6,9,15,730.0,112.0,3.05,14.0,470.5,573.83,466.93
2016,3,6,9,30,755.0,116.0,3.1,14.0,514.0,625.95,507.73
2016,3,6,9,45,451.5,195.0,3.2,14.5,437.5,528.32,427.26
2016,3,6,10,0,148.0,274.0,3.3,15.0,361.0,396.26,317.59
2016,3,6,10,15,485.0,199.5,3.3,15.0,508.5,591.43,476.61
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,792.81,629.24
2016,3,6,10,45,593.5,211.0,3.35,15.0,602.0,720.42,571.58
2016,3,6,11,0,365.0,297.0,3.4,15.0,548.0,627.6,496.78
2016,3,6,11,15,474.0,264.5,3.4,15.0,599.0,701.12,554.54
2016,3,6,11,30,583.0,232.0,3.4,15.0,650.0,768.63,606.17
2016,3,6,11,45,720.5,181.5,3.45,15.0,705.0,845.81,663.62
2016,3,6,12,0,858.0,131.0,3.5,15.0,760.0,914.93,712.24
2016,3,6,12,15,611.5,227.5,3.55,15.0,676.0,804.97,631.84
2016,3,6,12,30,365.0,324.0,3.6,15.0,592.0,677.64,532.56
2016,3,6,12,45,258.0,338.0,3.7,15.0,526.5,596.32,470.28
2016,3,6,13,0,151.0,352.0,3.8,15.0,461.0,506.55,400.08
2016,3,6,13,15,150.0,345.0,3.85,15.0,451.5,496.05,392.85
2016,3,6,13,30,149.0,338.0,3.9,15.0,442.0,485.0,384.84
2016,3,6,13,45,104.5,314.5,3.95,15.0,386.5,411.38,327.52
2016,3,6,14,0,60.0,291.0,4.0,15.0,331.0,347.84,277.28
2016,3,6,14,15,81.0,285.5,4.05,15.0,336.5,356.81,285.64
2016,3,6,14,30,102.0,280.0,4.1,15.0,342.0,364.35,292.63
2016,3,6,14,45,54.0,231.0,4.15,15.0,263.5,274.26,220.49
2016,3,6,15,0,6.0,182.0,4.2,15.0,185.0,183.55,146.58
2016,3,6,15,15,17.5,183.5,4.1,14.5,192.0,192.47,154.92
2016,3,6,15,30,29.0,185.0,4.0,14.0,199.0,205.09,166.06
2016,3,6,15,45,14.5,158.5,3.95,14.0,165.5,164.47,132.71
2016,3,6,16,0,0.0,132.0,3.9,14.0,132.0,129.87,104.14
2016,3,6,16,15,0.0,114.0,3.75,13.5,114.0,111.95,89.56
2016,3,6,16,30,0.0,96.0,3.6,13.0,96.0,94.07,74.74
2016,3,6,16,45,0.0,77.0,3.45,13.0,77.0,75.23,58.69
2016,3,6,17,0,0.0,58.0,3.3,13.0,58.0,56.43,42.46
2016,3,6,17,15,0.0,41.5,3.3,12.5,41.5,40.19,28.32
2016,3,6,17,30,0.0,25.0,3.3,12.0,25.0,24.13,14.17
2016,3,6,17,45,0.0,12.5,3.3,12.0,12.5,12.06,0.9
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,84.5,15.0,1.7,9.0,22.5,21.66,0.0
2016,3,7,7,0,169.0,30.0,1.8,9.0,45.0,57.11,32.07
2016,3,7,7,15,234.5,47.0,1.95,9.0,82.5,98.04,67.54
2016,3,7,7,30,300.0,64.0,2.1,9.0,120.0,146.53,109.55
2016,3,7,7,45,338.0,80.0,2.3,9.5,161.5,192.76,151.07
2016,3,7,8,0,376.0,96.0,2.5,10.0,203.0,242.88,195.61
2016,3,7,8,15,408.0,108.5,2.6,10.0,244.5,290.43,237.77
2016,3,7,8,30,440.0,121.0,2.7,10.0,286.0,340.65,281.32
2016,3,7,8,45,452.0,137.0,2.85,10.5,326.0,386.53,319.85
2016,3,7,9,0,464.0,153.0,3.0,11.0,366.0,432.59,357.45
2016,3,7,9,15,410.5,183.0,3.0,11.0,384.5,453.26,373.42
2016,3,7,9,30,357.0,213.0,3.0,11.0,403.0,462.3,379.63
2016,3,7,9,45,203.5,233.5,3.0,11.0,343.5,385.89,316.04
2016,3,7,10,0,50.0,254.0,3.0,11.0,284.0,296.7,240.6
2016,3,7,10,15,235.0,257.5,3.0,11.0,409.5,457.15,372.89
2016,3,7,10,30,420.0,261.0,3.0,11.0,535.0,621.96,502.57
2016,3,7,10,45,245.5,288.0,3.05,11.5,450.0,512.62,412.74
2016,3,7,11,0,71.0,315.0,3.1,12.0,365.0,384.75,307.78
2016,3,7,11,15,35.5,201.5,3.15,12.0,226.5,234.47,188.48
2016,3,7,11,30,0.0,88.0,3.2,12.0,88.0,85.21,65.55
2016,3,7,11,45,8.5,176.0,3.3,12.0,182.5,180.06,143.88
2016,3,7,12,0,17.0,264.0,3.4,12.0,277.0,277.28,222.03
2016,3,7,12,15,66.5,311.0,3.45,12.0,360.0,379.86,304.48
2016,3,7,12,30,116.0,358.0,3.5,12.0,443.0,475.14,379.42
2016,3,7,12,45,78.5,333.5,3.6,12.0,391.0,414.56,331.27
2016,3,7,13,0,41.0,309.0,3.7,12.0,339.0,354.37,283.4
2016,3,7,13,15,32.5,289.0,3.7,12.0,312.5,324.98,260.37
2016,3,7,13,30,24.0,269.0,3.7,12.0,286.0,287.99,231.06
2016,3,7,13,45,212.5,271.5,3.7,12.0,413.0,470.6,381.7
2016,3,7,14,0,401.0,274.0,3.7,12.0,540.0,619.73,500.38
2016,3,7,14,15,345.0,273.0,3.7,12.0,495.0,563.57,455.72
2016,3,7,14,30,289.0,272.0,3.7,12.0,450.0,509.47,413.27
2016,3,7,14,45,291.0,254.0,3.7,12.0,424.5,481.08,391.99
2016,3,7,15,0,293.0,236.0,3.7,12.0,399.0,451.68,369.48
2016,3,7,15,15,147.0,195.5,3.5,12.0,277.5,297.38,244.0
2016,3,7,15,30,1.0,155.0,3.3,12.0,156.0,153.08,123.39
2016,3,7,15,45,313.0,131.0,3.15,12.0,256.5,316.45,262.47
2016,3,7,16,0,625.0,107.0,3.0,12.0,357.0,432.63,355.09
2016,3,7,16,15,580.0,100.0,2.55,11.5,308.5,372.32,303.04
2016,3,7,16,30,535.0,93.0,2.1,11.0,260.0,315.44,253.56
2016,3,7,16,45,482.5,81.5,1.7,11.0,212.0,255.3,200.41
2016,3,7,17,0,430.0,70.0,1.3,11.0,164.0,199.26,150.36
2016,3,7,17,15,334.0,57.0,1.25,10.5,118.0,138.66,98.87
2016,3,7,17,30,238.0,44.0,1.2,10.0,72.0,88.97,57.77
2016,3,7,17,45,119.0,22.0,1.15,10.0,36.0,37.12,13.13
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,151.5,16.0,1.2,8.0,30.0,28.9,0.0
2016,3,8,7,0,303.0,32.0,1.2,9.0,60.0,79.04,44.64
2016,3,8,7,15,411.0,42.5,1.3,9.5,106.5,130.03,87.25
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,193.38,141.23
2016,3,8,7,45,579.0,61.0,1.5,10.5,203.5,250.98,192.95
2016,3,8,8,0,639.0,69.0,1.6,11.0,254.0,314.5,249.13
2016,3,8,8,15,681.0,74.0,1.6,11.5,304.0,372.73,299.9
2016,3,8,8,30,723.0,79.0,1.6,12.0,354.0,434.07,351.52
2016,3,8,8,45,737.5,87.5,1.6,12.5,399.5,487.53,395.18
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,540.69,436.99
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,590.85,476.13
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,641.92,514.86
2016,3,8,9,45,666.5,149.0,1.65,13.5,525.0,635.26,506.77
2016,3,8,10,0,538.0,195.0,1.7,14.0,519.0,611.82,486.23
2016,3,8,10,15,480.0,228.5,1.75,14.0,529.0,621.58,492.02
2016,3,8,10,30,422.0,262.0,1.8,14.0,539.0,625.89,493.26
2016,3,8,10,45,392.5,282.0,1.9,14.0,547.5,627.37,493.72
2016,3,8,11,0,363.0,302.0,2.0,14.0,556.0,633.3,497.2
2016,3,8,11,15,215.0,316.5,2.0,14.0,468.0,520.03,409.36
2016,3,8,11,30,67.0,331.0,2.0,14.0,380.0,400.67,314.89
2016,3,8,11,45,192.0,335.5,2.0,14.0,477.5,525.95,414.04
2016,3,8,12,0,317.0,340.0,2.0,14.0,575.0,653.02,509.68
2016,3,8,12,15,159.0,254.5,1.95,14.0,373.0,410.7,325.64
2016,3,8,12,30,1.0,169.0,1.9,14.0,171.0,166.37,130.21
2016,3,8,12,45,4.5,193.5,1.85,14.0,197.0,194.15,153.22
2016,3,8,13,0,8.0,218.0,1.8,14.0,223.0,222.05,175.49
2016,3,8,13,15,5.0,198.0,1.85,13.5,201.5,199.08,157.48
2016,3,8,13,30,2.0,178.0,1.9,13.0,180.0,176.28,139.58
2016,3,8,13,45,39.0,241.0,2.0,13.0,267.5,277.98,222.44
2016,3,8,14,0,76.0,304.0,2.1,13.0,355.0,374.65,298.97
2016,3,8,14,15,41.0,250.5,2.15,13.0,278.0,287.85,230.17
2016,3,8,14,30,6.0,197.0,2.2,13.0,201.0,198.7,158.57
2016,3,8,14,45,3.0,169.5,2.3,13.0,171.5,168.57,134.63
2016,3,8,15,0,0.0,142.0,2.4,13.0,142.0,138.83,110.55
2016,3,8,15,15,0.0,106.0,2.2,12.5,106.0,102.95,81.3
2016,3,8,15,30,0.0,70.0,2.0,12.0,70.0,67.68,52.04
2016,3,8,15,45,0.0,45.5,1.8,12.0,45.5,43.95,32.06
2016,3,8,16,0,0.0,21.0,1.6,12.0,21.0,20.27,11.84
2016,3,8,16,15,0.0,18.0,1.35,11.5,18.0,17.37,9.41
2016,3,8,16,30,0.0,15.0,1.1,11.0,15.0,14.47,6.94
2016,3,8,16,45,0.0,12.5,0.85,11.0,12.5,12.05,4.84
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,9.64,2.71
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,6.74,0.14
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.85,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.93,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,1.75,10.5,1.5,1.44,0.0
2016,3,9,7,0,0.0,3.0,1.9,11.0,3.0,2.89,0.0
2016,3,9,7,15,0.0,5.5,1.95,11.0,5.5,5.3,0.0
2016,3,9,7,30,0.0,8.0,2.0,11.0,8.0,7.71,0.99
2016,3,9,7,45,0.0,11.0,2.15,11.5,11.0,10.6,3.53
2016,3,9,8,0,0.0,14.0,2.3,12.0,14.0,13.5,6.04
2016,3,9,8,15,0.0,16.5,2.35,12.5,16.5,15.92,8.1
2016,3,9,8,30,0.0,19.0,2.4,13.0,19.0,18.33,10.13
2016,3,9,8,45,32.0,107.5,2.5,13.5,122.5,123.87,99.68
2016,3,9,9,0,64.0,196.0,2.6,14.0,226.0,236.21,191.78
2016,3,9,9,15,52.0,208.5,2.6,14.0,234.5,244.46,197.58
2016,3,9,9,30,40.0,221.0,2.6,14.0,243.0,251.61,202.62
2016,3,9,9,45,242.0,225.5,2.6,14.5,371.5,411.72,333.32
2016,3,9,10,0,444.0,230.0,2.6,15.0,500.0,581.41,465.19
2016,3,9,10,15,494.0,224.5,2.6,15.5,539.0,629.62,499.98
2016,3,9,10,30,544.0,219.0,2.6,16.0,578.0,679.05,535.85
2016,3,9,10,45,453.5,262.0,2.6,16.5,569.0,665.0,521.17
2016,3,9,11,0,363.0,305.0,2.6,17.0,560.0,637.51,497.2
2016,3,9,11,15,366.0,312.5,2.6,17.0,575.0,655.31,509.98
2016,3,9,11,30,369.0,320.0,2.6,17.0,590.0,671.75,521.44
2016,3,9,11,45,262.5,342.5,2.6,17.5,536.0,605.58,469.02
2016,3,9,12,0,156.0,365.0,2.6,18.0,482.0,527.5,407.86
2016,3,9,12,15,148.0,365.5,2.6,18.0,476.5,521.32,403.44
2016,3,9,12,30,140.0,366.0,2.6,18.0,471.0,514.51,398.19
2016,3,9,12,45,87.0,334.5,2.65,18.5,400.0,423.15,328.33
2016,3,9,13,0,34.0,303.0,2.7,19.0,329.0,341.48,264.79
2016,3,9,13,15,60.0,317.5,2.65,19.0,361.0,379.42,294.96
2016,3,9,13,30,86.0,332.0,2.6,19.0,393.0,416.5,323.75
2016,3,9,13,45,79.0,318.0,2.6,19.0,373.0,393.86,306.65
2016,3,9,14,0,72.0,304.0,2.6,19.0,353.0,371.32,289.83
2016,3,9,14,15,119.5,297.5,2.55,19.0,374.0,407.09,318.88
2016,3,9,14,30,167.0,291.0,2.5,19.0,395.0,431.99,339.2
2016,3,9,14,45,88.0,240.5,2.45,19.0,295.0,308.6,243.31
2016,3,9,15,0,9.0,190.0,2.4,19.0,195.0,193.55,151.68
2016,3,9,15,15,16.0,187.5,2.2,18.5,195.5,195.43,154.22
2016,3,9,15,30,23.0,185.0,2.0,18.0,196.0,196.76,155.99
2016,3,9,15,45,17.5,166.0,1.85,18.0,174.0,173.6,137.56
2016,3,9,16,0,12.0,147.0,1.7,18.0,152.0,150.98,119.47
2016,3,9,16,15,7.0,129.0,1.5,17.5,132.0,130.19,102.89
2016,3,9,16,30,2.0,111.0,1.3,17.0,112.0,109.96,86.54
2016,3,9,16,45,1.0,91.0,1.1,16.5,91.5,89.63,69.8
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,69.45,52.88
2016,3,9,17,15,0.0,52.0,0.9,15.5,52.0,50.68,36.83
2016,3,9,17,30,0.0,33.0,0.9,15.0,33.0,31.95,20.6
2016,3,9,17,45,0.0,19.0,0.9,14.5,19.0,18.34,6.73
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,49.0,18.0,2.5,12.5,23.0,22.48,0.0
2016,3,10,7,0,98.0,36.0,2.7,13.0,46.0,52.72,32.71
2016,3,10,7,15,137.0,56.0,2.8,13.5,79.0,87.5,62.22
2016,3,10,7,30,176.0,76.0,2.9,14.0,112.0,126.81,95.86
2016,3,10,7,45,199.0,96.5,3.0,14.5,148.0,165.89,129.98
2016,3,10,8,0,222.0,117.0,3.1,15.0,184.0,207.37,165.72
2016,3,10,8,15,240.0,135.5,3.3,15.5,219.5,246.84,199.27
2016,3,10,8,30,258.0,154.0,3.5,16.0,255.0,287.84,233.39
2016,3,10,8,45,131.5,157.5,3.7,16.5,209.5,232.98,188.5
2016,3,10,9,0,5.0,161.0,3.9,17.0,164.0,161.43,128.2
2016,3,10,9,15,57.5,203.5,4.0,17.0,235.0,242.53,194.69
2016,3,10,9,30,110.0,246.0,4.1,17.0,306.0,324.86,260.81
2016,3,10,9,45,217.5,254.0,4.2,17.5,384.0,419.26,336.22
2016,3,10,10,0,325.0,262.0,4.3,18.0,462.0,522.18,416.45
2016,3,10,10,15,164.0,225.5,4.3,18.0,326.5,362.52,289.67
2016,3,10,10,30,3.0,189.0,4.3,18.0,191.0,188.15,147.16
2016,3,10,10,45,63.0,263.5,4.3,18.5,308.5,321.28,253.84
2016,3,10,11,0,123.0,338.0,4.3,19.0,426.0,461.97,361.97
2016,3,10,11,15,172.5,346.5,4.2,19.0,472.0,516.57,403.6
2016,3,10,11,30,222.0,355.0,4.1,19.0,518.0,572.15,445.77
2016,3,10,11,45,224.0,357.0,4.1,19.0,523.5,578.58,450.14
2016,3,10,12,0,226.0,359.0,4.1,19.0,529.0,584.14,454.14
2016,3,10,12,15,143.0,349.5,4.05,19.0,457.0,499.5,388.57
2016,3,10,12,30,60.0,340.0,4.0,19.0,385.0,405.16,314.91
2016,3,10,12,45,38.5,301.5,3.95,19.0,330.0,344.06,268.05
2016,3,10,13,0,17.0,263.0,3.9,19.0,275.0,275.94,215.0
2016,3,10,13,15,8.5,152.5,3.75,19.0,158.5,156.38,121.1
2016,3,10,13,30,0.0,42.0,3.6,19.0,42.0,40.63,27.65
2016,3,10,13,45,0.0,30.5,3.45,19.0,30.5,29.49,18.61
2016,3,10,14,0,0.0,19.0,3.3,19.0,19.0,18.37,9.49
2016,3,10,14,15,0.0,61.5,3.1,18.5,61.5,59.49,43.4
2016,3,10,14,30,0.0,104.0,2.9,18.0,104.0,100.85,77.36
2016,3,10,14,45,0.0,57.5,2.75,18.0,57.5,55.6,40.42
2016,3,10,15,0,0.0,11.0,2.6,18.0,11.0,10.62,3.21
2016,3,10,15,15,0.0,18.5,2.35,18.0,18.5,17.86,9.3
2016,3,10,15,30,0.0,26.0,2.1,18.0,26.0,25.11,15.41
2016,3,10,15,45,0.0,54.5,1.9,18.0,54.5,52.66,38.51
2016,3,10,16,0,0.0,83.0,1.7,18.0,83.0,80.39,61.67
2016,3,10,16,15,0.0,72.0,1.5,17.5,72.0,69.62,52.94
2016,3,10,16,30,0.0,61.0,1.3,17.0,61.0,58.95,44.2
2016,3,10,16,45,0.0,50.0,1.15,16.5,50.0,48.3,35.32
2016,3,10,17,0,0.0,39.0,1.0,16.0,39.0,37.66,26.28
2016,3,10,17,15,0.0,28.5,1.05,15.5,28.5,27.51,17.52
2016,3,10,17,30,0.0,18.0,1.1,15.0,18.0,17.36,8.68
2016,3,10,17,45,0.0,10.0,1.2,15.0,10.0,9.64,1.11
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.37,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.74,0.0
2016,3,11,7,15,0.0,11.5,4.9,13.0,11.5,11.08,3.7
2016,3,11,7,30,0.0,16.0,4.8,13.0,16.0,15.43,7.54
2016,3,11,7,45,0.0,21.5,4.7,13.0,21.5,20.74,12.18
2016,3,11,8,0,0.0,27.0,4.6,13.0,27.0,26.05,16.78
2016,3,11,8,15,0.0,32.0,4.55,13.0,32.0,30.89,20.91
2016,3,11,8,30,0.0,37.0,4.5,13.0,37.0,35.73,24.99
2016,3,11,8,45,0.0,33.0,4.45,13.0,33.0,31.87,21.62
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,28.0,18.26
2016,3,11,9,15,57.5,139.0,4.45,13.0,171.0,175.05,142.8
2016,3,11,9,30,115.0,249.0,4.5,13.0,313.0,337.37,275.35
2016,3,11,9,45,63.5,230.5,4.6,13.5,266.5,279.45,226.47
2016,3,11,10,0,12.0,212.0,4.7,14.0,220.0,218.28,174.91
2016,3,11,10,15,20.0,238.5,4.9,14.0,252.0,251.82,202.07
2016,3,11,10,30,28.0,265.0,5.1,14.0,284.0,293.21,235.14
2016,3,11,10,45,14.0,143.0,5.3,14.5,152.5,151.11,119.71
2016,3,11,11,0,0.0,21.0,5.5,15.0,21.0,20.31,11.27
2016,3,11,11,15,7.5,139.0,5.55,14.5,145.0,142.02,112.04
2016,3,11,11,30,15.0,257.0,5.6,14.0,269.0,267.91,213.95
2016,3,11,11,45,57.5,310.0,5.65,14.0,354.0,370.01,296.25
2016,3,11,12,0,100.0,363.0,5.7,14.0,439.0,466.09,372.36
2016,3,11,12,15,224.5,352.5,5.6,14.0,522.5,576.75,461.67
2016,3,11,12,30,349.0,342.0,5.5,14.0,606.0,686.76,548.3
2016,3,11,12,45,192.5,326.0,5.4,14.0,471.5,517.72,414.65
2016,3,11,13,0,36.0,310.0,5.3,14.0,337.0,350.53,279.19
2016,3,11,13,15,27.5,287.0,5.4,14.0,307.5,317.99,253.86
2016,3,11,13,30,19.0,264.0,5.5,14.0,278.0,278.3,222.34
2016,3,11,13,45,145.0,289.0,5.65,14.0,388.5,425.89,344.35
2016,3,11,14,0,271.0,314.0,5.8,14.0,499.0,559.79,452.26
2016,3,11,14,15,180.5,301.0,5.7,13.5,422.0,458.96,371.84
2016,3,11,14,30,90.0,288.0,5.6,13.0,345.0,363.77,294.96
2016,3,11,14,45,45.0,196.5,5.55,13.0,225.0,231.04,187.49
2016,3,11,15,0,0.0,105.0,5.5,13.0,105.0,101.87,80.06
2016,3,11,15,15,0.0,114.5,5.25,12.5,114.5,111.35,88.45
2016,3,11,15,30,0.0,124.0,5.0,12.0,124.0,120.95,96.9
2016,3,11,15,45,0.0,72.5,4.8,12.0,72.5,70.1,54.23
2016,3,11,16,0,0.0,21.0,4.6,12.0,21.0,20.27,11.79
2016,3,11,16,15,0.0,18.0,4.35,11.5,18.0,17.37,9.37
2016,3,11,16,30,0.0,15.0,4.1,11.0,15.0,14.47,6.9
2016,3,11,16,45,0.0,12.0,3.9,11.0,12.0,11.57,4.39
2016,3,11,17,0,0.0,9.0,3.7,11.0,9.0,8.67,1.85
2016,3,11,17,15,0.0,6.5,3.55,10.5,6.5,6.26,0.0
2016,3,11,17,30,0.0,4.0,3.4,10.0,4.0,3.85,0.0
2016,3,11,17,45,0.0,2.0,3.3,10.0,2.0,1.93,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,1.85,9.5,15.0,14.47,2.31
2016,3,12,7,0,0.0,30.0,2.1,10.0,30.0,29.0,18.37
2016,3,12,7,15,0.0,50.5,2.25,10.0,50.5,49.21,36.32
2016,3,12,7,30,0.0,71.0,2.4,10.0,71.0,69.47,54.17
2016,3,12,7,45,6.0,92.0,2.6,10.5,94.0,92.26,73.72
2016,3,12,8,0,12.0,113.0,2.8,11.0,117.0,115.77,93.62
2016,3,12,8,15,19.0,132.5,2.9,11.0,140.0,138.86,113.09
2016,3,12,8,30,26.0,152.0,3.0,11.0,163.0,165.95,135.7
2016,3,12,8,45,76.0,181.5,3.2,11.5,217.5,224.81,184.6
2016,3,12,9,0,126.0,211.0,3.4,12.0,272.0,293.38,240.71
2016,3,12,9,15,74.5,211.5,3.45,12.0,248.5,261.75,213.73
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,225.28,182.53
2016,3,12,9,45,68.0,249.5,3.6,12.5,291.5,302.91,245.76
2016,3,12,10,0,113.0,287.0,3.7,13.0,358.0,378.87,306.11
2016,3,12,10,15,56.5,216.0,3.75,13.0,251.5,262.78,212.05
2016,3,12,10,30,0.0,145.0,3.8,13.0,145.0,141.47,111.8
2016,3,12,10,45,18.5,221.0,3.85,13.0,234.0,233.43,187.09
2016,3,12,11,0,37.0,297.0,3.9,13.0,323.0,336.12,268.81
2016,3,12,11,15,32.0,295.5,3.9,13.0,318.5,330.76,263.84
2016,3,12,11,30,27.0,294.0,3.9,13.0,314.0,325.14,259.05
2016,3,12,11,45,17.5,259.0,3.9,13.5,272.0,272.26,216.5
2016,3,12,12,0,8.0,224.0,3.9,14.0,230.0,228.06,180.69
2016,3,12,12,15,15.0,255.5,3.95,14.0,267.0,266.53,211.61
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,305.23,242.31
2016,3,12,12,45,12.0,231.5,4.05,14.0,241.0,239.27,189.81
2016,3,12,13,0,2.0,176.0,4.1,14.0,178.0,174.19,137.47
2016,3,12,13,15,1.0,147.5,4.2,14.0,148.5,144.81,113.84
2016,3,12,13,30,0.0,119.0,4.3,14.0,119.0,115.65,90.16
2016,3,12,13,45,0.0,106.0,4.4,14.0,106.0,102.82,79.76
2016,3,12,14,0,0.0,93.0,4.5,14.0,93.0,90.04,69.35
2016,3,12,14,15,74.0,195.0,4.5,14.0,242.0,261.61,212.03
2016,3,12,14,30,148.0,297.0,4.5,14.0,391.0,424.31,342.47
2016,3,12,14,45,196.5,275.5,4.5,14.0,392.5,431.07,349.1
2016,3,12,15,0,245.0,254.0,4.5,14.0,394.0,439.92,357.57
2016,3,12,15,15,181.0,237.0,4.3,14.0,336.0,364.19,296.39
2016,3,12,15,30,117.0,220.0,4.1,14.0,278.0,299.59,243.7
2016,3,12,15,45,129.0,198.5,3.9,14.0,257.5,277.96,226.66
2016,3,12,16,0,141.0,177.0,3.7,14.0,237.0,254.99,208.0
2016,3,12,16,15,125.0,157.5,3.55,13.5,205.5,219.97,179.22
2016,3,12,16,30,109.0,138.0,3.4,13.0,174.0,186.47,151.27
2016,3,12,16,45,94.0,115.5,3.25,13.0,143.0,151.77,121.64
2016,3,12,17,0,79.0,93.0,3.1,13.0,112.0,118.7,93.09
2016,3,12,17,15,56.0,70.5,3.05,13.0,82.5,83.75,63.14
2016,3,12,17,30,33.0,48.0,3.0,13.0,53.0,53.64,37.54
2016,3,12,17,45,16.5,28.0,3.0,13.0,30.5,29.64,15.81
2016,3,12,18,0,0.0,8.0,3.0,13.0,8.0,7.86,0.0
2016,3,12,18,15,0.0,4.0,3.0,13.0,4.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,2.7,13.5,7.0,6.74,0.0
2016,3,13,7,0,0.0,14.0,2.9,14.0,14.0,13.5,5.44
2016,3,13,7,15,0.0,23.0,2.9,14.0,23.0,22.19,13.09
2016,3,13,7,30,0.0,32.0,2.9,14.0,32.0,30.89,20.71
2016,3,13,7,45,0.0,42.0,2.95,14.0,42.0,40.56,29.08
2016,3,13,8,0,0.0,52.0,3.0,14.0,52.0,50.23,37.36
2016,3,13,8,15,0.0,62.0,3.0,14.0,62.0,59.92,45.53
2016,3,13,8,30,0.0,72.0,3.0,14.0,72.0,69.61,53.6
2016,3,13,8,45,0.0,90.0,3.05,14.5,90.0,87.22,68.1
2016,3,13,9,0,0.0,108.0,3.1,15.0,108.0,104.98,82.51
2016,3,13,9,15,0.0,99.5,3.15,14.5,99.5,96.48,75.36
2016,3,13,9,30,0.0,91.0,3.2,14.0,91.0,88.06,68.31
2016,3,13,9,45,0.0,79.0,3.3,14.0,79.0,76.43,58.48
2016,3,13,10,0,0.0,67.0,3.4,14.0,67.0,64.81,48.69
2016,3,13,10,15,0.0,99.5,3.45,14.0,99.5,96.4,74.76
2016,3,13,10,30,0.0,132.0,3.5,14.0,132.0,128.52,100.96
2016,3,13,10,45,3.0,169.0,3.6,14.5,171.5,167.92,132.7
2016,3,13,11,0,6.0,206.0,3.7,15.0,211.0,207.79,164.34
2016,3,13,11,15,3.0,183.0,3.75,15.0,186.0,182.05,143.39
2016,3,13,11,30,0.0,160.0,3.8,15.0,161.0,156.37,122.54
2016,3,13,11,45,0.0,146.5,3.9,15.0,147.0,142.92,111.67
2016,3,13,12,0,0.0,133.0,4.0,15.0,133.0,129.52,100.8
2016,3,13,12,15,7.5,198.0,4.05,15.0,204.0,201.31,158.95
2016,3,13,12,30,15.0,263.0,4.1,15.0,275.0,274.15,216.9
2016,3,13,12,45,12.5,249.0,4.2,15.0,258.5,257.51,203.63
2016,3,13,13,0,10.0,235.0,4.3,15.0,242.0,240.91,190.57
2016,3,13,13,15,8.0,219.5,4.25,15.0,225.0,223.31,176.62
2016,3,13,13,30,6.0,204.0,4.2,15.0,208.0,205.79,162.72
2016,3,13,13,45,3.0,172.5,4.2,15.0,174.5,171.44,135.21
2016,3,13,14,0,0.0,141.0,4.2,15.0,141.0,137.46,107.77
2016,3,13,14,15,0.0,107.0,4.1,15.0,107.0,103.79,80.44
2016,3,13,14,30,0.0,73.0,4.0,15.0,73.0,70.63,53.26
2016,3,13,14,45,0.0,76.5,3.9,15.0,76.5,74.01,56.21
2016,3,13,15,0,0.0,80.0,3.8,15.0,80.0,77.39,59.16
