Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,0.0,98.0,3.65,15.0,98.0,94.98,73.94
2016,3,13,15,30,0.0,116.0,3.5,15.0,116.0,112.9,89.0
2016,3,13,15,45,0.0,104.5,3.4,15.0,104.5,101.57,79.82
2016,3,13,16,0,0.0,93.0,3.3,15.0,93.0,90.26,70.62
2016,3,13,16,15,0.0,81.0,3.1,14.5,81.0,78.49,61.05
2016,3,13,16,30,0.0,69.0,2.9,14.0,69.0,66.75,51.35
2016,3,13,16,45,0.0,56.5,2.75,14.0,56.5,54.6,41.04
2016,3,13,17,0,0.0,44.0,2.6,14.0,44.0,42.5,30.64
2016,3,13,17,15,0.0,32.5,2.55,14.0,32.5,31.37,20.95
2016,3,13,17,30,0.0,21.0,2.5,14.0,21.0,20.26,11.21
2016,3,13,17,45,0.0,12.5,2.5,14.0,12.5,12.05,3.49
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.83,0.0
2016,3,14,6,45,81.5,29.0,1.8,10.5,39.5,38.4,17.91
2016,3,14,7,0,163.0,48.0,2.0,11.0,69.0,76.75,51.16
2016,3,14,7,15,231.0,66.5,2.1,11.0,110.5,120.71,87.93
2016,3,14,7,30,299.0,85.0,2.2,11.0,152.0,174.91,134.47
2016,3,14,7,45,341.0,101.0,2.3,11.5,196.0,223.46,177.12
2016,3,14,8,0,383.0,117.0,2.4,12.0,240.0,276.31,222.86
2016,3,14,8,15,444.0,119.5,2.45,12.0,285.0,327.61,267.03
2016,3,14,8,30,505.0,122.0,2.5,12.0,330.0,384.36,315.05
2016,3,14,8,45,315.5,169.0,2.55,12.5,304.5,351.31,287.89
2016,3,14,9,0,126.0,216.0,2.6,13.0,279.0,299.14,243.31
2016,3,14,9,15,311.0,205.0,2.6,13.0,377.5,416.53,340.02
2016,3,14,9,30,496.0,194.0,2.6,13.0,476.0,550.47,446.37
2016,3,14,9,45,489.5,211.0,2.6,13.5,504.5,584.04,469.78
2016,3,14,10,0,483.0,228.0,2.6,14.0,533.0,615.6,491.78
2016,3,14,10,15,442.5,255.0,2.6,14.0,545.5,628.86,499.82
2016,3,14,10,30,402.0,282.0,2.6,14.0,558.0,631.05,499.77
2016,3,14,10,45,490.5,259.0,2.6,14.0,607.0,699.58,552.05
2016,3,14,11,0,579.0,236.0,2.6,14.0,656.0,762.97,599.46
2016,3,14,11,15,535.0,259.5,2.6,14.0,654.5,760.39,595.3
2016,3,14,11,30,491.0,283.0,2.6,14.0,653.0,754.13,589.07
2016,3,14,11,45,379.0,325.0,2.6,14.5,612.5,694.79,541.75
2016,3,14,12,0,267.0,367.0,2.6,15.0,572.0,640.64,497.92
2016,3,14,12,15,398.0,321.5,2.6,15.0,628.0,712.05,554.47
2016,3,14,12,30,529.0,276.0,2.6,15.0,684.0,791.02,614.23
2016,3,14,12,45,678.5,213.5,2.65,15.0,731.5,860.25,667.0
2016,3,14,13,0,828.0,151.0,2.7,15.0,779.0,917.55,707.11
2016,3,14,13,15,632.5,223.5,2.75,15.0,697.0,813.77,633.45
2016,3,14,13,30,437.0,296.0,2.8,15.0,615.0,706.59,552.26
2016,3,14,13,45,622.5,218.5,2.85,15.0,658.0,774.59,608.36
2016,3,14,14,0,808.0,141.0,2.9,15.0,701.0,826.42,647.86
2016,3,14,14,15,795.5,139.0,2.9,15.0,670.0,791.14,623.06
2016,3,14,14,30,783.0,137.0,2.9,15.0,639.0,756.19,599.07
2016,3,14,14,45,766.0,133.5,2.95,15.0,601.5,712.0,568.14
2016,3,14,15,0,749.0,130.0,3.0,15.0,564.0,666.58,534.65
2016,3,14,15,15,726.0,126.0,2.95,14.5,521.5,615.76,496.84
2016,3,14,15,30,703.0,122.0,2.9,14.0,479.0,564.79,457.94
2016,3,14,15,45,672.5,116.5,2.9,14.0,432.0,508.22,412.93
2016,3,14,16,0,642.0,111.0,2.9,14.0,385.0,452.87,367.73
2016,3,14,16,15,599.5,104.5,2.65,13.5,335.0,392.54,317.56
2016,3,14,16,30,557.0,98.0,2.4,13.0,285.0,335.39,268.77
2016,3,14,16,45,495.5,89.0,2.15,12.5,234.5,271.18,213.52
2016,3,14,17,0,434.0,80.0,1.9,12.0,184.0,214.88,164.21
2016,3,14,17,15,346.0,67.0,1.8,11.5,137.0,154.66,112.73
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,104.42,70.84
2016,3,14,17,45,129.0,35.5,1.65,10.5,53.5,52.77,30.2
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,16.34,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,8.36,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,13.1,0.0
2016,3,15,6,45,185.5,27.0,1.15,9.0,49.0,49.02,23.36
2016,3,15,7,0,324.0,43.0,1.2,10.0,85.0,100.97,64.86
2016,3,15,7,15,415.0,53.5,1.25,10.5,132.5,152.37,107.91
2016,3,15,7,30,506.0,64.0,1.3,11.0,180.0,214.07,161.08
2016,3,15,7,45,574.0,70.0,1.4,11.5,232.5,273.2,213.2
2016,3,15,8,0,642.0,76.0,1.5,12.0,285.0,339.07,270.18
2016,3,15,8,15,681.5,81.0,1.6,12.5,335.5,397.4,320.17
2016,3,15,8,30,721.0,86.0,1.7,13.0,386.0,458.55,370.91
2016,3,15,8,45,753.0,88.5,1.8,13.5,434.5,514.5,416.17
2016,3,15,9,0,785.0,91.0,1.9,14.0,483.0,572.45,461.6
2016,3,15,9,15,805.0,94.0,1.95,14.5,526.0,624.09,500.65
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,675.17,538.21
2016,3,15,9,45,841.0,98.5,2.15,15.5,607.5,720.87,570.1
2016,3,15,10,0,857.0,100.0,2.3,16.0,646.0,765.09,600.35
2016,3,15,10,15,867.5,101.5,2.35,16.0,677.5,799.32,623.62
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,834.8,647.75
2016,3,15,10,45,886.5,104.0,2.5,16.5,733.5,865.49,667.57
2016,3,15,11,0,895.0,105.0,2.6,17.0,758.0,893.33,685.37
2016,3,15,11,15,899.5,105.5,2.65,17.0,775.0,914.07,699.16
2016,3,15,11,30,904.0,106.0,2.7,17.0,792.0,931.5,710.84
2016,3,15,11,45,907.0,106.0,2.75,17.0,800.5,943.62,719.01
2016,3,15,12,0,910.0,106.0,2.8,17.0,809.0,952.21,724.96
2016,3,15,12,15,910.5,106.0,2.85,17.0,810.0,954.93,727.06
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,954.04,726.9
2016,3,15,12,45,914.0,103.0,2.95,17.5,804.5,948.54,722.39
2016,3,15,13,0,917.0,100.0,3.0,18.0,798.0,939.39,715.55
2016,3,15,13,15,913.0,99.5,3.0,18.0,783.0,923.09,704.92
2016,3,15,13,30,909.0,99.0,3.0,18.0,768.0,903.41,692.1
2016,3,15,13,45,904.0,97.0,3.0,18.0,745.0,877.95,675.34
2016,3,15,14,0,899.0,95.0,3.0,18.0,722.0,849.4,656.43
2016,3,15,14,15,889.5,93.5,2.95,17.5,691.5,814.83,634.12
2016,3,15,14,30,880.0,92.0,2.9,17.0,661.0,777.75,609.85
2016,3,15,14,45,867.5,90.0,2.9,17.0,624.0,735.64,580.83
2016,3,15,15,0,855.0,88.0,2.9,17.0,587.0,694.58,552.3
2016,3,15,15,15,837.5,85.5,2.7,16.5,544.5,644.89,515.84
2016,3,15,15,30,820.0,83.0,2.5,16.0,502.0,594.29,477.08
2016,3,15,15,45,796.5,79.5,2.4,16.0,455.0,538.63,432.94
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,483.24,387.82
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,422.84,337.62
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,364.51,287.68
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,301.77,233.22
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,243.09,181.11
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,179.62,126.37
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,125.02,79.91
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,68.75,35.74
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,26.4,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,8.54,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,50.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,101.0,13.0,0.9,10.0,16.0,18.03,0.0
2016,3,16,6,45,248.5,26.5,0.95,10.5,54.5,56.85,27.79
2016,3,16,7,0,396.0,40.0,1.0,11.0,93.0,111.36,70.45
2016,3,16,7,15,484.0,49.0,1.2,11.5,142.5,165.05,115.86
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,228.61,171.1
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.5,287.5,223.65
2016,3,16,8,0,684.0,70.0,1.8,13.0,297.0,351.74,279.76
2016,3,16,8,15,721.5,75.0,1.9,13.5,348.0,410.99,330.55
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,473.19,382.09
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,530.1,427.97
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,587.7,472.95
2016,3,16,9,15,832.0,89.5,2.25,15.5,540.0,639.4,511.96
2016,3,16,9,30,851.0,92.0,2.3,16.0,584.0,690.38,549.09
2016,3,16,9,45,865.5,94.0,2.35,16.5,622.5,736.53,580.28
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,777.49,607.31
2016,3,16,10,15,890.0,98.0,2.4,17.0,693.0,816.17,633.26
2016,3,16,10,30,900.0,100.0,2.4,17.0,725.0,852.4,657.29
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.5,882.34,675.97
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,909.29,692.56
2016,3,16,11,15,918.5,102.5,2.5,18.0,790.5,930.32,705.99
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,947.96,717.23
2016,3,16,11,45,925.5,103.0,2.55,18.5,816.0,959.76,723.74
2016,3,16,12,0,928.0,103.0,2.6,19.0,825.0,967.95,727.99
2016,3,16,12,15,927.5,103.0,2.6,19.0,825.0,969.73,729.01
2016,3,16,12,30,927.0,103.0,2.6,19.0,825.0,967.81,727.77
2016,3,16,12,45,930.5,100.0,2.6,19.5,818.5,962.62,723.12
2016,3,16,13,0,934.0,97.0,2.6,20.0,812.0,953.7,716.16
2016,3,16,13,15,929.5,96.0,2.6,20.0,795.5,936.11,704.88
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,915.08,691.43
2016,3,16,13,45,918.5,94.0,2.6,20.0,755.0,889.02,674.62
2016,3,16,14,0,912.0,93.0,2.6,20.0,731.0,859.88,655.7
2016,3,16,14,15,902.0,91.5,2.55,20.0,700.0,824.47,632.01
2016,3,16,14,30,892.0,90.0,2.5,20.0,669.0,786.53,606.48
2016,3,16,14,45,878.5,87.5,2.5,20.0,631.0,742.63,576.85
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,696.93,545.59
2016,3,16,15,15,847.0,83.0,2.35,19.5,550.0,649.84,512.13
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,599.0,473.99
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.5,542.28,429.58
2016,3,16,16,0,780.0,74.0,1.9,19.0,412.0,485.92,384.3
2016,3,16,16,15,745.5,70.0,1.65,18.5,361.0,425.09,334.66
2016,3,16,16,30,711.0,66.0,1.4,18.0,310.0,366.33,285.22
2016,3,16,16,45,661.0,60.5,1.2,17.5,258.5,302.94,231.13
2016,3,16,17,0,611.0,55.0,1.0,17.0,207.0,244.34,179.87
2016,3,16,17,15,532.5,47.5,1.0,16.0,157.0,181.45,126.25
2016,3,16,17,30,454.0,40.0,1.0,15.0,107.0,127.2,80.52
2016,3,16,17,45,319.0,28.0,1.0,14.5,66.0,70.43,36.55
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,27.51,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,8.67,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,78.5,7.0,0.95,11.5,10.0,6.88,0.0
2016,3,17,6,30,157.0,14.0,1.0,12.0,20.0,21.97,0.0
2016,3,17,6,45,301.5,26.0,1.05,13.0,60.0,63.23,31.16
2016,3,17,7,0,446.0,38.0,1.1,14.0,100.0,119.41,74.47
2016,3,17,7,15,530.0,46.0,1.15,14.0,150.5,174.36,121.15
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,238.67,177.13
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,298.61,230.17
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,363.67,286.25
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,423.34,336.58
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,485.22,386.91
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,542.31,431.34
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,599.86,474.52
2016,3,17,9,15,859.0,83.0,1.65,18.5,552.5,652.67,512.71
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,701.81,546.16
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,747.54,575.66
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,791.42,603.38
2016,3,17,10,15,912.0,91.5,1.55,20.0,705.5,829.48,627.32
2016,3,17,10,30,921.0,93.0,1.5,20.0,737.0,864.95,649.25
2016,3,17,10,45,927.5,94.0,1.45,20.5,761.5,894.95,666.05
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,921.85,680.65
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,943.28,692.13
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,961.23,701.3
2016,3,17,11,45,943.0,97.5,1.2,21.5,827.5,972.33,706.43
2016,3,17,12,0,944.0,98.0,1.2,22.0,836.0,979.73,709.4
2016,3,17,12,15,944.0,98.0,1.2,22.0,836.0,981.93,710.61
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,980.38,709.66
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,972.25,703.37
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,960.44,694.97
2016,3,17,13,15,934.5,96.5,1.2,23.0,803.5,943.25,684.64
2016,3,17,13,30,930.0,96.0,1.2,23.0,787.0,922.59,672.23
2016,3,17,13,45,923.0,95.0,1.25,23.0,763.0,895.92,656.73
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,866.17,639.15
2016,3,17,14,15,906.0,92.5,1.3,23.0,707.5,830.56,616.91
2016,3,17,14,30,896.0,91.0,1.3,23.0,676.0,792.41,592.83
2016,3,17,14,45,882.0,89.0,1.3,23.0,638.0,748.46,564.56
2016,3,17,15,0,868.0,87.0,1.3,23.0,600.0,702.74,534.71
2016,3,17,15,15,850.0,84.5,1.25,22.5,556.5,654.89,502.52
2016,3,17,15,30,832.0,82.0,1.2,22.0,513.0,603.28,465.66
2016,3,17,15,45,807.0,79.0,1.2,22.0,465.0,546.59,423.42
2016,3,17,16,0,782.0,76.0,1.2,22.0,417.0,490.29,380.1
2016,3,17,16,15,748.0,72.0,1.1,21.5,366.0,429.48,332.13
2016,3,17,16,30,714.0,68.0,1.0,21.0,315.0,370.69,284.11
2016,3,17,16,45,664.0,62.5,0.95,20.5,263.0,307.3,231.37
2016,3,17,17,0,614.0,57.0,0.9,20.0,211.0,248.14,180.73
2016,3,17,17,15,536.0,49.0,0.95,19.0,160.5,184.53,127.27
2016,3,17,17,30,458.0,41.0,1.0,18.0,110.0,129.5,81.43
2016,3,17,17,45,325.5,29.0,1.05,17.5,68.5,72.59,37.84
2016,3,17,18,0,193.0,17.0,1.1,17.0,27.0,29.39,0.0
2016,3,17,18,15,96.5,8.5,1.1,16.5,13.5,9.29,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,8.15,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,24.87,0.0
2016,3,18,6,45,298.0,28.5,1.75,12.0,63.5,66.41,34.6
2016,3,18,7,0,435.0,41.0,2.0,13.0,104.0,122.13,77.88
2016,3,18,7,15,517.5,49.5,2.0,13.0,154.5,176.95,124.91
2016,3,18,7,30,600.0,58.0,2.0,13.0,205.0,240.96,181.12
2016,3,18,7,45,300.0,86.0,2.0,13.5,159.5,198.18,156.39
2016,3,18,8,0,0.0,114.0,2.0,14.0,114.0,111.59,88.87
2016,3,18,8,15,0.0,116.0,1.95,14.0,116.0,113.29,90.26
2016,3,18,8,30,0.0,118.0,1.9,14.0,118.0,115.07,91.48
2016,3,18,8,45,0.0,130.5,1.9,14.5,130.5,127.4,101.21
2016,3,18,9,0,0.0,143.0,1.9,15.0,143.0,139.75,110.81
2016,3,18,9,15,0.0,155.5,1.9,15.0,155.5,152.14,120.56
2016,3,18,9,30,0.0,168.0,1.9,15.0,168.0,164.56,130.26
2016,3,18,9,45,11.0,206.5,1.9,15.5,213.5,211.36,167.5
2016,3,18,10,0,22.0,245.0,1.9,16.0,259.0,259.24,204.8
2016,3,18,10,15,22.5,256.0,1.9,16.0,271.5,271.42,213.78
2016,3,18,10,30,23.0,267.0,1.9,16.0,284.0,283.59,222.87
2016,3,18,10,45,322.5,248.5,1.9,16.5,488.5,542.19,427.85
2016,3,18,11,0,622.0,230.0,1.9,17.0,693.0,803.3,618.08
2016,3,18,11,15,771.5,168.5,1.85,17.0,755.5,883.67,671.18
2016,3,18,11,30,921.0,107.0,1.8,17.0,818.0,955.65,717.64
2016,3,18,11,45,921.5,108.5,1.8,17.5,826.5,967.08,722.65
2016,3,18,12,0,922.0,110.0,1.8,18.0,835.0,974.89,726.08
2016,3,18,12,15,922.0,110.0,1.8,18.0,835.5,976.97,727.27
2016,3,18,12,30,922.0,110.0,1.8,18.0,836.0,975.38,726.26
2016,3,18,12,45,906.5,116.5,1.85,18.0,824.5,962.89,718.88
2016,3,18,13,0,891.0,123.0,1.9,18.0,813.0,947.01,709.45
2016,3,18,13,15,886.5,122.0,1.9,18.0,797.0,929.83,698.64
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,909.37,685.72
2016,3,18,13,45,873.0,120.5,1.95,18.0,756.5,887.21,672.24
2016,3,18,14,0,864.0,120.0,2.0,18.0,732.0,857.18,653.35
2016,3,18,14,15,853.5,118.0,2.05,17.5,701.0,821.67,631.77
2016,3,18,14,30,843.0,116.0,2.1,17.0,670.0,783.81,608.24
2016,3,18,14,45,829.5,113.0,2.15,17.0,632.5,740.53,579.33
2016,3,18,15,0,816.0,110.0,2.2,17.0,595.0,695.58,548.76
2016,3,18,15,15,610.0,152.5,2.2,16.5,500.0,572.1,455.35
2016,3,18,15,30,404.0,195.0,2.2,16.0,405.0,459.46,367.92
2016,3,18,15,45,431.0,169.5,2.2,16.0,375.0,428.24,344.46
2016,3,18,16,0,458.0,144.0,2.2,16.0,345.0,393.44,316.74
2016,3,18,16,15,422.5,134.5,2.0,15.5,302.5,342.44,275.04
2016,3,18,16,30,387.0,125.0,1.8,15.0,260.0,294.32,234.86
2016,3,18,16,45,359.5,107.5,1.6,14.5,217.5,244.07,192.12
2016,3,18,17,0,332.0,90.0,1.4,14.0,175.0,196.44,150.72
2016,3,18,17,15,285.0,72.5,1.3,13.5,133.0,146.89,108.0
2016,3,18,17,30,238.0,55.0,1.2,13.0,91.0,102.66,70.2
2016,3,18,17,45,119.0,39.0,1.1,12.5,57.0,55.29,33.76
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,22.05,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.5,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,1.2,12.0,15.0,14.48,0.0
2016,3,19,6,45,39.5,34.5,1.35,12.5,40.5,39.52,24.33
2016,3,19,7,0,79.0,54.0,1.5,13.0,66.0,68.87,48.77
2016,3,19,7,15,100.5,75.5,1.55,13.0,97.0,100.68,76.15
2016,3,19,7,30,122.0,97.0,1.6,13.0,128.0,135.03,105.86
2016,3,19,7,45,139.0,118.5,1.65,13.5,161.0,170.21,135.95
2016,3,19,8,0,156.0,140.0,1.7,14.0,194.0,207.2,167.02
2016,3,19,8,15,361.5,129.0,1.75,14.5,280.0,306.81,248.15
2016,3,19,8,30,567.0,118.0,1.8,15.0,366.0,423.03,341.41
2016,3,19,8,45,676.5,102.5,1.85,15.5,430.0,497.6,400.47
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,579.59,464.05
2016,3,19,9,15,804.0,89.5,1.9,16.5,537.0,629.49,500.8
2016,3,19,9,30,822.0,92.0,1.9,17.0,580.0,678.66,535.54
2016,3,19,9,45,650.0,166.0,1.95,17.5,567.0,665.17,521.37
2016,3,19,10,0,478.0,240.0,2.0,18.0,554.0,631.55,491.94
2016,3,19,10,15,486.5,249.0,2.0,18.0,581.5,664.28,515.5
2016,3,19,10,30,495.0,258.0,2.0,18.0,609.0,695.8,537.37
2016,3,19,10,45,450.0,288.5,2.05,18.0,615.5,702.64,540.29
2016,3,19,11,0,405.0,319.0,2.1,18.0,622.0,698.44,535.73
2016,3,19,11,15,640.0,215.5,2.1,18.0,706.5,817.93,626.36
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,921.68,696.15
2016,3,19,11,45,878.0,112.0,2.15,18.5,799.5,933.26,701.68
2016,3,19,12,0,881.0,112.0,2.2,19.0,808.0,941.44,706.01
2016,3,19,12,15,881.5,112.0,2.2,19.0,808.5,943.82,707.43
2016,3,19,12,30,882.0,112.0,2.2,19.0,809.0,942.69,706.72
2016,3,19,12,45,885.0,109.0,2.2,19.0,802.5,937.13,703.21
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,928.03,697.5
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,911.71,687.08
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,892.11,674.58
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,866.73,658.21
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,838.43,639.85
2016,3,19,14,15,859.0,100.5,2.15,18.5,690.5,804.81,618.52
2016,3,19,14,30,850.0,99.0,2.1,18.0,661.0,768.76,595.34
2016,3,19,14,45,622.5,167.5,2.1,18.0,567.0,648.75,508.28
2016,3,19,15,0,395.0,236.0,2.1,18.0,473.0,527.38,415.07
2016,3,19,15,15,387.5,218.5,2.1,17.5,437.0,487.0,386.48
2016,3,19,15,30,380.0,201.0,2.1,17.0,401.0,446.23,356.32
2016,3,19,15,45,246.5,195.0,2.15,17.0,320.0,345.7,276.92
2016,3,19,16,0,113.0,189.0,2.2,17.0,239.0,253.3,202.78
2016,3,19,16,15,107.5,167.0,2.15,16.5,210.0,221.8,177.98
2016,3,19,16,30,102.0,145.0,2.1,16.0,181.0,190.78,152.79
2016,3,19,16,45,95.0,122.5,2.05,15.5,152.0,159.24,126.6
2016,3,19,17,0,88.0,100.0,2.0,15.0,123.0,128.45,100.49
2016,3,19,17,15,73.0,78.0,1.85,14.5,94.5,97.02,73.67
2016,3,19,17,30,58.0,56.0,1.7,14.0,66.0,67.4,48.32
2016,3,19,17,45,29.0,37.0,1.6,13.5,42.0,40.13,25.48
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,17.37,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.2,11.5,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,1.4,12.0,14.0,13.51,0.0
2016,3,20,6,45,7.0,33.5,1.65,13.0,34.5,33.37,21.0
2016,3,20,7,0,14.0,53.0,1.9,14.0,55.0,54.89,39.74
2016,3,20,7,15,26.0,74.0,2.0,14.5,80.0,79.69,60.82
2016,3,20,7,30,38.0,95.0,2.1,15.0,105.0,105.96,83.06
2016,3,20,7,45,45.5,116.5,2.25,15.5,131.0,132.57,105.43
2016,3,20,8,0,53.0,138.0,2.4,16.0,157.0,160.05,128.14
2016,3,20,8,15,101.5,163.0,2.45,16.0,206.0,214.53,172.82
2016,3,20,8,30,150.0,188.0,2.5,16.0,255.0,271.12,218.83
2016,3,20,8,45,218.0,203.5,2.65,16.5,312.0,333.48,268.83
2016,3,20,9,0,286.0,219.0,2.8,17.0,369.0,406.95,326.7
2016,3,20,9,15,372.5,219.5,2.9,17.0,431.5,477.73,382.65
2016,3,20,9,30,459.0,220.0,3.0,17.0,494.0,561.04,447.13
2016,3,20,9,45,644.0,163.5,3.15,17.5,574.5,660.15,524.28
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,764.72,600.73
2016,3,20,10,15,532.5,222.0,3.4,18.0,580.5,674.27,529.78
2016,3,20,10,30,236.0,337.0,3.5,18.0,506.0,550.0,429.74
2016,3,20,10,45,126.0,300.5,3.65,18.5,391.0,422.59,331.07
2016,3,20,11,0,16.0,264.0,3.8,19.0,276.0,275.14,213.9
2016,3,20,11,15,8.0,193.5,3.9,19.0,199.5,196.91,152.79
2016,3,20,11,30,0.0,123.0,4.0,19.0,123.0,119.6,91.16
2016,3,20,11,45,15.0,221.5,4.1,19.0,234.0,231.7,180.54
2016,3,20,12,0,30.0,320.0,4.2,19.0,345.0,355.12,276.04
2016,3,20,12,15,20.0,277.0,4.25,19.0,293.5,292.78,227.59
2016,3,20,12,30,10.0,234.0,4.3,19.0,242.0,239.77,186.26
2016,3,20,12,45,7.0,208.0,4.35,19.0,214.0,210.73,163.59
2016,3,20,13,0,4.0,182.0,4.4,19.0,186.0,181.85,140.85
2016,3,20,13,15,3.5,179.0,4.35,18.5,182.0,178.34,138.45
2016,3,20,13,30,3.0,176.0,4.3,18.0,178.0,174.84,136.04
2016,3,20,13,45,8.5,210.0,4.3,18.0,216.0,213.65,167.21
2016,3,20,14,0,14.0,244.0,4.3,18.0,254.0,252.53,198.2
2016,3,20,14,15,18.0,247.5,4.2,17.5,260.0,259.04,204.01
2016,3,20,14,30,22.0,251.0,4.1,17.0,266.0,265.3,209.75
2016,3,20,14,45,11.0,173.5,4.05,17.0,181.0,178.02,140.31
2016,3,20,15,0,0.0,96.0,4.0,17.0,96.0,92.96,71.28
2016,3,20,15,15,65.0,165.5,3.85,17.0,200.0,208.51,167.32
2016,3,20,15,30,130.0,235.0,3.7,17.0,304.0,323.25,259.73
2016,3,20,15,45,65.0,143.5,3.55,17.0,178.0,180.14,144.2
2016,3,20,16,0,0.0,52.0,3.4,17.0,52.0,50.24,36.57
2016,3,20,16,15,0.0,45.5,3.15,16.5,45.5,43.95,31.54
2016,3,20,16,30,0.0,39.0,2.9,16.0,39.0,37.66,26.37
2016,3,20,16,45,0.0,32.5,2.7,16.0,32.5,31.37,21.07
2016,3,20,17,0,0.0,26.0,2.5,16.0,26.0,25.09,15.7
2016,3,20,17,15,0.0,20.0,2.3,15.5,20.0,19.29,10.72
2016,3,20,17,30,0.0,14.0,2.1,15.0,14.0,13.5,5.67
2016,3,20,17,45,0.0,8.5,1.95,15.0,8.5,8.19,0.97
2016,3,20,18,0,0.0,3.0,1.8,15.0,3.0,2.89,0.0
2016,3,20,18,15,0.0,1.5,1.75,14.5,1.5,1.47,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,1.3,11.5,12.0,10.56,0.0
2016,3,21,6,30,37.0,21.0,1.5,12.0,24.0,22.97,3.61
2016,3,21,6,45,105.5,41.0,1.75,12.5,56.5,55.61,35.17
2016,3,21,7,0,174.0,61.0,2.0,13.0,89.0,95.56,67.41
2016,3,21,7,15,220.5,80.0,2.15,13.0,129.0,137.16,102.97
2016,3,21,7,30,267.0,99.0,2.3,13.0,169.0,184.09,143.61
2016,3,21,7,45,315.5,111.0,2.5,13.5,210.5,229.58,182.86
2016,3,21,8,0,364.0,123.0,2.7,14.0,252.0,283.61,228.76
2016,3,21,8,15,256.5,157.0,2.8,14.0,254.5,284.9,231.61
2016,3,21,8,30,149.0,191.0,2.9,14.0,257.0,274.08,222.87
2016,3,21,8,45,373.5,167.0,3.05,14.5,358.0,394.06,321.5
2016,3,21,9,0,598.0,143.0,3.2,15.0,459.0,528.91,429.38
2016,3,21,9,15,519.0,184.5,3.35,15.0,475.0,544.92,440.21
2016,3,21,9,30,440.0,226.0,3.5,15.0,491.0,555.28,446.52
2016,3,21,9,45,445.5,241.0,3.65,15.0,523.5,593.13,475.3
2016,3,21,10,0,451.0,256.0,3.8,15.0,556.0,629.98,502.82
2016,3,21,10,15,287.5,299.5,3.9,15.0,494.5,552.28,439.63
2016,3,21,10,30,124.0,343.0,4.0,15.0,433.0,463.02,366.55
2016,3,21,10,45,114.5,353.0,4.1,15.5,438.0,468.91,370.08
2016,3,21,11,0,105.0,363.0,4.2,16.0,443.0,465.82,366.53
2016,3,21,11,15,52.5,219.0,4.35,16.0,259.0,268.33,212.81
2016,3,21,11,30,0.0,75.0,4.5,16.0,75.0,72.64,54.05
2016,3,21,11,45,5.0,158.0,4.65,16.0,162.5,158.89,124.28
2016,3,21,12,0,10.0,241.0,4.8,16.0,250.0,246.82,194.4
2016,3,21,12,15,10.5,241.0,4.9,16.0,250.0,247.3,194.67
2016,3,21,12,30,11.0,241.0,5.0,16.0,250.0,247.75,195.11
2016,3,21,12,45,5.5,158.5,5.1,16.5,163.0,159.85,124.7
2016,3,21,13,0,0.0,76.0,5.2,17.0,76.0,73.61,54.69
2016,3,21,13,15,0.0,74.5,5.1,16.5,74.5,72.14,53.69
2016,3,21,13,30,0.0,73.0,5.0,16.0,73.0,70.68,52.66
2016,3,21,13,45,0.0,105.5,4.95,16.0,105.5,102.33,78.61
2016,3,21,14,0,0.0,138.0,4.9,16.0,138.0,134.38,104.78
2016,3,21,14,15,15.5,202.0,4.8,16.0,212.5,210.87,167.23
2016,3,21,14,30,31.0,266.0,4.7,16.0,287.0,294.04,234.0
2016,3,21,14,45,15.5,217.0,4.6,16.0,227.5,225.2,178.96
2016,3,21,15,0,0.0,168.0,4.5,16.0,168.0,164.4,129.89
2016,3,21,15,15,0.0,113.5,4.35,15.5,113.5,110.22,86.15
2016,3,21,15,30,0.0,59.0,4.2,15.0,59.0,57.04,42.35
2016,3,21,15,45,0.0,83.5,4.1,15.0,83.5,80.76,62.39
2016,3,21,16,0,0.0,108.0,4.0,15.0,108.0,104.99,82.82
2016,3,21,16,15,1.5,115.5,3.75,14.5,116.5,113.32,90.16
2016,3,21,16,30,3.0,123.0,3.5,14.0,125.0,121.65,97.48
2016,3,21,16,45,179.5,113.0,3.25,14.0,160.5,182.58,146.07
2016,3,21,17,0,356.0,103.0,3.0,14.0,196.0,217.94,169.04
2016,3,21,17,15,279.5,86.5,2.75,13.5,149.5,158.68,118.63
2016,3,21,17,30,203.0,70.0,2.5,13.0,103.0,110.42,78.51
2016,3,21,17,45,141.0,47.5,2.3,12.5,66.5,66.93,42.87
2016,3,21,18,0,79.0,25.0,2.1,12.0,30.0,29.93,7.13
2016,3,21,18,15,39.5,12.5,2.0,11.5,15.0,12.84,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.0,1.2,9.5,17.5,13.25,0.0
2016,3,22,6,30,179.0,24.0,1.4,10.0,35.0,36.86,10.39
2016,3,22,6,45,309.5,36.5,1.65,10.5,78.5,80.19,47.17
2016,3,22,7,0,440.0,49.0,1.9,11.0,122.0,137.47,92.37
2016,3,22,7,15,518.5,57.5,2.05,11.0,173.0,192.88,140.72
2016,3,22,7,30,597.0,66.0,2.2,11.0,224.0,256.96,197.55
2016,3,22,7,45,651.5,71.0,2.35,11.5,277.5,316.88,251.06
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,381.88,307.7
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,441.1,358.89
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,502.81,410.59
2016,3,22,8,45,574.0,146.0,2.65,12.5,420.5,488.52,398.53
2016,3,22,9,0,373.0,207.0,2.7,13.0,406.0,449.93,365.74
2016,3,22,9,15,364.0,228.5,2.75,13.0,436.0,483.69,392.06
2016,3,22,9,30,355.0,250.0,2.8,13.0,466.0,515.75,416.16
2016,3,22,9,45,631.5,171.0,2.85,13.5,583.0,662.61,532.64
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,811.71,641.54
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,849.21,666.02
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,884.08,689.4
2016,3,22,10,45,934.0,94.0,2.95,14.5,788.0,914.18,708.39
2016,3,22,11,0,942.0,94.0,3.0,15.0,813.0,941.21,725.19
2016,3,22,11,15,946.0,95.0,3.0,15.0,829.0,962.47,738.98
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,980.22,750.46
2016,3,22,11,45,951.5,96.0,3.05,15.0,853.5,990.95,757.7
2016,3,22,12,0,953.0,96.0,3.1,15.0,862.0,997.96,762.59
2016,3,22,12,15,953.0,96.0,3.15,15.0,861.5,999.8,764.12
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,997.86,763.27
2016,3,22,12,45,948.0,97.0,3.25,15.0,852.0,988.58,757.55
2016,3,22,13,0,943.0,98.0,3.3,15.0,843.0,975.65,749.49
2016,3,22,13,15,939.0,97.0,3.35,15.0,826.5,957.9,738.2
2016,3,22,13,30,935.0,96.0,3.4,15.0,810.0,936.67,724.58
2016,3,22,13,45,928.0,95.5,3.5,15.0,785.5,910.02,707.5
2016,3,22,14,0,921.0,95.0,3.6,15.0,761.0,880.28,688.17
2016,3,22,14,15,911.5,93.5,3.6,15.0,729.0,844.53,663.85
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,806.2,637.55
2016,3,22,14,45,889.5,90.0,3.65,15.0,659.0,762.75,607.51
2016,3,22,15,0,877.0,88.0,3.7,15.0,621.0,717.41,575.71
2016,3,22,15,15,860.0,85.5,3.6,14.5,577.5,666.91,539.64
2016,3,22,15,30,843.0,83.0,3.5,14.0,534.0,617.58,501.83
2016,3,22,15,45,818.5,80.5,3.45,14.0,485.5,560.79,456.45
2016,3,22,16,0,794.0,78.0,3.4,14.0,437.0,504.35,410.12
2016,3,22,16,15,761.5,74.0,3.15,13.5,386.0,443.22,359.07
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,383.95,308.02
2016,3,22,16,45,680.5,65.0,2.65,13.0,282.0,320.22,251.69
2016,3,22,17,0,632.0,60.0,2.4,13.0,229.0,260.65,197.91
2016,3,22,17,15,557.5,52.5,2.15,12.5,177.5,196.75,141.49
2016,3,22,17,30,483.0,45.0,1.9,12.0,126.0,141.01,92.94
2016,3,22,17,45,356.5,34.0,1.7,11.5,82.0,83.42,47.49
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,39.68,10.62
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,13.04,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,19.0,11.5,1.2,7.5,13.0,11.68,0.0
2016,3,23,6,30,38.0,23.0,1.4,8.0,26.0,25.45,9.54
2016,3,23,6,45,85.0,43.0,1.6,9.0,55.5,54.6,36.25
2016,3,23,7,0,132.0,63.0,1.8,10.0,85.0,90.44,65.98
2016,3,23,7,15,155.5,84.5,1.9,10.5,119.5,126.6,97.55
2016,3,23,7,30,179.0,106.0,2.0,11.0,154.0,165.49,131.45
2016,3,23,7,45,198.5,125.5,2.15,11.5,189.5,203.44,164.29
2016,3,23,8,0,218.0,145.0,2.3,12.0,225.0,243.36,198.21
2016,3,23,8,15,347.5,145.5,2.35,12.5,294.5,317.86,259.74
2016,3,23,8,30,477.0,146.0,2.4,13.0,364.0,409.84,334.47
2016,3,23,8,45,507.0,155.5,2.5,13.5,409.5,461.57,375.62
2016,3,23,9,0,537.0,165.0,2.6,14.0,455.0,514.98,417.28
2016,3,23,9,15,557.5,173.0,2.65,14.5,495.0,561.78,452.72
2016,3,23,9,30,578.0,181.0,2.7,15.0,535.0,611.36,489.4
2016,3,23,9,45,625.0,178.0,2.8,15.5,582.0,666.9,530.61
2016,3,23,10,0,672.0,175.0,2.9,16.0,629.0,723.7,571.94
2016,3,23,10,15,793.0,138.5,2.9,16.0,698.0,803.45,629.01
2016,3,23,10,30,914.0,102.0,2.9,16.0,767.0,885.24,685.3
2016,3,23,10,45,674.0,207.0,2.9,16.5,706.0,818.97,635.64
2016,3,23,11,0,434.0,312.0,2.9,17.0,645.0,727.92,562.59
2016,3,23,11,15,686.0,208.0,2.85,17.0,747.0,858.38,662.01
2016,3,23,11,30,938.0,104.0,2.8,17.0,849.0,980.24,743.97
2016,3,23,11,45,939.5,104.5,2.75,17.5,857.0,991.33,748.04
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,998.73,750.8
2016,3,23,12,15,764.0,189.5,2.7,18.0,806.5,934.24,707.14
2016,3,23,12,30,587.0,274.0,2.7,18.0,748.0,853.36,649.67
2016,3,23,12,45,507.0,301.5,2.7,18.0,708.0,804.17,613.98
2016,3,23,13,0,427.0,329.0,2.7,18.0,668.0,753.75,576.74
2016,3,23,13,15,587.5,255.0,2.65,18.0,711.5,814.9,625.29
2016,3,23,13,30,748.0,181.0,2.6,18.0,755.0,871.34,666.6
2016,3,23,13,45,721.5,184.5,2.6,18.0,724.5,835.37,641.8
2016,3,23,14,0,695.0,188.0,2.6,18.0,694.0,797.83,616.57
2016,3,23,14,15,725.0,165.5,2.55,18.0,673.5,777.67,603.23
2016,3,23,14,30,755.0,143.0,2.5,18.0,653.0,752.98,586.55
2016,3,23,14,45,794.0,125.5,2.5,18.0,635.5,734.07,574.36
2016,3,23,15,0,833.0,108.0,2.5,18.0,618.0,711.94,559.79
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,628.95,498.61
2016,3,23,15,30,654.0,128.0,2.3,17.0,480.0,550.05,438.94
2016,3,23,15,45,547.5,140.5,2.2,17.0,417.5,467.44,374.18
2016,3,23,16,0,441.0,153.0,2.1,17.0,355.0,396.45,317.33
2016,3,23,16,15,559.0,118.0,1.85,16.5,343.0,394.38,314.64
2016,3,23,16,30,677.0,83.0,1.6,16.0,331.0,376.92,297.23
2016,3,23,16,45,624.5,77.0,1.4,15.5,278.0,313.1,242.77
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,254.2,191.51
2016,3,23,17,15,494.5,62.0,1.2,14.0,174.0,191.25,137.84
