Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,417.0,53.0,1.2,13.0,123.0,136.89,91.8
2016,3,23,17,45,293.5,39.5,1.2,12.5,80.0,80.25,47.54
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,38.17,12.72
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,14.15,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.0,13.0,1.25,9.5,19.5,14.82,0.0
2016,3,24,6,30,178.0,26.0,1.5,10.0,39.0,40.62,16.76
2016,3,24,6,45,286.5,40.0,1.75,11.0,81.0,81.97,50.06
2016,3,24,7,0,395.0,54.0,2.0,12.0,123.0,136.67,93.81
2016,3,24,7,15,468.5,63.5,2.05,12.5,172.5,189.77,139.73
2016,3,24,7,30,542.0,73.0,2.1,13.0,222.0,250.99,193.17
2016,3,24,7,45,594.0,75.5,2.2,13.5,270.0,304.72,240.75
2016,3,24,8,0,646.0,78.0,2.3,14.0,318.0,363.22,291.33
2016,3,24,8,15,673.5,90.0,2.35,14.5,371.5,424.44,342.59
2016,3,24,8,30,701.0,102.0,2.4,15.0,425.0,487.23,393.35
2016,3,24,8,45,708.5,113.0,2.45,15.5,469.0,538.58,433.66
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,588.95,471.97
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,639.46,510.5
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,689.61,547.93
2016,3,24,9,45,759.0,142.0,2.65,16.5,634.0,731.61,576.94
2016,3,24,10,0,761.0,152.0,2.7,17.0,669.0,771.34,603.31
2016,3,24,10,15,773.0,154.0,2.7,17.0,699.5,808.28,628.27
2016,3,24,10,30,785.0,156.0,2.7,17.0,730.0,840.32,649.61
2016,3,24,10,45,806.0,151.0,2.7,17.5,757.0,873.41,670.35
2016,3,24,11,0,827.0,146.0,2.7,18.0,784.0,904.34,689.4
2016,3,24,11,15,832.5,147.0,2.7,18.0,800.5,925.11,702.73
2016,3,24,11,30,838.0,148.0,2.7,18.0,817.0,942.79,714.09
2016,3,24,11,45,836.0,151.5,2.75,18.5,824.5,952.92,719.52
2016,3,24,12,0,834.0,155.0,2.8,19.0,832.0,959.65,722.83
2016,3,24,12,15,834.5,155.0,2.8,19.0,832.0,961.63,724.04
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,960.22,723.15
2016,3,24,12,45,856.5,141.5,2.85,19.0,830.5,960.62,724.08
2016,3,24,13,0,878.0,128.0,2.9,19.0,829.0,951.63,718.76
2016,3,24,13,15,874.0,127.0,2.9,19.0,812.5,934.62,707.78
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,919.45,698.21
2016,3,24,13,45,865.5,123.5,2.9,19.0,773.0,893.78,681.47
2016,3,24,14,0,861.0,121.0,2.9,19.0,750.0,865.11,662.73
2016,3,24,14,15,851.0,119.0,2.9,19.0,718.5,829.63,639.17
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,791.8,613.84
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,747.51,583.66
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,701.79,552.12
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,651.68,516.12
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,600.95,478.47
2016,3,24,15,45,726.5,109.5,2.75,18.0,474.5,541.49,432.02
2016,3,24,16,0,683.0,111.0,2.7,18.0,424.0,483.27,385.5
2016,3,24,16,15,647.0,104.5,2.5,17.5,373.5,423.07,336.8
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,365.36,288.73
2016,3,24,16,45,567.0,88.5,2.15,16.5,272.5,304.5,237.1
2016,3,24,17,0,523.0,79.0,2.0,16.0,222.0,247.74,187.74
2016,3,24,17,15,450.5,68.0,1.9,15.0,172.0,186.71,135.6
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,132.94,90.07
2016,3,24,17,45,286.0,41.0,1.7,13.5,80.5,81.01,48.48
2016,3,24,18,0,194.0,25.0,1.6,13.0,39.0,39.32,13.93
2016,3,24,18,15,97.0,12.5,1.6,12.5,19.5,13.96,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,46.0,14.0,1.0,9.5,17.5,14.98,0.0
2016,3,25,6,30,92.0,28.0,1.1,10.0,35.0,35.77,17.37
2016,3,25,6,45,144.5,47.5,1.25,10.5,69.0,68.99,45.77
2016,3,25,7,0,197.0,67.0,1.4,11.0,103.0,108.49,78.62
2016,3,25,7,15,231.0,87.0,1.5,11.5,142.0,149.84,114.54
2016,3,25,7,30,265.0,107.0,1.6,12.0,181.0,195.05,153.77
2016,3,25,7,45,298.0,121.5,1.7,12.5,221.0,237.89,190.71
2016,3,25,8,0,331.0,136.0,1.8,13.0,261.0,284.02,229.74
2016,3,25,8,15,527.0,118.0,1.9,13.5,349.0,382.56,310.16
2016,3,25,8,30,723.0,100.0,2.0,14.0,437.0,499.23,403.37
2016,3,25,8,45,758.0,100.0,2.15,14.5,486.0,555.24,447.49
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,613.42,492.47
2016,3,25,9,15,810.5,103.0,2.3,15.5,577.5,663.96,529.65
2016,3,25,9,30,828.0,106.0,2.3,16.0,620.0,713.67,564.24
2016,3,25,9,45,844.0,107.0,2.35,16.5,658.0,758.97,594.53
2016,3,25,10,0,860.0,108.0,2.4,17.0,696.0,802.72,623.32
2016,3,25,10,15,869.5,109.5,2.4,17.0,727.0,835.86,645.14
2016,3,25,10,30,879.0,111.0,2.4,17.0,758.0,870.24,667.77
2016,3,25,10,45,883.5,113.5,2.4,17.5,781.0,898.65,684.88
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,924.01,699.85
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,944.6,712.91
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,961.88,723.85
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,973.3,730.1
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,981.22,734.18
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,982.21,734.69
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,979.61,733.03
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,975.51,731.03
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,967.66,726.65
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,950.53,715.72
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,930.02,702.65
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,904.09,686.38
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,875.02,667.92
2016,3,25,14,15,894.5,97.5,2.7,19.0,731.0,839.53,644.54
2016,3,25,14,30,885.0,96.0,2.7,19.0,700.0,801.53,619.29
2016,3,25,14,45,874.0,93.5,2.7,19.0,662.0,759.06,590.63
2016,3,25,15,0,863.0,91.0,2.7,19.0,624.0,714.64,560.27
2016,3,25,15,15,846.0,88.5,2.65,18.5,580.5,666.95,527.47
2016,3,25,15,30,829.0,86.0,2.6,18.0,537.0,615.57,489.48
2016,3,25,15,45,802.0,83.5,2.6,18.0,488.5,557.77,444.78
2016,3,25,16,0,775.0,81.0,2.6,18.0,440.0,500.61,399.28
2016,3,25,16,15,743.0,77.0,2.45,17.5,389.0,440.47,350.44
2016,3,25,16,30,711.0,73.0,2.3,17.0,338.0,382.2,301.55
2016,3,25,16,45,656.0,69.0,2.2,16.5,284.5,317.82,246.73
2016,3,25,17,0,601.0,65.0,2.1,16.0,231.0,258.38,194.82
2016,3,25,17,15,529.0,57.0,1.95,15.0,180.5,196.03,140.92
2016,3,25,17,30,457.0,49.0,1.8,14.0,130.0,141.59,94.2
2016,3,25,17,45,332.5,37.5,1.7,13.5,85.5,84.77,49.7
2016,3,25,18,0,208.0,26.0,1.6,13.0,41.0,41.72,16.1
2016,3,25,18,15,104.0,13.0,1.6,12.5,20.5,14.69,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,17.33,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,54.04,24.22
2016,3,26,6,45,413.0,35.5,2.05,12.0,96.0,98.88,58.84
2016,3,26,7,0,521.0,45.0,2.3,13.0,141.0,156.5,105.71
2016,3,26,7,15,586.0,51.5,2.4,13.5,192.5,212.02,154.86
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,274.55,210.36
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,333.34,262.67
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,395.88,316.72
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,453.91,365.73
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,513.44,414.35
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,568.6,458.08
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,621.67,498.99
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,671.37,536.41
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,719.96,570.66
2016,3,26,9,45,877.5,87.5,3.15,17.5,665.0,762.69,599.32
2016,3,26,10,0,885.0,91.0,3.2,18.0,701.0,803.19,626.04
2016,3,26,10,15,893.5,92.5,3.15,18.0,731.5,839.91,650.44
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,874.04,672.83
2016,3,26,10,45,905.5,96.0,3.1,18.5,784.5,901.55,689.51
2016,3,26,11,0,909.0,98.0,3.1,19.0,807.0,925.88,703.97
2016,3,26,11,15,912.5,98.5,3.05,19.0,822.5,945.3,716.05
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,961.33,725.9
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,972.24,731.4
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,979.58,734.64
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,980.59,735.19
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,977.94,733.49
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,966.59,726.1
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,951.81,716.59
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,934.42,705.04
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,913.75,691.36
2016,3,26,13,45,781.5,154.0,2.9,20.0,748.0,855.75,652.39
2016,3,26,14,0,671.0,204.0,2.9,20.0,699.0,797.39,612.53
2016,3,26,14,15,522.0,246.5,2.9,20.0,622.0,696.81,538.39
2016,3,26,14,30,373.0,289.0,2.9,20.0,545.0,599.69,465.35
2016,3,26,14,45,482.5,235.0,2.9,20.0,547.0,617.46,482.31
2016,3,26,15,0,592.0,181.0,2.9,20.0,549.0,621.86,488.35
2016,3,26,15,15,670.5,144.0,2.85,19.5,533.5,610.42,482.16
2016,3,26,15,30,749.0,107.0,2.8,19.0,518.0,589.72,468.39
2016,3,26,15,45,606.5,130.0,2.8,19.0,443.5,495.17,394.38
2016,3,26,16,0,464.0,153.0,2.8,19.0,369.0,409.96,326.71
2016,3,26,16,15,393.0,145.0,2.7,18.5,313.5,342.65,273.15
2016,3,26,16,30,322.0,137.0,2.6,18.0,258.0,278.75,221.4
2016,3,26,16,45,292.0,120.5,2.55,17.5,218.0,232.32,182.72
2016,3,26,17,0,262.0,104.0,2.5,17.0,178.0,188.9,145.78
2016,3,26,17,15,223.5,85.0,2.4,16.0,138.5,143.97,107.72
2016,3,26,17,30,185.0,66.0,2.3,15.0,99.0,103.45,73.43
2016,3,26,17,45,124.0,46.5,2.2,14.5,65.5,63.89,41.53
2016,3,26,18,0,63.0,27.0,2.1,14.0,32.0,31.49,14.3
2016,3,26,18,15,31.5,13.5,2.05,13.5,16.0,13.88,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,15.0,2.35,11.5,26.0,17.48,0.0
2016,3,27,6,30,258.0,30.0,2.5,12.0,52.0,54.76,27.06
2016,3,27,6,45,366.5,41.5,2.65,12.5,97.5,99.34,61.34
2016,3,27,7,0,475.0,53.0,2.8,13.0,143.0,156.78,108.11
2016,3,27,7,15,544.0,60.5,2.8,13.0,194.5,212.03,156.94
2016,3,27,7,30,613.0,68.0,2.8,13.0,246.0,274.77,212.66
2016,3,27,7,45,657.0,74.5,2.85,13.5,298.5,333.97,265.11
2016,3,27,8,0,701.0,81.0,2.9,14.0,351.0,397.07,319.42
2016,3,27,8,15,734.0,85.5,2.95,14.0,402.5,456.16,369.76
2016,3,27,8,30,767.0,90.0,3.0,14.0,454.0,516.72,419.88
2016,3,27,8,45,783.5,96.0,3.05,14.5,501.0,571.04,462.87
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,625.01,504.26
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,675.67,543.31
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,725.51,579.73
2016,3,27,9,45,849.0,109.5,3.4,15.5,672.5,770.41,610.46
2016,3,27,10,0,862.0,112.0,3.5,16.0,710.0,813.53,639.56
2016,3,27,10,15,872.0,113.5,3.55,16.0,741.5,847.01,662.42
2016,3,27,10,30,882.0,115.0,3.6,16.0,773.0,881.79,686.21
2016,3,27,10,45,887.5,117.5,3.7,16.0,796.5,911.03,706.29
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,937.25,724.3
2016,3,27,11,15,897.5,121.0,3.8,16.0,836.5,957.79,737.81
2016,3,27,11,30,902.0,122.0,3.8,16.0,853.0,975.02,749.13
2016,3,27,11,45,904.5,122.5,3.85,16.5,861.0,986.41,755.43
2016,3,27,12,0,907.0,123.0,3.9,17.0,869.0,994.27,759.45
2016,3,27,12,15,907.5,123.0,3.85,17.0,869.5,996.13,760.28
2016,3,27,12,30,908.0,123.0,3.8,17.0,870.0,994.39,758.82
2016,3,27,12,45,912.5,119.0,3.8,17.0,863.5,988.55,755.05
2016,3,27,13,0,917.0,115.0,3.8,17.0,857.0,979.04,748.93
2016,3,27,13,15,914.0,114.5,3.8,16.5,841.0,962.72,739.64
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,942.99,728.07
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,914.9,709.3
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,883.97,688.56
2016,3,27,14,15,822.0,131.5,3.8,16.0,721.0,823.08,646.21
2016,3,27,14,30,753.0,148.0,3.8,16.0,667.0,761.09,602.63
2016,3,27,14,45,798.5,128.0,3.8,16.0,651.5,744.65,592.16
2016,3,27,15,0,844.0,108.0,3.8,16.0,636.0,724.48,578.65
2016,3,27,15,15,720.5,129.0,3.75,15.5,557.5,629.06,506.73
2016,3,27,15,30,597.0,150.0,3.7,15.0,479.0,540.29,437.71
2016,3,27,15,45,538.5,150.5,3.7,15.0,427.5,475.11,386.01
2016,3,27,16,0,480.0,151.0,3.7,15.0,376.0,416.85,338.64
2016,3,27,16,15,245.0,142.5,3.5,14.5,257.0,265.56,215.75
2016,3,27,16,30,10.0,134.0,3.3,14.0,138.0,135.29,108.54
2016,3,27,16,45,5.0,114.0,3.15,13.5,116.0,113.11,90.5
2016,3,27,17,0,0.0,94.0,3.0,13.0,94.0,91.54,72.54
2016,3,27,17,15,0.0,73.5,2.85,12.5,73.5,71.4,55.38
2016,3,27,17,30,0.0,53.0,2.7,12.0,53.0,51.34,38.0
2016,3,27,17,45,0.0,35.0,2.55,11.5,35.0,33.82,22.59
2016,3,27,18,0,0.0,17.0,2.4,11.0,17.0,16.4,6.28
2016,3,27,18,15,0.0,8.5,2.45,11.0,8.5,8.36,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.5,3.15,8.5,30.5,19.72,0.0
2016,3,28,6,30,324.0,31.0,3.4,9.0,61.0,62.99,31.89
2016,3,28,6,45,443.5,40.0,3.7,9.5,110.0,111.1,68.83
2016,3,28,7,0,563.0,49.0,4.0,10.0,159.0,173.3,120.37
2016,3,28,7,15,627.5,55.5,4.15,10.0,212.5,231.62,173.42
2016,3,28,7,30,692.0,62.0,4.3,10.0,266.0,296.81,232.94
2016,3,28,7,45,737.5,65.5,4.45,10.5,321.0,357.92,288.53
2016,3,28,8,0,783.0,69.0,4.6,11.0,376.0,422.9,346.05
2016,3,28,8,15,811.5,72.5,4.6,11.0,428.0,482.94,398.57
2016,3,28,8,30,840.0,76.0,4.6,11.0,480.0,544.29,450.62
2016,3,28,8,45,861.0,78.5,4.6,11.5,529.0,599.28,495.34
2016,3,28,9,0,882.0,81.0,4.6,12.0,578.0,655.6,539.65
2016,3,28,9,15,897.0,83.5,4.6,12.0,622.0,707.36,579.3
2016,3,28,9,30,912.0,86.0,4.6,12.0,666.0,757.82,616.03
2016,3,28,9,45,923.0,87.5,4.6,12.5,704.0,802.58,646.8
2016,3,28,10,0,934.0,89.0,4.6,13.0,742.0,845.2,675.58
2016,3,28,10,15,942.0,90.5,4.6,13.0,773.0,882.95,701.78
2016,3,28,10,30,950.0,92.0,4.6,13.0,804.0,917.92,725.83
2016,3,28,10,45,770.5,177.5,4.65,13.0,766.5,881.55,698.69
2016,3,28,11,0,591.0,263.0,4.7,13.0,729.0,823.22,653.23
2016,3,28,11,15,778.5,179.5,4.65,13.0,805.5,921.3,726.75
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,1009.06,787.73
2016,3,28,11,45,714.0,213.0,4.6,13.5,797.0,914.38,717.94
2016,3,28,12,0,462.0,330.0,4.6,14.0,712.0,799.67,627.41
2016,3,28,12,15,713.5,214.0,4.55,14.0,803.5,920.09,721.49
2016,3,28,12,30,965.0,98.0,4.5,14.0,895.0,1023.47,793.37
2016,3,28,12,45,941.5,108.5,4.5,14.0,880.0,1006.37,780.86
2016,3,28,13,0,918.0,119.0,4.5,14.0,865.0,985.88,766.99
2016,3,28,13,15,913.5,118.5,4.4,14.0,848.0,968.1,754.23
2016,3,28,13,30,909.0,118.0,4.3,14.0,831.0,946.96,739.2
2016,3,28,13,45,903.0,115.5,4.25,14.0,806.0,919.16,719.98
2016,3,28,14,0,897.0,113.0,4.2,14.0,781.0,888.33,698.77
2016,3,28,14,15,886.5,111.5,4.1,14.0,748.5,852.0,673.32
2016,3,28,14,30,876.0,110.0,4.0,14.0,716.0,816.87,648.71
2016,3,28,14,45,863.0,107.5,3.9,14.0,677.5,772.66,617.27
2016,3,28,15,0,850.0,105.0,3.8,14.0,639.0,726.69,584.32
2016,3,28,15,15,832.0,102.0,3.65,13.5,594.5,675.32,547.03
2016,3,28,15,30,814.0,99.0,3.5,13.0,550.0,623.15,507.1
2016,3,28,15,45,407.0,67.0,3.4,13.0,292.5,313.15,259.53
2016,3,28,16,0,0.0,35.0,3.3,13.0,35.0,33.8,23.12
2016,3,28,16,15,270.5,68.5,3.0,12.5,172.0,204.52,168.56
2016,3,28,16,30,541.0,102.0,2.7,12.0,309.0,342.24,277.78
2016,3,28,16,45,493.5,95.0,2.4,12.0,262.5,284.55,226.66
2016,3,28,17,0,446.0,88.0,2.1,12.0,216.0,233.43,181.2
2016,3,28,17,15,459.5,70.0,1.95,11.5,178.0,192.95,142.95
2016,3,28,17,30,473.0,52.0,1.8,11.0,140.0,149.26,101.5
2016,3,28,17,45,362.5,40.5,1.65,10.5,95.0,92.95,56.14
2016,3,28,18,0,252.0,29.0,1.5,10.0,50.0,49.76,22.86
2016,3,28,18,15,126.0,14.5,1.5,9.5,25.0,17.01,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,155.5,16.0,0.95,8.5,31.0,20.61,0.0
2016,3,29,6,30,311.0,32.0,1.0,9.0,62.0,63.83,33.51
2016,3,29,6,45,427.5,41.0,1.1,9.5,111.0,111.13,69.67
2016,3,29,7,0,544.0,50.0,1.2,10.0,160.0,172.15,119.93
2016,3,29,7,15,608.0,56.5,1.35,10.5,213.0,229.44,171.01
2016,3,29,7,30,672.0,63.0,1.5,11.0,266.0,293.53,227.94
2016,3,29,7,45,722.5,66.0,1.65,11.5,321.0,355.1,282.33
2016,3,29,8,0,773.0,69.0,1.8,12.0,376.0,421.07,338.92
2016,3,29,8,15,802.0,72.5,1.8,12.5,428.0,480.87,388.62
2016,3,29,8,30,831.0,76.0,1.8,13.0,480.0,542.05,437.57
2016,3,29,8,45,854.5,78.0,1.85,13.5,529.0,597.58,480.85
2016,3,29,9,0,878.0,80.0,1.9,14.0,578.0,654.68,523.88
2016,3,29,9,15,893.5,82.0,1.9,14.0,622.0,706.04,560.97
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,756.17,595.41
2016,3,29,9,45,920.5,86.0,1.9,14.5,704.0,801.69,624.91
2016,3,29,10,0,932.0,88.0,1.9,15.0,742.0,845.12,652.49
2016,3,29,10,15,940.0,89.0,1.9,15.0,773.5,882.21,676.55
2016,3,29,10,30,948.0,90.0,1.9,15.0,805.0,916.51,698.6
2016,3,29,10,45,953.5,91.5,1.95,15.5,829.0,946.17,716.66
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,972.56,732.51
2016,3,29,11,15,962.0,93.5,2.05,16.0,868.5,992.16,745.25
2016,3,29,11,30,965.0,94.0,2.1,16.0,884.0,1008.16,755.77
2016,3,29,11,45,965.5,95.0,2.2,16.0,891.5,1018.64,763.4
2016,3,29,12,0,966.0,96.0,2.3,16.0,899.0,1025.32,768.7
2016,3,29,12,15,965.5,95.5,2.35,16.0,898.0,1025.62,769.36
2016,3,29,12,30,965.0,95.0,2.4,16.0,897.0,1022.1,767.68
2016,3,29,12,45,960.5,96.0,2.45,16.0,887.0,1012.62,762.19
2016,3,29,13,0,956.0,97.0,2.5,16.0,877.0,999.44,754.39
2016,3,29,13,15,952.0,96.0,2.5,16.0,859.5,980.97,742.63
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,959.0,728.61
2016,3,29,13,45,938.0,95.5,2.55,16.0,816.5,929.98,710.29
2016,3,29,14,0,928.0,96.0,2.6,16.0,791.0,898.0,689.9
2016,3,29,14,15,919.0,95.0,2.55,16.0,758.5,862.49,666.12
2016,3,29,14,30,910.0,94.0,2.5,16.0,726.0,824.38,640.42
2016,3,29,14,45,893.0,93.5,2.5,16.0,686.5,778.38,609.27
2016,3,29,15,0,876.0,93.0,2.5,16.0,647.0,730.84,576.67
2016,3,29,15,15,859.0,90.5,2.45,15.5,602.5,682.3,543.48
2016,3,29,15,30,842.0,88.0,2.4,15.0,558.0,630.12,504.81
2016,3,29,15,45,817.0,85.5,2.35,15.0,508.5,572.61,460.03
2016,3,29,16,0,792.0,83.0,2.3,15.0,459.0,515.54,414.34
2016,3,29,16,15,760.5,79.0,2.1,14.5,407.0,454.53,364.51
2016,3,29,16,30,729.0,75.0,1.9,14.0,355.0,395.32,314.6
2016,3,29,16,45,683.5,69.5,1.7,13.5,302.0,331.53,259.75
2016,3,29,17,0,638.0,64.0,1.5,13.0,249.0,271.7,206.93
2016,3,29,17,15,570.0,57.0,1.4,12.0,196.5,208.93,152.13
2016,3,29,17,30,502.0,50.0,1.3,11.0,144.0,153.56,103.88
2016,3,29,17,45,390.0,39.0,1.25,10.5,98.0,95.69,57.31
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,51.11,23.48
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,16.97,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,21.93,0.0
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,62.83,34.99
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,108.74,70.84
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,165.49,118.05
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,220.42,166.75
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,282.54,221.84
2016,3,30,7,45,631.0,85.0,2.3,11.5,310.5,341.24,273.43
2016,3,30,8,0,678.0,91.0,2.3,12.0,363.0,404.15,327.12
2016,3,30,8,15,710.5,96.0,2.3,12.5,414.0,462.58,375.72
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,522.92,424.21
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,578.14,467.27
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,634.62,509.93
2016,3,30,9,15,814.0,108.5,2.35,14.0,604.5,684.46,547.61
2016,3,30,9,30,831.0,111.0,2.4,14.0,647.0,733.37,582.43
2016,3,30,9,45,846.5,112.5,2.45,14.5,685.0,778.86,612.93
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,822.75,641.88
2016,3,30,10,15,871.0,115.5,2.55,15.0,753.5,855.23,663.71
2016,3,30,10,30,880.0,117.0,2.6,15.0,784.0,888.98,686.44
2016,3,30,10,45,887.5,117.5,2.65,15.5,807.5,917.65,704.26
2016,3,30,11,0,895.0,118.0,2.7,16.0,831.0,943.37,720.03
2016,3,30,11,15,898.5,119.0,2.7,16.0,846.5,962.82,732.46
2016,3,30,11,30,902.0,120.0,2.7,16.0,862.0,978.92,742.73
2016,3,30,11,45,904.0,120.5,2.75,16.0,869.5,989.63,749.95
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,996.81,754.97
2016,3,30,12,15,906.0,120.5,2.8,16.0,876.5,997.44,755.28
2016,3,30,12,30,906.0,120.0,2.8,16.0,876.0,994.48,753.37
2016,3,30,12,45,908.0,117.5,2.8,16.5,868.0,987.71,747.66
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,977.35,739.69
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,959.01,727.86
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,937.35,713.91
2016,3,30,13,45,894.5,111.5,2.85,17.0,801.5,910.21,696.63
2016,3,30,14,0,888.0,110.0,2.9,17.0,777.0,880.11,677.26
2016,3,30,14,15,878.5,108.5,2.9,16.5,745.5,844.74,654.97
2016,3,30,14,30,869.0,107.0,2.9,16.0,714.0,806.94,630.75
2016,3,30,14,45,856.0,104.5,2.9,16.0,675.5,766.4,603.11
2016,3,30,15,0,843.0,102.0,2.9,16.0,637.0,720.61,571.36
2016,3,30,15,15,825.5,99.5,2.9,15.5,593.5,670.31,536.3
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,619.19,498.32
2016,3,30,15,45,784.0,93.5,2.95,15.0,501.5,562.71,454.33
2016,3,30,16,0,760.0,90.0,3.0,15.0,453.0,506.65,409.36
2016,3,30,16,15,727.5,85.5,3.0,14.5,401.5,446.48,360.35
2016,3,30,16,30,695.0,81.0,3.0,14.0,350.0,387.91,311.02
2016,3,30,16,45,649.0,75.0,3.0,13.5,297.5,325.05,256.85
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,266.39,204.87
2016,3,30,17,15,534.0,61.0,2.8,12.5,194.0,204.23,150.0
2016,3,30,17,30,465.0,53.0,2.6,12.0,143.0,149.64,102.19
2016,3,30,17,45,354.0,42.0,2.4,11.5,97.5,93.96,57.4
2016,3,30,18,0,243.0,31.0,2.2,11.0,52.0,51.44,25.29
2016,3,30,18,15,121.5,15.5,2.1,10.5,26.0,16.13,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.0,1.75,11.0,12.0,11.57,0.0
2016,3,31,6,30,0.0,24.0,1.8,11.0,24.0,23.17,13.37
2016,3,31,6,45,0.0,40.0,1.9,11.0,40.0,38.65,27.2
2016,3,31,7,0,0.0,56.0,2.0,11.0,56.0,54.18,40.92
2016,3,31,7,15,0.0,74.5,1.95,11.0,74.5,72.23,56.62
2016,3,31,7,30,0.0,93.0,1.9,11.0,93.0,90.35,72.13
2016,3,31,7,45,0.0,112.0,1.9,11.5,112.0,109.02,87.68
2016,3,31,8,0,0.0,131.0,1.9,12.0,131.0,127.75,102.96
2016,3,31,8,15,2.5,148.0,1.9,12.5,149.5,145.8,117.43
2016,3,31,8,30,5.0,165.0,1.9,13.0,168.0,164.15,131.94
2016,3,31,8,45,9.5,184.0,1.9,13.5,190.0,186.0,149.14
2016,3,31,9,0,14.0,203.0,1.9,14.0,212.0,208.31,166.49
2016,3,31,9,15,22.5,229.5,1.95,14.0,244.5,241.4,192.7
2016,3,31,9,30,31.0,256.0,2.0,14.0,277.0,280.58,223.39
2016,3,31,9,45,81.0,297.0,2.05,14.5,354.0,363.18,288.17
2016,3,31,10,0,131.0,338.0,2.1,15.0,431.0,456.02,358.76
2016,3,31,10,15,518.0,222.0,2.15,15.5,613.5,677.24,532.46
2016,3,31,10,30,905.0,106.0,2.2,16.0,796.0,901.16,690.46
2016,3,31,10,45,913.5,106.0,2.3,16.5,820.0,930.72,707.11
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,957.29,723.71
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,976.59,736.32
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,992.43,746.79
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,1003.19,754.51
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,1010.33,759.98
2016,3,31,12,15,934.5,106.0,2.8,17.0,889.0,1010.98,761.26
2016,3,31,12,30,934.0,106.0,2.9,17.0,888.0,1007.93,760.23
2016,3,31,12,45,938.0,102.5,3.05,17.0,880.5,1001.72,757.64
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,991.76,752.57
2016,3,31,13,15,937.5,98.0,3.25,17.0,856.0,972.89,740.71
2016,3,31,13,30,933.0,97.0,3.3,17.0,839.0,950.59,726.61
2016,3,31,13,45,926.5,96.0,3.4,17.0,814.5,923.22,709.34
2016,3,31,14,0,920.0,95.0,3.5,17.0,790.0,892.79,689.85
2016,3,31,14,15,911.5,94.0,3.55,16.5,758.0,857.8,667.96
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,820.22,643.97
2016,3,31,14,45,890.0,91.5,3.65,16.0,687.5,776.32,613.87
2016,3,31,15,0,877.0,90.0,3.7,16.0,649.0,730.59,582.1
2016,3,31,15,15,861.5,87.5,3.7,15.5,605.5,680.56,547.49
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,631.42,510.78
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,574.77,466.03
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,518.45,420.31
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,458.02,370.49
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,399.18,320.39
2016,3,31,16,45,694.5,68.5,3.3,14.0,309.0,336.11,265.09
2016,3,31,17,0,650.0,64.0,3.2,14.0,256.0,276.89,211.9
2016,3,31,17,15,585.0,57.0,2.85,13.0,203.5,214.06,156.42
2016,3,31,17,30,520.0,50.0,2.5,12.0,151.0,158.26,107.32
2016,3,31,17,45,411.5,40.0,2.15,11.5,104.5,100.57,60.49
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,55.71,26.78
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,16.62,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,18.0,2.45,10.0,37.0,25.23,4.87
2016,4,1,6,30,335.0,36.0,2.5,10.0,74.0,73.7,41.14
2016,4,1,6,45,426.0,46.5,2.55,10.5,121.5,120.87,78.44
2016,4,1,7,0,517.0,57.0,2.6,11.0,169.0,178.71,127.45
2016,4,1,7,15,577.5,64.5,2.6,11.5,221.0,235.1,177.83
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,297.91,233.52
2016,4,1,7,45,362.0,120.5,2.65,12.5,239.0,271.91,219.3
2016,4,1,8,0,86.0,169.0,2.7,13.0,205.0,207.4,168.39
2016,4,1,8,15,139.0,192.5,2.65,13.0,258.5,266.21,216.93
2016,4,1,8,30,192.0,216.0,2.6,13.0,312.0,327.51,266.61
2016,4,1,8,45,284.5,222.5,2.6,13.5,380.0,404.56,328.19
2016,4,1,9,0,377.0,229.0,2.6,14.0,448.0,485.71,391.69
2016,4,1,9,15,373.0,249.5,2.6,14.0,479.5,521.46,418.22
2016,4,1,9,30,369.0,270.0,2.6,14.0,511.0,555.89,443.5
2016,4,1,9,45,625.0,187.0,2.6,14.5,622.5,691.76,549.54
2016,4,1,10,0,881.0,104.0,2.6,15.0,734.0,828.33,647.01
2016,4,1,10,15,889.5,105.5,2.55,15.0,764.5,864.63,669.91
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,898.34,691.69
2016,4,1,10,45,904.0,108.0,2.5,15.5,818.0,926.5,708.63
2016,4,1,11,0,910.0,109.0,2.5,16.0,841.0,951.6,723.42
2016,4,1,11,15,914.0,109.5,2.45,16.0,856.5,971.09,735.29
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,987.19,744.94
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,997.36,749.32
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,1003.95,751.45
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,1004.99,751.45
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,1002.38,749.24
2016,4,1,12,45,923.0,107.5,2.2,17.0,877.0,994.42,744.23
2016,4,1,13,0,924.0,105.0,2.2,17.0,869.0,982.83,736.99
2016,4,1,13,15,920.0,104.5,2.2,17.0,852.0,965.14,725.83
2016,4,1,13,30,916.0,104.0,2.2,17.0,835.0,944.09,712.53
2016,4,1,13,45,910.5,102.5,2.25,17.5,811.0,917.38,694.65
2016,4,1,14,0,905.0,101.0,2.3,18.0,787.0,887.62,674.72
2016,4,1,14,15,896.5,99.5,2.3,17.5,755.0,852.47,653.08
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,814.79,629.45
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.0,771.43,600.71
2016,4,1,15,0,865.0,93.0,2.4,17.0,647.0,726.19,570.24
2016,4,1,15,15,849.0,90.5,2.4,16.5,603.5,676.27,536.57
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,627.34,500.78
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,571.64,457.98
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,516.08,413.94
2016,4,1,16,15,760.0,78.0,2.45,15.5,413.0,455.77,365.21
2016,4,1,16,30,730.0,74.0,2.4,15.0,362.0,397.13,316.15
2016,4,1,16,45,687.5,69.0,2.4,14.5,309.0,334.69,262.68
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,275.97,210.84
2016,4,1,17,15,581.5,57.0,2.15,13.5,204.5,213.75,155.83
2016,4,1,17,30,518.0,50.0,1.9,13.0,153.0,158.4,107.12
2016,4,1,17,45,414.0,40.0,1.65,12.5,106.0,101.35,60.86
2016,4,1,18,0,310.0,30.0,1.4,12.0,59.0,56.6,27.39
2016,4,1,18,15,155.0,15.0,1.3,11.5,29.5,16.88,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.0,19.5,0.8,10.0,38.0,26.99,7.6
2016,4,2,6,30,318.0,39.0,0.8,10.0,76.0,75.89,43.84
2016,4,2,6,45,400.0,51.5,0.85,10.5,123.0,122.81,81.21
2016,4,2,7,0,482.0,64.0,0.9,11.0,170.0,179.35,128.93
2016,4,2,7,15,241.0,83.0,0.85,11.5,136.0,154.48,119.18
2016,4,2,7,30,0.0,102.0,0.8,12.0,102.0,99.15,79.0
2016,4,2,7,45,1.5,120.5,0.75,12.5,121.0,117.95,94.58
2016,4,2,8,0,3.0,139.0,0.7,13.0,140.0,136.97,109.82
2016,4,2,8,15,17.0,167.0,0.7,13.5,175.5,172.08,138.03
2016,4,2,8,30,31.0,195.0,0.7,14.0,211.0,212.01,169.53
2016,4,2,8,45,78.0,229.5,0.7,14.5,274.0,277.69,221.24
2016,4,2,9,0,125.0,264.0,0.7,15.0,337.0,352.6,278.53
2016,4,2,9,15,307.0,248.5,0.7,15.5,445.5,475.08,372.88
2016,4,2,9,30,489.0,233.0,0.7,16.0,554.0,613.03,473.97
2016,4,2,9,45,547.0,226.0,0.7,16.5,604.0,670.47,512.73
2016,4,2,10,0,605.0,219.0,0.7,17.0,654.0,732.53,554.57
2016,4,2,10,15,714.5,184.0,0.75,17.5,718.5,808.68,606.35
2016,4,2,10,30,824.0,149.0,0.8,18.0,783.0,884.9,654.47
2016,4,2,10,45,828.0,152.0,0.85,18.5,805.5,911.91,669.78
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,936.0,683.87
2016,4,2,11,15,836.0,156.0,0.95,19.5,843.0,954.94,694.71
2016,4,2,11,30,840.0,157.0,1.0,20.0,858.0,970.72,703.65
2016,4,2,11,45,845.0,155.5,1.1,20.5,865.5,981.56,710.5
2016,4,2,12,0,850.0,154.0,1.2,21.0,873.0,989.08,715.36
2016,4,2,12,15,849.5,153.5,1.25,21.0,871.5,988.98,716.02
2016,4,2,12,30,849.0,153.0,1.3,21.0,870.0,985.46,714.72
2016,4,2,12,45,861.5,143.5,1.4,21.0,864.5,981.31,713.96
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,967.91,707.29
2016,4,2,13,15,682.0,218.0,1.55,21.0,777.5,875.02,647.92
2016,4,2,13,30,490.0,302.0,1.6,21.0,696.0,772.82,576.23
2016,4,2,13,45,565.0,263.5,1.7,21.0,704.5,787.26,590.79
2016,4,2,14,0,640.0,225.0,1.8,21.0,713.0,798.44,601.79
2016,4,2,14,15,593.5,229.0,1.85,21.0,667.0,744.01,564.22
2016,4,2,14,30,547.0,233.0,1.9,21.0,621.0,688.52,525.85
2016,4,2,14,45,483.0,242.0,1.95,21.0,571.0,628.33,482.87
2016,4,2,15,0,419.0,251.0,2.0,21.0,521.0,571.14,441.25
2016,4,2,15,15,535.5,194.5,2.0,20.5,515.5,573.43,447.05
2016,4,2,15,30,652.0,138.0,2.0,20.0,510.0,566.56,444.83
2016,4,2,15,45,654.0,123.0,2.05,19.5,469.0,520.29,410.76
2016,4,2,16,0,656.0,108.0,2.1,19.0,428.0,472.3,374.33
2016,4,2,16,15,634.5,106.0,2.1,18.5,387.5,424.76,336.35
2016,4,2,16,30,613.0,104.0,2.1,18.0,347.0,378.16,297.8
2016,4,2,16,45,558.5,97.5,2.1,17.5,295.0,315.73,245.9
2016,4,2,17,0,504.0,91.0,2.1,17.0,243.0,257.22,196.17
2016,4,2,17,15,437.5,80.0,2.0,16.0,193.0,198.29,146.15
2016,4,2,17,30,371.0,69.0,1.9,15.0,143.0,146.73,102.49
2016,4,2,17,45,270.0,53.5,1.8,14.5,98.5,93.33,60.07
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,51.93,28.96
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,18.71,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
