Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,13.27,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,27.24,10.45
2016,4,13,6,15,190.0,45.0,2.1,11.5,73.0,60.37,36.68
2016,4,13,6,30,292.0,63.0,2.3,12.0,113.0,106.03,71.1
2016,4,13,6,45,390.5,72.5,2.55,12.5,164.0,154.76,110.41
2016,4,13,7,0,489.0,82.0,2.8,13.0,215.0,215.96,162.03
2016,4,13,7,15,543.0,90.0,2.8,13.0,267.0,271.2,210.98
2016,4,13,7,30,597.0,98.0,2.8,13.0,319.0,332.01,264.16
2016,4,13,7,45,640.0,103.0,2.85,13.5,372.0,390.21,313.97
2016,4,13,8,0,683.0,108.0,2.9,14.0,425.0,452.02,365.36
2016,4,13,8,15,711.0,113.0,2.9,14.5,475.5,508.93,411.34
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,567.2,456.93
2016,4,13,8,45,758.5,122.5,2.9,15.5,572.0,620.52,497.35
2016,4,13,9,0,778.0,127.0,2.9,16.0,618.0,672.76,535.83
2016,4,13,9,15,794.0,130.0,2.85,16.0,659.5,721.3,570.99
2016,4,13,9,30,810.0,133.0,2.8,16.0,701.0,768.84,603.61
2016,4,13,9,45,836.5,127.5,2.8,16.5,740.5,814.7,633.67
2016,4,13,10,0,863.0,122.0,2.8,17.0,780.0,855.8,659.92
2016,4,13,10,15,871.0,124.0,2.8,17.0,809.5,890.93,683.01
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,923.5,704.24
2016,4,13,10,45,882.0,128.0,2.85,17.5,860.0,948.71,719.44
2016,4,13,11,0,885.0,130.0,2.9,18.0,881.0,970.82,732.57
2016,4,13,11,15,888.5,131.0,2.9,18.0,895.0,989.14,744.17
2016,4,13,11,30,892.0,132.0,2.9,18.0,909.0,1004.16,753.67
2016,4,13,11,45,892.5,132.5,2.95,18.0,915.0,1012.37,759.18
2016,4,13,12,0,893.0,133.0,3.0,18.0,921.0,1017.1,762.57
2016,4,13,12,15,892.5,133.0,3.05,18.0,919.5,1016.85,762.78
2016,4,13,12,30,892.0,133.0,3.1,18.0,918.0,1013.1,760.84
2016,4,13,12,45,887.5,133.5,3.15,18.0,907.5,1002.53,754.45
2016,4,13,13,0,883.0,134.0,3.2,18.0,897.0,988.61,745.95
2016,4,13,13,15,878.5,133.5,3.2,18.0,879.5,970.4,734.25
2016,4,13,13,30,874.0,133.0,3.2,18.0,862.0,949.03,720.49
2016,4,13,13,45,861.0,134.5,3.25,18.0,835.5,923.77,704.47
2016,4,13,14,0,848.0,136.0,3.3,18.0,809.0,891.05,683.24
2016,4,13,14,15,839.0,134.0,3.3,17.5,777.5,855.74,661.05
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,818.16,637.01
2016,4,13,14,45,809.0,133.5,3.3,17.0,706.0,772.84,605.95
2016,4,13,15,0,788.0,135.0,3.3,17.0,666.0,726.55,573.87
2016,4,13,15,15,630.0,173.0,3.2,16.5,580.0,623.52,495.94
2016,4,13,15,30,472.0,211.0,3.1,16.0,494.0,528.15,422.08
2016,4,13,15,45,586.0,166.0,3.05,16.0,488.5,529.25,424.63
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,516.21,414.53
2016,4,13,16,15,668.5,115.0,2.9,15.5,432.5,457.05,366.9
2016,4,13,16,30,637.0,109.0,2.8,15.0,382.0,399.95,319.75
2016,4,13,16,45,593.0,102.0,2.7,15.0,329.5,339.3,268.07
2016,4,13,17,0,549.0,95.0,2.6,15.0,277.0,282.73,218.76
2016,4,13,17,15,488.5,85.0,2.3,14.0,226.0,223.0,167.37
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,168.88,120.73
2016,4,13,17,45,329.5,62.5,1.7,12.5,127.5,114.24,76.29
2016,4,13,18,0,231.0,50.0,1.4,12.0,80.0,71.12,43.77
2016,4,13,18,15,127.5,30.5,1.4,11.5,46.0,33.26,15.44
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,10.81,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.0,14.5,1.65,10.5,19.5,14.25,0.0
2016,4,14,6,0,138.0,29.0,1.8,11.0,39.0,30.66,12.88
2016,4,14,6,15,256.0,44.5,2.0,11.0,82.0,66.82,39.49
2016,4,14,6,30,374.0,60.0,2.2,11.0,125.0,116.73,76.91
2016,4,14,6,45,450.0,70.5,2.4,11.5,176.0,167.68,119.55
2016,4,14,7,0,526.0,81.0,2.6,12.0,227.0,226.47,170.42
2016,4,14,7,15,577.5,80.5,2.7,12.0,271.5,274.61,214.09
2016,4,14,7,30,629.0,80.0,2.8,12.0,316.0,327.79,261.73
2016,4,14,7,45,491.5,127.0,2.9,12.5,328.0,348.76,282.6
2016,4,14,8,0,354.0,174.0,3.0,13.0,340.0,352.46,286.83
2016,4,14,8,15,355.0,196.0,3.05,13.0,378.0,394.55,321.32
2016,4,14,8,30,356.0,218.0,3.1,13.0,416.0,436.13,354.42
2016,4,14,8,45,396.5,229.0,3.15,13.5,467.0,491.29,397.38
2016,4,14,9,0,437.0,240.0,3.2,14.0,518.0,553.97,445.05
2016,4,14,9,15,556.5,211.0,3.25,14.5,588.5,631.67,505.26
2016,4,14,9,30,676.0,182.0,3.3,15.0,659.0,719.65,571.64
2016,4,14,9,45,766.0,157.0,3.4,15.5,723.5,791.98,623.31
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,865.84,673.93
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,900.65,697.19
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,932.86,718.85
2016,4,14,10,45,602.5,264.5,3.7,16.0,761.0,842.54,652.63
2016,4,14,11,0,334.0,393.0,3.8,16.0,677.0,727.72,562.15
2016,4,14,11,15,600.0,273.0,3.85,16.0,793.5,871.49,674.49
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,1007.97,770.59
2016,4,14,11,45,849.5,164.0,3.95,16.0,911.5,1010.47,771.23
2016,4,14,12,0,833.0,175.0,4.0,16.0,913.0,1009.33,770.61
2016,4,14,12,15,618.5,278.0,4.1,16.0,825.0,910.34,700.75
2016,4,14,12,30,404.0,381.0,4.2,16.0,737.0,796.89,614.39
2016,4,14,12,45,642.5,260.5,4.35,16.0,820.0,908.24,703.46
2016,4,14,13,0,881.0,140.0,4.5,16.0,903.0,993.77,765.09
2016,4,14,13,15,614.0,260.0,4.55,16.0,787.0,862.51,671.16
2016,4,14,13,30,347.0,380.0,4.6,16.0,671.0,719.68,560.5
2016,4,14,13,45,592.0,264.0,4.65,16.0,742.0,819.26,642.58
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,894.69,700.18
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,858.28,674.5
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,819.7,647.8
2016,4,14,14,45,800.0,142.0,4.7,16.0,710.0,775.27,616.6
2016,4,14,15,0,783.0,141.0,4.7,16.0,671.0,729.62,584.19
2016,4,14,15,15,765.0,137.0,4.65,15.5,627.0,680.52,548.13
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,629.47,509.63
2016,4,14,15,45,734.5,124.0,4.6,15.0,536.5,576.34,467.93
2016,4,14,16,0,722.0,115.0,4.6,15.0,490.0,522.74,424.76
2016,4,14,16,15,690.5,110.0,4.5,14.5,439.0,463.51,376.32
2016,4,14,16,30,659.0,105.0,4.4,14.0,388.0,406.28,328.15
2016,4,14,16,45,621.0,97.0,4.3,14.0,336.0,345.79,275.64
2016,4,14,17,0,583.0,89.0,4.2,14.0,284.0,288.68,224.94
2016,4,14,17,15,522.5,80.5,3.9,13.5,232.0,228.48,172.01
2016,4,14,17,30,462.0,72.0,3.6,13.0,180.0,174.86,124.93
2016,4,14,17,45,371.0,60.0,3.35,12.5,132.5,118.86,78.6
2016,4,14,18,0,280.0,48.0,3.1,12.0,85.0,74.48,44.61
2016,4,14,18,15,160.0,30.5,2.95,11.5,49.5,34.39,15.95
2016,4,14,18,30,40.0,13.0,2.8,11.0,14.0,12.78,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,13.76,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,33.79,14.18
2016,4,15,6,15,339.5,40.0,2.05,9.5,89.5,72.18,40.79
2016,4,15,6,30,457.0,52.0,2.4,10.0,134.0,123.98,79.88
2016,4,15,6,45,529.0,60.5,2.8,10.5,186.0,176.25,124.55
2016,4,15,7,0,601.0,69.0,3.2,11.0,238.0,236.68,177.91
2016,4,15,7,15,650.5,75.5,3.4,11.5,292.5,295.46,230.86
2016,4,15,7,30,700.0,82.0,3.6,12.0,347.0,359.16,287.17
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.0,418.02,338.56
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,478.88,390.09
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,537.09,437.71
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,596.23,484.55
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,650.55,526.2
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,704.23,566.15
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.0,753.65,601.29
2016,4,15,9,30,870.0,117.0,3.9,15.0,733.0,801.78,634.79
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.0,842.76,661.69
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,884.97,689.16
2016,4,15,10,15,907.5,118.0,3.9,16.5,838.5,919.61,710.94
2016,4,15,10,30,915.0,119.0,3.9,17.0,868.0,951.52,730.68
2016,4,15,10,45,922.5,119.0,3.95,17.5,890.5,979.49,747.88
2016,4,15,11,0,930.0,119.0,4.0,18.0,913.0,1004.39,762.95
2016,4,15,11,15,932.5,119.5,4.05,18.0,927.0,1021.8,774.4
2016,4,15,11,30,935.0,120.0,4.1,18.0,941.0,1035.73,783.64
2016,4,15,11,45,939.5,118.5,4.2,18.0,948.0,1045.96,790.85
2016,4,15,12,0,944.0,117.0,4.3,18.0,955.0,1052.6,795.78
2016,4,15,12,15,943.0,117.0,4.35,18.0,952.5,1051.75,795.47
2016,4,15,12,30,942.0,117.0,4.4,18.0,950.0,1047.23,792.91
2016,4,15,12,45,943.5,113.5,4.45,18.5,941.0,1037.81,785.78
2016,4,15,13,0,945.0,110.0,4.5,19.0,932.0,1024.73,776.3
2016,4,15,13,15,940.5,109.5,4.55,19.0,913.0,1005.49,764.25
2016,4,15,13,30,936.0,109.0,4.6,19.0,894.0,982.88,749.94
2016,4,15,13,45,931.5,106.0,4.65,19.0,868.5,954.41,731.56
2016,4,15,14,0,927.0,103.0,4.7,19.0,843.0,922.82,710.96
2016,4,15,14,15,918.0,101.5,4.7,19.0,809.5,886.05,686.22
2016,4,15,14,30,909.0,100.0,4.7,19.0,776.0,846.77,659.56
2016,4,15,14,45,896.0,98.5,4.7,19.0,736.5,802.1,628.79
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,755.66,596.45
2016,4,15,15,15,867.0,94.5,4.55,18.5,652.0,704.61,560.69
2016,4,15,15,30,851.0,92.0,4.4,18.0,607.0,654.29,523.58
2016,4,15,15,45,829.5,89.5,4.25,18.0,558.0,597.95,479.22
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,541.75,434.14
2016,4,15,16,15,780.5,83.0,3.8,17.5,457.0,481.45,385.21
2016,4,15,16,30,753.0,79.0,3.5,17.0,405.0,422.56,335.98
2016,4,15,16,45,716.5,74.0,3.25,17.0,351.5,360.84,282.73
2016,4,15,17,0,680.0,69.0,3.0,17.0,298.0,301.77,230.53
2016,4,15,17,15,625.5,63.0,2.75,16.0,245.0,240.32,176.89
2016,4,15,17,30,571.0,57.0,2.5,15.0,192.0,184.62,127.93
2016,4,15,17,45,490.0,48.0,2.25,14.5,143.0,127.65,80.22
2016,4,15,18,0,409.0,39.0,2.0,14.0,94.0,80.12,43.59
2016,4,15,18,15,269.5,26.0,1.9,13.5,56.0,35.61,14.36
2016,4,15,18,30,130.0,13.0,1.8,13.0,18.0,12.78,0.0
2016,4,15,18,45,65.0,6.5,1.7,12.5,9.0,6.39,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.0,24.0,13.76,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,48.0,36.07,15.54
2016,4,16,6,15,356.5,40.0,1.4,11.5,93.0,74.93,42.05
2016,4,16,6,30,465.0,52.0,1.5,12.0,138.0,126.62,81.22
2016,4,16,6,45,533.5,60.5,1.6,12.5,189.5,178.76,125.5
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,238.65,177.72
2016,4,16,7,15,649.0,75.0,1.7,13.5,294.5,296.23,228.63
2016,4,16,7,30,696.0,81.0,1.7,14.0,348.0,358.42,282.3
2016,4,16,7,45,729.0,86.0,1.7,15.0,401.0,417.61,331.63
2016,4,16,8,0,762.0,91.0,1.7,16.0,454.0,479.21,380.95
2016,4,16,8,15,786.5,95.0,1.75,16.5,505.0,536.99,426.48
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,595.59,471.13
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,649.77,511.13
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,703.55,549.49
2016,4,16,9,15,861.5,107.5,1.95,18.5,692.0,752.45,581.77
2016,4,16,9,30,875.0,110.0,2.0,19.0,734.0,797.07,610.57
2016,4,16,9,45,887.5,111.0,2.1,19.5,770.5,840.21,638.41
2016,4,16,10,0,900.0,112.0,2.2,20.0,807.0,881.36,664.62
2016,4,16,10,15,907.5,113.5,2.25,20.5,836.5,916.45,686.04
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,948.81,705.53
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,975.84,721.41
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,999.76,735.25
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,1017.53,746.57
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,1031.85,755.81
2016,4,16,11,45,936.5,115.5,2.55,22.0,945.0,1041.03,761.87
2016,4,16,12,0,940.0,114.0,2.6,22.0,952.0,1046.62,765.78
2016,4,16,12,15,939.5,113.5,2.6,22.0,949.5,1045.68,765.11
2016,4,16,12,30,939.0,113.0,2.6,22.0,947.0,1041.08,762.27
2016,4,16,12,45,938.0,111.5,2.65,22.5,937.5,1031.31,755.3
2016,4,16,13,0,937.0,110.0,2.7,23.0,928.0,1017.95,746.14
2016,4,16,13,15,933.0,109.5,2.65,23.0,909.5,999.27,734.13
2016,4,16,13,30,929.0,109.0,2.6,23.0,891.0,977.23,720.04
2016,4,16,13,45,922.0,108.0,2.6,23.0,865.5,948.73,702.22
2016,4,16,14,0,915.0,107.0,2.6,23.0,840.0,917.28,682.43
2016,4,16,14,15,906.5,105.5,2.55,23.0,807.5,881.25,659.1
2016,4,16,14,30,898.0,104.0,2.5,23.0,775.0,842.74,633.99
2016,4,16,14,45,887.0,101.5,2.45,23.0,736.0,798.95,605.09
2016,4,16,15,0,876.0,99.0,2.4,23.0,697.0,753.29,574.65
2016,4,16,15,15,861.0,96.5,2.3,22.5,653.0,703.21,541.49
2016,4,16,15,30,846.0,94.0,2.2,22.0,609.0,653.81,506.86
2016,4,16,15,45,828.0,90.5,2.1,22.0,560.5,598.75,465.54
2016,4,16,16,0,810.0,87.0,2.0,22.0,512.0,543.52,423.04
2016,4,16,16,15,783.0,83.0,1.8,21.5,460.5,483.37,376.0
2016,4,16,16,30,756.0,79.0,1.6,21.0,409.0,424.58,328.56
2016,4,16,16,45,718.0,74.5,1.45,20.5,355.0,362.6,277.48
2016,4,16,17,0,680.0,70.0,1.3,20.0,301.0,303.43,227.24
2016,4,16,17,15,626.5,64.0,1.25,19.0,248.5,242.22,175.31
2016,4,16,17,30,573.0,58.0,1.2,18.0,196.0,186.65,127.57
2016,4,16,17,45,476.0,50.0,1.15,17.5,145.5,127.86,79.91
2016,4,16,18,0,379.0,42.0,1.1,17.0,95.0,80.37,44.46
2016,4,16,18,15,250.5,28.0,1.1,16.5,57.0,36.97,15.85
2016,4,16,18,30,122.0,14.0,1.1,16.0,19.0,10.69,0.0
2016,4,16,18,45,61.0,7.0,1.1,16.0,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.0,0.8,13.5,24.5,11.69,0.0
2016,4,17,6,0,220.0,30.0,0.8,14.0,49.0,37.04,17.02
2016,4,17,6,15,322.5,43.5,0.85,14.5,93.0,75.84,43.7
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,126.33,81.8
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.0,176.68,123.72
2016,4,17,7,0,552.0,77.0,1.0,17.0,237.0,234.23,172.49
2016,4,17,7,15,599.5,84.5,1.0,17.0,290.0,290.77,221.36
2016,4,17,7,30,647.0,92.0,1.0,17.0,343.0,352.04,273.15
2016,4,17,7,45,680.0,98.0,1.05,17.5,395.0,409.68,320.58
2016,4,17,8,0,713.0,104.0,1.1,18.0,447.0,469.78,368.37
2016,4,17,8,15,739.0,108.5,1.15,18.5,497.0,526.59,412.16
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,584.03,455.0
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,637.11,492.8
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,689.91,529.25
2016,4,17,9,15,816.5,123.5,1.45,21.5,680.5,737.64,560.66
2016,4,17,9,30,831.0,126.0,1.5,22.0,722.0,784.18,590.26
2016,4,17,9,45,848.5,125.0,1.6,22.5,759.0,828.04,618.15
2016,4,17,10,0,866.0,124.0,1.7,23.0,796.0,866.55,642.18
2016,4,17,10,15,874.0,125.5,1.75,23.5,825.0,901.0,662.84
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,932.88,681.69
2016,4,17,10,45,891.0,126.0,1.85,24.5,876.5,960.33,697.59
2016,4,17,11,0,900.0,125.0,1.9,25.0,899.0,984.89,711.63
2016,4,17,11,15,903.5,125.5,1.9,25.0,913.0,1002.67,722.16
2016,4,17,11,30,907.0,126.0,1.9,25.0,927.0,1017.1,730.72
2016,4,17,11,45,910.0,125.0,1.9,25.5,933.5,1026.06,734.52
2016,4,17,12,0,913.0,124.0,1.9,26.0,940.0,1031.53,736.28
2016,4,17,12,15,912.5,124.0,1.85,26.0,938.0,1031.06,735.25
2016,4,17,12,30,912.0,124.0,1.8,26.0,936.0,1027.04,732.18
2016,4,17,12,45,910.5,123.0,1.75,26.5,926.5,1017.47,724.38
2016,4,17,13,0,909.0,122.0,1.7,27.0,917.0,1004.44,714.61
2016,4,17,13,15,905.0,121.0,1.6,27.0,899.0,985.62,702.1
2016,4,17,13,30,901.0,120.0,1.5,27.0,881.0,963.56,687.68
2016,4,17,13,45,896.5,117.5,1.4,27.0,856.0,936.36,670.1
2016,4,17,14,0,892.0,115.0,1.3,27.0,831.0,906.18,650.7
2016,4,17,14,15,883.5,113.0,1.25,27.0,799.0,870.29,628.36
2016,4,17,14,30,875.0,111.0,1.2,27.0,767.0,831.99,604.39
2016,4,17,14,45,867.5,107.0,1.15,27.0,729.5,790.19,577.98
2016,4,17,15,0,860.0,103.0,1.1,27.0,692.0,746.3,549.97
2016,4,17,15,15,845.0,100.0,1.1,26.5,648.0,698.44,520.52
2016,4,17,15,30,830.0,97.0,1.1,26.0,604.0,647.17,486.59
2016,4,17,15,45,814.0,92.5,1.1,26.0,556.5,593.03,448.17
2016,4,17,16,0,798.0,88.0,1.1,26.0,509.0,538.56,408.27
2016,4,17,16,15,772.0,84.0,1.1,25.5,458.0,479.52,364.36
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,421.76,319.72
2016,4,17,16,45,711.0,75.0,1.1,24.5,354.0,361.01,271.2
2016,4,17,17,0,676.0,70.0,1.1,24.0,301.0,302.71,222.97
2016,4,17,17,15,624.0,63.5,1.1,22.5,248.5,241.64,172.49
2016,4,17,17,30,572.0,57.0,1.1,21.0,196.0,186.02,125.69
2016,4,17,17,45,491.0,48.5,1.1,20.0,147.0,129.37,79.8
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,82.12,44.27
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.0,37.75,15.63
2016,4,17,18,30,153.0,14.0,1.1,18.0,20.0,10.59,0.0
2016,4,17,18,45,76.5,7.0,1.15,17.5,10.0,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.65,15.5,27.5,11.43,0.0
2016,4,18,6,0,273.0,30.0,0.6,16.0,55.0,40.72,18.44
2016,4,18,6,15,377.5,42.0,0.6,16.5,101.0,81.24,45.48
2016,4,18,6,30,482.0,54.0,0.6,17.0,147.0,134.1,85.19
2016,4,18,6,45,552.0,61.5,0.65,17.5,199.5,186.93,129.03
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,247.61,180.41
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,305.98,230.69
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,368.74,283.4
2016,4,18,7,45,744.5,85.5,0.7,18.5,413.0,427.9,331.37
2016,4,18,8,0,776.0,90.0,0.7,19.0,466.0,488.93,378.96
2016,4,18,8,15,800.0,93.5,0.8,19.5,517.0,546.6,423.13
2016,4,18,8,30,824.0,97.0,0.9,20.0,568.0,605.0,466.44
2016,4,18,8,45,841.5,100.0,1.0,21.0,614.5,659.04,504.41
2016,4,18,9,0,859.0,103.0,1.1,22.0,661.0,712.58,540.33
2016,4,18,9,15,872.0,105.5,1.2,22.5,702.5,758.99,570.22
2016,4,18,9,30,885.0,108.0,1.3,23.0,744.0,806.05,600.22
2016,4,18,9,45,898.5,107.5,1.45,23.5,780.5,848.68,627.49
2016,4,18,10,0,912.0,107.0,1.6,24.0,817.0,889.36,653.26
2016,4,18,10,15,918.5,108.5,1.65,24.5,846.0,923.79,673.56
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,955.4,691.96
2016,4,18,10,45,929.5,110.5,1.75,25.5,896.0,981.14,706.54
2016,4,18,11,0,934.0,111.0,1.8,26.0,917.0,1003.66,719.12
2016,4,18,11,15,936.5,111.5,1.8,26.0,930.5,1020.93,729.21
2016,4,18,11,30,939.0,112.0,1.8,26.0,944.0,1034.71,737.24
2016,4,18,11,45,939.0,112.5,1.8,26.5,949.5,1042.48,740.21
2016,4,18,12,0,939.0,113.0,1.8,27.0,955.0,1046.62,741.1
2016,4,18,12,15,938.0,113.0,1.75,27.0,952.5,1045.6,739.71
2016,4,18,12,30,937.0,113.0,1.7,27.0,950.0,1040.94,736.25
2016,4,18,12,45,930.5,114.5,1.65,27.0,938.0,1028.89,728.37
2016,4,18,13,0,924.0,116.0,1.6,27.0,926.0,1013.38,718.54
2016,4,18,13,15,919.0,115.5,1.55,27.0,908.0,993.88,706.35
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,971.12,692.24
2016,4,18,13,45,903.0,116.0,1.45,27.0,862.5,941.36,673.79
2016,4,18,14,0,892.0,117.0,1.4,27.0,835.0,908.93,653.69
2016,4,18,14,15,882.5,115.5,1.4,27.0,802.5,872.69,631.75
2016,4,18,14,30,873.0,114.0,1.4,27.0,770.0,834.12,608.13
2016,4,18,14,45,853.0,115.5,1.4,27.0,729.5,791.28,581.47
2016,4,18,15,0,833.0,117.0,1.4,27.0,689.0,744.07,551.55
2016,4,18,15,15,816.0,114.0,1.35,26.5,645.0,693.46,519.32
2016,4,18,15,30,799.0,111.0,1.3,26.0,601.0,642.11,484.21
2016,4,18,15,45,767.5,111.0,1.3,26.0,551.0,584.59,443.0
2016,4,18,16,0,736.0,111.0,1.3,26.0,501.0,528.59,401.72
2016,4,18,16,15,706.0,106.0,1.3,25.0,450.0,469.41,358.38
2016,4,18,16,30,676.0,101.0,1.3,24.0,399.0,412.06,314.64
2016,4,18,16,45,630.0,96.0,1.35,23.5,345.5,350.48,265.73
2016,4,18,17,0,584.0,91.0,1.4,23.0,292.0,293.12,218.66
2016,4,18,17,15,527.5,82.0,1.3,21.5,240.5,233.36,169.53
2016,4,18,17,30,471.0,73.0,1.2,20.0,189.0,179.7,124.86
2016,4,18,17,45,386.0,61.5,1.2,19.0,141.0,124.33,80.51
2016,4,18,18,0,301.0,50.0,1.2,18.0,93.0,79.83,47.12
2016,4,18,18,15,150.5,34.5,1.2,17.5,56.0,38.31,19.76
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,17.88,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.0,0.55,14.5,27.5,13.22,0.0
2016,4,19,6,0,225.0,34.0,0.5,15.0,55.0,42.36,21.24
2016,4,19,6,15,324.0,47.0,0.5,15.5,99.5,80.61,47.4
2016,4,19,6,30,423.0,60.0,0.5,16.0,144.0,131.33,85.86
2016,4,19,6,45,502.5,67.5,0.55,16.5,196.0,183.06,128.31
2016,4,19,7,0,582.0,75.0,0.6,17.0,248.0,243.79,179.22
2016,4,19,7,15,628.0,81.0,0.55,17.0,301.0,300.16,227.51
2016,4,19,7,30,674.0,87.0,0.5,17.0,354.0,361.01,278.24
2016,4,19,7,45,715.0,90.0,0.5,17.5,408.0,420.69,326.31
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,483.64,375.1
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.0,540.28,416.49
2016,4,19,8,30,804.0,100.0,0.3,19.0,562.0,597.69,456.53
2016,4,19,8,45,821.0,103.5,0.25,20.0,608.5,650.96,491.57
2016,4,19,9,0,838.0,107.0,0.2,21.0,655.0,703.73,524.45
2016,4,19,9,15,851.5,109.5,0.3,21.5,696.5,752.06,555.08
2016,4,19,9,30,865.0,112.0,0.4,22.0,738.0,796.13,582.68
2016,4,19,9,45,867.0,118.5,0.55,23.0,771.5,835.84,607.0
2016,4,19,10,0,869.0,125.0,0.7,24.0,805.0,872.91,629.44
2016,4,19,10,15,707.5,211.5,0.8,24.0,778.0,853.36,617.22
2016,4,19,10,30,546.0,298.0,0.9,24.0,751.0,813.42,588.54
2016,4,19,10,45,711.5,219.5,1.0,24.5,825.5,901.54,649.39
2016,4,19,11,0,877.0,141.0,1.1,25.0,900.0,981.89,698.53
2016,4,19,11,15,880.0,142.0,1.2,25.0,914.0,999.23,709.47
2016,4,19,11,30,883.0,143.0,1.3,25.0,928.0,1013.3,719.3
2016,4,19,11,45,706.0,245.5,1.4,25.5,876.5,963.04,687.73
2016,4,19,12,0,529.0,348.0,1.5,26.0,825.0,895.6,640.43
2016,4,19,12,15,417.5,388.5,1.55,26.0,764.0,827.15,594.35
2016,4,19,12,30,306.0,429.0,1.6,26.0,703.0,751.82,542.75
2016,4,19,12,45,365.0,398.5,1.65,26.0,722.0,774.62,561.26
2016,4,19,13,0,424.0,368.0,1.7,26.0,741.0,801.26,581.19
2016,4,19,13,15,373.0,381.5,1.75,25.5,705.0,753.44,549.69
2016,4,19,13,30,322.0,395.0,1.8,25.0,669.0,712.31,522.67
2016,4,19,13,45,288.5,390.5,1.9,25.0,630.5,669.11,493.87
2016,4,19,14,0,255.0,386.0,2.0,25.0,592.0,626.44,464.93
2016,4,19,14,15,148.5,351.0,2.0,24.5,470.0,485.22,364.46
2016,4,19,14,30,42.0,316.0,2.0,24.0,348.0,351.08,265.43
2016,4,19,14,45,52.5,309.0,2.05,24.0,347.0,350.3,266.35
2016,4,19,15,0,63.0,302.0,2.1,24.0,346.0,348.58,265.95
2016,4,19,15,15,52.5,276.5,2.15,23.0,311.5,312.29,240.05
2016,4,19,15,30,42.0,251.0,2.2,22.0,277.0,276.91,214.44
2016,4,19,15,45,118.0,241.0,2.3,21.5,306.0,314.12,245.65
2016,4,19,16,0,194.0,231.0,2.4,21.0,335.0,339.81,267.03
2016,4,19,16,15,132.5,206.0,2.45,20.5,274.0,272.87,214.89
2016,4,19,16,30,71.0,181.0,2.5,20.0,213.0,210.08,165.61
2016,4,19,16,45,63.5,159.5,2.6,19.5,185.5,181.51,143.15
2016,4,19,17,0,56.0,138.0,2.7,19.0,158.0,153.78,120.86
2016,4,19,17,15,253.5,107.5,2.6,18.0,173.5,178.5,135.96
2016,4,19,17,30,451.0,77.0,2.5,17.0,189.0,178.55,126.86
2016,4,19,17,45,386.5,63.0,2.45,16.5,143.0,126.28,83.19
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,81.53,48.11
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,40.02,19.85
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.22,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,8.36,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,12.48,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,46.47,22.65
2016,4,20,6,15,396.5,44.0,1.0,13.5,108.5,87.52,50.46
2016,4,20,6,30,498.0,55.0,1.1,14.0,155.0,140.54,91.34
2016,4,20,6,45,568.5,61.5,1.25,15.0,208.0,193.74,136.21
2016,4,20,7,0,639.0,68.0,1.4,16.0,261.0,254.81,188.61
2016,4,20,7,15,682.5,73.5,1.35,16.5,315.0,313.05,239.27
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,375.79,292.21
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.0,434.79,340.85
2016,4,20,8,0,791.0,86.0,1.3,18.0,475.0,496.03,389.46
2016,4,20,8,15,813.0,89.5,1.35,18.5,525.5,553.28,433.62
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,611.02,476.66
2016,4,20,8,45,851.0,95.5,1.5,19.5,622.0,663.97,515.26
2016,4,20,9,0,867.0,98.0,1.6,20.0,668.0,714.23,550.01
2016,4,20,9,15,879.0,100.0,1.65,20.5,708.5,761.7,580.73
2016,4,20,9,30,891.0,102.0,1.7,21.0,749.0,807.61,609.9
2016,4,20,9,45,902.5,102.5,1.8,21.5,785.0,849.74,636.61
2016,4,20,10,0,914.0,103.0,1.9,22.0,821.0,889.77,661.68
2016,4,20,10,15,920.0,104.5,1.95,22.0,849.5,923.67,683.28
2016,4,20,10,30,926.0,106.0,2.0,22.0,878.0,954.73,703.0
2016,4,20,10,45,921.5,112.0,2.05,22.0,896.5,977.73,717.48
2016,4,20,11,0,917.0,118.0,2.1,22.0,915.0,997.16,729.78
2016,4,20,11,15,919.5,119.0,2.15,22.0,928.5,1014.56,740.89
2016,4,20,11,30,922.0,120.0,2.2,22.0,942.0,1028.54,749.91
2016,4,20,11,45,911.0,127.5,2.3,22.5,944.5,1032.51,751.77
2016,4,20,12,0,900.0,135.0,2.4,23.0,947.0,1032.79,751.45
2016,4,20,12,15,899.0,134.5,2.45,23.0,944.0,1031.16,750.95
2016,4,20,12,30,898.0,134.0,2.5,23.0,941.0,1026.05,748.34
2016,4,20,12,45,897.0,132.5,2.55,23.0,931.0,1016.46,742.96
2016,4,20,13,0,896.0,131.0,2.6,23.0,921.0,1003.44,735.48
2016,4,20,13,15,891.0,130.0,2.65,22.5,902.5,983.79,725.15
2016,4,20,13,30,886.0,129.0,2.7,22.0,884.0,960.99,712.76
2016,4,20,13,45,878.0,128.0,2.75,22.0,858.0,932.44,695.12
2016,4,20,14,0,870.0,127.0,2.8,22.0,832.0,901.17,675.58
2016,4,20,14,15,860.5,125.5,2.85,22.0,799.5,865.56,652.95
2016,4,20,14,30,851.0,124.0,2.9,22.0,767.0,831.09,630.94
2016,4,20,14,45,836.5,122.0,2.95,22.0,728.0,786.36,601.5
2016,4,20,15,0,822.0,120.0,3.0,22.0,689.0,740.17,570.69
2016,4,20,15,15,805.0,117.0,3.0,21.5,645.0,690.01,537.14
2016,4,20,15,30,788.0,114.0,3.0,21.0,601.0,639.14,500.72
2016,4,20,15,45,767.5,110.0,3.0,20.5,553.0,584.71,460.55
2016,4,20,16,0,747.0,106.0,3.0,20.0,505.0,530.67,419.41
2016,4,20,16,15,718.0,101.0,2.9,19.5,454.5,471.47,372.76
2016,4,20,16,30,689.0,96.0,2.8,19.0,404.0,413.98,326.02
2016,4,20,16,45,653.5,89.5,2.7,18.5,352.0,354.4,276.32
2016,4,20,17,0,618.0,83.0,2.6,18.0,300.0,297.86,227.76
2016,4,20,17,15,564.0,75.5,2.3,17.0,248.0,238.37,176.62
2016,4,20,17,30,510.0,68.0,2.0,16.0,196.0,184.62,130.07
2016,4,20,17,45,432.5,57.5,1.7,15.5,148.0,129.96,84.6
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,84.33,49.22
2016,4,20,18,15,177.5,35.5,1.3,14.5,62.0,41.0,21.68
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,22.06,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,39.0,19.0,0.3,14.5,23.0,17.15,0.0
2016,4,21,6,0,78.0,38.0,0.4,15.0,46.0,39.96,24.0
2016,4,21,6,15,123.5,58.5,0.5,15.0,80.0,69.89,47.28
2016,4,21,6,30,169.0,79.0,0.6,15.0,114.0,106.0,76.26
2016,4,21,6,45,199.5,100.0,0.75,15.5,152.5,144.54,108.49
2016,4,21,7,0,230.0,121.0,0.9,16.0,191.0,186.66,143.84
2016,4,21,7,15,265.0,136.0,1.0,16.0,231.5,227.9,178.49
2016,4,21,7,30,300.0,151.0,1.1,16.0,272.0,272.83,215.85
2016,4,21,7,45,267.5,179.0,1.25,16.5,297.5,303.21,240.91
2016,4,21,8,0,235.0,207.0,1.4,17.0,323.0,329.85,261.94
2016,4,21,8,15,182.5,233.5,1.5,17.0,329.5,336.92,267.17
2016,4,21,8,30,130.0,260.0,1.6,17.0,336.0,341.2,269.58
2016,4,21,8,45,152.0,282.5,1.75,17.5,378.0,385.38,303.15
2016,4,21,9,0,174.0,305.0,1.9,18.0,420.0,431.29,337.33
2016,4,21,9,15,106.0,302.0,2.0,18.0,373.5,385.52,300.76
2016,4,21,9,30,38.0,299.0,2.1,18.0,327.0,328.71,255.51
2016,4,21,9,45,43.0,320.0,2.25,18.5,353.0,355.95,275.82
2016,4,21,10,0,48.0,341.0,2.4,19.0,379.0,383.49,295.8
2016,4,21,10,15,235.0,343.5,2.45,19.0,538.5,565.47,436.02
2016,4,21,10,30,422.0,346.0,2.5,19.0,698.0,750.9,571.48
2016,4,21,10,45,438.0,348.5,2.55,19.0,722.5,779.0,589.8
2016,4,21,11,0,454.0,351.0,2.6,19.0,747.0,806.01,608.57
2016,4,21,11,15,442.5,362.0,2.65,19.0,753.0,813.85,613.28
2016,4,21,11,30,431.0,373.0,2.7,19.0,759.0,819.54,616.71
2016,4,21,11,45,451.0,359.0,2.75,19.0,765.0,828.59,623.91
2016,4,21,12,0,471.0,345.0,2.8,19.0,771.0,835.83,629.89
2016,4,21,12,15,235.5,201.0,2.85,19.0,414.0,452.21,352.93
2016,4,21,12,30,0.0,57.0,2.9,19.0,57.0,55.25,38.9
2016,4,21,12,45,5.0,144.0,3.0,19.5,148.5,145.11,110.92
2016,4,21,13,0,10.0,231.0,3.1,20.0,240.0,235.84,181.5
2016,4,21,13,15,5.0,168.5,3.2,20.0,173.0,169.02,129.34
2016,4,21,13,30,0.0,106.0,3.3,20.0,106.0,102.89,77.12
2016,4,21,13,45,22.0,227.0,3.4,20.0,245.0,246.41,190.92
2016,4,21,14,0,44.0,348.0,3.5,20.0,384.0,388.69,299.87
2016,4,21,14,15,120.5,355.5,3.55,20.0,448.5,465.84,360.25
2016,4,21,14,30,197.0,363.0,3.6,20.0,513.0,531.38,411.26
2016,4,21,14,45,525.0,231.0,3.65,20.0,602.0,654.95,511.94
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,739.45,578.45
2016,4,21,15,15,600.0,176.5,3.7,19.5,580.0,609.08,480.38
2016,4,21,15,30,347.0,254.0,3.7,19.0,469.0,487.4,385.13
2016,4,21,15,45,564.0,172.0,3.7,19.0,489.5,522.93,416.25
2016,4,21,16,0,781.0,90.0,3.7,19.0,510.0,533.67,425.74
2016,4,21,16,15,421.5,135.5,3.6,18.5,359.5,354.52,283.41
2016,4,21,16,30,62.0,181.0,3.5,18.0,209.0,205.93,163.71
2016,4,21,16,45,56.5,159.0,3.4,18.0,182.5,178.17,141.51
2016,4,21,17,0,51.0,137.0,3.3,18.0,156.0,151.06,119.29
2016,4,21,17,15,43.5,115.0,3.0,17.0,129.5,124.07,97.28
2016,4,21,17,30,36.0,93.0,2.7,16.0,103.0,98.05,75.71
2016,4,21,17,45,24.0,72.0,2.4,15.5,78.0,73.23,54.95
2016,4,21,18,0,12.0,51.0,2.1,15.0,53.0,50.13,35.58
2016,4,21,18,15,6.0,32.0,1.95,14.5,33.0,30.93,18.83
2016,4,21,18,30,0.0,13.0,1.8,14.0,13.0,12.54,0.0
2016,4,21,18,45,0.0,6.5,1.7,14.0,6.5,6.39,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.5,10.5,10.12,0.0
2016,4,22,6,0,0.0,21.0,3.2,14.0,21.0,20.26,10.77
2016,4,22,6,15,0.0,35.0,3.3,14.0,35.0,33.8,22.75
2016,4,22,6,30,0.0,49.0,3.4,14.0,49.0,47.32,34.58
2016,4,22,6,45,0.0,65.5,3.5,14.0,65.5,63.23,48.33
2016,4,22,7,0,0.0,82.0,3.6,14.0,82.0,79.22,61.94
2016,4,22,7,15,0.0,98.5,3.65,14.0,98.5,95.27,75.4
2016,4,22,7,30,0.0,115.0,3.7,14.0,115.0,111.37,88.69
2016,4,22,7,45,0.0,68.0,3.75,14.5,68.0,65.74,50.03
2016,4,22,8,0,0.0,21.0,3.8,15.0,21.0,20.28,11.52
2016,4,22,8,15,0.0,83.5,3.9,15.0,83.5,80.78,62.18
2016,4,22,8,30,0.0,146.0,4.0,15.0,146.0,141.8,112.23
2016,4,22,8,45,14.0,201.0,4.1,15.0,210.5,205.26,163.69
2016,4,22,9,0,28.0,256.0,4.2,15.0,275.0,274.25,218.7
2016,4,22,9,15,14.0,181.5,4.45,15.0,191.0,187.27,148.41
2016,4,22,9,30,0.0,107.0,4.7,15.0,107.0,103.72,80.01
2016,4,22,9,45,2.5,149.5,4.95,15.5,152.0,147.43,115.37
2016,4,22,10,0,5.0,192.0,5.2,16.0,197.0,191.56,150.47
2016,4,22,10,15,2.5,168.0,5.3,16.0,170.5,165.87,129.54
2016,4,22,10,30,0.0,144.0,5.4,16.0,144.0,140.09,108.59
2016,4,22,10,45,14.0,244.5,5.5,16.0,257.0,252.56,198.76
2016,4,22,11,0,28.0,345.0,5.6,16.0,370.0,374.15,293.78
2016,4,22,11,15,450.5,242.5,5.6,16.0,646.5,698.03,555.81
2016,4,22,11,30,873.0,140.0,5.6,16.0,923.0,1003.1,780.27
2016,4,22,11,45,437.5,145.0,5.65,16.0,537.5,593.97,476.65
2016,4,22,12,0,2.0,150.0,5.7,16.0,152.0,148.14,114.39
2016,4,22,12,15,1.0,124.5,5.65,15.5,125.5,122.1,93.99
2016,4,22,12,30,0.0,99.0,5.6,15.0,99.0,96.14,73.11
2016,4,22,12,45,19.5,238.0,5.6,15.0,256.0,257.23,203.22
2016,4,22,13,0,39.0,377.0,5.6,15.0,413.0,418.39,329.28
2016,4,22,13,15,454.0,254.0,5.45,14.5,644.5,705.03,563.53
2016,4,22,13,30,869.0,131.0,5.3,14.0,876.0,948.41,746.64
2016,4,22,13,45,652.5,229.0,5.2,14.0,779.5,841.06,666.91
2016,4,22,14,0,436.0,327.0,5.1,14.0,683.0,730.42,578.67
2016,4,22,14,15,630.5,230.5,4.9,14.0,722.0,785.15,625.64
2016,4,22,14,30,825.0,134.0,4.7,14.0,761.0,821.29,653.64
2016,4,22,14,45,813.5,131.5,4.55,14.0,724.5,779.29,622.71
2016,4,22,15,0,802.0,129.0,4.4,14.0,688.0,735.67,590.92
2016,4,22,15,15,443.0,202.0,4.4,14.0,507.5,523.06,423.68
2016,4,22,15,30,84.0,275.0,4.4,14.0,327.0,328.48,263.92
2016,4,22,15,45,42.0,160.0,4.45,14.0,186.0,183.15,147.27
2016,4,22,16,0,0.0,45.0,4.5,14.0,45.0,43.49,31.08
2016,4,22,16,15,0.0,42.5,4.4,14.0,42.5,41.06,29.2
2016,4,22,16,30,0.0,40.0,4.3,14.0,40.0,38.63,27.25
2016,4,22,16,45,0.0,35.0,4.2,14.0,35.0,33.79,23.23
2016,4,22,17,0,0.0,30.0,4.1,14.0,30.0,28.96,19.16
2016,4,22,17,15,271.5,48.5,3.7,13.5,118.5,128.12,96.38
2016,4,22,17,30,543.0,67.0,3.3,13.0,207.0,192.31,137.59
2016,4,22,17,45,451.0,59.0,2.9,12.5,157.0,135.57,89.83
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,88.74,53.43
2016,4,22,18,15,233.5,37.0,2.25,11.5,67.5,45.89,24.4
2016,4,22,18,30,108.0,23.0,2.0,11.0,28.0,18.07,0.0
2016,4,22,18,45,54.0,11.5,1.8,11.0,14.0,11.3,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
