Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.5,19.5,1.7,11.5,34.5,16.16,3.37
2016,4,23,6,0,263.0,39.0,1.9,12.0,69.0,52.08,28.18
2016,4,23,6,15,359.5,51.0,2.0,12.0,114.5,93.06,57.11
2016,4,23,6,30,456.0,63.0,2.1,12.0,160.0,144.74,98.03
2016,4,23,6,45,516.5,71.5,2.25,12.5,211.0,195.55,141.97
2016,4,23,7,0,577.0,80.0,2.4,13.0,262.0,253.1,192.48
2016,4,23,7,15,294.5,112.0,2.4,13.0,205.5,215.86,171.36
2016,4,23,7,30,12.0,144.0,2.4,13.0,149.0,144.5,116.3
2016,4,23,7,45,375.0,122.5,2.4,13.5,310.0,300.3,243.98
2016,4,23,8,0,738.0,101.0,2.4,14.0,471.0,488.99,394.74
2016,4,23,8,15,761.0,104.5,2.45,14.5,520.5,544.13,437.82
2016,4,23,8,30,784.0,108.0,2.5,15.0,570.0,599.94,480.83
2016,4,23,8,45,803.0,110.5,2.6,15.5,615.5,652.44,520.35
2016,4,23,9,0,822.0,113.0,2.7,16.0,661.0,704.63,558.25
2016,4,23,9,15,835.0,115.5,2.75,16.0,701.0,751.73,591.1
2016,4,23,9,30,848.0,118.0,2.8,16.0,741.0,797.46,622.64
2016,4,23,9,45,867.5,114.5,2.85,16.5,778.0,837.44,648.58
2016,4,23,10,0,887.0,111.0,2.9,17.0,815.0,878.89,675.3
2016,4,23,10,15,893.5,112.5,2.95,17.0,843.0,912.25,697.44
2016,4,23,10,30,900.0,114.0,3.0,17.0,871.0,942.89,717.71
2016,4,23,10,45,903.0,115.5,3.1,17.5,891.5,967.37,732.8
2016,4,23,11,0,906.0,117.0,3.2,18.0,912.0,988.7,745.79
2016,4,23,11,15,908.5,117.5,3.2,18.0,925.0,1005.23,756.24
2016,4,23,11,30,911.0,118.0,3.2,18.0,938.0,1018.4,764.55
2016,4,23,11,45,911.0,119.0,3.2,18.0,943.0,1026.2,769.4
2016,4,23,12,0,911.0,120.0,3.2,18.0,948.0,1030.49,772.07
2016,4,23,12,15,910.0,120.0,3.2,18.0,945.5,1029.24,771.21
2016,4,23,12,30,909.0,120.0,3.2,18.0,943.0,1024.49,768.18
2016,4,23,12,45,903.0,121.5,3.25,18.0,931.5,1012.92,761.15
2016,4,23,13,0,897.0,123.0,3.3,18.0,920.0,998.02,752.02
2016,4,23,13,15,892.0,122.0,3.35,18.0,902.0,978.28,739.69
2016,4,23,13,30,887.0,121.0,3.4,18.0,884.0,955.4,725.26
2016,4,23,13,45,874.5,123.0,3.5,18.0,857.0,925.8,706.54
2016,4,23,14,0,862.0,125.0,3.6,18.0,830.0,893.71,685.97
2016,4,23,14,15,852.5,123.5,3.65,18.0,797.5,858.32,662.63
2016,4,23,14,30,843.0,122.0,3.7,18.0,765.0,824.0,639.89
2016,4,23,14,45,825.5,122.0,3.8,18.0,726.0,779.3,609.68
2016,4,23,15,0,808.0,122.0,3.9,18.0,687.0,733.4,578.21
2016,4,23,15,15,791.5,119.0,3.85,17.5,643.5,684.18,544.06
2016,4,23,15,30,775.0,116.0,3.8,17.0,600.0,634.28,507.17
2016,4,23,15,45,746.5,115.0,3.8,17.0,551.5,579.0,464.31
2016,4,23,16,0,718.0,114.0,3.8,17.0,503.0,524.27,420.85
2016,4,23,16,15,689.0,109.0,3.75,16.5,453.0,466.53,374.65
2016,4,23,16,30,660.0,104.0,3.7,16.0,403.0,410.55,328.47
2016,4,23,16,45,615.0,99.5,3.65,15.5,351.0,350.69,278.0
2016,4,23,17,0,570.0,95.0,3.6,15.0,299.0,294.93,229.78
2016,4,23,17,15,515.0,86.5,3.35,14.5,248.5,236.75,179.09
2016,4,23,17,30,460.0,78.0,3.1,14.0,198.0,183.46,132.54
2016,4,23,17,45,371.5,67.5,2.85,14.0,150.0,129.68,87.84
2016,4,23,18,0,283.0,57.0,2.6,14.0,102.0,86.08,54.07
2016,4,23,18,15,180.5,39.5,2.45,13.5,64.5,45.48,25.52
2016,4,23,18,30,78.0,22.0,2.3,13.0,27.0,18.5,1.83
2016,4,23,18,45,39.0,11.0,2.15,12.5,13.5,10.81,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,70.5,24.0,2.55,11.5,32.0,21.17,6.74
2016,4,24,6,0,141.0,48.0,2.9,12.0,64.0,53.33,33.34
2016,4,24,6,15,225.0,66.0,2.9,12.0,108.0,90.59,60.96
2016,4,24,6,30,309.0,84.0,2.9,12.0,152.0,138.13,98.81
2016,4,24,6,45,380.5,96.5,2.95,12.5,202.5,187.16,139.98
2016,4,24,7,0,452.0,109.0,3.0,13.0,253.0,244.25,188.75
2016,4,24,7,15,415.5,126.0,2.95,13.0,276.5,275.07,218.32
2016,4,24,7,30,379.0,143.0,2.9,13.0,300.0,301.4,242.83
2016,4,24,7,45,376.5,165.5,2.9,13.0,338.5,344.58,279.47
2016,4,24,8,0,374.0,188.0,2.9,13.0,377.0,384.12,312.14
2016,4,24,8,15,543.5,165.0,2.9,13.5,470.0,481.12,390.22
2016,4,24,8,30,713.0,142.0,2.9,14.0,563.0,592.63,477.54
2016,4,24,8,45,754.0,136.5,2.95,14.5,613.5,648.59,519.71
2016,4,24,9,0,795.0,131.0,3.0,15.0,664.0,705.33,561.82
2016,4,24,9,15,810.0,133.5,3.0,15.5,705.0,752.84,594.23
2016,4,24,9,30,825.0,136.0,3.0,16.0,746.0,799.21,624.95
2016,4,24,9,45,847.5,132.0,3.05,16.5,784.0,843.62,654.1
2016,4,24,10,0,870.0,128.0,3.1,17.0,822.0,882.96,679.35
2016,4,24,10,15,877.5,129.5,3.1,17.0,850.5,916.66,701.44
2016,4,24,10,30,885.0,131.0,3.1,17.0,879.0,947.75,721.67
2016,4,24,10,45,697.0,235.0,3.1,17.5,833.0,907.57,691.7
2016,4,24,11,0,509.0,339.0,3.1,18.0,787.0,847.07,642.72
2016,4,24,11,15,705.0,237.0,3.25,18.0,867.5,942.08,714.93
2016,4,24,11,30,901.0,135.0,3.4,18.0,948.0,1026.94,772.38
2016,4,24,11,45,898.0,138.0,3.6,18.5,952.5,1033.69,775.98
2016,4,24,12,0,895.0,141.0,3.8,19.0,957.0,1036.96,777.99
2016,4,24,12,15,894.5,141.0,3.95,18.5,954.5,1036.17,779.98
2016,4,24,12,30,894.0,141.0,4.1,18.0,952.0,1031.93,779.75
2016,4,24,12,45,878.5,148.0,4.35,18.0,938.5,1016.74,771.29
2016,4,24,13,0,863.0,155.0,4.6,18.0,925.0,1004.35,765.56
2016,4,24,13,15,667.5,246.0,4.7,18.0,834.5,902.33,695.76
2016,4,24,13,30,472.0,337.0,4.8,18.0,744.0,798.11,616.84
2016,4,24,13,45,500.0,316.0,4.95,18.0,736.0,790.24,614.05
2016,4,24,14,0,528.0,295.0,5.1,18.0,728.0,779.15,608.3
2016,4,24,14,15,648.5,235.0,5.15,17.5,746.0,805.52,633.18
2016,4,24,14,30,769.0,175.0,5.2,17.0,764.0,820.53,648.09
2016,4,24,14,45,682.0,192.0,5.3,16.5,695.0,741.0,590.77
2016,4,24,15,0,595.0,209.0,5.4,16.0,626.0,665.44,534.14
2016,4,24,15,15,621.0,197.0,5.35,15.5,608.5,645.33,520.5
2016,4,24,15,30,647.0,185.0,5.3,15.0,591.0,621.35,503.12
2016,4,24,15,45,615.0,181.0,5.3,14.5,543.0,565.91,460.12
2016,4,24,16,0,583.0,177.0,5.3,14.0,495.0,510.59,416.33
2016,4,24,16,15,550.0,168.0,5.2,13.5,445.0,453.49,369.95
2016,4,24,16,30,517.0,159.0,5.1,13.0,395.0,398.83,324.48
2016,4,24,16,45,496.0,142.5,5.0,13.0,346.5,344.35,277.61
2016,4,24,17,0,475.0,126.0,4.9,13.0,298.0,291.62,231.22
2016,4,24,17,15,418.5,113.5,4.65,12.5,247.0,234.39,181.56
2016,4,24,17,30,362.0,101.0,4.4,12.0,196.0,183.3,137.22
2016,4,24,17,45,303.5,82.5,4.2,12.0,150.0,132.51,93.95
2016,4,24,18,0,245.0,64.0,4.0,12.0,104.0,88.56,58.28
2016,4,24,18,15,153.0,44.0,3.9,11.5,66.0,48.79,29.34
2016,4,24,18,30,61.0,24.0,3.8,11.0,28.0,20.1,4.2
2016,4,24,18,45,30.5,12.0,3.75,11.0,14.0,11.8,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,37.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,74.0,10.0,2.0,8.0,11.0,9.83,0.0
2016,4,25,5,45,231.0,22.5,2.3,8.5,46.5,20.75,6.46
2016,4,25,6,0,388.0,35.0,2.6,9.0,82.0,58.87,29.62
2016,4,25,6,15,479.5,44.0,2.9,9.5,130.5,103.41,61.26
2016,4,25,6,30,571.0,53.0,3.2,10.0,179.0,158.63,106.21
2016,4,25,6,45,631.0,58.5,3.55,10.5,232.5,213.19,154.74
2016,4,25,7,0,691.0,64.0,3.9,11.0,286.0,274.91,210.36
2016,4,25,7,15,730.5,69.0,4.0,11.5,340.5,334.25,264.14
2016,4,25,7,30,770.0,74.0,4.1,12.0,395.0,397.17,319.78
2016,4,25,7,45,797.5,77.5,4.2,12.5,448.5,456.19,370.94
2016,4,25,8,0,825.0,81.0,4.3,13.0,502.0,516.82,421.84
2016,4,25,8,15,846.0,84.0,4.3,13.0,552.5,574.52,469.49
2016,4,25,8,30,867.0,87.0,4.3,13.0,603.0,631.35,515.17
2016,4,25,8,45,883.5,89.5,4.3,13.5,650.0,685.52,556.55
2016,4,25,9,0,900.0,92.0,4.3,14.0,697.0,738.97,594.31
2016,4,25,9,15,912.0,94.0,4.35,14.0,738.5,787.5,628.96
2016,4,25,9,30,924.0,96.0,4.4,14.0,780.0,834.38,662.09
2016,4,25,9,45,932.5,97.5,4.45,14.5,816.0,875.93,689.76
2016,4,25,10,0,941.0,99.0,4.5,15.0,852.0,915.09,715.46
2016,4,25,10,15,947.0,100.5,4.55,15.0,880.5,949.45,738.96
2016,4,25,10,30,953.0,102.0,4.6,15.0,909.0,980.88,760.38
2016,4,25,10,45,957.5,102.5,4.65,15.5,930.5,1006.78,776.45
2016,4,25,11,0,962.0,103.0,4.7,16.0,952.0,1029.39,790.24
2016,4,25,11,15,964.0,103.5,4.7,16.0,965.0,1046.16,801.13
2016,4,25,11,30,966.0,104.0,4.7,16.0,978.0,1059.35,809.69
2016,4,25,11,45,965.5,105.0,4.75,16.5,983.0,1066.96,813.45
2016,4,25,12,0,965.0,106.0,4.8,17.0,988.0,1070.87,814.84
2016,4,25,12,15,964.0,106.0,4.7,17.0,985.0,1069.52,812.93
2016,4,25,12,30,963.0,106.0,4.6,17.0,982.0,1064.47,808.65
2016,4,25,12,45,951.5,111.0,4.6,17.0,968.5,1050.67,799.55
2016,4,25,13,0,940.0,116.0,4.6,17.0,955.0,1033.48,788.29
2016,4,25,13,15,935.5,115.0,4.5,17.0,936.5,1013.5,774.28
2016,4,25,13,30,931.0,114.0,4.4,17.0,918.0,990.22,758.1
2016,4,25,13,45,923.5,113.5,4.3,17.0,891.5,961.56,738.41
2016,4,25,14,0,916.0,113.0,4.2,17.0,865.0,930.02,716.95
2016,4,25,14,15,907.5,111.0,4.15,17.0,832.0,893.36,692.13
2016,4,25,14,30,899.0,109.0,4.1,17.0,799.0,854.26,665.47
2016,4,25,14,45,887.0,107.5,4.05,17.0,760.0,810.67,635.42
2016,4,25,15,0,875.0,106.0,4.0,17.0,721.0,765.33,603.84
2016,4,25,15,15,859.5,103.5,3.95,16.5,676.5,716.93,570.76
2016,4,25,15,30,844.0,101.0,3.9,16.0,632.0,665.28,533.37
2016,4,25,15,45,824.5,97.5,3.9,16.0,583.5,609.49,490.22
2016,4,25,16,0,805.0,94.0,3.9,16.0,535.0,553.69,445.91
2016,4,25,16,15,778.5,90.5,3.75,15.5,483.0,494.62,398.25
2016,4,25,16,30,752.0,87.0,3.6,15.0,431.0,436.87,350.2
2016,4,25,16,45,715.0,82.5,3.5,15.0,377.5,375.06,297.07
2016,4,25,17,0,678.0,78.0,3.4,15.0,324.0,316.66,245.54
2016,4,25,17,15,627.0,71.5,3.15,14.0,270.5,255.58,192.06
2016,4,25,17,30,576.0,65.0,2.9,13.0,217.0,199.81,142.69
2016,4,25,17,45,494.0,57.0,2.65,12.5,167.0,142.69,94.22
2016,4,25,18,0,412.0,49.0,2.4,12.0,117.0,95.03,56.48
2016,4,25,18,15,291.5,36.0,2.25,11.5,75.5,49.8,25.8
2016,4,25,18,30,171.0,23.0,2.1,11.0,34.0,18.26,4.52
2016,4,25,18,45,85.5,11.5,2.0,10.5,17.0,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,10.81,0.0
2016,4,26,5,45,129.0,27.0,1.3,9.5,43.0,23.88,9.86
2016,4,26,6,0,258.0,43.0,1.4,10.0,75.0,57.56,33.0
2016,4,26,6,15,337.0,56.0,1.45,10.5,119.0,96.93,61.83
2016,4,26,6,30,416.0,69.0,1.5,11.0,163.0,145.5,101.08
2016,4,26,6,45,462.0,81.5,1.55,11.5,211.0,194.54,143.84
2016,4,26,7,0,508.0,94.0,1.6,12.0,259.0,249.86,192.22
2016,4,26,7,15,571.5,92.0,1.65,12.5,308.5,300.94,236.61
2016,4,26,7,30,635.0,90.0,1.7,13.0,358.0,358.3,285.58
2016,4,26,7,45,483.5,144.5,1.75,13.5,364.0,375.48,301.7
2016,4,26,8,0,332.0,199.0,1.8,14.0,370.0,374.4,300.96
2016,4,26,8,15,339.5,220.0,1.8,14.5,409.0,417.68,334.6
2016,4,26,8,30,347.0,241.0,1.8,15.0,448.0,461.1,367.18
2016,4,26,8,45,466.0,220.5,1.8,15.5,521.5,541.34,428.84
2016,4,26,9,0,585.0,200.0,1.8,16.0,595.0,629.2,494.38
2016,4,26,9,15,455.5,264.0,1.8,16.0,583.0,619.87,483.39
2016,4,26,9,30,326.0,328.0,1.8,16.0,571.0,596.32,462.33
2016,4,26,9,45,337.5,342.0,1.8,16.5,604.0,632.84,487.61
2016,4,26,10,0,349.0,356.0,1.8,17.0,637.0,669.08,511.78
2016,4,26,10,15,431.0,336.5,1.9,17.0,695.0,738.66,562.89
2016,4,26,10,30,513.0,317.0,2.0,17.0,753.0,806.18,611.68
2016,4,26,10,45,507.0,330.5,2.1,17.5,770.0,826.74,623.99
2016,4,26,11,0,501.0,344.0,2.2,18.0,787.0,845.11,635.19
2016,4,26,11,15,482.0,355.5,2.3,18.0,787.0,846.64,635.92
2016,4,26,11,30,463.0,367.0,2.4,18.0,787.0,845.69,635.14
2016,4,26,11,45,372.5,406.5,2.55,18.0,746.0,794.38,597.9
2016,4,26,12,0,282.0,446.0,2.7,18.0,705.0,747.12,563.02
2016,4,26,12,15,284.5,444.0,2.8,18.0,704.5,747.38,564.22
2016,4,26,12,30,287.0,442.0,2.9,18.0,704.0,746.33,564.19
2016,4,26,12,45,350.0,410.5,3.05,18.0,727.0,772.59,585.92
2016,4,26,13,0,413.0,379.0,3.2,18.0,750.0,802.22,609.64
2016,4,26,13,15,465.0,353.0,3.3,18.0,762.5,817.98,623.07
2016,4,26,13,30,517.0,327.0,3.4,18.0,775.0,830.02,634.01
2016,4,26,13,45,656.5,245.0,3.5,18.0,796.5,861.95,662.09
2016,4,26,14,0,796.0,163.0,3.6,18.0,818.0,880.2,676.77
2016,4,26,14,15,786.0,160.5,3.65,17.5,787.0,844.86,654.21
2016,4,26,14,30,776.0,158.0,3.7,17.0,756.0,807.52,630.34
2016,4,26,14,45,769.5,152.0,3.75,17.0,720.0,767.59,603.12
2016,4,26,15,0,763.0,146.0,3.8,17.0,684.0,727.08,575.19
2016,4,26,15,15,745.5,142.5,3.8,16.5,641.5,678.27,540.25
2016,4,26,15,30,728.0,139.0,3.8,16.0,599.0,628.97,503.93
2016,4,26,15,45,713.0,131.5,3.8,16.0,553.5,576.92,463.76
2016,4,26,16,0,698.0,124.0,3.8,16.0,508.0,524.72,422.44
2016,4,26,16,15,669.0,118.5,3.75,15.5,458.0,467.47,376.61
2016,4,26,16,30,640.0,113.0,3.7,15.0,408.0,412.01,330.88
2016,4,26,16,45,608.5,105.0,3.65,14.5,358.0,355.14,282.77
2016,4,26,17,0,577.0,97.0,3.6,14.0,308.0,300.94,235.61
2016,4,26,17,15,524.0,88.5,3.4,13.5,257.0,242.88,184.87
2016,4,26,17,30,471.0,80.0,3.2,13.0,206.0,189.45,137.96
2016,4,26,17,45,392.5,69.0,3.0,12.5,158.5,136.09,93.09
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,91.72,57.99
2016,4,26,18,15,211.5,42.0,2.65,11.5,72.0,50.36,28.83
2016,4,26,18,30,109.0,26.0,2.5,11.0,33.0,22.2,7.91
2016,4,26,18,45,54.5,13.0,2.4,11.0,16.5,12.78,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.1,11.0,13.0,10.81,0.0
2016,4,27,5,45,168.5,26.0,2.35,11.5,46.0,24.17,9.95
2016,4,27,6,0,297.0,41.0,2.6,12.0,79.0,59.32,32.68
2016,4,27,6,15,385.5,52.0,2.65,12.0,125.5,101.05,62.91
2016,4,27,6,30,474.0,63.0,2.7,12.0,172.0,152.59,104.63
2016,4,27,6,45,237.0,49.5,2.75,12.5,104.0,108.22,79.03
2016,4,27,7,0,0.0,36.0,2.8,13.0,36.0,34.75,24.23
2016,4,27,7,15,0.0,49.0,2.85,13.0,49.0,47.33,34.96
2016,4,27,7,30,0.0,62.0,2.9,13.0,62.0,59.92,45.55
2016,4,27,7,45,0.0,89.0,3.0,13.5,89.0,86.1,67.33
2016,4,27,8,0,0.0,116.0,3.1,14.0,116.0,112.37,88.82
2016,4,27,8,15,0.0,124.0,3.3,14.0,124.0,120.2,94.97
2016,4,27,8,30,0.0,132.0,3.5,14.0,132.0,128.04,101.13
2016,4,27,8,45,7.5,183.0,3.7,14.5,188.5,183.11,145.7
2016,4,27,9,0,15.0,234.0,3.9,15.0,245.0,239.2,190.16
2016,4,27,9,15,12.5,231.5,4.0,15.0,241.0,235.52,186.66
2016,4,27,9,30,10.0,229.0,4.1,15.0,237.0,231.6,183.14
2016,4,27,9,45,95.0,310.5,4.25,15.0,387.5,394.3,313.37
2016,4,27,10,0,180.0,392.0,4.4,15.0,538.0,554.88,437.16
2016,4,27,10,15,315.0,365.5,4.5,14.5,630.5,659.89,520.13
2016,4,27,10,30,450.0,339.0,4.6,14.0,723.0,771.17,606.6
2016,4,27,10,45,250.5,367.5,4.7,14.0,582.5,618.17,487.2
2016,4,27,11,0,51.0,396.0,4.8,14.0,442.0,448.2,351.7
2016,4,27,11,15,161.0,420.0,4.85,14.0,566.5,588.24,462.37
2016,4,27,11,30,271.0,444.0,4.9,14.0,691.0,730.62,570.54
2016,4,27,11,45,570.5,301.5,4.95,14.0,824.5,888.62,695.83
2016,4,27,12,0,870.0,159.0,5.0,14.0,958.0,1038.58,804.83
2016,4,27,12,15,497.0,308.5,5.0,14.0,765.0,824.73,646.38
2016,4,27,12,30,124.0,458.0,5.0,14.0,572.0,594.46,463.7
2016,4,27,12,45,158.5,454.0,5.0,14.0,597.5,622.81,487.29
2016,4,27,13,0,193.0,450.0,5.0,14.0,623.0,649.75,508.7
2016,4,27,13,15,366.5,386.0,4.95,14.0,706.5,752.03,590.68
2016,4,27,13,30,540.0,322.0,4.9,14.0,790.0,846.47,664.67
2016,4,27,13,45,684.0,242.5,4.9,14.0,818.0,884.67,697.16
2016,4,27,14,0,828.0,163.0,4.9,14.0,846.0,908.87,715.58
2016,4,27,14,15,817.5,160.5,4.85,14.0,813.5,872.15,689.49
2016,4,27,14,30,807.0,158.0,4.8,14.0,781.0,833.37,662.17
2016,4,27,14,45,796.0,153.5,4.8,14.0,743.0,790.33,631.82
2016,4,27,15,0,785.0,149.0,4.8,14.0,705.0,745.72,600.02
2016,4,27,15,15,766.5,145.5,4.7,14.0,660.5,696.57,562.69
2016,4,27,15,30,748.0,142.0,4.6,14.0,616.0,645.68,523.14
2016,4,27,15,45,718.0,139.5,4.55,14.0,566.5,588.59,478.11
2016,4,27,16,0,688.0,137.0,4.5,14.0,517.0,532.71,433.09
2016,4,27,16,15,656.0,131.0,4.35,13.5,465.5,473.86,385.28
2016,4,27,16,30,624.0,125.0,4.2,13.0,414.0,417.14,337.98
2016,4,27,16,45,576.0,119.0,4.05,13.0,361.0,356.34,285.86
2016,4,27,17,0,528.0,113.0,3.9,13.0,308.0,298.73,235.66
2016,4,27,17,15,471.5,103.0,3.7,12.5,256.5,240.96,185.49
2016,4,27,17,30,415.0,93.0,3.5,12.0,205.0,189.24,140.4
2016,4,27,17,45,346.0,78.5,3.3,12.0,158.0,137.27,96.31
2016,4,27,18,0,277.0,64.0,3.1,12.0,111.0,93.26,60.93
2016,4,27,18,15,180.0,45.5,3.0,11.5,72.0,51.87,31.12
2016,4,27,18,30,83.0,27.0,2.9,11.0,33.0,23.13,9.49
2016,4,27,18,45,41.5,13.5,2.8,11.0,16.5,13.27,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.0,6.5,1.8,9.5,7.5,6.39,0.0
2016,4,28,5,30,64.0,13.0,2.1,10.0,15.0,12.78,0.0
2016,4,28,5,45,193.0,27.5,2.4,10.5,50.0,26.49,11.66
2016,4,28,6,0,322.0,42.0,2.7,11.0,85.0,63.49,35.27
2016,4,28,6,15,410.0,52.0,2.75,11.5,131.5,105.27,65.56
2016,4,28,6,30,498.0,62.0,2.8,12.0,178.0,157.33,107.81
2016,4,28,6,45,555.0,69.5,2.85,12.5,229.0,209.21,153.31
2016,4,28,7,0,612.0,77.0,2.9,13.0,280.0,267.32,204.66
2016,4,28,7,15,653.0,82.5,2.9,13.5,332.5,323.53,254.42
2016,4,28,7,30,694.0,88.0,2.9,14.0,385.0,383.56,306.18
2016,4,28,7,45,727.5,91.5,2.9,14.5,437.5,441.49,354.96
2016,4,28,8,0,761.0,95.0,2.9,15.0,490.0,501.95,404.19
2016,4,28,8,15,783.5,98.0,2.9,15.5,539.0,557.25,447.92
2016,4,28,8,30,806.0,101.0,2.9,16.0,588.0,613.12,490.69
2016,4,28,8,45,824.5,103.0,2.9,16.5,634.0,665.54,529.6
2016,4,28,9,0,843.0,105.0,2.9,17.0,680.0,717.54,565.93
2016,4,28,9,15,856.0,107.0,2.9,17.5,720.5,762.34,595.59
2016,4,28,9,30,869.0,109.0,2.9,18.0,761.0,807.71,625.22
2016,4,28,9,45,889.0,105.5,2.95,18.5,798.5,851.54,653.61
2016,4,28,10,0,909.0,102.0,3.0,19.0,836.0,893.86,680.61
2016,4,28,10,15,916.0,103.0,3.05,19.0,864.5,927.47,702.7
2016,4,28,10,30,923.0,104.0,3.1,19.0,893.0,958.33,722.92
2016,4,28,10,45,925.5,106.5,3.15,19.5,913.5,983.59,737.95
2016,4,28,11,0,928.0,109.0,3.2,20.0,934.0,1005.6,750.83
2016,4,28,11,15,931.0,109.5,3.25,20.0,947.5,1022.69,761.92
2016,4,28,11,30,934.0,110.0,3.3,20.0,961.0,1036.35,770.88
2016,4,28,11,45,933.5,111.5,3.35,20.5,966.5,1044.11,774.58
2016,4,28,12,0,933.0,113.0,3.4,21.0,972.0,1048.29,776.08
2016,4,28,12,15,932.5,113.0,3.5,21.0,969.5,1047.35,776.24
2016,4,28,12,30,932.0,113.0,3.6,21.0,967.0,1042.84,774.18
2016,4,28,12,45,932.5,111.0,3.7,21.0,957.5,1033.69,769.16
2016,4,28,13,0,933.0,109.0,3.8,21.0,948.0,1021.01,761.89
2016,4,28,13,15,929.5,108.0,3.85,20.5,930.5,1002.05,751.58
2016,4,28,13,30,926.0,107.0,3.9,20.0,913.0,979.8,739.06
2016,4,28,13,45,919.5,106.5,3.95,20.0,887.5,952.16,721.42
2016,4,28,14,0,913.0,106.0,4.0,20.0,862.0,921.61,701.75
2016,4,28,14,15,905.5,104.5,4.0,20.0,830.0,886.44,678.51
2016,4,28,14,30,898.0,103.0,4.0,20.0,798.0,848.78,653.4
2016,4,28,14,45,884.5,102.5,4.05,20.0,759.5,805.13,624.06
2016,4,28,15,0,871.0,102.0,4.1,20.0,721.0,759.86,593.23
2016,4,28,15,15,857.0,100.0,4.1,19.5,677.5,711.31,560.51
2016,4,28,15,30,843.0,98.0,4.1,19.0,634.0,663.2,526.46
2016,4,28,15,45,818.0,97.0,4.1,18.5,585.0,606.73,484.0
2016,4,28,16,0,793.0,96.0,4.1,18.0,536.0,550.8,440.69
2016,4,28,16,15,768.0,92.5,4.05,17.5,485.0,493.16,394.68
2016,4,28,16,30,743.0,89.0,4.0,17.0,434.0,436.71,348.14
2016,4,28,16,45,699.0,86.0,3.95,16.5,380.0,374.03,295.36
2016,4,28,17,0,655.0,83.0,3.9,16.0,326.0,315.55,244.73
2016,4,28,17,15,605.0,76.5,3.75,15.0,274.0,256.01,192.86
2016,4,28,17,30,555.0,70.0,3.6,14.0,222.0,201.66,144.96
2016,4,28,17,45,466.5,62.5,3.5,13.5,171.0,144.87,97.2
2016,4,28,18,0,378.0,55.0,3.4,13.0,120.0,98.28,60.56
2016,4,28,18,15,266.5,41.0,3.2,12.5,79.5,53.53,29.47
2016,4,28,18,30,155.0,27.0,3.0,12.0,39.0,22.43,9.78
2016,4,28,18,45,77.5,13.5,2.85,11.5,19.5,13.27,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.4,11.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,2.4,11.0,12.0,11.58,0.0
2016,4,29,5,45,81.5,34.5,2.45,11.0,45.5,31.7,17.35
2016,4,29,6,0,163.0,57.0,2.5,11.0,79.0,65.15,42.64
2016,4,29,6,15,243.5,74.5,2.55,11.0,123.5,103.82,71.84
2016,4,29,6,30,324.0,92.0,2.6,11.0,168.0,152.21,111.02
2016,4,29,6,45,327.5,103.0,2.65,11.5,196.5,184.13,140.37
2016,4,29,7,0,331.0,114.0,2.7,12.0,225.0,216.22,169.74
2016,4,29,7,15,443.0,123.0,2.7,12.0,298.0,286.33,228.47
2016,4,29,7,30,555.0,132.0,2.7,12.0,371.0,368.42,296.85
2016,4,29,7,45,592.5,138.0,2.75,12.5,422.0,425.09,344.01
2016,4,29,8,0,630.0,144.0,2.8,13.0,473.0,483.3,391.29
2016,4,29,8,15,655.5,149.5,2.8,13.0,520.5,536.72,434.23
2016,4,29,8,30,681.0,155.0,2.8,13.0,568.0,591.29,476.99
2016,4,29,8,45,702.5,158.0,2.85,13.5,612.5,641.45,514.71
2016,4,29,9,0,724.0,161.0,2.9,14.0,657.0,691.76,551.62
2016,4,29,9,15,739.0,164.5,2.9,14.0,696.5,737.49,585.07
2016,4,29,9,30,754.0,168.0,2.9,14.0,736.0,782.27,616.4
2016,4,29,9,45,788.5,157.5,2.95,14.0,775.0,825.73,646.45
2016,4,29,10,0,823.0,147.0,3.0,14.0,814.0,870.68,677.31
2016,4,29,10,15,830.5,149.0,3.0,14.0,841.5,903.66,699.15
2016,4,29,10,30,838.0,151.0,3.0,14.0,869.0,934.17,719.27
2016,4,29,10,45,845.0,151.0,3.0,14.5,889.5,959.5,734.39
2016,4,29,11,0,852.0,151.0,3.0,15.0,910.0,982.0,747.57
2016,4,29,11,15,855.5,152.0,3.15,15.5,923.5,999.17,758.39
2016,4,29,11,30,859.0,153.0,3.3,16.0,937.0,1007.19,763.1
2016,4,29,11,45,859.0,154.0,3.5,16.5,942.5,1014.32,767.74
2016,4,29,12,0,859.0,155.0,3.7,17.0,948.0,1018.18,770.21
2016,4,29,12,15,859.0,155.0,3.8,17.0,946.0,1017.74,770.61
2016,4,29,12,30,859.0,155.0,3.9,17.0,944.0,1020.17,773.1
2016,4,29,12,45,862.0,151.5,4.05,17.0,936.0,1006.43,764.97
2016,4,29,13,0,865.0,148.0,4.2,17.0,928.0,995.51,758.92
2016,4,29,13,15,861.0,147.0,4.2,17.0,910.5,977.14,746.85
2016,4,29,13,30,857.0,146.0,4.2,17.0,893.0,960.77,736.29
2016,4,29,13,45,848.5,146.0,4.25,17.0,868.0,933.05,718.13
2016,4,29,14,0,840.0,146.0,4.3,17.0,843.0,902.74,698.1
2016,4,29,14,15,830.5,144.0,4.3,16.5,811.0,867.1,675.35
2016,4,29,14,30,821.0,142.0,4.3,16.0,779.0,829.31,650.83
2016,4,29,14,45,807.0,140.0,4.35,16.0,740.5,786.04,621.13
2016,4,29,15,0,793.0,138.0,4.4,16.0,702.0,741.39,590.06
2016,4,29,15,15,777.0,134.5,4.35,16.0,659.0,692.67,554.33
2016,4,29,15,30,761.0,131.0,4.3,16.0,616.0,643.89,517.01
2016,4,29,15,45,734.0,129.0,4.25,16.0,568.0,588.65,473.89
2016,4,29,16,0,707.0,127.0,4.2,16.0,520.0,534.31,430.52
2016,4,29,16,15,679.0,121.5,4.1,15.5,470.0,477.15,384.65
2016,4,29,16,30,651.0,116.0,4.0,15.0,420.0,421.66,338.85
2016,4,29,16,45,613.0,109.5,3.95,15.0,368.5,363.05,288.88
2016,4,29,17,0,575.0,103.0,3.9,15.0,317.0,307.79,240.67
2016,4,29,17,15,522.0,94.5,3.7,14.5,266.0,249.77,190.24
2016,4,29,17,30,469.0,86.0,3.5,14.0,215.0,196.31,143.55
2016,4,29,17,45,393.5,74.5,3.3,13.5,167.0,142.87,98.63
2016,4,29,18,0,318.0,63.0,3.1,13.0,119.0,98.06,62.99
2016,4,29,18,15,214.5,46.5,2.95,12.5,78.5,55.52,32.85
2016,4,29,18,30,111.0,30.0,2.8,12.0,38.0,26.19,13.14
2016,4,29,18,45,55.5,15.0,2.7,11.5,19.0,14.74,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,9.5,7.37,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,19.0,11.66,0.0
2016,4,30,5,45,230.5,29.0,2.8,12.0,56.0,30.03,13.9
2016,4,30,6,0,357.0,43.0,3.0,13.0,93.0,68.81,37.89
2016,4,30,6,15,442.0,53.0,3.25,13.5,141.0,112.57,69.9
2016,4,30,6,30,527.0,63.0,3.5,14.0,189.0,166.22,113.65
2016,4,30,6,45,585.0,70.0,3.75,14.5,241.5,219.7,160.48
2016,4,30,7,0,643.0,77.0,4.0,15.0,294.0,279.47,213.22
2016,4,30,7,15,682.5,82.5,4.15,15.5,347.5,336.91,264.1
2016,4,30,7,30,722.0,88.0,4.3,16.0,401.0,397.96,316.91
2016,4,30,7,45,751.5,92.0,4.5,16.5,453.0,456.31,366.48
2016,4,30,8,0,781.0,96.0,4.7,17.0,505.0,516.09,415.86
2016,4,30,8,15,802.0,99.0,4.7,17.0,554.5,571.46,460.89
2016,4,30,8,30,823.0,102.0,4.7,17.0,604.0,627.22,505.04
2016,4,30,8,45,839.0,105.0,4.7,17.5,649.5,679.68,544.55
2016,4,30,9,0,855.0,108.0,4.7,18.0,695.0,731.47,581.22
2016,4,30,9,15,867.0,110.0,4.7,18.0,735.0,775.88,612.37
2016,4,30,9,30,879.0,112.0,4.7,18.0,775.0,820.77,643.57
2016,4,30,9,45,895.0,109.5,4.75,18.5,811.5,862.58,671.26
2016,4,30,10,0,911.0,107.0,4.8,19.0,848.0,902.61,697.41
2016,4,30,10,15,917.0,108.5,4.8,19.0,875.5,935.79,719.55
2016,4,30,10,30,923.0,110.0,4.8,19.0,903.0,966.16,739.68
2016,4,30,10,45,927.5,110.5,4.8,19.5,923.5,991.12,754.56
2016,4,30,11,0,932.0,111.0,4.8,20.0,944.0,1012.91,767.24
2016,4,30,11,15,934.5,111.5,4.75,20.0,957.0,1029.47,777.46
2016,4,30,11,30,937.0,112.0,4.7,20.0,970.0,1042.6,785.44
2016,4,30,11,45,937.5,112.0,4.7,20.5,975.0,1049.73,788.37
2016,4,30,12,0,938.0,112.0,4.7,21.0,980.0,1053.3,789.04
2016,4,30,12,15,937.0,112.0,4.65,21.0,977.0,1051.8,787.55
2016,4,30,12,30,936.0,112.0,4.6,21.0,974.0,1046.73,783.82
2016,4,30,12,45,932.5,112.0,4.55,21.5,963.0,1035.66,774.67
2016,4,30,13,0,929.0,112.0,4.5,22.0,952.0,1021.15,763.39
2016,4,30,13,15,925.0,111.0,4.45,22.0,933.5,1001.76,750.49
2016,4,30,13,30,921.0,110.0,4.4,22.0,915.0,979.13,735.72
2016,4,30,13,45,915.5,108.5,4.35,22.0,889.5,951.48,717.51
2016,4,30,14,0,910.0,107.0,4.3,22.0,864.0,920.9,697.32
2016,4,30,14,15,902.0,105.5,4.2,22.0,831.5,885.42,673.45
2016,4,30,14,30,894.0,104.0,4.1,22.0,799.0,847.49,647.82
2016,4,30,14,45,884.0,101.5,4.05,22.0,761.0,804.71,618.86
2016,4,30,15,0,874.0,99.0,4.0,22.0,723.0,760.06,588.32
2016,4,30,15,15,860.0,96.5,3.9,22.0,679.5,710.94,554.07
2016,4,30,15,30,846.0,94.0,3.8,22.0,636.0,660.75,517.91
2016,4,30,15,45,829.0,90.5,3.7,22.0,588.5,607.95,477.69
2016,4,30,16,0,812.0,87.0,3.6,22.0,541.0,553.53,435.3
2016,4,30,16,15,788.0,84.0,3.4,21.5,490.0,496.06,389.99
2016,4,30,16,30,764.0,81.0,3.2,21.0,439.0,439.64,344.13
2016,4,30,16,45,733.0,76.0,3.0,20.5,387.0,379.67,294.21
2016,4,30,17,0,702.0,71.0,2.8,20.0,335.0,322.12,244.86
2016,4,30,17,15,655.5,65.5,2.6,19.5,282.5,261.39,192.33
2016,4,30,17,30,609.0,60.0,2.4,19.0,230.0,206.05,143.86
2016,4,30,17,45,541.0,53.0,2.2,18.5,180.0,150.3,96.76
2016,4,30,18,0,473.0,46.0,2.0,18.0,130.0,102.26,58.57
2016,4,30,18,15,362.0,35.5,1.95,17.5,87.0,55.86,27.42
2016,4,30,18,30,251.0,25.0,1.9,17.0,44.0,22.28,8.41
2016,4,30,18,45,125.5,12.5,1.85,16.5,22.0,12.29,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,0.55,12.5,11.0,7.86,0.0
2016,5,1,5,30,131.0,16.0,0.4,13.0,22.0,12.44,0.0
2016,5,1,5,45,261.5,28.5,0.3,13.5,59.5,30.91,14.0
2016,5,1,6,0,392.0,41.0,0.2,14.0,97.0,70.6,37.83
2016,5,1,6,15,474.5,49.0,0.3,14.5,145.0,114.26,69.4
2016,5,1,6,30,557.0,57.0,0.4,15.0,193.0,167.46,112.26
2016,5,1,6,45,610.0,63.5,0.5,15.5,244.5,220.9,158.32
2016,5,1,7,0,663.0,70.0,0.6,16.0,296.0,280.03,209.28
2016,5,1,7,15,700.5,74.5,0.65,16.5,349.0,337.42,258.34
2016,5,1,7,30,738.0,79.0,0.7,17.0,402.0,397.42,308.1
2016,5,1,7,45,764.5,83.0,0.8,18.0,453.5,454.66,353.89
2016,5,1,8,0,791.0,87.0,0.9,19.0,505.0,513.44,399.16
2016,5,1,8,15,811.5,90.0,0.85,19.5,554.0,568.93,440.04
2016,5,1,8,30,832.0,93.0,0.8,20.0,603.0,624.73,479.49
2016,5,1,8,45,847.0,95.5,0.8,21.0,648.0,674.83,513.06
2016,5,1,9,0,862.0,98.0,0.8,22.0,693.0,725.31,543.92
2016,5,1,9,15,873.5,100.0,0.75,22.0,733.0,771.56,572.45
2016,5,1,9,30,885.0,102.0,0.7,22.0,773.0,816.22,599.38
2016,5,1,9,45,892.0,104.5,0.7,22.5,806.5,855.82,622.21
2016,5,1,10,0,899.0,107.0,0.7,23.0,840.0,893.06,643.25
2016,5,1,10,15,905.5,108.5,0.8,23.5,867.5,926.29,663.41
2016,5,1,10,30,912.0,110.0,0.9,24.0,895.0,956.78,681.81
2016,5,1,10,45,915.0,111.5,1.0,24.5,915.5,981.06,696.32
2016,5,1,11,0,918.0,113.0,1.1,25.0,936.0,1002.17,708.93
2016,5,1,11,15,921.0,113.5,1.25,25.0,949.0,1018.97,721.22
2016,5,1,11,30,924.0,114.0,1.4,25.0,962.0,1032.4,731.49
2016,5,1,11,45,923.0,115.0,1.55,25.0,966.5,1038.95,737.57
2016,5,1,12,0,922.0,116.0,1.7,25.0,971.0,1041.98,741.54
2016,5,1,12,15,921.0,116.0,1.8,25.0,968.0,1040.46,742.02
2016,5,1,12,30,920.0,116.0,1.9,25.0,965.0,1035.45,740.4
2016,5,1,12,45,917.0,116.0,2.05,25.0,954.5,1024.98,736.06
2016,5,1,13,0,914.0,116.0,2.2,25.0,944.0,1011.13,729.54
2016,5,1,13,15,910.0,115.5,2.3,24.5,926.0,992.5,720.76
2016,5,1,13,30,906.0,115.0,2.4,24.0,908.0,970.67,709.85
2016,5,1,13,45,898.0,115.0,2.55,24.0,882.0,942.63,693.84
2016,5,1,14,0,890.0,115.0,2.7,24.0,856.0,911.85,675.78
2016,5,1,14,15,881.5,113.5,2.75,24.0,824.5,876.53,653.68
2016,5,1,14,30,873.0,112.0,2.8,24.0,793.0,838.88,629.8
2016,5,1,14,45,859.5,111.0,2.85,24.0,754.5,795.65,601.82
2016,5,1,15,0,846.0,110.0,2.9,24.0,716.0,750.87,572.4
2016,5,1,15,15,831.5,107.5,2.9,23.5,673.0,704.46,542.21
2016,5,1,15,30,817.0,105.0,2.9,23.0,630.0,654.84,507.88
2016,5,1,15,45,794.0,103.5,2.95,22.5,582.0,600.34,468.36
2016,5,1,16,0,771.0,102.0,3.0,22.0,534.0,546.22,427.85
2016,5,1,16,15,745.0,98.0,2.9,21.5,483.5,488.72,383.11
2016,5,1,16,30,719.0,94.0,2.8,21.0,433.0,432.19,337.75
2016,5,1,16,45,679.0,90.0,2.75,20.5,380.0,371.77,288.16
2016,5,1,17,0,639.0,86.0,2.7,20.0,327.0,314.79,240.02
2016,5,1,17,15,590.0,79.0,2.45,19.0,275.5,255.91,189.89
2016,5,1,17,30,541.0,72.0,2.2,18.0,224.0,202.12,143.51
2016,5,1,17,45,464.0,63.5,1.95,17.5,174.5,147.05,97.64
2016,5,1,18,0,387.0,55.0,1.7,17.0,125.0,100.81,61.29
2016,5,1,18,15,281.5,41.5,1.6,16.5,84.0,56.16,30.48
2016,5,1,18,30,176.0,28.0,1.5,16.0,43.0,24.4,10.64
2016,5,1,18,45,88.0,14.0,1.45,15.5,21.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,1.05,11.5,3.5,3.44,0.0
2016,5,2,5,30,0.0,7.0,1.2,12.0,7.0,6.75,0.0
2016,5,2,5,45,0.0,20.0,1.35,12.5,20.0,19.3,9.68
2016,5,2,6,0,0.0,33.0,1.5,13.0,33.0,31.87,21.1
2016,5,2,6,15,0.0,50.0,1.5,13.5,50.0,48.17,35.29
2016,5,2,6,30,0.0,67.0,1.5,14.0,67.0,64.52,49.36
2016,5,2,6,45,0.0,85.5,1.55,14.5,85.5,82.38,64.45
2016,5,2,7,0,0.0,104.0,1.6,15.0,104.0,100.34,79.29
2016,5,2,7,15,101.0,142.0,1.5,15.5,186.5,176.82,140.81
2016,5,2,7,30,202.0,180.0,1.4,16.0,269.0,263.57,209.96
2016,5,2,7,45,156.0,204.5,1.35,16.5,278.5,277.25,220.43
2016,5,2,8,0,110.0,229.0,1.3,17.0,288.0,285.96,226.36
2016,5,2,8,15,240.0,236.0,1.25,17.5,379.5,378.12,298.34
2016,5,2,8,30,370.0,243.0,1.2,18.0,471.0,480.05,375.29
2016,5,2,8,45,575.0,187.5,1.2,18.5,571.5,587.21,455.92
2016,5,2,9,0,780.0,132.0,1.2,19.0,672.0,704.04,540.87
2016,5,2,9,15,793.0,135.0,1.2,19.5,711.0,749.54,568.89
2016,5,2,9,30,806.0,138.0,1.2,20.0,750.0,793.78,596.28
2016,5,2,9,45,828.0,133.5,1.25,20.5,786.5,836.31,622.7
2016,5,2,10,0,850.0,129.0,1.3,21.0,823.0,873.89,645.54
2016,5,2,10,15,857.0,130.5,1.25,21.5,850.5,906.13,663.29
2016,5,2,10,30,864.0,132.0,1.2,22.0,878.0,935.8,679.17
2016,5,2,10,45,866.5,134.0,1.15,22.5,897.5,959.03,690.75
2016,5,2,11,0,869.0,136.0,1.1,23.0,917.0,979.24,700.37
2016,5,2,11,15,872.0,136.5,1.1,23.0,929.5,995.28,709.66
2016,5,2,11,30,875.0,137.0,1.1,23.0,942.0,1008.15,717.09
2016,5,2,11,45,872.0,140.0,1.1,23.5,946.0,1014.36,719.15
2016,5,2,12,0,869.0,143.0,1.1,24.0,950.0,1017.21,719.33
2016,5,2,12,15,868.0,143.0,1.2,24.0,947.0,1015.71,720.21
2016,5,2,12,30,867.0,143.0,1.3,24.0,944.0,1010.9,719.13
2016,5,2,12,45,859.5,145.0,1.4,24.0,932.0,998.46,713.32
2016,5,2,13,0,852.0,147.0,1.5,24.0,920.0,982.93,705.61
2016,5,2,13,15,689.0,239.0,1.6,23.5,856.0,917.3,667.04
2016,5,2,13,30,526.0,331.0,1.7,23.0,792.0,842.87,617.05
2016,5,2,13,45,528.5,316.5,1.85,23.0,769.0,817.31,603.09
2016,5,2,14,0,531.0,302.0,2.0,23.0,746.0,789.72,586.88
2016,5,2,14,15,664.0,223.0,2.1,22.5,757.0,808.41,606.49
2016,5,2,14,30,797.0,144.0,2.2,22.0,768.0,812.7,612.9
2016,5,2,14,45,776.0,145.5,2.35,22.0,728.5,768.38,584.44
2016,5,2,15,0,755.0,147.0,2.5,22.0,689.0,724.41,556.04
2016,5,2,15,15,608.5,189.0,2.55,21.5,608.5,630.83,488.0
2016,5,2,15,30,462.0,231.0,2.6,21.0,528.0,545.51,424.35
2016,5,2,15,45,385.0,230.0,2.7,21.0,465.0,470.52,368.08
2016,5,2,16,0,308.0,229.0,2.8,21.0,402.0,405.78,318.34
2016,5,2,16,15,399.0,187.0,2.8,20.0,390.0,396.99,313.36
2016,5,2,16,30,490.0,145.0,2.8,19.0,378.0,375.47,296.72
2016,5,2,16,45,361.5,146.0,2.85,18.5,306.5,295.6,232.81
2016,5,2,17,0,233.0,147.0,2.9,18.0,235.0,227.78,178.62
2016,5,2,17,15,197.5,130.5,2.85,17.0,197.5,186.67,144.99
2016,5,2,17,30,162.0,114.0,2.8,16.0,160.0,149.06,113.99
2016,5,2,17,45,207.0,92.0,2.75,15.5,138.0,126.06,91.78
2016,5,2,18,0,252.0,70.0,2.7,15.0,116.0,97.39,64.9
2016,5,2,18,15,171.0,51.0,2.55,14.5,77.5,58.17,36.25
2016,5,2,18,30,90.0,32.0,2.4,14.0,39.0,28.38,14.55
2016,5,2,18,45,45.0,16.0,2.25,14.0,19.5,15.73,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
