Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,26.92,15.94
2016,5,3,6,0,0.0,46.0,0.7,13.0,46.0,43.96,31.28
2016,5,3,6,15,6.5,67.0,0.6,13.0,69.0,64.98,49.31
2016,5,3,6,30,13.0,88.0,0.5,13.0,92.0,86.96,67.97
2016,5,3,6,45,23.0,108.5,0.45,13.5,116.5,110.47,87.39
2016,5,3,7,0,33.0,129.0,0.4,14.0,141.0,135.27,107.56
2016,5,3,7,15,22.0,141.0,0.4,14.0,149.5,144.43,115.14
2016,5,3,7,30,11.0,153.0,0.4,14.0,158.0,152.79,121.76
2016,5,3,7,45,93.0,192.0,0.45,14.5,241.5,232.7,185.61
2016,5,3,8,0,175.0,231.0,0.5,15.0,325.0,322.79,255.56
2016,5,3,8,15,95.5,224.0,0.6,15.5,276.5,276.21,217.91
2016,5,3,8,30,16.0,217.0,0.7,16.0,228.0,221.39,173.51
2016,5,3,8,45,89.0,270.5,0.85,16.5,332.5,328.01,257.26
2016,5,3,9,0,162.0,324.0,1.0,17.0,437.0,442.95,343.55
2016,5,3,9,15,205.0,340.0,1.05,17.5,491.0,499.46,384.03
2016,5,3,9,30,248.0,356.0,1.1,18.0,545.0,563.63,429.59
2016,5,3,9,45,164.5,369.0,1.2,18.5,497.0,511.74,389.02
2016,5,3,10,0,81.0,382.0,1.3,19.0,449.0,452.97,343.65
2016,5,3,10,15,105.0,404.0,1.25,19.0,493.5,499.78,377.86
2016,5,3,10,30,129.0,426.0,1.2,19.0,538.0,553.83,415.77
2016,5,3,10,45,192.5,433.0,1.2,19.5,604.5,624.45,465.46
2016,5,3,11,0,256.0,440.0,1.2,20.0,671.0,703.45,519.29
2016,5,3,11,15,327.0,420.0,1.15,20.0,719.0,756.52,555.73
2016,5,3,11,30,398.0,400.0,1.1,20.0,767.0,809.92,591.94
2016,5,3,11,45,291.5,435.0,1.1,20.0,705.0,743.42,543.68
2016,5,3,12,0,185.0,470.0,1.1,20.0,643.0,667.49,489.61
2016,5,3,12,15,489.0,327.5,1.1,20.0,781.5,836.81,614.31
2016,5,3,12,30,793.0,185.0,1.1,20.0,920.0,986.95,714.04
2016,5,3,12,45,614.0,280.5,1.1,20.0,846.0,905.93,658.98
2016,5,3,13,0,435.0,376.0,1.1,20.0,772.0,820.38,598.54
2016,5,3,13,15,462.5,359.0,1.2,20.0,772.5,821.75,603.06
2016,5,3,13,30,490.0,342.0,1.3,20.0,773.0,820.34,604.67
2016,5,3,13,45,462.0,339.5,1.4,20.0,736.5,779.87,578.63
2016,5,3,14,0,434.0,337.0,1.5,20.0,700.0,739.04,552.24
2016,5,3,14,15,408.5,336.0,1.6,20.0,667.5,701.84,527.8
2016,5,3,14,30,383.0,335.0,1.7,20.0,635.0,660.42,499.99
2016,5,3,14,45,457.5,286.5,1.8,20.0,628.0,659.79,503.3
2016,5,3,15,0,532.0,238.0,1.9,20.0,621.0,647.74,497.94
2016,5,3,15,15,394.5,261.5,2.0,19.5,536.5,550.19,426.37
2016,5,3,15,30,257.0,285.0,2.1,19.0,452.0,459.82,358.63
2016,5,3,15,45,189.5,267.0,2.25,18.5,385.0,383.65,301.73
2016,5,3,16,0,122.0,249.0,2.4,18.0,318.0,317.07,250.69
2016,5,3,16,15,129.5,225.5,2.45,17.5,292.5,290.53,230.94
2016,5,3,16,30,137.0,202.0,2.5,17.0,267.0,263.1,209.74
2016,5,3,16,45,211.5,171.5,2.55,17.0,259.0,255.65,203.21
2016,5,3,17,0,286.0,141.0,2.6,17.0,251.0,241.09,189.28
2016,5,3,17,15,241.5,128.0,2.5,16.5,211.0,197.69,153.12
2016,5,3,17,30,197.0,115.0,2.4,16.0,171.0,159.1,121.06
2016,5,3,17,45,164.5,93.5,2.3,15.5,134.0,119.76,88.27
2016,5,3,18,0,132.0,72.0,2.2,15.0,97.0,84.66,59.56
2016,5,3,18,15,84.5,51.0,2.0,14.5,65.0,53.02,35.13
2016,5,3,18,30,37.0,30.0,1.8,14.0,33.0,27.42,14.61
2016,5,3,18,45,18.5,15.0,1.6,14.0,16.5,13.58,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.86,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,15.45,0.0
2016,5,4,5,45,44.0,37.5,2.1,12.5,44.5,35.44,21.93
2016,5,4,6,0,88.0,59.0,2.2,13.0,73.0,62.74,43.39
2016,5,4,6,15,128.0,81.0,2.2,13.0,109.0,95.45,69.63
2016,5,4,6,30,168.0,103.0,2.2,13.0,145.0,133.05,100.75
2016,5,4,6,45,223.0,115.5,2.2,13.5,185.0,170.83,131.93
2016,5,4,7,0,278.0,128.0,2.2,14.0,225.0,214.53,168.44
2016,5,4,7,15,283.5,150.0,2.15,14.0,263.0,254.75,203.08
2016,5,4,7,30,289.0,172.0,2.1,14.0,301.0,295.41,237.24
2016,5,4,7,45,216.0,203.0,2.1,14.0,306.0,305.18,245.8
2016,5,4,8,0,143.0,234.0,2.1,14.0,311.0,308.72,248.2
2016,5,4,8,15,240.5,244.0,2.0,14.0,387.5,386.78,310.51
2016,5,4,8,30,338.0,254.0,1.9,14.0,464.0,471.45,376.41
2016,5,4,8,45,338.5,275.0,1.8,14.5,498.5,509.52,403.3
2016,5,4,9,0,339.0,296.0,1.7,15.0,533.0,546.88,429.18
2016,5,4,9,15,307.5,323.5,1.6,15.0,548.0,565.59,440.75
2016,5,4,9,30,276.0,351.0,1.5,15.0,563.0,581.05,449.73
2016,5,4,9,45,269.0,370.5,1.4,15.5,584.0,605.86,465.06
2016,5,4,10,0,262.0,390.0,1.3,16.0,605.0,629.38,479.02
2016,5,4,10,15,244.5,407.5,1.3,16.0,613.5,640.17,485.2
2016,5,4,10,30,227.0,425.0,1.3,16.0,622.0,643.1,486.09
2016,5,4,10,45,250.5,431.0,1.3,16.5,653.5,683.41,513.35
2016,5,4,11,0,274.0,437.0,1.3,17.0,685.0,717.58,535.73
2016,5,4,11,15,219.5,451.5,1.4,17.0,652.0,677.22,506.54
2016,5,4,11,30,165.0,466.0,1.5,17.0,619.0,641.17,480.47
2016,5,4,11,45,215.5,462.5,1.65,17.5,663.0,689.2,515.94
2016,5,4,12,0,266.0,459.0,1.8,18.0,707.0,743.79,554.63
2016,5,4,12,15,300.0,449.5,1.85,18.0,729.0,767.66,572.01
2016,5,4,12,30,334.0,440.0,1.9,18.0,751.0,790.01,588.63
2016,5,4,12,45,331.5,433.5,2.0,18.5,739.0,777.67,579.94
2016,5,4,13,0,329.0,427.0,2.1,19.0,727.0,763.97,570.62
2016,5,4,13,15,377.0,395.5,2.15,19.0,733.0,771.55,578.5
2016,5,4,13,30,425.0,364.0,2.2,19.0,739.0,781.64,587.79
2016,5,4,13,45,389.5,372.0,2.3,19.5,708.0,741.25,558.84
2016,5,4,14,0,354.0,380.0,2.4,20.0,677.0,706.69,533.96
2016,5,4,14,15,397.0,343.5,2.5,20.0,665.0,694.76,528.56
2016,5,4,14,30,440.0,307.0,2.6,20.0,653.0,683.89,523.43
2016,5,4,14,45,395.0,307.5,2.75,20.0,607.0,627.12,482.98
2016,5,4,15,0,350.0,308.0,2.9,20.0,561.0,577.36,447.03
2016,5,4,15,15,328.5,292.5,2.95,19.5,518.5,530.72,413.94
2016,5,4,15,30,307.0,277.0,3.0,19.0,476.0,485.1,380.89
2016,5,4,15,45,324.5,250.5,3.05,18.5,447.0,453.89,358.83
2016,5,4,16,0,342.0,224.0,3.1,18.0,418.0,420.46,334.22
2016,5,4,16,15,361.5,197.5,3.15,17.5,386.0,385.8,307.77
2016,5,4,16,30,381.0,171.0,3.2,17.0,354.0,350.81,279.95
2016,5,4,16,45,204.0,156.5,3.3,17.0,253.0,239.48,190.52
2016,5,4,17,0,27.0,142.0,3.4,17.0,152.0,147.32,116.87
2016,5,4,17,15,18.5,121.5,3.3,16.5,128.0,122.53,96.88
2016,5,4,17,30,10.0,101.0,3.2,16.0,104.0,99.41,77.95
2016,5,4,17,45,5.0,80.0,3.15,15.5,81.5,77.55,59.71
2016,5,4,18,0,0.0,59.0,3.1,15.0,59.0,56.43,41.85
2016,5,4,18,15,0.0,40.0,2.9,14.5,40.0,38.31,26.11
2016,5,4,18,30,0.0,21.0,2.7,14.0,21.0,20.27,9.81
2016,5,4,18,45,0.0,10.5,2.55,13.5,10.5,10.13,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,6.39,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,12.54,0.0
2016,5,5,5,45,3.0,32.5,1.85,12.5,33.0,31.13,19.51
2016,5,5,6,0,6.0,52.0,2.1,13.0,53.0,50.04,36.17
2016,5,5,6,15,19.0,73.0,2.15,13.0,78.0,72.25,54.94
2016,5,5,6,30,32.0,94.0,2.2,13.0,103.0,96.55,75.44
2016,5,5,6,45,45.0,115.5,2.3,13.5,130.0,122.99,97.52
2016,5,5,7,0,58.0,137.0,2.4,14.0,157.0,151.04,120.73
2016,5,5,7,15,159.0,157.5,2.4,14.0,225.5,214.12,171.76
2016,5,5,7,30,260.0,178.0,2.4,14.0,294.0,289.07,232.7
2016,5,5,7,45,153.5,197.5,2.45,14.5,268.0,269.6,217.11
2016,5,5,8,0,47.0,217.0,2.5,15.0,242.0,238.03,190.51
2016,5,5,8,15,41.5,232.0,2.5,15.5,256.0,252.48,201.28
2016,5,5,8,30,36.0,247.0,2.5,16.0,270.0,266.34,211.23
2016,5,5,8,45,127.5,284.5,2.55,16.5,373.0,371.86,294.6
2016,5,5,9,0,219.0,322.0,2.6,17.0,476.0,482.29,379.01
2016,5,5,9,15,171.0,343.0,2.6,17.0,467.5,476.55,372.31
2016,5,5,9,30,123.0,364.0,2.6,17.0,459.0,466.64,362.89
2016,5,5,9,45,163.0,382.0,2.6,17.5,513.5,523.64,405.1
2016,5,5,10,0,203.0,400.0,2.6,18.0,568.0,582.82,447.76
2016,5,5,10,15,108.0,331.5,2.6,18.0,421.5,434.01,335.51
2016,5,5,10,30,13.0,263.0,2.6,18.0,275.0,269.4,207.94
2016,5,5,10,45,12.0,255.5,2.6,18.0,267.0,261.38,202.06
2016,5,5,11,0,11.0,248.0,2.6,18.0,259.0,253.27,195.65
2016,5,5,11,15,13.0,270.5,2.6,18.0,283.5,277.78,214.44
2016,5,5,11,30,15.0,293.0,2.6,18.0,308.0,302.34,233.06
2016,5,5,11,45,49.5,373.0,2.6,18.5,420.0,424.36,325.26
2016,5,5,12,0,84.0,453.0,2.6,19.0,532.0,541.51,410.33
2016,5,5,12,15,69.0,437.5,2.6,19.0,502.5,510.44,386.73
2016,5,5,12,30,54.0,422.0,2.6,19.0,473.0,479.12,363.69
2016,5,5,12,45,30.0,300.0,2.65,19.0,328.0,329.85,253.02
2016,5,5,13,0,6.0,178.0,2.7,19.0,183.0,179.4,137.4
2016,5,5,13,15,7.5,200.5,2.7,19.0,207.0,202.86,156.15
2016,5,5,13,30,9.0,223.0,2.7,19.0,231.0,226.27,174.45
2016,5,5,13,45,26.0,291.0,2.7,19.0,313.5,314.05,242.56
2016,5,5,14,0,43.0,359.0,2.7,19.0,396.0,397.31,305.71
2016,5,5,14,15,21.5,225.0,2.65,18.5,243.5,241.62,187.31
2016,5,5,14,30,0.0,91.0,2.6,18.0,91.0,88.16,66.08
2016,5,5,14,45,0.5,128.5,2.6,18.0,129.5,125.09,96.13
2016,5,5,15,0,1.0,166.0,2.6,18.0,168.0,162.09,125.87
2016,5,5,15,15,0.5,99.5,2.6,17.5,100.5,96.72,73.71
2016,5,5,15,30,0.0,33.0,2.6,17.0,33.0,31.9,20.86
2016,5,5,15,45,0.0,27.5,2.65,17.0,27.5,26.57,16.52
2016,5,5,16,0,0.0,22.0,2.7,17.0,22.0,21.25,12.14
2016,5,5,16,15,0.0,19.5,2.6,16.5,19.5,18.83,10.2
2016,5,5,16,30,0.0,17.0,2.5,16.0,17.0,16.41,8.24
2016,5,5,16,45,19.5,82.0,2.45,16.0,90.0,87.92,68.35
2016,5,5,17,0,39.0,147.0,2.4,16.0,163.0,156.44,124.77
2016,5,5,17,15,31.0,126.0,2.15,15.5,137.5,130.96,103.82
2016,5,5,17,30,23.0,105.0,1.9,15.0,112.0,106.49,83.66
2016,5,5,17,45,13.5,84.5,1.65,15.0,88.5,83.37,64.33
2016,5,5,18,0,4.0,64.0,1.4,15.0,65.0,61.57,46.0
2016,5,5,18,15,2.0,44.0,1.25,14.5,44.5,42.1,29.24
2016,5,5,18,30,0.0,24.0,1.1,14.0,24.0,23.18,12.27
2016,5,5,18,45,0.0,12.0,1.0,13.5,12.0,11.58,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,2.46,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,5,6,5,45,0.0,13.0,1.65,12.5,13.0,12.53,4.58
2016,5,6,6,0,0.0,21.0,1.8,13.0,21.0,20.26,11.46
2016,5,6,6,15,0.0,30.5,1.75,13.0,30.5,29.44,19.53
2016,5,6,6,30,0.0,40.0,1.7,13.0,40.0,38.62,27.55
2016,5,6,6,45,0.0,50.5,1.7,13.0,50.5,48.78,36.29
2016,5,6,7,0,0.0,61.0,1.7,13.0,61.0,58.95,44.91
2016,5,6,7,15,79.5,124.5,1.7,13.0,160.5,152.16,122.22
2016,5,6,7,30,159.0,188.0,1.7,13.0,260.0,253.64,204.86
2016,5,6,7,45,332.5,178.5,1.7,13.5,351.5,340.29,274.31
2016,5,6,8,0,506.0,169.0,1.7,14.0,443.0,445.49,357.52
2016,5,6,8,15,279.5,215.0,1.75,14.0,369.0,381.23,305.73
2016,5,6,8,30,53.0,261.0,1.8,14.0,295.0,291.07,231.45
2016,5,6,8,45,30.0,233.0,1.85,14.5,252.5,250.28,198.5
2016,5,6,9,0,7.0,205.0,1.9,15.0,210.0,204.64,161.18
2016,5,6,9,15,4.5,184.5,1.95,15.0,188.0,182.94,143.67
2016,5,6,9,30,2.0,164.0,2.0,15.0,166.0,161.05,125.9
2016,5,6,9,45,4.0,177.5,2.05,15.0,181.0,176.1,137.83
2016,5,6,10,0,6.0,191.0,2.1,15.0,196.0,191.3,149.74
2016,5,6,10,15,4.5,175.0,2.1,15.0,178.5,174.45,136.08
2016,5,6,10,30,3.0,159.0,2.1,15.0,161.0,157.52,122.44
2016,5,6,10,45,1.5,101.5,2.15,15.5,102.5,99.94,75.98
2016,5,6,11,0,0.0,44.0,2.2,16.0,44.0,42.64,29.33
2016,5,6,11,15,8.0,171.5,2.15,16.0,179.0,175.0,136.08
2016,5,6,11,30,16.0,299.0,2.1,16.0,314.0,309.28,240.07
2016,5,6,11,45,8.0,219.5,2.1,16.5,227.5,222.55,172.12
2016,5,6,12,0,0.0,140.0,2.1,17.0,141.0,136.31,104.09
2016,5,6,12,15,0.0,112.5,2.05,17.0,113.0,109.37,82.83
2016,5,6,12,30,0.0,85.0,2.0,17.0,85.0,82.51,61.36
2016,5,6,12,45,5.5,165.5,2.0,17.0,171.0,166.72,128.73
2016,5,6,13,0,11.0,246.0,2.0,17.0,257.0,251.41,194.78
2016,5,6,13,15,5.5,161.0,1.95,16.5,166.5,162.06,125.05
2016,5,6,13,30,0.0,76.0,1.9,16.0,76.0,73.67,54.56
2016,5,6,13,45,0.0,104.5,1.85,16.0,104.5,101.41,77.15
2016,5,6,14,0,0.0,133.0,1.8,16.0,133.0,129.21,99.54
2016,5,6,14,15,0.0,105.0,1.8,16.0,105.0,101.83,77.62
2016,5,6,14,30,0.0,77.0,1.8,16.0,77.0,74.58,55.68
2016,5,6,14,45,0.0,82.5,1.8,16.0,82.5,79.89,60.16
2016,5,6,15,0,0.0,88.0,1.8,16.0,88.0,85.21,64.63
2016,5,6,15,15,0.0,89.0,1.7,16.0,89.0,86.16,65.56
2016,5,6,15,30,0.0,90.0,1.6,16.0,90.0,87.11,66.51
2016,5,6,15,45,0.0,84.0,1.55,16.0,84.0,81.28,61.92
2016,5,6,16,0,0.0,78.0,1.5,16.0,78.0,75.45,57.31
2016,5,6,16,15,0.0,60.0,1.35,15.5,60.0,58.0,43.11
2016,5,6,16,30,0.0,42.0,1.2,15.0,42.0,40.57,28.73
2016,5,6,16,45,0.0,27.0,1.1,15.0,27.0,26.07,16.56
2016,5,6,17,0,0.0,12.0,1.0,15.0,12.0,11.58,4.26
2016,5,6,17,15,0.0,10.0,0.85,14.5,10.0,9.64,2.64
2016,5,6,17,30,0.0,8.0,0.7,14.0,8.0,7.71,1.0
2016,5,6,17,45,0.0,6.0,0.55,14.0,6.0,5.78,0.0
2016,5,6,18,0,0.0,4.0,0.4,14.0,4.0,3.85,0.0
2016,5,6,18,15,0.0,2.5,0.45,13.5,2.5,2.41,0.0
2016,5,6,18,30,0.0,1.0,0.5,13.0,1.0,0.96,0.0
2016,5,6,18,45,0.0,0.5,0.55,13.0,0.5,0.48,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,8.36,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,16.41,3.54
2016,5,7,5,45,15.0,37.5,1.65,12.5,40.0,35.7,23.18
2016,5,7,6,0,30.0,58.0,1.9,13.0,63.0,57.48,41.49
2016,5,7,6,15,49.5,80.5,1.95,13.0,92.5,83.89,63.48
2016,5,7,6,30,69.0,103.0,2.0,13.0,122.0,112.86,87.78
2016,5,7,6,45,94.0,123.0,2.1,13.5,154.0,143.79,113.42
2016,5,7,7,0,119.0,143.0,2.2,14.0,186.0,177.53,141.38
2016,5,7,7,15,128.5,166.5,2.25,14.0,219.5,211.52,169.81
2016,5,7,7,30,138.0,190.0,2.3,14.0,253.0,246.57,198.66
2016,5,7,7,45,185.5,210.5,2.35,14.5,305.5,298.25,240.1
2016,5,7,8,0,233.0,231.0,2.4,15.0,358.0,354.69,284.72
2016,5,7,8,15,171.0,256.0,2.4,15.0,354.0,355.38,284.23
2016,5,7,8,30,109.0,281.0,2.4,15.0,350.0,346.73,276.01
2016,5,7,8,45,99.0,300.0,2.4,15.5,366.0,364.4,288.49
2016,5,7,9,0,89.0,319.0,2.4,16.0,382.0,380.99,299.79
2016,5,7,9,15,54.0,295.5,2.35,16.0,334.5,334.52,262.67
2016,5,7,9,30,19.0,272.0,2.3,16.0,287.0,281.14,220.03
2016,5,7,9,45,12.0,228.5,2.3,16.5,238.5,233.01,181.86
2016,5,7,10,0,5.0,185.0,2.3,17.0,190.0,184.52,143.14
2016,5,7,10,15,4.0,173.0,2.25,17.0,176.5,172.03,133.17
2016,5,7,10,30,3.0,161.0,2.2,17.0,163.0,159.48,123.07
2016,5,7,10,45,1.5,101.0,2.2,17.5,102.0,99.46,74.99
2016,5,7,11,0,0.0,41.0,2.2,18.0,41.0,39.73,26.71
2016,5,7,11,15,2.0,104.0,2.15,18.0,106.5,102.98,77.73
2016,5,7,11,30,4.0,167.0,2.1,18.0,172.0,166.74,128.12
2016,5,7,11,45,7.5,200.0,2.05,18.5,208.0,202.78,155.9
2016,5,7,12,0,11.0,233.0,2.0,19.0,244.0,238.93,183.42
2016,5,7,12,15,13.0,261.5,1.95,19.0,274.0,269.17,206.39
2016,5,7,12,30,15.0,290.0,1.9,19.0,304.0,299.4,229.19
2016,5,7,12,45,16.0,297.0,1.9,19.0,312.0,307.18,235.04
2016,5,7,13,0,17.0,304.0,1.9,19.0,320.0,314.87,240.93
2016,5,7,13,15,11.5,246.5,1.9,19.0,257.5,252.13,193.38
2016,5,7,13,30,6.0,189.0,1.9,19.0,195.0,189.9,145.61
2016,5,7,13,45,4.5,176.5,1.95,19.0,180.5,176.03,135.07
2016,5,7,14,0,3.0,164.0,2.0,19.0,166.0,162.25,124.43
2016,5,7,14,15,6.5,197.5,2.0,19.0,202.5,198.03,152.78
2016,5,7,14,30,10.0,231.0,2.0,19.0,239.0,233.65,180.7
2016,5,7,14,45,9.0,223.0,2.05,19.0,230.5,224.52,173.83
2016,5,7,15,0,8.0,215.0,2.1,19.0,222.0,215.45,167.13
2016,5,7,15,15,4.0,157.0,2.1,18.5,160.5,155.3,120.3
2016,5,7,15,30,0.0,99.0,2.1,18.0,99.0,95.86,73.01
2016,5,7,15,45,1.5,135.0,2.1,18.0,136.0,131.81,102.47
2016,5,7,16,0,3.0,171.0,2.1,18.0,173.0,167.63,131.56
2016,5,7,16,15,13.0,174.5,2.05,17.5,181.5,175.97,138.96
2016,5,7,16,30,23.0,178.0,2.0,17.0,190.0,183.18,145.42
2016,5,7,16,45,11.5,121.5,1.95,17.0,127.5,122.25,96.13
2016,5,7,17,0,0.0,65.0,1.9,17.0,65.0,62.83,47.27
2016,5,7,17,15,0.0,55.0,1.8,16.5,55.0,53.14,39.39
2016,5,7,17,30,0.0,45.0,1.7,16.0,45.0,43.46,31.32
2016,5,7,17,45,0.0,35.5,1.65,15.5,35.5,34.27,23.52
2016,5,7,18,0,0.0,26.0,1.6,15.0,26.0,25.09,15.6
2016,5,7,18,15,0.0,18.0,1.45,14.5,18.0,17.36,8.85
2016,5,7,18,30,0.0,10.0,1.3,14.0,10.0,9.64,1.95
2016,5,7,18,45,0.0,5.0,1.2,14.0,5.0,4.82,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,0.85,12.5,4.5,4.42,0.0
2016,5,8,5,30,0.0,9.0,1.0,13.0,9.0,8.67,0.0
2016,5,8,5,45,0.0,19.5,1.15,13.5,19.5,18.81,9.78
2016,5,8,6,0,0.0,30.0,1.3,14.0,30.0,28.96,18.77
2016,5,8,6,15,0.0,43.5,1.35,14.0,43.5,42.02,30.16
2016,5,8,6,30,0.0,57.0,1.4,14.0,57.0,55.07,41.44
2016,5,8,6,45,0.0,71.0,1.45,14.5,71.0,68.56,52.81
2016,5,8,7,0,0.0,85.0,1.5,15.0,85.0,82.09,63.99
2016,5,8,7,15,0.0,100.5,1.45,15.5,100.5,97.11,76.2
2016,5,8,7,30,0.0,116.0,1.4,16.0,116.0,112.18,88.21
2016,5,8,7,45,73.5,177.5,1.4,16.5,217.5,209.3,166.83
2016,5,8,8,0,147.0,239.0,1.4,17.0,319.0,316.12,250.56
2016,5,8,8,15,219.0,254.0,1.4,17.0,385.5,381.88,301.4
2016,5,8,8,30,291.0,269.0,1.4,17.0,452.0,457.33,358.89
2016,5,8,8,45,202.0,297.5,1.45,17.0,429.5,435.88,340.49
2016,5,8,9,0,113.0,326.0,1.5,17.0,407.0,409.32,318.19
2016,5,8,9,15,93.0,338.0,1.55,17.0,407.0,407.27,315.92
2016,5,8,9,30,73.0,350.0,1.6,17.0,407.0,407.27,314.91
2016,5,8,9,45,51.5,339.5,1.7,17.5,381.0,381.53,294.28
2016,5,8,10,0,30.0,329.0,1.8,18.0,355.0,354.15,272.43
2016,5,8,10,15,107.5,381.5,1.9,18.0,475.5,484.36,371.5
2016,5,8,10,30,185.0,434.0,2.0,18.0,596.0,613.19,465.5
2016,5,8,10,45,104.0,386.0,2.1,18.5,478.0,491.97,374.61
2016,5,8,11,0,23.0,338.0,2.2,19.0,360.0,354.33,270.37
2016,5,8,11,15,48.5,390.5,2.3,19.0,436.0,439.81,335.17
2016,5,8,11,30,74.0,443.0,2.4,19.0,512.0,519.8,393.73
2016,5,8,11,45,76.5,447.0,2.5,19.5,519.0,527.09,398.02
2016,5,8,12,0,79.0,451.0,2.6,20.0,526.0,534.03,402.52
2016,5,8,12,15,186.0,451.5,2.65,20.0,626.0,648.49,488.06
2016,5,8,12,30,293.0,452.0,2.7,20.0,726.0,761.15,569.34
2016,5,8,12,45,313.0,429.5,2.8,20.0,719.5,754.84,565.84
2016,5,8,13,0,333.0,407.0,2.9,20.0,713.0,746.82,562.07
2016,5,8,13,15,288.5,420.5,2.9,19.5,682.0,712.13,537.64
2016,5,8,13,30,244.0,434.0,2.9,19.0,651.0,677.73,513.36
2016,5,8,13,45,338.5,387.5,2.95,19.0,679.0,710.22,540.67
2016,5,8,14,0,433.0,341.0,3.0,19.0,707.0,742.12,566.75
2016,5,8,14,15,618.5,240.0,3.0,19.0,741.5,787.38,604.95
2016,5,8,14,30,804.0,139.0,3.0,19.0,776.0,815.38,627.07
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.0,776.1,600.18
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,734.89,572.18
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,687.7,540.24
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,639.76,505.55
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,587.94,466.34
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,536.12,426.12
2016,5,8,16,15,701.5,108.5,2.85,17.5,482.0,480.57,382.53
2016,5,8,16,30,676.0,104.0,2.8,17.0,433.0,426.39,338.68
2016,5,8,16,45,647.5,97.0,2.8,17.0,383.5,370.1,291.42
2016,5,8,17,0,619.0,90.0,2.8,17.0,334.0,316.07,244.79
2016,5,8,17,15,573.5,83.5,2.75,16.5,284.0,259.8,196.17
2016,5,8,17,30,528.0,77.0,2.7,16.0,234.0,208.2,151.0
2016,5,8,17,45,471.0,67.0,2.65,15.5,186.5,155.86,106.19
2016,5,8,18,0,414.0,57.0,2.6,15.0,139.0,109.97,68.53
2016,5,8,18,15,319.5,45.5,2.45,14.5,97.5,65.75,36.91
2016,5,8,18,30,225.0,34.0,2.3,14.0,56.0,32.89,17.03
2016,5,8,18,45,112.5,17.0,2.2,14.0,28.0,13.16,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,54.5,13.5,1.9,11.0,17.0,13.27,0.0
2016,5,9,5,30,109.0,27.0,2.0,11.0,34.0,22.52,9.24
2016,5,9,5,45,217.5,42.0,2.1,11.5,73.0,45.41,26.04
2016,5,9,6,0,326.0,57.0,2.2,12.0,112.0,84.58,52.07
2016,5,9,6,15,163.0,53.0,2.2,12.0,80.5,76.05,52.21
2016,5,9,6,30,0.0,49.0,2.2,12.0,49.0,47.33,35.12
2016,5,9,6,45,0.0,61.0,2.25,12.5,61.0,58.95,45.05
2016,5,9,7,0,0.0,73.0,2.3,13.0,73.0,70.56,54.75
2016,5,9,7,15,0.0,98.0,2.3,13.0,98.0,94.7,74.97
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,118.94,94.97
2016,5,9,7,45,3.5,150.5,2.3,13.5,152.5,147.43,118.0
2016,5,9,8,0,7.0,178.0,2.3,14.0,182.0,176.41,141.05
2016,5,9,8,15,64.5,231.5,2.3,14.0,272.5,265.5,213.21
2016,5,9,8,30,122.0,285.0,2.3,14.0,363.0,362.07,289.43
2016,5,9,8,45,88.0,294.0,2.35,14.5,352.5,350.81,278.6
2016,5,9,9,0,54.0,303.0,2.4,15.0,342.0,339.33,267.88
2016,5,9,9,15,66.5,329.0,2.4,15.0,379.0,377.76,297.29
2016,5,9,9,30,79.0,355.0,2.4,15.0,416.0,417.1,326.86
2016,5,9,9,45,109.0,380.0,2.45,15.5,468.5,470.93,366.98
2016,5,9,10,0,139.0,405.0,2.5,16.0,521.0,531.84,411.52
2016,5,9,10,15,245.0,401.0,2.55,16.5,613.0,633.6,487.49
2016,5,9,10,30,351.0,397.0,2.6,17.0,705.0,734.76,560.72
2016,5,9,10,45,362.5,396.5,2.65,17.5,721.0,753.57,572.34
2016,5,9,11,0,374.0,396.0,2.7,18.0,737.0,771.41,583.88
2016,5,9,11,15,639.0,259.0,2.75,18.0,851.0,904.3,684.6
2016,5,9,11,30,904.0,122.0,2.8,18.0,965.0,1023.9,764.43
2016,5,9,11,45,905.0,122.5,2.85,18.5,970.0,1031.57,767.12
2016,5,9,12,0,906.0,123.0,2.9,19.0,975.0,1035.86,768.79
2016,5,9,12,15,905.5,122.5,2.95,19.0,972.5,1034.23,768.16
2016,5,9,12,30,905.0,122.0,3.0,19.0,970.0,1029.19,765.45
2016,5,9,12,45,901.5,122.0,3.05,19.0,959.0,1018.33,759.0
2016,5,9,13,0,898.0,122.0,3.1,19.0,948.0,1004.19,750.5
2016,5,9,13,15,894.5,121.5,3.15,19.0,930.5,986.33,739.58
2016,5,9,13,30,891.0,121.0,3.2,19.0,913.0,965.37,726.61
2016,5,9,13,45,884.5,120.0,3.25,19.0,888.5,938.13,709.39
2016,5,9,14,0,878.0,119.0,3.3,19.0,864.0,908.16,690.27
2016,5,9,14,15,870.5,117.5,3.3,19.0,833.0,874.25,667.99
2016,5,9,14,30,863.0,116.0,3.3,19.0,802.0,838.0,643.97
2016,5,9,14,45,853.0,114.0,3.35,19.0,765.0,797.1,616.74
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,754.44,587.95
2016,5,9,15,15,829.0,109.5,3.35,18.5,685.5,708.65,557.15
2016,5,9,15,30,815.0,107.0,3.3,18.0,643.0,659.77,522.52
2016,5,9,15,45,798.0,103.5,3.3,18.0,597.0,607.28,482.66
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,554.65,441.64
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,498.72,397.45
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,443.83,352.74
2016,5,9,16,45,701.5,88.5,3.05,17.0,400.5,384.88,303.03
2016,5,9,17,0,669.0,84.0,3.0,17.0,349.0,329.0,254.6
2016,5,9,17,15,625.0,78.0,2.85,16.5,297.5,270.94,204.12
2016,5,9,17,30,581.0,72.0,2.7,16.0,246.0,217.32,156.86
2016,5,9,17,45,510.5,65.0,2.55,15.5,196.0,162.23,109.95
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,115.09,71.67
2016,5,9,18,15,342.0,46.5,2.1,14.0,103.0,69.49,39.16
2016,5,9,18,30,244.0,35.0,1.8,13.0,60.0,34.61,18.12
2016,5,9,18,45,122.0,17.5,1.55,12.5,30.0,13.53,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,1.8,11.0,18.0,13.27,0.0
2016,5,10,5,30,121.0,27.0,1.9,11.0,36.0,21.01,8.98
2016,5,10,5,45,234.0,41.5,2.0,11.5,75.5,46.13,26.12
2016,5,10,6,0,347.0,56.0,2.1,12.0,115.0,86.37,52.67
2016,5,10,6,15,173.5,50.5,2.05,12.0,80.0,75.12,51.0
2016,5,10,6,30,0.0,45.0,2.0,12.0,45.0,43.46,31.81
2016,5,10,6,45,0.0,55.5,1.95,12.5,55.5,53.62,40.5
2016,5,10,7,0,0.0,66.0,1.9,13.0,66.0,63.79,49.01
2016,5,10,7,15,0.0,73.0,1.85,13.5,73.0,70.58,54.5
2016,5,10,7,30,0.0,80.0,1.8,14.0,80.0,77.37,59.9
2016,5,10,7,45,0.0,106.0,1.75,14.5,106.0,102.56,80.52
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,127.84,100.81
2016,5,10,8,15,1.5,155.5,1.55,15.5,157.0,151.68,119.57
2016,5,10,8,30,3.0,179.0,1.4,16.0,182.0,175.74,138.19
2016,5,10,8,45,4.0,187.0,1.3,17.0,191.0,184.48,144.11
2016,5,10,9,0,5.0,195.0,1.2,18.0,200.0,193.31,150.07
2016,5,10,9,15,12.0,235.5,1.2,18.5,245.5,238.81,184.92
2016,5,10,9,30,19.0,276.0,1.2,19.0,291.0,285.02,219.46
2016,5,10,9,45,19.5,288.0,1.25,19.5,304.0,298.11,228.4
2016,5,10,10,0,20.0,300.0,1.3,20.0,317.0,311.19,237.45
2016,5,10,10,15,63.5,363.5,1.35,20.5,419.5,420.43,318.64
2016,5,10,10,30,107.0,427.0,1.4,21.0,522.0,527.58,394.95
2016,5,10,10,45,285.5,397.5,1.45,21.5,656.5,681.57,506.24
2016,5,10,11,0,464.0,368.0,1.5,22.0,791.0,835.23,611.83
2016,5,10,11,15,656.0,264.0,1.55,22.0,871.5,926.06,676.25
2016,5,10,11,30,848.0,160.0,1.6,22.0,952.0,1013.14,731.69
2016,5,10,11,45,852.0,158.5,1.7,22.5,958.0,1021.48,735.72
2016,5,10,12,0,856.0,157.0,1.8,23.0,964.0,1020.4,734.83
2016,5,10,12,15,855.0,157.0,1.9,23.0,961.0,1018.81,735.19
2016,5,10,12,30,854.0,157.0,2.0,23.0,958.0,1014.01,733.58
2016,5,10,12,45,861.0,150.0,2.15,23.0,950.5,1006.92,731.15
2016,5,10,13,0,868.0,143.0,2.3,23.0,943.0,996.46,726.54
2016,5,10,13,15,864.0,142.0,2.4,23.0,925.0,978.1,716.26
2016,5,10,13,30,860.0,141.0,2.5,23.0,907.0,956.76,704.04
2016,5,10,13,45,853.5,139.5,2.6,23.5,882.5,929.74,686.65
2016,5,10,14,0,847.0,138.0,2.7,24.0,858.0,900.09,667.46
2016,5,10,14,15,838.5,136.5,2.75,23.5,826.5,869.88,649.97
2016,5,10,14,30,830.0,135.0,2.8,23.0,795.0,833.48,628.0
2016,5,10,14,45,820.0,131.5,2.9,23.0,758.5,791.84,601.23
2016,5,10,15,0,810.0,128.0,3.0,23.0,722.0,748.53,572.91
2016,5,10,15,15,795.5,125.0,3.05,22.5,679.5,701.08,541.97
2016,5,10,15,30,781.0,122.0,3.1,22.0,637.0,652.78,508.13
2016,5,10,15,45,765.0,117.5,3.2,22.0,591.5,601.46,470.2
2016,5,10,16,0,749.0,113.0,3.3,22.0,546.0,549.87,430.98
2016,5,10,16,15,724.0,108.5,3.35,21.5,497.0,493.54,387.61
2016,5,10,16,30,699.0,104.0,3.4,21.0,448.0,438.49,343.8
2016,5,10,16,45,670.5,97.5,3.45,20.5,397.5,381.52,297.12
2016,5,10,17,0,642.0,91.0,3.5,20.0,347.0,326.76,250.82
2016,5,10,17,15,597.0,84.5,3.45,19.0,296.0,269.36,201.99
2016,5,10,17,30,552.0,78.0,3.4,18.0,245.0,216.53,156.3
2016,5,10,17,45,491.0,69.0,3.35,17.5,196.0,162.94,110.69
2016,5,10,18,0,430.0,60.0,3.3,17.0,147.0,116.23,72.59
2016,5,10,18,15,335.0,48.0,3.1,16.0,104.0,70.26,39.7
2016,5,10,18,30,240.0,36.0,2.9,15.0,61.0,35.8,18.86
2016,5,10,18,45,120.0,18.0,2.7,14.5,30.5,13.9,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,13.0,1.65,11.5,20.0,12.78,0.0
2016,5,11,5,30,197.0,26.0,1.9,12.0,40.0,20.14,8.88
2016,5,11,5,45,306.0,37.5,2.15,12.5,80.5,46.71,24.38
2016,5,11,6,0,415.0,49.0,2.4,13.0,121.0,88.01,50.97
2016,5,11,6,15,487.0,57.5,2.35,13.5,169.5,132.98,85.79
2016,5,11,6,30,559.0,66.0,2.3,14.0,218.0,186.17,130.39
2016,5,11,6,45,279.5,70.0,2.25,14.5,146.0,145.41,109.18
2016,5,11,7,0,0.0,74.0,2.2,15.0,74.0,71.53,55.03
2016,5,11,7,15,0.0,106.5,2.1,15.5,106.5,102.88,81.02
2016,5,11,7,30,0.0,139.0,2.0,16.0,139.0,134.38,106.49
2016,5,11,7,45,7.5,166.5,1.95,16.5,171.0,164.91,130.72
2016,5,11,8,0,15.0,194.0,1.9,17.0,203.0,196.32,155.28
2016,5,11,8,15,16.0,209.0,1.85,17.0,219.0,212.5,167.62
2016,5,11,8,30,17.0,224.0,1.8,17.0,235.0,228.76,179.95
2016,5,11,8,45,67.0,277.0,1.75,17.5,324.0,319.34,250.58
2016,5,11,9,0,117.0,330.0,1.7,18.0,413.0,416.07,323.31
2016,5,11,9,15,84.0,332.5,1.65,18.5,394.0,394.63,304.64
2016,5,11,9,30,51.0,335.0,1.6,19.0,375.0,374.11,287.25
2016,5,11,9,45,147.5,367.0,1.6,19.5,489.5,494.96,378.05
2016,5,11,10,0,244.0,399.0,1.6,20.0,604.0,622.45,469.13
2016,5,11,10,15,350.5,374.0,1.6,20.0,677.5,701.02,525.51
2016,5,11,10,30,457.0,349.0,1.6,20.0,751.0,789.23,587.44
2016,5,11,10,45,668.5,243.5,1.6,20.5,847.0,894.89,662.12
2016,5,11,11,0,880.0,138.0,1.6,21.0,943.0,995.08,724.1
2016,5,11,11,15,883.0,138.5,1.65,21.0,955.5,1011.01,733.3
2016,5,11,11,30,886.0,139.0,1.7,21.0,968.0,1023.76,741.61
2016,5,11,11,45,888.5,138.0,1.8,21.5,973.5,1031.26,746.01
2016,5,11,12,0,891.0,137.0,1.9,22.0,979.0,1035.46,748.43
2016,5,11,12,15,890.5,137.0,1.95,22.0,975.5,1034.34,748.36
2016,5,11,12,30,890.0,137.0,2.0,22.0,972.0,1029.89,746.33
2016,5,11,12,45,895.5,131.0,2.05,22.5,964.0,1021.97,740.79
2016,5,11,13,0,901.0,125.0,2.1,23.0,956.0,1010.61,733.16
2016,5,11,13,15,897.0,124.0,2.15,23.0,938.0,991.75,722.24
2016,5,11,13,30,893.0,123.0,2.2,23.0,920.0,969.8,709.38
2016,5,11,13,45,887.5,121.0,2.3,23.0,895.0,942.47,693.47
2016,5,11,14,0,882.0,119.0,2.4,23.0,870.0,912.35,675.59
2016,5,11,14,15,874.0,117.5,2.45,23.0,838.5,877.96,654.22
2016,5,11,14,30,866.0,116.0,2.5,23.0,807.0,841.25,631.1
2016,5,11,14,45,854.5,114.0,2.55,23.0,769.0,799.13,604.0
2016,5,11,15,0,843.0,112.0,2.6,23.0,731.0,755.35,575.41
2016,5,11,15,15,829.0,109.5,2.6,22.5,688.5,709.61,545.8
2016,5,11,15,30,815.0,107.0,2.6,22.0,646.0,660.81,512.47
2016,5,11,15,45,796.5,104.0,2.6,22.0,599.5,607.99,473.39
2016,5,11,16,0,778.0,101.0,2.6,22.0,553.0,555.15,433.26
2016,5,11,16,15,754.0,97.0,2.55,21.5,503.0,498.66,389.87
2016,5,11,16,30,730.0,93.0,2.5,21.0,453.0,443.29,345.93
2016,5,11,16,45,698.5,88.5,2.45,20.5,402.0,385.0,298.39
2016,5,11,17,0,667.0,84.0,2.4,20.0,351.0,329.68,251.82
2016,5,11,17,15,623.5,78.0,2.25,19.0,299.5,271.9,202.76
2016,5,11,17,30,580.0,72.0,2.1,18.0,248.0,218.49,156.6
2016,5,11,17,45,518.0,64.0,1.95,17.5,199.0,164.07,110.36
2016,5,11,18,0,456.0,56.0,1.8,17.0,150.0,116.6,71.69
2016,5,11,18,15,362.5,45.0,1.6,16.5,106.5,70.72,38.85
2016,5,11,18,30,269.0,34.0,1.4,16.0,63.0,35.59,18.01
2016,5,11,18,45,134.5,17.0,1.25,15.5,31.5,13.05,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.0,13.76,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,38.0,21.72,10.52
2016,5,12,5,45,227.0,43.5,2.0,12.5,76.5,48.38,27.89
2016,5,12,6,0,319.0,59.0,2.3,13.0,115.0,87.24,54.36
2016,5,12,6,15,390.5,70.5,2.3,13.0,161.5,129.66,87.38
2016,5,12,6,30,462.0,82.0,2.3,13.0,208.0,180.19,129.6
2016,5,12,6,45,231.0,73.5,2.35,13.5,136.5,135.69,102.93
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,62.82,47.9
2016,5,12,7,15,0.0,91.5,2.4,14.5,91.5,88.43,69.27
2016,5,12,7,30,0.0,118.0,2.4,15.0,118.0,114.09,90.2
2016,5,12,7,45,0.0,130.0,2.4,15.5,130.0,125.81,99.32
2016,5,12,8,0,0.0,142.0,2.4,16.0,142.0,137.54,108.35
2016,5,12,8,15,4.5,172.5,2.35,16.0,175.5,170.01,134.35
2016,5,12,8,30,9.0,203.0,2.3,16.0,209.0,203.03,160.42
2016,5,12,8,45,16.5,234.0,2.3,16.5,245.5,239.14,188.35
2016,5,12,9,0,24.0,265.0,2.3,17.0,282.0,275.99,216.42
2016,5,12,9,15,50.5,310.5,2.25,17.5,349.0,346.61,270.39
2016,5,12,9,30,77.0,356.0,2.2,18.0,416.0,416.26,322.16
2016,5,12,9,45,214.0,364.0,2.2,18.5,541.0,547.89,421.9
2016,5,12,10,0,351.0,372.0,2.2,19.0,666.0,688.47,523.65
2016,5,12,10,15,597.0,258.0,2.15,19.0,776.5,812.38,615.78
2016,5,12,10,30,843.0,144.0,2.1,19.0,887.0,932.56,696.86
2016,5,12,10,45,686.0,248.0,2.1,19.5,862.0,916.11,682.65
2016,5,12,11,0,529.0,352.0,2.1,20.0,837.0,881.76,652.77
2016,5,12,11,15,692.0,250.5,2.1,20.0,893.5,947.74,701.89
2016,5,12,11,30,855.0,149.0,2.1,20.0,950.0,1003.27,737.2
2016,5,12,11,45,854.0,150.5,2.1,20.5,954.5,1009.57,739.05
2016,5,12,12,0,853.0,152.0,2.1,21.0,959.0,1012.67,739.47
2016,5,12,12,15,852.5,152.0,2.1,21.0,956.5,1011.58,738.75
2016,5,12,12,30,852.0,152.0,2.1,21.0,954.0,1007.3,736.14
2016,5,12,12,45,833.0,161.5,2.15,21.5,939.0,997.15,729.05
2016,5,12,13,0,814.0,171.0,2.2,22.0,924.0,978.26,716.44
2016,5,12,13,15,809.5,170.0,2.25,22.0,906.5,959.99,705.73
2016,5,12,13,30,805.0,169.0,2.3,22.0,889.0,938.92,693.15
2016,5,12,13,45,803.0,165.0,2.4,22.0,866.0,914.39,678.72
2016,5,12,14,0,801.0,161.0,2.5,22.0,843.0,887.17,662.37
2016,5,12,14,15,791.5,158.5,2.55,21.5,812.5,852.42,641.61
2016,5,12,14,30,782.0,156.0,2.6,21.0,782.0,815.69,619.24
2016,5,12,14,45,776.0,150.0,2.7,21.0,746.5,776.43,593.91
2016,5,12,15,0,770.0,144.0,2.8,21.0,711.0,735.34,566.9
2016,5,12,15,15,754.5,141.0,2.8,20.5,669.5,688.83,535.44
2016,5,12,15,30,739.0,138.0,2.8,20.0,628.0,642.17,502.31
2016,5,12,15,45,725.5,131.0,2.85,20.0,583.5,591.61,464.79
2016,5,12,16,0,712.0,124.0,2.9,20.0,539.0,540.76,426.01
2016,5,12,16,15,524.5,155.5,2.9,19.5,446.5,434.67,343.46
2016,5,12,16,30,337.0,187.0,2.9,19.0,354.0,345.75,273.28
2016,5,12,16,45,315.0,168.0,2.95,18.5,310.5,298.69,235.78
2016,5,12,17,0,293.0,149.0,3.0,18.0,267.0,253.69,198.93
2016,5,12,17,15,402.0,117.0,3.0,17.0,254.5,240.18,184.35
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,214.2,157.01
2016,5,12,17,45,447.5,75.5,3.05,15.5,194.0,161.01,111.81
2016,5,12,18,0,384.0,66.0,3.1,15.0,146.0,115.82,74.89
2016,5,12,18,15,295.0,52.5,3.0,14.5,104.0,71.96,42.81
2016,5,12,18,30,206.0,39.0,2.9,14.0,62.0,38.28,21.38
2016,5,12,18,45,103.0,19.5,2.85,13.5,31.0,15.03,1.85
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
