Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,14.74,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,23.32,12.2
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,50.69,28.97
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,91.62,56.34
2016,5,13,6,15,182.0,73.5,2.75,12.0,106.0,99.12,71.06
2016,5,13,6,30,0.0,89.0,2.8,12.0,89.0,85.33,67.54
2016,5,13,6,45,4.5,108.5,2.9,12.5,110.5,105.48,84.39
2016,5,13,7,0,9.0,128.0,3.0,13.0,132.0,126.22,101.45
2016,5,13,7,15,4.5,102.0,3.0,13.0,104.0,100.3,79.56
2016,5,13,7,30,0.0,76.0,3.0,13.0,76.0,73.49,56.83
2016,5,13,7,45,0.0,103.0,3.0,13.5,103.0,99.65,78.43
2016,5,13,8,0,0.0,130.0,3.0,14.0,130.0,125.88,99.69
2016,5,13,8,15,0.0,134.0,3.0,14.5,134.0,129.83,102.38
2016,5,13,8,30,0.0,138.0,3.0,15.0,138.0,133.78,105.09
2016,5,13,8,45,4.0,176.5,3.0,15.5,179.5,174.17,137.35
2016,5,13,9,0,8.0,215.0,3.0,16.0,221.0,215.08,169.4
2016,5,13,9,15,8.5,218.0,3.0,16.0,224.5,218.83,171.94
2016,5,13,9,30,9.0,221.0,3.0,16.0,228.0,222.6,174.61
2016,5,13,9,45,11.5,245.5,3.05,16.5,255.0,249.26,194.96
2016,5,13,10,0,14.0,270.0,3.1,17.0,282.0,276.12,215.2
2016,5,13,10,15,25.0,318.5,3.15,17.0,341.0,339.79,264.17
2016,5,13,10,30,36.0,367.0,3.2,17.0,400.0,400.17,309.78
2016,5,13,10,45,37.5,378.0,3.3,17.5,412.5,413.92,319.16
2016,5,13,11,0,39.0,389.0,3.4,18.0,425.0,427.59,328.63
2016,5,13,11,15,47.0,408.0,3.5,18.0,452.0,455.71,349.7
2016,5,13,11,30,55.0,427.0,3.6,18.0,479.0,483.86,370.65
2016,5,13,11,45,78.0,447.0,3.75,18.0,520.5,527.92,403.95
2016,5,13,12,0,101.0,467.0,3.9,18.0,562.0,571.87,436.87
2016,5,13,12,15,206.5,458.0,3.95,18.0,652.5,674.97,515.31
2016,5,13,12,30,312.0,449.0,4.0,18.0,743.0,776.21,590.37
2016,5,13,12,45,607.0,286.0,4.1,18.0,850.5,904.76,691.45
2016,5,13,13,0,902.0,123.0,4.2,18.0,958.0,1009.93,765.82
2016,5,13,13,15,898.5,122.5,4.25,18.0,940.5,992.09,753.6
2016,5,13,13,30,895.0,122.0,4.3,18.0,923.0,971.14,740.23
2016,5,13,13,45,891.5,119.5,4.4,18.0,899.0,945.15,723.8
2016,5,13,14,0,888.0,117.0,4.5,18.0,875.0,916.28,705.47
2016,5,13,14,15,880.5,115.5,4.5,17.5,844.0,882.21,683.92
2016,5,13,14,30,873.0,114.0,4.5,17.0,813.0,845.78,660.48
2016,5,13,14,45,866.0,110.5,4.5,17.0,777.0,805.56,632.8
2016,5,13,15,0,859.0,107.0,4.5,17.0,741.0,763.32,603.42
2016,5,13,15,15,846.0,105.0,4.4,16.5,699.0,716.5,570.94
2016,5,13,15,30,833.0,103.0,4.3,16.0,657.0,669.88,537.5
2016,5,13,15,45,821.0,98.0,4.25,16.0,611.5,618.36,497.56
2016,5,13,16,0,809.0,93.0,4.2,16.0,566.0,566.18,456.14
2016,5,13,16,15,787.0,89.5,4.1,15.5,516.5,509.83,411.0
2016,5,13,16,30,765.0,86.0,4.0,15.0,467.0,454.32,365.19
2016,5,13,16,45,742.5,80.5,3.95,15.0,417.0,397.71,316.57
2016,5,13,17,0,720.0,75.0,3.9,15.0,367.0,342.56,267.85
2016,5,13,17,15,679.5,70.0,3.75,14.5,315.0,283.06,215.28
2016,5,13,17,30,639.0,65.0,3.6,14.0,263.0,228.3,166.09
2016,5,13,17,45,586.0,58.0,3.45,13.5,213.0,173.3,117.6
2016,5,13,18,0,533.0,51.0,3.3,13.0,163.0,124.15,76.0
2016,5,13,18,15,441.5,42.5,3.0,12.5,118.0,76.25,40.89
2016,5,13,18,30,350.0,34.0,2.7,12.0,73.0,38.87,19.1
2016,5,13,18,45,175.0,17.0,2.45,12.0,36.5,12.47,1.33
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,1.4,12.5,12.5,12.29,0.0
2016,5,14,5,30,0.0,25.0,1.6,13.0,25.0,23.91,12.89
2016,5,14,5,45,21.0,44.5,1.85,13.5,48.0,42.63,29.05
2016,5,14,6,0,42.0,64.0,2.1,14.0,71.0,64.74,47.13
2016,5,14,6,15,55.0,85.0,2.15,14.0,98.0,89.58,67.98
2016,5,14,6,30,68.0,106.0,2.2,14.0,125.0,116.14,90.41
2016,5,14,6,45,77.0,127.5,2.25,14.5,153.5,143.67,113.51
2016,5,14,7,0,86.0,149.0,2.3,15.0,182.0,172.31,137.24
2016,5,14,7,15,56.5,162.0,2.3,15.5,185.0,178.8,142.89
2016,5,14,7,30,27.0,175.0,2.3,16.0,188.0,181.98,145.17
2016,5,14,7,45,37.5,200.0,2.3,16.5,220.0,213.53,170.05
2016,5,14,8,0,48.0,225.0,2.3,17.0,252.0,246.26,195.44
2016,5,14,8,15,66.0,253.5,2.25,17.0,294.5,288.04,228.02
2016,5,14,8,30,84.0,282.0,2.2,17.0,337.0,331.58,261.52
2016,5,14,8,45,101.0,307.0,2.15,17.5,377.0,372.57,292.04
2016,5,14,9,0,118.0,332.0,2.1,18.0,417.0,418.6,325.77
2016,5,14,9,15,116.0,351.5,2.15,18.5,438.5,442.34,342.08
2016,5,14,9,30,114.0,371.0,2.2,19.0,460.0,465.65,357.99
2016,5,14,9,45,212.0,378.5,2.25,19.5,553.0,560.76,429.11
2016,5,14,10,0,310.0,386.0,2.3,20.0,646.0,666.7,505.41
2016,5,14,10,15,349.5,383.5,2.35,20.0,686.0,709.62,535.65
2016,5,14,10,30,389.0,381.0,2.4,20.0,726.0,753.33,566.65
2016,5,14,10,45,648.5,249.0,2.5,20.5,838.5,881.61,661.83
2016,5,14,11,0,908.0,117.0,2.6,21.0,951.0,1001.38,739.82
2016,5,14,11,15,722.5,241.0,2.65,21.0,910.0,968.01,716.67
2016,5,14,11,30,537.0,365.0,2.7,21.0,869.0,917.18,677.86
2016,5,14,11,45,496.0,379.0,2.8,21.0,847.0,894.48,662.56
2016,5,14,12,0,455.0,393.0,2.9,21.0,825.0,869.27,645.19
2016,5,14,12,15,680.5,257.5,2.95,21.0,901.5,957.77,713.02
2016,5,14,12,30,906.0,122.0,3.0,21.0,978.0,1031.06,761.3
2016,5,14,12,45,893.0,128.5,3.1,21.0,964.5,1017.46,752.79
2016,5,14,13,0,880.0,135.0,3.2,21.0,951.0,1000.79,743.08
2016,5,14,13,15,876.0,134.0,3.25,21.0,933.0,982.33,731.81
2016,5,14,13,30,872.0,133.0,3.3,21.0,915.0,960.86,718.55
2016,5,14,13,45,866.0,131.5,3.4,21.0,890.5,934.14,702.07
2016,5,14,14,0,860.0,130.0,3.5,21.0,866.0,904.74,683.68
2016,5,14,14,15,851.5,128.5,3.55,20.5,834.5,870.66,662.89
2016,5,14,14,30,843.0,127.0,3.6,20.0,803.0,834.36,640.32
2016,5,14,14,45,830.0,125.5,3.7,20.0,765.5,795.13,614.4
2016,5,14,15,0,817.0,124.0,3.8,20.0,728.0,751.4,584.93
2016,5,14,15,15,802.5,121.5,3.8,19.5,686.0,704.35,553.32
2016,5,14,15,30,788.0,119.0,3.8,19.0,644.0,656.44,519.11
2016,5,14,15,45,768.0,116.0,3.85,19.0,597.5,603.98,479.34
2016,5,14,16,0,748.0,113.0,3.9,19.0,551.0,551.71,438.71
2016,5,14,16,15,723.0,109.0,3.8,18.5,502.0,495.93,394.79
2016,5,14,16,30,698.0,105.0,3.7,18.0,453.0,441.55,350.7
2016,5,14,16,45,662.0,100.5,3.65,18.0,402.0,383.53,302.03
2016,5,14,17,0,626.0,96.0,3.6,18.0,351.0,328.5,254.73
2016,5,14,17,15,581.5,89.5,3.4,17.5,300.5,272.11,206.08
2016,5,14,17,30,537.0,83.0,3.2,17.0,250.0,220.23,160.75
2016,5,14,17,45,473.0,74.5,3.05,16.5,201.5,167.2,115.66
2016,5,14,18,0,409.0,66.0,2.9,16.0,153.0,120.55,77.5
2016,5,14,18,15,318.5,53.5,2.6,15.5,110.0,75.85,44.84
2016,5,14,18,30,228.0,41.0,2.3,15.0,67.0,41.45,23.24
2016,5,14,18,45,123.5,24.5,2.05,14.5,38.0,19.07,5.83
2016,5,14,19,0,19.0,8.0,1.8,14.0,9.0,7.86,0.0
2016,5,14,19,15,9.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,12.5,22.0,13.59,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,24.86,13.93
2016,5,15,5,45,250.0,45.5,2.4,13.5,84.0,52.44,30.2
2016,5,15,6,0,357.0,59.0,2.6,14.0,124.0,92.75,57.12
2016,5,15,6,15,428.0,68.5,2.55,14.5,171.5,136.31,91.03
2016,5,15,6,30,499.0,78.0,2.5,15.0,219.0,187.13,133.33
2016,5,15,6,45,272.5,111.0,2.45,15.5,190.5,183.54,140.57
2016,5,15,7,0,46.0,144.0,2.4,16.0,162.0,154.17,122.48
2016,5,15,7,15,54.0,167.0,2.35,16.0,191.0,182.63,145.8
2016,5,15,7,30,62.0,190.0,2.3,16.0,220.0,212.05,169.47
2016,5,15,7,45,37.5,191.0,2.25,16.5,210.0,204.74,162.9
2016,5,15,8,0,13.0,192.0,2.2,17.0,200.0,193.23,152.72
2016,5,15,8,15,19.0,216.5,2.15,17.5,229.0,221.55,174.61
2016,5,15,8,30,25.0,241.0,2.1,18.0,258.0,250.5,196.56
2016,5,15,8,45,422.5,179.0,2.1,18.5,482.0,476.69,378.24
2016,5,15,9,0,820.0,117.0,2.1,19.0,706.0,725.46,563.24
2016,5,15,9,15,832.0,119.0,2.1,19.0,744.5,770.13,591.35
2016,5,15,9,30,844.0,121.0,2.1,19.0,783.0,810.72,618.05
2016,5,15,9,45,869.0,114.0,2.15,19.5,820.5,853.81,645.43
2016,5,15,10,0,894.0,107.0,2.2,20.0,858.0,895.76,671.66
2016,5,15,10,15,900.5,108.0,2.3,20.0,885.5,927.74,692.75
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,957.04,712.12
2016,5,15,10,45,910.0,110.5,2.5,20.5,932.5,980.7,726.41
2016,5,15,11,0,913.0,112.0,2.6,21.0,952.0,1001.25,738.7
2016,5,15,11,15,915.5,113.0,2.75,21.0,964.5,1017.6,750.2
2016,5,15,11,30,918.0,114.0,2.9,21.0,977.0,1030.67,759.67
2016,5,15,11,45,917.0,115.5,3.1,21.5,982.0,1037.4,764.07
2016,5,15,12,0,916.0,117.0,3.3,22.0,987.0,1040.72,766.31
2016,5,15,12,15,916.0,116.5,3.45,22.0,984.5,1039.58,766.76
2016,5,15,12,30,916.0,116.0,3.6,22.0,982.0,1035.04,765.07
2016,5,15,12,45,920.0,112.0,3.75,22.0,973.5,1027.48,761.46
2016,5,15,13,0,924.0,108.0,3.9,22.0,965.0,1016.44,755.58
2016,5,15,13,15,920.5,107.5,4.0,21.5,948.0,998.31,746.11
2016,5,15,13,30,917.0,107.0,4.1,21.0,931.0,977.0,734.5
2016,5,15,13,45,911.5,106.5,4.2,21.0,906.5,950.79,718.07
2016,5,15,14,0,906.0,106.0,4.3,21.0,882.0,921.72,699.63
2016,5,15,14,15,899.0,104.5,4.3,20.5,851.0,887.65,678.4
2016,5,15,14,30,892.0,103.0,4.3,20.0,820.0,851.13,655.28
2016,5,15,14,45,883.0,101.0,4.3,20.0,783.5,810.27,627.59
2016,5,15,15,0,874.0,99.0,4.3,20.0,747.0,767.5,598.3
2016,5,15,15,15,861.0,97.0,4.3,19.5,705.0,720.17,566.42
2016,5,15,15,30,848.0,95.0,4.3,19.0,663.0,671.72,533.04
2016,5,15,15,45,830.5,93.0,4.35,19.0,616.0,620.4,493.95
2016,5,15,16,0,813.0,91.0,4.4,19.0,569.0,567.76,452.83
2016,5,15,16,15,791.0,87.5,4.35,18.5,519.5,511.29,408.16
2016,5,15,16,30,769.0,84.0,4.3,18.0,470.0,455.66,362.75
2016,5,15,16,45,735.5,81.5,4.25,17.5,418.0,397.25,313.79
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,340.63,264.98
2016,5,15,17,15,660.5,74.0,4.0,16.5,314.5,282.58,214.05
2016,5,15,17,30,619.0,69.0,3.8,16.0,263.0,228.6,166.02
2016,5,15,17,45,552.5,63.0,3.65,15.5,212.5,172.87,117.91
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,124.52,77.87
2016,5,15,18,15,395.0,47.0,3.2,14.5,117.5,77.69,43.47
2016,5,15,18,30,304.0,37.0,2.9,14.0,73.0,41.31,21.48
2016,5,15,18,45,171.0,23.5,2.65,14.0,41.5,18.2,6.04
2016,5,15,19,0,38.0,10.0,2.4,14.0,10.0,9.83,0.0
2016,5,15,19,15,19.0,5.0,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,15.5,1.7,12.5,22.5,12.08,0.0
2016,5,16,5,30,167.0,31.0,1.8,13.0,45.0,23.97,13.49
2016,5,16,5,45,261.0,44.5,1.95,13.5,84.5,52.51,29.86
2016,5,16,6,0,355.0,58.0,2.1,14.0,124.0,92.06,56.62
2016,5,16,6,15,424.0,68.0,2.05,14.0,170.5,135.62,90.81
2016,5,16,6,30,493.0,78.0,2.0,14.0,217.0,186.3,133.31
2016,5,16,6,45,542.5,85.0,2.0,14.5,267.0,236.23,176.81
2016,5,16,7,0,592.0,92.0,2.0,15.0,317.0,291.39,224.58
2016,5,16,7,15,628.0,98.0,2.05,15.5,367.5,345.22,270.88
2016,5,16,7,30,664.0,104.0,2.1,16.0,418.0,402.25,318.6
2016,5,16,7,45,694.5,107.0,2.15,17.0,468.0,456.45,362.21
2016,5,16,8,0,725.0,110.0,2.2,18.0,518.0,512.65,405.88
2016,5,16,8,15,745.5,113.5,2.25,18.5,565.0,565.18,446.12
2016,5,16,8,30,766.0,117.0,2.3,19.0,612.0,617.86,485.33
2016,5,16,8,45,785.5,118.5,2.4,19.5,656.0,667.97,521.89
2016,5,16,9,0,805.0,120.0,2.5,20.0,700.0,717.84,556.35
2016,5,16,9,15,817.0,122.0,2.55,20.0,738.0,761.89,586.34
2016,5,16,9,30,829.0,124.0,2.6,20.0,776.0,804.56,615.1
2016,5,16,9,45,850.5,119.0,2.65,20.5,812.0,843.49,639.82
2016,5,16,10,0,872.0,114.0,2.7,21.0,848.0,883.85,665.26
2016,5,16,10,15,878.5,115.0,2.75,21.5,875.0,915.19,684.32
2016,5,16,10,30,885.0,116.0,2.8,22.0,902.0,943.92,701.58
2016,5,16,10,45,890.0,117.0,2.9,22.5,922.0,968.48,716.43
2016,5,16,11,0,895.0,118.0,3.0,23.0,942.0,990.08,729.33
2016,5,16,11,15,898.0,118.5,3.05,23.0,954.5,1006.14,739.67
2016,5,16,11,30,901.0,119.0,3.1,23.0,967.0,1019.0,748.04
2016,5,16,11,45,902.5,119.0,3.2,23.5,972.5,1026.58,752.03
2016,5,16,12,0,904.0,119.0,3.3,24.0,978.0,1030.83,753.99
2016,5,16,12,15,904.0,119.0,3.4,24.0,976.0,1030.22,754.37
2016,5,16,12,30,904.0,119.0,3.5,24.0,974.0,1026.26,752.68
2016,5,16,12,45,904.0,117.5,3.6,24.0,965.0,1017.42,747.9
2016,5,16,13,0,904.0,116.0,3.7,24.0,956.0,1005.26,741.02
2016,5,16,13,15,900.5,115.0,3.75,24.0,939.0,986.95,729.79
2016,5,16,13,30,897.0,114.0,3.8,24.0,922.0,965.55,716.56
2016,5,16,13,45,895.5,111.0,3.85,24.0,898.5,940.94,701.19
2016,5,16,14,0,894.0,108.0,3.9,24.0,875.0,913.35,683.77
2016,5,16,14,15,886.5,107.0,3.9,23.5,844.5,879.74,663.2
2016,5,16,14,30,879.0,106.0,3.9,23.0,814.0,843.76,640.81
2016,5,16,14,45,868.5,104.5,3.95,23.0,777.0,802.71,613.62
2016,5,16,15,0,858.0,103.0,4.0,23.0,740.0,759.91,584.91
2016,5,16,15,15,845.0,101.0,3.95,22.5,698.5,713.27,553.82
2016,5,16,15,30,832.0,99.0,3.9,22.0,657.0,665.55,521.06
2016,5,16,15,45,810.5,98.0,3.9,22.0,610.0,613.54,481.79
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,560.56,440.89
2016,5,16,16,15,766.5,93.5,3.8,21.5,514.0,505.03,397.61
2016,5,16,16,30,744.0,90.0,3.7,21.0,465.0,450.43,353.74
2016,5,16,16,45,708.5,87.0,3.65,20.5,413.0,391.28,305.14
2016,5,16,17,0,673.0,84.0,3.6,20.0,361.0,335.53,257.96
2016,5,16,17,15,631.0,78.5,3.45,19.5,310.0,278.4,208.75
2016,5,16,17,30,589.0,73.0,3.3,19.0,259.0,225.42,162.42
2016,5,16,17,45,527.0,66.0,3.2,18.5,210.0,171.27,116.26
2016,5,16,18,0,465.0,59.0,3.1,18.0,161.0,124.01,77.46
2016,5,16,18,15,375.0,49.0,2.9,17.0,117.0,78.36,44.31
2016,5,16,18,30,285.0,39.0,2.7,16.0,73.0,42.53,22.52
2016,5,16,18,45,159.0,24.5,2.5,15.5,42.0,18.97,7.09
2016,5,16,19,0,33.0,10.0,2.3,15.0,11.0,9.83,0.0
2016,5,16,19,15,16.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,14.5,1.2,12.5,25.5,11.23,0.0
2016,5,17,5,30,241.0,29.0,1.4,13.0,51.0,22.43,12.47
2016,5,17,5,45,347.0,39.5,1.65,14.0,93.0,53.43,27.79
2016,5,17,6,0,453.0,50.0,1.9,15.0,135.0,96.5,55.9
2016,5,17,6,15,520.5,57.5,1.95,15.5,184.0,142.27,91.76
2016,5,17,6,30,588.0,65.0,2.0,16.0,233.0,195.65,136.66
2016,5,17,6,45,639.5,70.0,2.1,17.0,285.5,249.48,183.38
2016,5,17,7,0,691.0,75.0,2.2,18.0,338.0,308.65,234.24
2016,5,17,7,15,724.0,79.0,2.35,18.5,390.5,365.38,283.13
2016,5,17,7,30,757.0,83.0,2.5,19.0,443.0,423.95,332.25
2016,5,17,7,45,785.0,85.5,2.7,20.0,494.5,480.95,378.26
2016,5,17,8,0,813.0,88.0,2.9,21.0,546.0,539.56,423.98
2016,5,17,8,15,831.5,91.0,2.95,21.5,594.5,594.27,465.73
2016,5,17,8,30,850.0,94.0,3.0,22.0,643.0,648.14,505.63
2016,5,17,8,45,865.0,96.0,3.1,23.0,687.5,698.96,540.74
2016,5,17,9,0,880.0,98.0,3.2,24.0,732.0,748.95,573.01
2016,5,17,9,15,890.5,99.5,3.25,24.0,771.5,793.87,603.2
2016,5,17,9,30,901.0,101.0,3.3,24.0,811.0,837.11,631.97
2016,5,17,9,45,909.0,103.0,3.35,24.5,844.5,876.83,656.81
2016,5,17,10,0,917.0,105.0,3.4,25.0,878.0,914.26,679.85
2016,5,17,10,15,922.5,106.0,3.35,25.0,905.0,945.92,699.54
2016,5,17,10,30,928.0,107.0,3.3,25.0,932.0,974.78,717.3
2016,5,17,10,45,931.5,108.0,3.25,25.5,951.5,998.81,730.38
2016,5,17,11,0,935.0,109.0,3.2,26.0,971.0,1019.68,741.36
2016,5,17,11,15,937.0,109.5,3.15,26.0,983.5,1035.32,750.43
2016,5,17,11,30,939.0,110.0,3.1,26.0,996.0,1047.6,757.42
2016,5,17,11,45,939.0,110.5,3.05,26.5,1000.5,1054.45,759.54
2016,5,17,12,0,939.0,111.0,3.0,27.0,1005.0,1057.82,759.57
2016,5,17,12,15,938.0,111.0,2.95,27.0,1002.0,1056.2,758.07
2016,5,17,12,30,937.0,111.0,2.9,27.0,999.0,1051.1,754.52
2016,5,17,12,45,936.5,109.5,2.85,27.5,989.0,1041.52,746.77
2016,5,17,13,0,936.0,108.0,2.8,28.0,979.0,1028.5,737.02
2016,5,17,13,15,932.0,107.0,2.75,28.0,961.0,1009.25,724.9
2016,5,17,13,30,928.0,106.0,2.7,28.0,943.0,986.8,710.85
2016,5,17,13,45,921.5,106.0,2.7,28.0,917.5,960.0,694.48
2016,5,17,14,0,915.0,106.0,2.7,28.0,892.0,930.38,676.28
2016,5,17,14,15,907.5,104.5,2.7,27.5,860.5,895.69,655.98
2016,5,17,14,30,900.0,103.0,2.7,27.0,829.0,858.58,633.87
2016,5,17,14,45,889.5,101.5,2.7,27.0,791.5,816.83,607.15
2016,5,17,15,0,879.0,100.0,2.7,27.0,754.0,773.28,578.93
2016,5,17,15,15,866.0,98.0,2.7,26.5,711.5,725.84,548.76
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,677.27,517.07
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,624.91,479.01
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,572.7,440.02
2016,5,17,16,15,799.0,86.5,2.65,25.5,526.0,515.93,397.18
2016,5,17,16,30,777.0,83.0,2.6,25.0,476.0,459.97,353.54
2016,5,17,16,45,527.0,119.5,2.55,25.0,373.5,346.45,265.16
2016,5,17,17,0,277.0,156.0,2.5,25.0,271.0,255.85,195.14
2016,5,17,17,15,457.5,111.0,2.35,24.0,270.0,254.34,189.4
2016,5,17,17,30,638.0,66.0,2.2,23.0,269.0,232.22,163.57
2016,5,17,17,45,577.5,60.0,2.1,22.0,218.5,176.6,116.9
2016,5,17,18,0,517.0,54.0,2.0,21.0,168.0,127.64,77.21
2016,5,17,18,15,430.5,45.0,1.85,20.0,123.0,80.23,43.0
2016,5,17,18,30,344.0,36.0,1.7,19.0,78.0,42.72,20.88
2016,5,17,18,45,209.0,23.5,1.6,18.5,45.5,18.04,6.82
2016,5,17,19,0,74.0,11.0,1.5,18.0,13.0,10.81,0.0
2016,5,17,19,15,37.0,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,25.0,12.43,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,50.0,25.04,14.66
2016,5,18,5,45,305.5,43.5,2.45,14.5,91.0,54.85,30.1
2016,5,18,6,0,406.0,55.0,2.7,15.0,132.0,96.45,57.88
2016,5,18,6,15,473.0,64.0,2.6,15.5,180.0,140.95,92.81
2016,5,18,6,30,540.0,73.0,2.5,16.0,228.0,193.04,136.46
2016,5,18,6,45,589.5,79.0,2.45,17.0,279.0,244.64,181.09
2016,5,18,7,0,639.0,85.0,2.4,18.0,330.0,301.39,229.66
2016,5,18,7,15,673.0,90.0,2.3,18.5,381.0,355.94,276.22
2016,5,18,7,30,707.0,95.0,2.2,19.0,432.0,413.4,323.72
2016,5,18,7,45,733.5,98.5,2.1,20.0,481.5,468.73,367.36
2016,5,18,8,0,760.0,102.0,2.0,21.0,531.0,524.95,409.91
2016,5,18,8,15,779.0,105.0,1.95,21.5,578.0,577.4,449.02
2016,5,18,8,30,798.0,108.0,1.9,22.0,625.0,630.07,486.95
2016,5,18,8,45,813.5,110.5,1.9,23.0,668.5,679.75,520.79
2016,5,18,9,0,829.0,113.0,1.9,24.0,712.0,728.79,551.57
2016,5,18,9,15,840.0,115.0,1.95,24.5,750.0,770.75,578.11
2016,5,18,9,30,851.0,117.0,2.0,25.0,788.0,813.02,604.54
2016,5,18,9,45,863.5,116.5,2.1,25.5,822.0,852.29,629.05
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,889.69,652.12
2016,5,18,10,15,881.5,117.0,2.3,26.0,882.0,920.19,671.82
2016,5,18,10,30,887.0,118.0,2.4,26.0,908.0,948.02,689.84
2016,5,18,10,45,889.0,120.5,2.5,26.5,927.0,971.26,703.54
2016,5,18,11,0,891.0,123.0,2.6,27.0,946.0,991.44,715.29
2016,5,18,11,15,893.5,123.5,2.65,27.0,958.0,1006.94,725.06
2016,5,18,11,30,896.0,124.0,2.7,27.0,970.0,1019.24,732.93
2016,5,18,11,45,894.5,125.5,2.8,27.5,974.0,1025.31,735.95
2016,5,18,12,0,893.0,127.0,2.9,28.0,978.0,1028.06,736.99
2016,5,18,12,15,892.5,127.0,2.95,28.0,975.5,1026.98,736.74
2016,5,18,12,30,892.0,127.0,3.0,28.0,973.0,1022.6,734.52
2016,5,18,12,45,889.5,126.5,3.05,28.0,963.0,1012.45,728.73
2016,5,18,13,0,887.0,126.0,3.1,28.0,953.0,999.09,720.99
2016,5,18,13,15,883.5,125.0,3.15,27.5,935.5,981.11,711.76
2016,5,18,13,30,880.0,124.0,3.2,27.0,918.0,960.1,700.54
2016,5,18,13,45,877.5,121.0,3.25,27.0,895.0,935.04,685.26
2016,5,18,14,0,875.0,118.0,3.3,27.0,872.0,907.11,668.04
2016,5,18,14,15,867.0,116.5,3.3,26.5,841.0,873.19,647.69
2016,5,18,14,30,859.0,115.0,3.3,26.0,810.0,837.0,625.62
2016,5,18,14,45,850.5,112.5,3.35,26.0,774.0,797.31,599.94
2016,5,18,15,0,842.0,110.0,3.4,26.0,738.0,755.78,572.7
2016,5,18,15,15,829.0,107.5,3.4,25.5,696.5,710.97,543.66
2016,5,18,15,30,816.0,105.0,3.4,25.0,655.0,663.17,511.35
2016,5,18,15,45,795.0,104.0,3.4,24.5,608.5,611.06,473.7
2016,5,18,16,0,774.0,103.0,3.4,24.0,562.0,559.16,435.11
2016,5,18,16,15,751.0,99.0,3.3,23.0,513.5,503.65,393.22
2016,5,18,16,30,728.0,95.0,3.2,22.0,465.0,449.15,350.66
2016,5,18,16,45,697.5,91.0,3.1,21.5,414.0,391.98,304.01
2016,5,18,17,0,667.0,87.0,3.0,21.0,363.0,337.72,258.37
2016,5,18,17,15,625.5,81.0,2.9,20.0,312.5,280.57,210.05
2016,5,18,17,30,584.0,75.0,2.8,19.0,262.0,227.52,164.3
2016,5,18,17,45,532.5,66.5,2.75,18.5,213.5,174.3,118.63
2016,5,18,18,0,481.0,58.0,2.7,18.0,165.0,126.77,79.11
2016,5,18,18,15,394.5,48.5,2.65,17.0,121.0,80.82,45.45
2016,5,18,18,30,308.0,39.0,2.6,16.0,77.0,44.79,23.5
2016,5,18,18,45,184.5,25.5,2.6,15.5,45.0,19.7,8.55
2016,5,18,19,0,61.0,12.0,2.6,15.0,13.0,11.8,0.0
2016,5,18,19,15,30.5,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.0,18.0,4.25,12.0,26.5,14.05,0.0
2016,5,19,5,30,174.0,36.0,4.4,12.0,53.0,28.6,17.86
2016,5,19,5,45,275.0,49.5,4.55,12.0,94.0,58.73,34.55
2016,5,19,6,0,376.0,63.0,4.7,12.0,135.0,100.22,63.09
2016,5,19,6,15,444.5,72.5,4.75,12.0,182.5,143.91,98.0
2016,5,19,6,30,513.0,82.0,4.8,12.0,230.0,196.08,142.63
2016,5,19,6,45,440.5,105.5,4.9,12.5,250.5,227.33,174.87
2016,5,19,7,0,368.0,129.0,5.0,13.0,271.0,251.27,199.38
2016,5,19,7,15,514.5,113.5,4.85,13.5,342.5,316.95,254.08
2016,5,19,7,30,661.0,98.0,4.7,14.0,414.0,396.17,320.1
2016,5,19,7,45,705.0,104.5,4.55,14.5,475.0,460.36,373.27
2016,5,19,8,0,749.0,111.0,4.4,15.0,536.0,527.97,427.55
2016,5,19,8,15,569.5,182.5,4.35,15.5,521.5,527.65,425.21
2016,5,19,8,30,390.0,254.0,4.3,16.0,507.0,507.32,405.96
2016,5,19,8,45,613.5,186.5,4.3,16.5,616.0,618.65,494.67
2016,5,19,9,0,837.0,119.0,4.3,17.0,725.0,741.01,587.55
2016,5,19,9,15,850.0,121.5,4.3,17.0,765.5,787.51,619.59
2016,5,19,9,30,863.0,124.0,4.3,17.0,806.0,829.97,648.82
2016,5,19,9,45,869.0,128.5,4.3,17.5,839.5,869.17,674.16
2016,5,19,10,0,875.0,133.0,4.3,18.0,873.0,906.08,697.7
2016,5,19,10,15,882.5,134.5,4.25,18.0,901.0,938.85,719.2
2016,5,19,10,30,890.0,136.0,4.2,18.0,929.0,969.06,738.81
2016,5,19,10,45,899.5,134.5,4.2,18.5,951.5,995.44,754.59
2016,5,19,11,0,909.0,133.0,4.2,19.0,974.0,1019.0,768.41
2016,5,19,11,15,911.5,133.5,4.2,19.0,986.5,1034.75,778.42
2016,5,19,11,30,914.0,134.0,4.2,19.0,999.0,1047.24,786.37
2016,5,19,11,45,914.0,135.0,4.25,19.0,1003.5,1054.42,791.21
2016,5,19,12,0,914.0,136.0,4.3,19.0,1008.0,1058.23,793.94
2016,5,19,12,15,913.5,136.0,4.3,19.0,1005.5,1057.15,793.2
2016,5,19,12,30,913.0,136.0,4.3,19.0,1003.0,1052.7,790.36
2016,5,19,12,45,918.5,130.5,4.35,19.0,995.0,1045.28,785.97
2016,5,19,13,0,924.0,125.0,4.4,19.0,987.0,1034.38,779.33
2016,5,19,13,15,920.5,124.0,4.45,19.0,969.0,1015.86,767.84
2016,5,19,13,30,917.0,123.0,4.5,19.0,951.0,994.18,754.26
2016,5,19,13,45,553.0,273.0,4.55,19.0,768.5,797.35,614.64
2016,5,19,14,0,189.0,423.0,4.6,19.0,586.0,596.8,459.02
2016,5,19,14,15,365.0,352.0,4.7,18.5,652.5,675.84,525.6
2016,5,19,14,30,541.0,281.0,4.8,18.0,719.0,742.89,581.28
2016,5,19,14,45,703.5,198.0,4.9,18.0,741.0,770.83,606.91
2016,5,19,15,0,866.0,115.0,5.0,18.0,763.0,779.55,615.46
2016,5,19,15,15,852.5,113.0,4.9,17.5,720.0,734.03,583.74
2016,5,19,15,30,839.0,111.0,4.8,17.0,677.0,685.42,548.81
2016,5,19,15,45,731.5,130.0,4.75,17.0,599.0,597.88,480.27
2016,5,19,16,0,624.0,149.0,4.7,17.0,521.0,518.17,416.75
2016,5,19,16,15,664.5,122.0,4.7,16.0,487.5,480.78,388.38
2016,5,19,16,30,705.0,95.0,4.7,15.0,454.0,438.17,354.08
2016,5,19,16,45,689.5,86.5,4.75,14.5,406.5,384.78,308.72
2016,5,19,17,0,674.0,78.0,4.8,14.0,359.0,332.2,262.61
2016,5,19,17,15,594.5,85.5,4.7,13.5,309.0,275.76,213.21
2016,5,19,17,30,515.0,93.0,4.6,13.0,259.0,227.43,170.85
2016,5,19,17,45,449.0,84.0,4.6,13.0,210.0,173.51,124.16
2016,5,19,18,0,383.0,75.0,4.6,13.0,161.0,127.84,86.04
2016,5,19,18,15,301.0,61.5,4.55,12.5,118.5,83.89,52.71
2016,5,19,18,30,219.0,48.0,4.5,12.0,76.0,49.22,29.64
2016,5,19,18,45,109.5,31.0,4.45,12.0,45.0,25.7,13.6
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,13.76,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,6.88,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.0,14.85,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,54.0,30.52,19.69
2016,5,20,5,45,281.5,50.0,4.4,11.5,96.0,59.86,35.3
2016,5,20,6,0,392.0,62.0,4.5,12.0,138.0,101.53,63.49
2016,5,20,6,15,461.5,71.0,4.5,12.0,186.5,146.59,99.56
2016,5,20,6,30,531.0,80.0,4.5,12.0,235.0,198.65,144.14
2016,5,20,6,45,584.5,86.0,4.5,12.5,286.5,250.92,190.48
2016,5,20,7,0,638.0,92.0,4.5,13.0,338.0,308.78,241.61
2016,5,20,7,15,673.0,97.0,4.5,13.0,390.0,363.68,290.55
2016,5,20,7,30,708.0,102.0,4.5,13.0,442.0,421.59,340.99
2016,5,20,7,45,738.0,105.0,4.5,13.5,493.0,477.72,388.2
2016,5,20,8,0,768.0,108.0,4.5,14.0,544.0,536.05,435.77
2016,5,20,8,15,787.5,111.0,4.5,14.0,592.0,589.15,478.8
2016,5,20,8,30,807.0,114.0,4.5,14.0,640.0,642.5,520.97
2016,5,20,8,45,822.0,117.0,4.5,14.5,683.5,692.7,558.69
2016,5,20,9,0,837.0,120.0,4.5,15.0,727.0,742.19,593.51
2016,5,20,9,15,848.5,122.0,4.55,15.0,766.0,786.99,625.41
2016,5,20,9,30,860.0,124.0,4.6,15.0,805.0,827.65,654.04
2016,5,20,9,45,616.5,246.5,4.7,15.5,745.0,779.93,614.87
2016,5,20,10,0,373.0,369.0,4.8,16.0,685.0,704.09,550.63
2016,5,20,10,15,638.5,245.5,4.8,16.0,807.0,837.38,656.44
2016,5,20,10,30,904.0,122.0,4.8,16.0,929.0,967.98,749.07
2016,5,20,10,45,689.5,248.5,4.85,16.0,872.0,919.79,713.81
2016,5,20,11,0,475.0,375.0,4.9,16.0,815.0,851.9,658.27
2016,5,20,11,15,694.5,251.5,4.9,16.0,904.0,950.89,735.97
2016,5,20,11,30,914.0,128.0,4.9,16.0,993.0,1041.2,798.09
2016,5,20,11,45,617.0,291.0,4.95,16.0,876.5,925.93,715.26
2016,5,20,12,0,320.0,454.0,5.0,16.0,760.0,790.14,608.19
2016,5,20,12,15,195.0,451.5,4.95,16.0,638.0,655.82,507.33
2016,5,20,12,30,70.0,449.0,4.9,16.0,516.0,520.94,403.18
2016,5,20,12,45,72.0,442.0,4.9,16.0,510.5,514.96,399.46
2016,5,20,13,0,74.0,435.0,4.9,16.0,505.0,508.62,395.03
2016,5,20,13,15,206.5,425.5,4.9,16.0,614.0,631.04,491.55
2016,5,20,13,30,339.0,416.0,4.9,16.0,723.0,747.42,580.68
2016,5,20,13,45,184.0,378.0,4.9,16.0,544.0,552.13,432.34
2016,5,20,14,0,29.0,340.0,4.9,16.0,365.0,364.17,284.86
2016,5,20,14,15,29.0,327.5,4.9,16.0,352.0,350.32,275.03
2016,5,20,14,30,29.0,315.0,4.9,16.0,339.0,336.4,264.68
2016,5,20,14,45,203.5,313.5,4.9,16.0,467.0,477.13,379.7
2016,5,20,15,0,378.0,312.0,4.9,16.0,595.0,603.69,479.91
2016,5,20,15,15,350.0,299.5,4.85,15.5,550.0,554.42,442.53
2016,5,20,15,30,322.0,287.0,4.8,15.0,505.0,506.61,406.44
2016,5,20,15,45,549.0,199.0,4.75,15.0,539.5,550.12,444.59
2016,5,20,16,0,776.0,111.0,4.7,15.0,574.0,569.65,461.83
2016,5,20,16,15,752.0,107.0,4.6,14.5,524.5,513.55,416.41
2016,5,20,16,30,728.0,103.0,4.5,14.0,475.0,457.99,370.5
2016,5,20,16,45,693.5,99.0,4.4,14.0,423.0,399.65,320.53
2016,5,20,17,0,659.0,95.0,4.3,14.0,371.0,344.06,271.79
2016,5,20,17,15,615.5,89.0,4.15,13.5,319.5,286.66,221.37
2016,5,20,17,30,572.0,83.0,4.0,13.0,268.0,233.57,174.08
2016,5,20,17,45,511.0,75.0,3.85,13.0,218.5,179.42,126.66
2016,5,20,18,0,450.0,67.0,3.7,13.0,169.0,132.05,86.63
2016,5,20,18,15,361.0,56.0,3.45,12.5,125.0,85.25,51.32
2016,5,20,18,30,272.0,45.0,3.2,12.0,81.0,49.18,28.15
2016,5,20,18,45,154.0,30.0,3.0,12.0,48.5,23.31,12.2
2016,5,20,19,0,36.0,15.0,2.8,12.0,16.0,14.74,0.0
2016,5,20,19,15,18.0,7.5,2.8,12.0,8.0,7.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,17.5,1.65,12.0,22.5,14.86,0.0
2016,5,21,5,30,93.0,35.0,1.8,12.0,45.0,29.62,19.04
2016,5,21,5,45,147.5,53.5,2.0,12.0,78.0,56.32,36.69
2016,5,21,6,0,202.0,72.0,2.2,12.0,111.0,89.53,61.6
2016,5,21,6,15,239.5,89.5,2.25,12.0,150.0,125.25,90.89
2016,5,21,6,30,277.0,107.0,2.3,12.0,189.0,165.29,124.95
2016,5,21,6,45,312.5,120.5,2.4,12.5,229.0,205.2,159.27
2016,5,21,7,0,348.0,134.0,2.5,13.0,269.0,249.61,197.29
2016,5,21,7,15,276.5,166.5,2.55,13.0,283.5,272.07,218.46
2016,5,21,7,30,205.0,199.0,2.6,13.0,298.0,286.23,231.27
2016,5,21,7,45,179.5,224.5,2.7,13.5,318.0,309.99,250.27
2016,5,21,8,0,154.0,250.0,2.8,14.0,338.0,331.0,266.27
2016,5,21,8,15,94.0,252.5,2.85,14.0,307.5,303.64,243.59
2016,5,21,8,30,34.0,255.0,2.9,14.0,277.0,272.21,217.14
2016,5,21,8,45,18.5,218.0,3.0,14.5,230.5,224.68,178.38
2016,5,21,9,0,3.0,181.0,3.1,15.0,184.0,178.0,140.07
2016,5,21,9,15,7.5,213.0,3.15,15.0,219.0,213.03,167.97
2016,5,21,9,30,12.0,245.0,3.2,15.0,254.0,248.5,195.79
2016,5,21,9,45,24.5,297.5,3.25,15.0,317.5,315.44,248.09
2016,5,21,10,0,37.0,350.0,3.3,15.0,381.0,380.38,297.87
2016,5,21,10,15,33.0,351.5,3.3,15.0,380.5,379.73,296.61
2016,5,21,10,30,29.0,353.0,3.3,15.0,380.0,378.73,295.38
2016,5,21,10,45,21.0,312.5,3.3,15.0,332.0,326.04,254.61
2016,5,21,11,0,13.0,272.0,3.3,15.0,284.0,278.65,217.69
2016,5,21,11,15,14.0,274.5,3.25,15.0,288.0,282.37,220.61
2016,5,21,11,30,15.0,277.0,3.2,15.0,292.0,286.06,223.37
2016,5,21,11,45,19.0,315.0,3.2,15.0,334.0,327.92,255.68
2016,5,21,12,0,23.0,353.0,3.2,15.0,376.0,369.85,287.6
2016,5,21,12,15,49.0,403.0,3.2,15.0,450.5,453.16,351.25
2016,5,21,12,30,75.0,453.0,3.2,15.0,525.0,529.91,408.68
2016,5,21,12,45,47.0,387.5,3.2,15.0,432.5,434.47,336.7
2016,5,21,13,0,19.0,322.0,3.2,15.0,340.0,334.29,260.25
2016,5,21,13,15,23.5,338.0,3.2,15.0,360.0,359.78,280.41
2016,5,21,13,30,28.0,354.0,3.2,15.0,380.0,379.46,295.67
2016,5,21,13,45,16.0,262.0,3.2,15.0,277.0,270.68,211.86
2016,5,21,14,0,4.0,170.0,3.2,15.0,174.0,168.95,131.72
2016,5,21,14,15,135.5,274.5,3.15,15.0,385.0,393.98,313.2
2016,5,21,14,30,267.0,379.0,3.1,15.0,596.0,608.41,476.15
2016,5,21,14,45,175.5,360.0,3.1,15.0,500.0,501.37,393.46
2016,5,21,15,0,84.0,341.0,3.1,15.0,404.0,401.21,315.9
2016,5,21,15,15,155.5,323.5,3.05,15.0,432.0,434.69,344.42
2016,5,21,15,30,227.0,306.0,3.0,15.0,460.0,458.09,364.15
2016,5,21,15,45,233.5,282.0,2.95,15.0,431.0,427.1,340.66
2016,5,21,16,0,240.0,258.0,2.9,15.0,402.0,397.4,317.97
2016,5,21,16,15,147.0,232.0,2.85,14.5,318.5,306.84,246.43
2016,5,21,16,30,54.0,206.0,2.8,14.0,235.0,226.33,181.98
2016,5,21,16,45,336.5,148.5,2.75,14.0,293.5,293.05,235.76
2016,5,21,17,0,619.0,91.0,2.7,14.0,352.0,325.69,256.59
2016,5,21,17,15,584.5,87.5,2.55,14.0,307.5,275.87,212.0
2016,5,21,17,30,550.0,84.0,2.4,14.0,263.0,229.35,170.11
2016,5,21,17,45,500.5,74.5,2.3,14.0,215.5,177.38,124.65
2016,5,21,18,0,451.0,65.0,2.2,14.0,168.0,130.89,85.19
2016,5,21,18,15,368.5,54.0,1.95,13.5,124.5,85.3,50.77
2016,5,21,18,30,286.0,43.0,1.7,13.0,81.0,48.51,26.98
2016,5,21,18,45,174.0,28.5,1.45,12.5,48.5,22.01,11.5
2016,5,21,19,0,62.0,14.0,1.2,12.0,16.0,13.76,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.5,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,14.37,0.0
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,30.27,19.8
2016,5,22,5,45,298.5,49.5,1.85,11.5,98.5,61.01,35.6
2016,5,22,6,0,395.0,62.0,2.1,12.0,140.0,102.55,64.17
2016,5,22,6,15,218.0,86.5,2.1,12.5,131.5,118.94,86.32
2016,5,22,6,30,41.0,111.0,2.1,13.0,123.0,115.03,90.83
2016,5,22,6,45,50.0,131.5,2.1,13.5,149.0,140.1,111.71
2016,5,22,7,0,59.0,152.0,2.1,14.0,175.0,166.26,133.18
2016,5,22,7,15,60.5,173.5,2.05,14.0,200.0,191.45,153.87
2016,5,22,7,30,62.0,195.0,2.0,14.0,225.0,216.83,174.35
2016,5,22,7,45,92.5,222.5,1.95,14.5,272.5,262.78,210.76
2016,5,22,8,0,123.0,250.0,1.9,15.0,320.0,313.83,250.54
2016,5,22,8,15,444.0,189.0,1.9,15.0,473.5,458.95,367.54
2016,5,22,8,30,765.0,128.0,1.9,15.0,627.0,629.71,499.84
2016,5,22,8,45,426.0,228.5,1.95,15.5,510.0,529.01,417.66
2016,5,22,9,0,87.0,329.0,2.0,16.0,393.0,388.66,303.52
2016,5,22,9,15,66.0,332.0,2.05,16.0,382.0,379.43,296.26
2016,5,22,9,30,45.0,335.0,2.1,16.0,371.0,368.35,286.83
2016,5,22,9,45,28.5,292.5,2.15,16.5,315.5,313.75,244.07
2016,5,22,10,0,12.0,250.0,2.2,17.0,260.0,254.42,197.42
2016,5,22,10,15,42.0,333.0,2.25,17.0,370.5,369.12,286.02
2016,5,22,10,30,72.0,416.0,2.3,17.0,481.0,482.5,370.29
2016,5,22,10,45,480.5,272.0,2.4,17.5,717.0,743.24,571.19
2016,5,22,11,0,889.0,128.0,2.5,18.0,953.0,994.58,743.95
2016,5,22,11,15,891.5,128.5,2.6,18.0,965.0,1010.04,752.16
2016,5,22,11,30,894.0,129.0,2.7,18.0,977.0,1022.33,760.79
2016,5,22,11,45,892.5,131.0,2.85,18.0,981.0,1028.91,766.25
2016,5,22,12,0,891.0,133.0,3.0,18.0,985.0,1032.2,769.66
2016,5,22,12,15,890.0,133.0,3.1,18.0,982.5,1030.68,769.53
2016,5,22,12,30,889.0,133.0,3.2,18.0,980.0,1025.9,767.36
2016,5,22,12,45,884.5,134.0,3.3,18.0,969.0,1015.41,761.47
2016,5,22,13,0,880.0,135.0,3.4,18.0,958.0,1001.79,753.55
2016,5,22,13,15,875.5,134.0,3.5,18.0,941.0,983.09,742.24
2016,5,22,13,30,871.0,133.0,3.6,18.0,924.0,961.43,728.93
2016,5,22,13,45,494.0,276.5,3.7,18.0,723.0,745.49,574.98
2016,5,22,14,0,117.0,420.0,3.8,18.0,522.0,529.0,406.59
2016,5,22,14,15,171.0,404.0,3.85,17.5,546.5,555.38,430.35
2016,5,22,14,30,225.0,388.0,3.9,17.0,571.0,577.96,450.07
2016,5,22,14,45,181.5,371.0,3.95,17.0,514.5,517.19,404.21
2016,5,22,15,0,138.0,354.0,4.0,17.0,458.0,459.09,360.11
2016,5,22,15,15,96.0,320.5,3.95,16.5,390.5,385.37,304.09
2016,5,22,15,30,54.0,287.0,3.9,16.0,323.0,318.82,252.59
2016,5,22,15,45,139.5,274.0,3.9,16.0,359.5,359.72,287.19
2016,5,22,16,0,225.0,261.0,3.9,16.0,396.0,389.4,311.82
2016,5,22,16,15,267.5,231.0,3.8,15.5,378.0,372.58,299.38
2016,5,22,16,30,310.0,201.0,3.7,15.0,360.0,348.96,280.87
2016,5,22,16,45,479.0,148.0,3.6,15.0,364.5,354.71,283.81
2016,5,22,17,0,648.0,95.0,3.5,15.0,369.0,341.34,268.34
2016,5,22,17,15,607.5,88.5,3.35,14.5,318.5,285.02,219.14
2016,5,22,17,30,567.0,82.0,3.2,14.0,268.0,232.68,172.81
2016,5,22,17,45,515.5,73.0,3.1,13.5,220.0,179.8,126.63
2016,5,22,18,0,464.0,64.0,3.0,13.0,172.0,132.6,86.53
2016,5,22,18,15,383.5,53.5,2.65,12.5,128.0,86.86,51.64
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,49.76,27.52
2016,5,22,18,45,193.5,29.0,2.0,12.0,51.0,22.37,12.07
2016,5,22,19,0,84.0,15.0,1.7,12.0,18.0,11.69,0.0
2016,5,22,19,15,42.0,7.5,1.6,11.5,9.0,7.37,0.0
