Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,36.5,18.0,2.15,12.0,21.5,16.29,0.0
2016,5,23,5,30,73.0,36.0,2.3,12.0,43.0,32.13,21.35
2016,5,23,5,45,117.0,55.0,2.5,12.5,74.5,56.0,37.36
2016,5,23,6,0,161.0,74.0,2.7,13.0,106.0,86.77,60.86
2016,5,23,6,15,192.0,93.5,2.75,13.0,142.5,120.91,89.0
2016,5,23,6,30,223.0,113.0,2.8,13.0,179.0,158.69,121.04
2016,5,23,6,45,255.5,128.5,2.85,13.5,218.0,196.67,153.34
2016,5,23,7,0,288.0,144.0,2.9,14.0,257.0,238.14,188.48
2016,5,23,7,15,258.0,171.0,2.9,14.0,283.0,269.19,215.74
2016,5,23,7,30,228.0,198.0,2.9,14.0,309.0,296.94,239.21
2016,5,23,7,45,231.5,221.0,2.9,14.5,344.0,334.35,269.11
2016,5,23,8,0,235.0,244.0,2.9,15.0,379.0,371.88,298.32
2016,5,23,8,15,207.5,270.5,2.9,15.5,397.0,391.86,312.76
2016,5,23,8,30,180.0,297.0,2.9,16.0,415.0,410.93,325.98
2016,5,23,8,45,147.0,317.5,2.95,16.5,418.0,417.47,329.2
2016,5,23,9,0,114.0,338.0,3.0,17.0,421.0,420.86,329.8
2016,5,23,9,15,456.5,239.5,3.0,17.0,598.5,601.13,474.2
2016,5,23,9,30,799.0,141.0,3.0,17.0,776.0,798.24,621.1
2016,5,23,9,45,815.5,139.0,3.05,17.5,810.0,837.88,645.63
2016,5,23,10,0,832.0,137.0,3.1,18.0,844.0,876.04,670.07
2016,5,23,10,15,838.5,138.5,3.15,18.0,870.0,903.07,687.93
2016,5,23,10,30,845.0,140.0,3.2,18.0,896.0,931.22,706.63
2016,5,23,10,45,850.5,140.5,3.25,18.0,916.0,954.82,722.2
2016,5,23,11,0,856.0,141.0,3.3,18.0,936.0,975.65,735.95
2016,5,23,11,15,859.0,141.5,3.3,18.0,948.0,991.14,745.8
2016,5,23,11,30,862.0,142.0,3.3,18.0,960.0,1003.59,753.72
2016,5,23,11,45,867.0,139.5,3.35,18.0,966.0,1011.94,759.39
2016,5,23,12,0,872.0,137.0,3.4,18.0,972.0,1017.15,763.11
2016,5,23,12,15,871.0,137.0,3.45,18.0,969.5,1015.67,762.47
2016,5,23,12,30,870.0,137.0,3.5,18.0,967.0,1011.0,759.86
2016,5,23,12,45,838.0,156.5,3.55,18.0,949.0,997.7,751.54
2016,5,23,13,0,806.0,176.0,3.6,18.0,931.0,976.42,737.93
2016,5,23,13,15,801.5,174.5,3.55,17.5,914.0,958.07,727.1
2016,5,23,13,30,797.0,173.0,3.5,17.0,897.0,936.98,714.36
2016,5,23,13,45,795.0,168.5,3.5,17.0,874.5,912.52,698.31
2016,5,23,14,0,793.0,164.0,3.5,17.0,852.0,885.43,680.42
2016,5,23,14,15,784.0,162.0,3.45,17.0,821.5,852.27,657.94
2016,5,23,14,30,775.0,160.0,3.4,17.0,791.0,817.15,634.02
2016,5,23,14,45,598.5,228.0,3.35,17.0,702.0,717.79,560.82
2016,5,23,15,0,422.0,296.0,3.3,17.0,613.0,625.3,489.2
2016,5,23,15,15,577.5,218.5,3.2,17.0,627.0,642.25,506.29
2016,5,23,15,30,733.0,141.0,3.1,17.0,641.0,646.21,512.17
2016,5,23,15,45,719.5,134.5,3.05,17.0,597.0,596.91,474.46
2016,5,23,16,0,706.0,128.0,3.0,17.0,553.0,547.3,435.99
2016,5,23,16,15,681.5,123.5,2.95,16.5,505.5,493.71,394.15
2016,5,23,16,30,657.0,119.0,2.9,16.0,458.0,441.38,352.09
2016,5,23,16,45,632.5,111.0,2.9,16.0,409.5,387.11,306.82
2016,5,23,17,0,608.0,103.0,2.9,16.0,361.0,334.66,261.85
2016,5,23,17,15,566.0,96.0,2.8,15.5,311.5,279.5,214.43
2016,5,23,17,30,524.0,89.0,2.7,15.0,262.0,228.53,169.91
2016,5,23,17,45,475.0,79.0,2.6,15.0,215.0,177.58,125.57
2016,5,23,18,0,426.0,69.0,2.5,15.0,168.0,131.32,86.44
2016,5,23,18,15,346.5,57.5,2.35,14.5,125.0,86.79,52.67
2016,5,23,18,30,267.0,46.0,2.2,14.0,82.0,51.21,29.33
2016,5,23,18,45,166.5,30.5,2.1,13.5,50.0,23.55,13.13
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,12.8,0.0
2016,5,23,19,15,33.0,7.5,2.0,13.0,9.0,7.37,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,18.0,2.35,12.0,29.5,13.91,0.0
2016,5,24,5,30,220.0,36.0,2.5,12.0,59.0,29.98,19.64
2016,5,24,5,45,319.5,47.0,2.7,12.5,100.5,60.61,34.31
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,102.87,63.18
2016,5,24,6,15,209.5,75.0,2.9,13.0,117.0,107.19,76.75
2016,5,24,6,30,0.0,92.0,2.9,13.0,92.0,88.19,69.73
2016,5,24,6,45,2.0,111.0,2.95,13.5,112.0,107.15,85.51
2016,5,24,7,0,4.0,130.0,3.0,14.0,132.0,126.4,101.22
2016,5,24,7,15,84.0,167.0,3.0,14.0,208.0,194.58,156.67
2016,5,24,7,30,164.0,204.0,3.0,14.0,284.0,272.63,219.97
2016,5,24,7,45,142.5,227.5,3.05,14.5,302.5,294.27,236.85
2016,5,24,8,0,121.0,251.0,3.1,15.0,321.0,313.61,251.42
2016,5,24,8,15,187.5,269.5,3.1,15.0,387.5,378.8,303.36
2016,5,24,8,30,254.0,288.0,3.1,15.0,454.0,452.72,361.2
2016,5,24,8,45,307.5,296.5,3.15,15.5,511.5,510.92,405.45
2016,5,24,9,0,361.0,305.0,3.2,16.0,569.0,572.98,451.92
2016,5,24,9,15,602.0,214.0,3.2,16.0,681.0,689.96,544.17
2016,5,24,9,30,843.0,123.0,3.2,16.0,793.0,813.0,634.35
2016,5,24,9,45,845.0,128.5,3.25,16.5,824.5,849.02,656.97
2016,5,24,10,0,847.0,134.0,3.3,17.0,856.0,882.57,678.32
2016,5,24,10,15,560.5,281.0,3.35,17.0,765.5,800.77,616.69
2016,5,24,10,30,274.0,428.0,3.4,17.0,675.0,692.98,530.33
2016,5,24,10,45,573.5,283.0,3.45,17.5,812.0,843.55,647.08
2016,5,24,11,0,873.0,138.0,3.5,18.0,949.0,989.04,747.41
2016,5,24,11,15,876.0,138.5,3.5,18.0,962.0,1004.77,756.35
2016,5,24,11,30,879.0,139.0,3.5,18.0,975.0,1017.4,764.4
2016,5,24,11,45,882.0,138.0,3.55,18.0,980.5,1025.39,769.81
2016,5,24,12,0,885.0,137.0,3.6,18.0,986.0,1030.17,773.23
2016,5,24,12,15,885.0,137.0,3.6,18.0,984.0,1029.7,772.89
2016,5,24,12,30,885.0,137.0,3.6,18.0,982.0,1026.0,770.54
2016,5,24,12,45,879.5,139.0,3.65,18.0,971.0,1015.61,764.2
2016,5,24,13,0,874.0,141.0,3.7,18.0,960.0,1002.13,755.89
2016,5,24,13,15,870.0,140.0,3.7,18.0,943.0,984.08,744.23
2016,5,24,13,30,866.0,139.0,3.7,18.0,926.0,963.08,730.63
2016,5,24,13,45,861.0,137.0,3.7,18.0,902.0,937.31,713.79
2016,5,24,14,0,856.0,135.0,3.7,18.0,878.0,908.84,695.09
2016,5,24,14,15,847.5,133.0,3.7,18.0,847.5,874.79,672.44
2016,5,24,14,30,839.0,131.0,3.7,18.0,817.0,841.55,650.27
2016,5,24,14,45,832.0,127.0,3.7,18.0,781.5,802.12,623.53
2016,5,24,15,0,825.0,123.0,3.7,18.0,746.0,760.8,595.22
2016,5,24,15,15,811.5,120.5,3.65,17.5,704.0,714.6,563.92
2016,5,24,15,30,798.0,118.0,3.6,17.0,662.0,667.45,530.45
2016,5,24,15,45,784.0,113.0,3.6,17.0,617.5,616.75,491.95
2016,5,24,16,0,770.0,108.0,3.6,17.0,573.0,565.65,452.18
2016,5,24,16,15,747.0,104.5,3.55,16.5,524.0,511.04,409.25
2016,5,24,16,30,724.0,101.0,3.5,16.0,475.0,456.82,365.35
2016,5,24,16,45,697.5,95.0,3.45,16.0,425.5,400.28,317.74
2016,5,24,17,0,671.0,89.0,3.4,16.0,376.0,345.66,270.49
2016,5,24,17,15,631.0,83.5,3.3,15.5,325.0,289.27,221.48
2016,5,24,17,30,591.0,78.0,3.2,15.0,274.0,236.76,175.03
2016,5,24,17,45,537.0,70.5,3.15,14.5,225.5,183.4,128.55
2016,5,24,18,0,483.0,63.0,3.1,14.0,177.0,135.97,88.32
2016,5,24,18,15,402.0,53.5,2.95,13.5,132.5,89.89,53.14
2016,5,24,18,30,321.0,44.0,2.8,13.0,88.0,53.07,29.33
2016,5,24,18,45,201.5,30.5,2.65,13.0,54.0,23.5,13.32
2016,5,24,19,0,82.0,17.0,2.5,13.0,20.0,13.28,0.0
2016,5,24,19,15,41.0,8.5,2.45,12.5,10.0,8.36,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,18.0,2.25,12.0,30.0,13.88,0.0
2016,5,25,5,30,222.0,36.0,2.4,12.0,60.0,30.19,19.89
2016,5,25,5,45,319.0,47.5,2.55,12.5,101.0,61.25,34.81
2016,5,25,6,0,416.0,59.0,2.7,13.0,142.0,103.71,64.02
2016,5,25,6,15,220.5,83.5,2.7,13.0,129.0,117.02,84.56
2016,5,25,6,30,25.0,108.0,2.7,13.0,116.0,108.61,86.07
2016,5,25,6,45,31.5,128.0,2.7,13.5,139.5,131.53,105.14
2016,5,25,7,0,38.0,148.0,2.7,14.0,163.0,155.28,124.59
2016,5,25,7,15,45.5,171.0,2.7,14.0,191.5,183.07,147.33
2016,5,25,7,30,53.0,194.0,2.7,14.0,220.0,211.76,170.54
2016,5,25,7,45,35.5,199.5,2.75,14.5,217.5,211.75,169.84
2016,5,25,8,0,18.0,205.0,2.8,15.0,215.0,208.46,166.29
2016,5,25,8,15,128.5,247.5,2.9,15.5,331.5,321.65,257.46
2016,5,25,8,30,239.0,290.0,3.0,16.0,448.0,444.88,353.64
2016,5,25,8,45,157.0,308.0,3.1,16.5,414.5,414.83,327.57
2016,5,25,9,0,75.0,326.0,3.2,17.0,381.0,376.62,295.33
2016,5,25,9,15,224.0,332.0,3.25,17.0,508.0,505.47,396.95
2016,5,25,9,30,373.0,338.0,3.3,17.0,635.0,645.69,503.29
2016,5,25,9,45,266.5,377.0,3.35,17.0,593.5,608.67,471.87
2016,5,25,10,0,160.0,416.0,3.4,17.0,552.0,559.34,431.98
2016,5,25,10,15,522.0,267.5,3.45,17.0,731.5,752.11,584.5
2016,5,25,10,30,884.0,119.0,3.5,17.0,911.0,946.19,722.86
2016,5,25,10,45,587.0,282.0,3.55,17.0,813.0,855.23,655.35
2016,5,25,11,0,290.0,445.0,3.6,17.0,715.0,738.08,562.45
2016,5,25,11,15,593.0,284.0,3.6,17.0,845.0,883.2,676.29
2016,5,25,11,30,896.0,123.0,3.6,17.0,975.0,1018.12,769.56
2016,5,25,11,45,899.5,121.5,3.6,17.0,980.5,1026.23,773.64
2016,5,25,12,0,903.0,120.0,3.6,17.0,986.0,1031.07,776.73
2016,5,25,12,15,902.5,120.0,3.6,17.0,984.0,1030.12,776.07
2016,5,25,12,30,902.0,120.0,3.6,17.0,982.0,1025.87,773.34
2016,5,25,12,45,893.0,124.0,3.65,17.0,970.0,1013.95,765.94
2016,5,25,13,0,884.0,128.0,3.7,17.0,958.0,998.96,756.58
2016,5,25,13,15,880.5,127.0,3.75,17.0,941.0,981.28,745.45
2016,5,25,13,30,877.0,126.0,3.8,17.0,924.0,960.59,732.31
2016,5,25,13,45,876.0,122.0,3.85,17.5,901.5,936.29,715.32
2016,5,25,14,0,875.0,118.0,3.9,18.0,879.0,909.06,696.35
2016,5,25,14,15,867.5,116.5,3.95,18.0,848.5,875.89,674.49
2016,5,25,14,30,860.0,115.0,4.0,18.0,818.0,840.44,650.88
2016,5,25,14,45,854.0,111.0,4.05,18.0,783.0,801.55,624.63
2016,5,25,15,0,848.0,107.0,4.1,18.0,748.0,760.64,596.65
2016,5,25,15,15,836.0,105.0,4.1,17.5,707.0,715.56,566.18
2016,5,25,15,30,824.0,103.0,4.1,17.0,666.0,670.47,534.95
2016,5,25,15,45,809.5,99.5,4.1,17.0,621.5,619.9,496.23
2016,5,25,16,0,795.0,96.0,4.1,17.0,577.0,568.91,456.24
2016,5,25,16,15,774.0,92.5,4.05,16.5,529.0,514.25,413.02
2016,5,25,16,30,753.0,89.0,4.0,16.0,481.0,460.33,369.06
2016,5,25,16,45,725.5,85.0,3.95,16.0,431.0,404.07,321.33
2016,5,25,17,0,698.0,81.0,3.9,16.0,381.0,348.88,273.32
2016,5,25,17,15,660.0,76.5,3.8,15.5,330.5,292.71,224.12
2016,5,25,17,30,622.0,72.0,3.7,15.0,280.0,240.16,177.26
2016,5,25,17,45,563.0,66.5,3.6,14.5,230.5,185.92,129.87
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,138.11,89.31
2016,5,25,18,15,423.0,52.0,3.35,13.5,136.0,91.25,53.36
2016,5,25,18,30,342.0,43.0,3.2,13.0,91.0,53.6,29.01
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.5,23.45,13.45
2016,5,25,19,0,80.0,18.0,2.9,13.0,22.0,14.07,0.0
2016,5,25,19,15,40.0,9.0,2.9,12.5,11.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,20.0,2.75,13.0,29.5,15.5,0.77
2016,5,26,5,30,179.0,40.0,2.8,13.0,59.0,33.34,20.06
2016,5,26,5,45,271.5,53.0,2.9,13.0,99.5,63.24,37.99
2016,5,26,6,0,364.0,66.0,3.0,13.0,140.0,103.47,66.09
2016,5,26,6,15,428.5,75.5,3.0,13.5,186.5,145.93,99.93
2016,5,26,6,30,493.0,85.0,3.0,14.0,233.0,196.37,142.47
2016,5,26,6,45,541.0,92.5,3.0,14.5,282.5,246.36,186.14
2016,5,26,7,0,589.0,100.0,3.0,15.0,332.0,301.36,233.88
2016,5,26,7,15,623.5,105.5,2.95,15.0,382.0,353.79,279.57
2016,5,26,7,30,658.0,111.0,2.9,15.0,432.0,409.23,326.71
2016,5,26,7,45,686.5,115.0,2.9,15.5,481.0,462.88,370.77
2016,5,26,8,0,715.0,119.0,2.9,16.0,530.0,518.35,414.93
2016,5,26,8,15,735.5,123.0,2.85,16.5,576.5,570.52,455.1
2016,5,26,8,30,756.0,127.0,2.8,17.0,623.0,623.08,494.32
2016,5,26,8,45,773.5,129.0,2.8,17.5,666.0,671.61,529.66
2016,5,26,9,0,791.0,131.0,2.8,18.0,709.0,719.76,563.14
2016,5,26,9,15,803.0,133.5,2.75,18.0,747.5,763.52,592.75
2016,5,26,9,30,815.0,136.0,2.7,18.0,786.0,805.97,621.05
2016,5,26,9,45,818.0,141.5,2.7,18.5,816.5,842.32,643.87
2016,5,26,10,0,821.0,147.0,2.7,19.0,847.0,876.35,664.86
2016,5,26,10,15,828.5,148.5,2.7,19.5,873.5,907.92,683.97
2016,5,26,10,30,836.0,150.0,2.7,20.0,900.0,937.11,701.31
2016,5,26,10,45,841.0,151.0,2.7,20.5,920.0,960.88,714.93
2016,5,26,11,0,846.0,152.0,2.7,21.0,940.0,976.67,723.25
2016,5,26,11,15,849.5,153.0,2.7,21.0,952.5,993.02,733.45
2016,5,26,11,30,853.0,154.0,2.7,21.0,965.0,1006.39,741.75
2016,5,26,11,45,855.0,153.5,2.75,21.5,970.5,1013.73,745.25
2016,5,26,12,0,857.0,153.0,2.8,22.0,976.0,1017.97,746.88
2016,5,26,12,15,856.5,153.0,2.85,22.0,974.0,1017.07,746.73
2016,5,26,12,30,856.0,153.0,2.9,22.0,972.0,1013.04,744.68
2016,5,26,12,45,865.0,145.5,2.95,22.0,965.5,1007.85,741.99
2016,5,26,13,0,874.0,138.0,3.0,22.0,959.0,999.3,737.21
2016,5,26,13,15,870.5,137.0,3.05,22.0,942.5,981.82,726.61
2016,5,26,13,30,867.0,136.0,3.1,22.0,926.0,961.37,714.14
2016,5,26,13,45,862.5,134.0,3.15,22.0,902.5,936.12,698.46
2016,5,26,14,0,858.0,132.0,3.2,22.0,879.0,908.17,680.91
2016,5,26,14,15,850.5,130.5,3.25,22.0,849.0,875.53,660.08
2016,5,26,14,30,843.0,129.0,3.3,22.0,819.0,840.65,637.57
2016,5,26,14,45,831.5,127.5,3.4,22.0,783.0,803.04,613.21
2016,5,26,15,0,820.0,126.0,3.5,22.0,747.0,760.94,585.35
2016,5,26,15,15,806.5,123.5,3.5,21.5,706.0,715.03,555.04
2016,5,26,15,30,793.0,121.0,3.5,21.0,665.0,668.17,522.5
2016,5,26,15,45,775.0,118.0,3.55,21.0,619.5,617.24,484.56
2016,5,26,16,0,757.0,115.0,3.6,21.0,574.0,566.28,445.63
2016,5,26,16,15,734.0,111.0,3.55,20.5,526.0,511.43,403.29
2016,5,26,16,30,711.0,107.0,3.5,20.0,478.0,457.83,360.64
2016,5,26,16,45,680.0,102.5,3.5,19.5,428.0,401.49,314.7
2016,5,26,17,0,649.0,98.0,3.5,19.0,378.0,347.54,269.36
2016,5,26,17,15,608.5,92.0,3.4,18.0,327.5,291.63,221.94
2016,5,26,17,30,568.0,86.0,3.3,17.0,277.0,239.68,176.97
2016,5,26,17,45,507.0,79.0,3.25,16.5,227.5,186.46,131.39
2016,5,26,18,0,446.0,72.0,3.2,16.0,178.0,139.97,92.65
2016,5,26,18,15,364.5,60.5,3.05,15.0,134.0,93.01,56.94
2016,5,26,18,30,283.0,49.0,2.9,14.0,90.0,56.0,32.45
2016,5,26,18,45,170.5,34.0,2.75,13.5,55.5,26.28,15.88
2016,5,26,19,0,58.0,19.0,2.6,13.0,21.0,16.05,0.0
2016,5,26,19,15,29.0,9.5,2.6,12.5,10.5,9.34,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,12.0,30.0,17.32,2.25
2016,5,27,5,30,176.0,41.0,2.2,12.0,60.0,34.28,20.93
2016,5,27,5,45,271.5,54.5,2.25,12.5,101.5,64.72,39.28
2016,5,27,6,0,367.0,68.0,2.3,13.0,143.0,105.82,67.91
2016,5,27,6,15,432.5,77.5,2.25,13.5,190.0,148.66,101.97
2016,5,27,6,30,498.0,87.0,2.2,14.0,237.0,199.63,144.77
2016,5,27,6,45,552.0,93.0,2.15,14.5,288.0,250.16,188.51
2016,5,27,7,0,606.0,99.0,2.1,15.0,339.0,306.36,236.79
2016,5,27,7,15,640.5,104.5,2.0,15.5,389.5,359.68,282.24
2016,5,27,7,30,675.0,110.0,1.9,16.0,440.0,415.99,328.75
2016,5,27,7,45,706.0,113.0,1.8,16.5,490.5,470.75,372.6
2016,5,27,8,0,737.0,116.0,1.7,17.0,541.0,527.55,416.42
2016,5,27,8,15,757.0,119.5,1.6,17.5,587.5,580.1,455.43
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,632.67,493.0
2016,5,27,8,45,795.5,124.0,1.4,19.0,677.5,681.77,525.76
2016,5,27,9,0,814.0,125.0,1.3,20.0,721.0,730.53,555.88
2016,5,27,9,15,825.5,127.0,1.25,20.5,759.0,774.26,582.56
2016,5,27,9,30,837.0,129.0,1.2,21.0,797.0,816.58,607.73
2016,5,27,9,45,852.5,127.0,1.2,21.5,831.0,853.62,629.57
2016,5,27,10,0,868.0,125.0,1.2,22.0,865.0,891.68,651.82
2016,5,27,10,15,874.0,126.0,1.2,22.5,891.5,922.29,668.97
2016,5,27,10,30,880.0,127.0,1.2,23.0,918.0,950.33,684.39
2016,5,27,10,45,886.5,126.5,1.3,24.0,938.0,974.61,697.64
2016,5,27,11,0,893.0,126.0,1.4,25.0,958.0,996.05,709.05
2016,5,27,11,15,895.5,127.0,1.55,25.0,970.5,1012.11,720.66
2016,5,27,11,30,898.0,128.0,1.7,25.0,983.0,1025.0,730.39
2016,5,27,11,45,900.5,127.0,1.85,25.5,988.5,1032.66,735.46
2016,5,27,12,0,903.0,126.0,2.0,26.0,994.0,1037.06,738.55
2016,5,27,12,15,902.0,126.0,2.15,26.0,991.5,1035.67,739.5
2016,5,27,12,30,901.0,126.0,2.3,26.0,989.0,1030.98,738.43
2016,5,27,12,45,898.0,126.0,2.45,26.5,978.5,1021.04,732.59
2016,5,27,13,0,895.0,126.0,2.6,27.0,968.0,1007.91,724.73
2016,5,27,13,15,891.0,125.5,2.7,27.0,951.0,990.17,714.88
2016,5,27,13,30,887.0,125.0,2.8,27.0,934.0,969.41,703.07
2016,5,27,13,45,880.0,124.5,2.95,27.0,909.5,942.97,687.88
2016,5,27,14,0,873.0,124.0,3.1,27.0,885.0,913.88,670.78
2016,5,27,14,15,865.0,122.5,3.15,26.5,854.5,880.43,651.2
2016,5,27,14,30,857.0,121.0,3.2,26.0,824.0,844.73,629.86
2016,5,27,14,45,845.5,119.5,3.3,26.0,787.5,804.14,603.93
2016,5,27,15,0,834.0,118.0,3.4,26.0,751.0,763.96,577.94
2016,5,27,15,15,821.0,115.5,3.4,25.5,710.0,717.92,548.1
2016,5,27,15,30,808.0,113.0,3.4,25.0,669.0,670.87,516.4
2016,5,27,15,45,790.5,110.5,3.45,25.0,623.5,620.17,479.25
2016,5,27,16,0,773.0,108.0,3.5,25.0,578.0,569.35,441.06
2016,5,27,16,15,751.5,104.5,3.45,24.5,530.0,515.51,400.14
2016,5,27,16,30,730.0,101.0,3.4,24.0,482.0,461.87,358.14
2016,5,27,16,45,699.5,97.0,3.35,23.5,432.0,405.32,312.65
2016,5,27,17,0,669.0,93.0,3.3,23.0,382.0,351.06,267.68
2016,5,27,17,15,630.0,87.0,3.15,22.0,331.5,294.59,220.44
2016,5,27,17,30,591.0,81.0,3.0,21.0,281.0,241.89,175.39
2016,5,27,17,45,535.5,74.0,2.85,20.5,232.0,188.57,130.06
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,141.32,90.89
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.5,94.89,55.99
2016,5,27,18,30,322.0,47.0,2.0,18.0,94.0,56.76,31.24
2016,5,27,18,45,210.0,33.0,1.7,17.5,59.0,25.4,15.02
2016,5,27,19,0,98.0,19.0,1.4,17.0,24.0,14.83,0.0
2016,5,27,19,15,49.0,9.5,1.3,16.5,12.0,9.34,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,115.0,18.5,0.8,14.5,31.0,14.23,1.26
2016,5,28,5,30,230.0,37.0,0.9,15.0,62.0,31.57,18.09
2016,5,28,5,45,322.0,48.5,1.05,15.5,103.5,62.85,35.51
2016,5,28,6,0,414.0,60.0,1.2,16.0,145.0,104.96,64.33
2016,5,28,6,15,476.5,68.5,1.3,16.5,192.5,148.81,98.94
2016,5,28,6,30,539.0,77.0,1.4,17.0,240.0,199.65,141.42
2016,5,28,6,45,585.5,83.0,1.55,17.5,290.0,250.26,185.18
2016,5,28,7,0,632.0,89.0,1.7,18.0,340.0,305.64,232.7
2016,5,28,7,15,665.0,94.5,1.75,18.5,390.5,359.68,278.49
2016,5,28,7,30,698.0,100.0,1.8,19.0,441.0,416.52,325.25
2016,5,28,7,45,724.5,103.5,1.85,20.0,490.5,470.61,367.92
2016,5,28,8,0,751.0,107.0,1.9,21.0,540.0,526.66,410.55
2016,5,28,8,15,770.0,110.5,1.9,21.5,587.0,578.87,449.5
2016,5,28,8,30,789.0,114.0,1.9,22.0,634.0,631.34,487.4
2016,5,28,8,45,804.0,117.0,1.9,23.0,677.0,680.5,520.8
2016,5,28,9,0,819.0,120.0,1.9,24.0,720.0,729.02,551.4
2016,5,28,9,15,831.0,122.0,1.9,24.5,758.5,773.3,579.13
2016,5,28,9,30,843.0,124.0,1.9,25.0,797.0,813.68,603.79
2016,5,28,9,45,708.5,208.0,1.95,25.5,789.5,818.41,604.82
2016,5,28,10,0,574.0,292.0,2.0,26.0,782.0,806.36,591.52
2016,5,28,10,15,723.5,212.0,2.0,26.0,849.0,879.45,642.86
2016,5,28,10,30,873.0,132.0,2.0,26.0,916.0,948.71,686.39
2016,5,28,10,45,876.5,133.5,2.05,26.5,936.0,972.01,699.13
2016,5,28,11,0,880.0,135.0,2.1,27.0,956.0,992.39,710.47
2016,5,28,11,15,883.0,135.5,2.1,27.0,968.5,1008.26,719.85
2016,5,28,11,30,886.0,136.0,2.1,27.0,981.0,1021.02,727.39
2016,5,28,11,45,886.5,137.0,2.15,27.5,986.0,1028.63,730.96
2016,5,28,12,0,887.0,138.0,2.2,28.0,991.0,1033.01,732.65
2016,5,28,12,15,886.5,138.0,2.25,28.0,989.0,1032.16,732.66
2016,5,28,12,30,886.0,138.0,2.3,28.0,987.0,1028.07,730.79
2016,5,28,12,45,874.0,144.0,2.4,28.0,974.5,1015.36,724.14
2016,5,28,13,0,862.0,150.0,2.5,28.0,962.0,999.69,715.7
2016,5,28,13,15,857.5,149.0,2.55,28.0,945.0,981.52,705.19
2016,5,28,13,30,853.0,148.0,2.6,28.0,928.0,960.45,692.84
2016,5,28,13,45,846.0,147.5,2.7,28.0,903.5,939.17,680.76
2016,5,28,14,0,839.0,147.0,2.8,28.0,879.0,910.63,663.84
2016,5,28,14,15,830.5,145.0,2.85,27.5,848.5,876.86,644.26
2016,5,28,14,30,822.0,143.0,2.9,27.0,818.0,840.95,623.02
2016,5,28,14,45,810.5,141.0,3.0,27.0,782.0,800.7,597.58
2016,5,28,15,0,799.0,139.0,3.1,27.0,746.0,758.93,570.75
2016,5,28,15,15,785.0,136.0,3.15,26.5,705.0,713.04,541.46
2016,5,28,15,30,771.0,133.0,3.2,26.0,664.0,666.29,509.53
2016,5,28,15,45,680.0,149.0,3.25,26.0,594.0,588.87,452.35
2016,5,28,16,0,589.0,165.0,3.3,26.0,524.0,517.66,398.74
2016,5,28,16,15,546.5,162.5,3.3,25.0,474.0,460.41,356.48
2016,5,28,16,30,504.0,160.0,3.3,24.0,424.0,407.98,316.61
2016,5,28,16,45,367.5,166.0,3.3,23.5,348.0,325.86,252.56
2016,5,28,17,0,231.0,172.0,3.3,23.0,272.0,256.44,198.37
2016,5,28,17,15,209.5,153.5,3.05,22.0,236.0,217.55,167.34
2016,5,28,17,30,188.0,135.0,2.8,21.0,200.0,180.87,137.59
2016,5,28,17,45,169.0,114.0,2.6,20.5,165.0,145.2,108.12
2016,5,28,18,0,150.0,93.0,2.4,20.0,130.0,111.78,80.61
2016,5,28,18,15,120.0,73.0,2.1,19.0,98.0,80.38,55.86
2016,5,28,18,30,90.0,53.0,1.8,18.0,66.0,52.67,34.82
2016,5,28,18,45,45.0,35.0,1.55,17.5,41.5,30.55,19.34
2016,5,28,19,0,0.0,17.0,1.3,17.0,17.0,16.38,0.0
2016,5,28,19,15,0.0,8.5,1.3,16.5,8.5,8.36,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,14.62,1.91
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,32.61,18.97
2016,5,29,5,45,329.5,49.5,2.4,13.5,106.0,64.37,36.78
2016,5,29,6,0,423.0,61.0,2.5,14.0,148.0,107.15,66.36
2016,5,29,6,15,486.5,69.0,2.45,14.5,196.0,151.19,101.51
2016,5,29,6,30,550.0,77.0,2.4,15.0,244.0,202.34,144.78
2016,5,29,6,45,596.5,83.0,2.35,15.5,294.5,253.53,189.56
2016,5,29,7,0,643.0,89.0,2.3,16.0,345.0,309.5,238.04
2016,5,29,7,15,676.0,94.0,2.25,16.5,396.0,363.61,284.41
2016,5,29,7,30,709.0,99.0,2.2,17.0,447.0,420.51,331.66
2016,5,29,7,45,734.5,103.0,2.15,18.0,496.5,475.13,375.02
2016,5,29,8,0,760.0,107.0,2.1,19.0,546.0,531.6,418.1
2016,5,29,8,15,779.0,110.0,2.1,19.5,593.0,583.73,457.42
2016,5,29,8,30,798.0,113.0,2.1,20.0,640.0,636.08,495.67
2016,5,29,8,45,813.0,116.0,2.1,20.5,683.0,685.62,530.73
2016,5,29,9,0,828.0,119.0,2.1,21.0,726.0,734.49,562.99
2016,5,29,9,15,839.0,121.0,2.15,21.5,764.0,778.34,591.22
2016,5,29,9,30,850.0,123.0,2.2,22.0,802.0,818.21,616.38
2016,5,29,9,45,858.5,125.0,2.3,22.5,835.0,856.4,640.52
2016,5,29,10,0,867.0,127.0,2.4,23.0,868.0,892.51,663.06
2016,5,29,10,15,873.5,128.0,2.45,23.0,894.5,923.55,682.97
2016,5,29,10,30,880.0,129.0,2.5,23.0,921.0,952.05,701.19
2016,5,29,10,45,883.0,131.0,2.65,23.5,940.5,975.53,715.66
2016,5,29,11,0,886.0,133.0,2.8,24.0,960.0,996.05,728.23
2016,5,29,11,15,889.0,133.5,2.85,24.0,972.5,1012.02,738.43
2016,5,29,11,30,892.0,134.0,2.9,24.0,985.0,1024.87,746.74
2016,5,29,11,45,890.5,135.5,2.95,24.0,989.5,1031.05,750.85
2016,5,29,12,0,889.0,137.0,3.0,24.0,994.0,1033.96,753.02
2016,5,29,12,15,889.0,137.5,3.0,24.0,992.0,1034.14,753.12
2016,5,29,12,30,889.0,138.0,3.0,24.0,990.0,1031.07,751.26
2016,5,29,12,45,878.0,143.0,3.05,24.5,978.0,1018.37,742.26
2016,5,29,13,0,867.0,148.0,3.1,25.0,966.0,1002.69,731.49
2016,5,29,13,15,863.5,147.5,3.15,25.0,949.0,985.94,721.54
2016,5,29,13,30,860.0,147.0,3.2,25.0,932.0,966.25,709.69
2016,5,29,13,45,854.5,145.5,3.25,25.0,908.5,940.88,694.08
2016,5,29,14,0,849.0,144.0,3.3,25.0,885.0,916.81,679.33
2016,5,29,14,15,841.0,142.0,3.3,24.5,855.0,883.25,659.07
2016,5,29,14,30,833.0,140.0,3.3,24.0,825.0,847.49,637.18
2016,5,29,14,45,824.5,137.0,3.3,24.0,789.5,808.32,611.46
2016,5,29,15,0,816.0,134.0,3.3,24.0,754.0,767.37,584.29
2016,5,29,15,15,802.0,131.0,3.25,23.5,713.0,720.86,553.75
2016,5,29,15,30,788.0,128.0,3.2,23.0,672.0,673.46,520.9
2016,5,29,15,45,773.0,123.5,3.15,23.0,627.5,623.27,483.79
2016,5,29,16,0,758.0,119.0,3.1,23.0,583.0,572.77,445.59
2016,5,29,16,15,735.0,115.0,3.05,22.5,534.5,517.96,403.96
2016,5,29,16,30,712.0,111.0,3.0,22.0,486.0,464.37,361.99
2016,5,29,16,45,685.0,105.5,2.95,22.0,436.0,408.78,316.63
2016,5,29,17,0,658.0,100.0,2.9,22.0,386.0,355.15,271.68
2016,5,29,17,15,617.5,93.5,2.75,21.0,335.0,298.24,224.25
2016,5,29,17,30,577.0,87.0,2.6,20.0,284.0,245.27,179.15
2016,5,29,17,45,523.0,79.0,2.5,19.5,235.0,192.01,133.88
2016,5,29,18,0,469.0,71.0,2.4,19.0,186.0,144.66,94.5
2016,5,29,18,15,388.5,60.5,2.25,18.0,141.0,97.32,58.7
2016,5,29,18,30,308.0,50.0,2.1,17.0,96.0,59.65,33.91
2016,5,29,18,45,198.0,35.5,2.0,16.0,60.5,27.43,17.03
2016,5,29,19,0,88.0,21.0,1.9,15.0,25.0,17.68,0.0
2016,5,29,19,15,44.0,10.5,2.0,14.5,12.5,10.32,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,8.0,1.5,11.0,9.0,7.86,0.0
2016,5,30,5,15,146.0,22.5,1.65,11.5,38.0,17.48,3.87
2016,5,30,5,30,266.0,37.0,1.8,12.0,67.0,32.22,18.47
2016,5,30,5,45,361.0,47.5,1.95,13.0,109.5,65.23,36.45
2016,5,30,6,0,456.0,58.0,2.1,14.0,152.0,108.4,65.95
2016,5,30,6,15,518.5,65.5,2.05,14.5,200.5,153.62,102.16
2016,5,30,6,30,581.0,73.0,2.0,15.0,249.0,205.82,146.43
2016,5,30,6,45,626.0,78.5,2.0,15.5,300.0,257.77,192.0
2016,5,30,7,0,671.0,84.0,2.0,16.0,351.0,314.3,241.05
2016,5,30,7,15,703.0,88.5,2.0,16.5,402.5,368.97,287.95
2016,5,30,7,30,735.0,93.0,2.0,17.0,454.0,427.03,336.16
2016,5,30,7,45,760.0,96.0,2.0,18.0,504.0,481.53,379.48
2016,5,30,8,0,785.0,99.0,2.0,19.0,554.0,537.36,422.21
2016,5,30,8,15,803.5,102.0,2.0,19.5,601.0,590.33,462.08
2016,5,30,8,30,822.0,105.0,2.0,20.0,648.0,643.44,500.77
2016,5,30,8,45,836.0,107.5,2.05,21.0,691.5,692.78,534.75
2016,5,30,9,0,850.0,110.0,2.1,22.0,735.0,739.75,564.44
2016,5,30,9,15,861.0,112.0,2.1,22.5,773.5,784.07,592.47
2016,5,30,9,30,872.0,114.0,2.1,23.0,812.0,826.86,619.0
2016,5,30,9,45,878.5,116.5,2.15,23.5,844.0,864.59,642.18
2016,5,30,10,0,885.0,119.0,2.2,24.0,876.0,900.07,663.65
2016,5,30,10,15,891.0,120.5,2.25,24.0,902.5,931.66,683.72
2016,5,30,10,30,897.0,122.0,2.3,24.0,929.0,960.62,702.07
2016,5,30,10,45,901.5,122.5,2.35,24.5,949.0,984.39,715.66
2016,5,30,11,0,906.0,123.0,2.4,25.0,969.0,1005.2,727.37
2016,5,30,11,15,908.0,123.5,2.4,25.5,981.5,1020.5,735.06
2016,5,30,11,30,910.0,124.0,2.4,26.0,994.0,1032.58,740.8
2016,5,30,11,45,910.5,124.5,2.45,26.5,998.5,1039.91,744.18
2016,5,30,12,0,911.0,125.0,2.5,27.0,1003.0,1043.93,745.6
2016,5,30,12,15,910.5,125.0,2.5,27.0,1001.0,1043.13,745.06
2016,5,30,12,30,910.0,125.0,2.5,27.0,999.0,1039.02,742.6
2016,5,30,12,45,905.0,126.5,2.55,27.5,988.0,1028.65,735.37
2016,5,30,13,0,900.0,128.0,2.6,28.0,977.0,1015.11,726.28
2016,5,30,13,15,896.0,127.5,2.65,28.0,960.0,997.43,716.08
2016,5,30,13,30,892.0,127.0,2.7,28.0,943.0,976.72,703.99
2016,5,30,13,45,887.5,125.0,2.8,28.0,919.5,951.12,689.13
2016,5,30,14,0,883.0,123.0,2.9,28.0,896.0,922.73,672.36
2016,5,30,14,15,875.5,121.5,2.95,27.5,865.5,889.58,653.24
2016,5,30,14,30,868.0,120.0,3.0,27.0,835.0,854.12,632.34
2016,5,30,14,45,859.5,117.5,3.1,27.0,799.0,814.72,607.54
2016,5,30,15,0,851.0,115.0,3.2,27.0,763.0,773.45,581.12
2016,5,30,15,15,838.0,112.5,3.25,26.5,721.5,728.82,552.82
2016,5,30,15,30,825.0,110.0,3.3,26.0,680.0,681.19,521.5
2016,5,30,15,45,810.0,106.5,3.4,26.0,635.0,630.46,484.84
2016,5,30,16,0,795.0,103.0,3.5,26.0,590.0,579.34,446.85
2016,5,30,16,15,773.5,99.5,3.45,25.5,541.5,524.55,405.47
2016,5,30,16,30,752.0,96.0,3.4,25.0,493.0,470.53,363.4
2016,5,30,16,45,726.0,91.5,3.4,24.5,443.0,414.57,318.62
2016,5,30,17,0,700.0,87.0,3.4,24.0,393.0,359.47,273.16
2016,5,30,17,15,662.0,82.0,3.15,23.0,342.0,302.66,225.62
2016,5,30,17,30,624.0,77.0,2.9,22.0,291.0,249.46,180.11
2016,5,30,17,45,572.5,70.0,2.7,21.5,241.5,195.12,133.77
2016,5,30,18,0,521.0,63.0,2.5,21.0,192.0,146.35,93.07
2016,5,30,18,15,443.0,54.5,2.2,20.0,146.5,98.91,57.23
2016,5,30,18,30,365.0,46.0,1.9,19.0,101.0,60.32,32.26
2016,5,30,18,45,249.5,33.5,1.6,18.0,64.5,26.25,16.01
2016,5,30,19,0,134.0,21.0,1.3,17.0,28.0,16.39,0.0
2016,5,30,19,15,67.0,10.5,1.3,16.5,14.0,10.32,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,8.85,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,38.5,17.88,4.37
2016,5,31,5,30,278.0,37.0,1.8,14.0,68.0,32.46,18.36
2016,5,31,5,45,371.0,47.0,1.95,14.5,111.0,65.49,36.07
2016,5,31,6,0,464.0,57.0,2.1,15.0,154.0,108.5,65.44
2016,5,31,6,15,526.5,64.0,2.0,15.5,202.5,153.68,101.49
2016,5,31,6,30,589.0,71.0,1.9,16.0,251.0,205.82,145.57
2016,5,31,6,45,633.0,76.5,1.85,16.5,302.0,257.88,191.08
2016,5,31,7,0,677.0,82.0,1.8,17.0,353.0,314.41,239.88
2016,5,31,7,15,708.5,86.5,1.75,18.0,404.0,369.16,285.95
2016,5,31,7,30,740.0,91.0,1.7,19.0,455.0,427.25,333.0
2016,5,31,7,45,764.5,94.0,1.7,20.0,504.5,481.71,375.76
2016,5,31,8,0,789.0,97.0,1.7,21.0,554.0,537.46,417.86
2016,5,31,8,15,807.0,100.0,1.7,21.5,601.0,590.28,457.07
2016,5,31,8,30,825.0,103.0,1.7,22.0,648.0,643.2,495.07
2016,5,31,8,45,839.0,105.5,1.75,22.5,691.5,691.46,528.75
2016,5,31,9,0,853.0,108.0,1.8,23.0,735.0,739.78,560.1
2016,5,31,9,15,864.0,110.0,1.85,23.5,773.5,784.2,588.27
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,827.09,615.01
2016,5,31,9,45,885.5,112.0,1.95,25.0,845.5,865.77,637.38
2016,5,31,10,0,896.0,112.0,2.0,26.0,879.0,902.44,658.09
2016,5,31,10,15,902.5,113.0,2.1,26.0,905.5,934.28,678.58
2016,5,31,10,30,909.0,114.0,2.2,26.0,932.0,963.5,697.4
2016,5,31,10,45,913.0,115.0,2.3,26.5,952.0,987.56,711.54
2016,5,31,11,0,917.0,116.0,2.4,27.0,972.0,1008.62,723.79
2016,5,31,11,15,919.5,116.5,2.4,27.5,985.0,1024.58,731.81
2016,5,31,11,30,922.0,117.0,2.4,28.0,998.0,1037.31,737.87
2016,5,31,11,45,923.0,117.5,2.45,28.5,1003.5,1045.26,741.57
2016,5,31,12,0,924.0,118.0,2.5,29.0,1009.0,1049.86,743.31
2016,5,31,12,15,924.0,118.0,2.5,29.0,1007.0,1049.59,743.11
2016,5,31,12,30,924.0,118.0,2.5,29.0,1005.0,1045.96,740.96
2016,5,31,12,45,925.0,115.5,2.5,29.5,996.5,1037.44,734.43
2016,5,31,13,0,926.0,113.0,2.5,30.0,988.0,1025.55,725.95
2016,5,31,13,15,923.0,112.5,2.55,30.0,971.5,1008.49,716.3
2016,5,31,13,30,920.0,112.0,2.6,30.0,955.0,988.28,704.71
2016,5,31,13,45,915.0,111.0,2.7,30.0,931.5,962.66,690.1
2016,5,31,14,0,910.0,110.0,2.8,30.0,908.0,934.19,673.57
2016,5,31,14,15,903.5,109.0,2.8,30.0,878.0,901.72,653.54
2016,5,31,14,30,897.0,108.0,2.8,30.0,848.0,866.78,631.81
2016,5,31,14,45,888.0,106.5,2.85,30.0,811.5,827.05,607.03
2016,5,31,15,0,879.0,105.0,2.9,30.0,775.0,785.42,580.7
2016,5,31,15,15,867.5,103.0,2.9,29.5,734.0,739.76,552.12
2016,5,31,15,30,856.0,101.0,2.9,29.0,693.0,692.83,522.16
2016,5,31,15,45,840.0,98.5,2.95,29.0,647.5,642.23,486.28
2016,5,31,16,0,824.0,96.0,3.0,29.0,602.0,590.2,448.24
2016,5,31,16,15,804.0,93.0,2.9,28.0,553.5,535.39,408.28
2016,5,31,16,30,784.0,90.0,2.8,27.0,505.0,481.14,367.3
2016,5,31,16,45,757.0,86.5,2.75,26.5,454.0,424.12,322.23
2016,5,31,17,0,730.0,83.0,2.7,26.0,403.0,368.94,277.18
2016,5,31,17,15,693.5,78.0,2.45,25.0,351.5,310.13,228.55
2016,5,31,17,30,657.0,73.0,2.2,24.0,300.0,255.64,182.35
2016,5,31,17,45,605.0,67.0,1.95,23.0,249.5,200.32,135.79
2016,5,31,18,0,553.0,61.0,1.7,22.0,199.0,150.58,94.68
2016,5,31,18,15,475.5,53.0,1.5,21.0,152.5,101.81,57.9
2016,5,31,18,30,398.0,45.0,1.3,20.0,106.0,61.81,32.13
2016,5,31,18,45,278.0,33.0,1.15,19.0,68.5,26.58,16.28
2016,5,31,19,0,158.0,21.0,1.0,18.0,31.0,16.36,0.58
2016,5,31,19,15,79.0,10.5,1.05,17.5,15.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.8,13.0,10.0,9.83,0.0
2016,6,1,5,15,165.0,24.0,2.9,13.5,40.5,18.7,5.14
2016,6,1,5,30,295.0,38.0,3.0,14.0,71.0,34.25,19.62
2016,6,1,5,45,388.0,48.0,3.2,14.5,115.0,67.66,37.25
2016,6,1,6,0,481.0,58.0,3.4,15.0,159.0,111.6,67.34
2016,6,1,6,15,543.5,65.0,3.4,15.5,208.0,157.72,104.33
2016,6,1,6,30,606.0,72.0,3.4,16.0,257.0,210.78,149.53
2016,6,1,6,45,651.5,77.0,3.4,17.0,309.5,263.72,195.85
2016,6,1,7,0,697.0,82.0,3.4,18.0,362.0,321.27,245.58
2016,6,1,7,15,729.0,86.5,3.35,18.5,413.5,377.27,293.78
2016,6,1,7,30,761.0,91.0,3.3,19.0,465.0,436.65,343.29
2016,6,1,7,45,785.5,94.5,3.3,19.5,516.0,492.67,388.85
2016,6,1,8,0,810.0,98.0,3.3,20.0,567.0,549.95,433.93
2016,6,1,8,15,828.0,100.5,3.25,20.5,614.5,603.27,474.49
2016,6,1,8,30,846.0,103.0,3.2,21.0,662.0,656.64,513.79
2016,6,1,8,45,860.0,105.5,3.2,21.5,706.0,705.83,548.73
2016,6,1,9,0,874.0,108.0,3.2,22.0,750.0,755.01,581.26
2016,6,1,9,15,884.5,110.0,3.2,22.5,789.0,799.87,610.17
2016,6,1,9,30,895.0,112.0,3.2,23.0,828.0,843.1,637.51
2016,6,1,9,45,905.5,112.0,3.2,23.5,862.0,882.46,661.82
2016,6,1,10,0,916.0,112.0,3.2,24.0,896.0,919.75,684.44
2016,6,1,10,15,921.5,113.5,3.2,24.5,923.0,951.75,703.29
2016,6,1,10,30,927.0,115.0,3.2,25.0,950.0,981.02,720.2
2016,6,1,10,45,929.5,117.0,3.25,25.5,970.0,1005.07,733.99
2016,6,1,11,0,932.0,119.0,3.3,26.0,990.0,1026.0,745.77
2016,6,1,11,15,934.5,119.5,3.35,26.0,1003.0,1042.19,756.01
2016,6,1,11,30,937.0,120.0,3.4,26.0,1016.0,1055.11,764.26
2016,6,1,11,45,936.0,121.5,3.5,26.0,1020.5,1062.19,769.29
2016,6,1,12,0,935.0,123.0,3.6,26.0,1025.0,1065.87,772.27
2016,6,1,12,15,934.0,123.0,3.65,26.0,1023.0,1064.63,771.84
2016,6,1,12,30,933.0,123.0,3.7,26.0,1021.0,1060.01,769.36
2016,6,1,12,45,918.5,131.0,3.75,26.5,1007.0,1046.67,759.85
2016,6,1,13,0,904.0,139.0,3.8,27.0,993.0,1030.25,748.51
2016,6,1,13,15,900.0,138.0,3.8,27.0,976.0,1012.11,737.28
2016,6,1,13,30,896.0,137.0,3.8,27.0,959.0,990.92,724.11
2016,6,1,13,45,887.5,137.5,3.8,27.0,934.0,964.13,707.27
2016,6,1,14,0,879.0,138.0,3.8,27.0,909.0,934.74,688.72
2016,6,1,14,15,871.5,136.0,3.75,26.5,878.0,901.31,668.44
2016,6,1,14,30,864.0,134.0,3.7,26.0,847.0,865.56,646.45
