Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,45,852.0,133.0,3.7,26.0,810.5,827.69,621.79
2016,6,1,15,0,840.0,132.0,3.7,26.0,774.0,785.22,593.74
2016,6,1,15,15,826.5,129.0,3.65,25.5,732.5,738.26,563.16
2016,6,1,15,30,813.0,126.0,3.6,25.0,691.0,690.3,530.49
2016,6,1,15,45,540.5,194.0,3.55,25.0,559.0,544.31,419.93
2016,6,1,16,0,268.0,262.0,3.5,25.0,427.0,419.57,323.22
2016,6,1,16,15,501.0,187.0,3.35,24.5,464.0,461.45,357.87
2016,6,1,16,30,734.0,112.0,3.2,24.0,501.0,478.36,370.44
2016,6,1,16,45,707.5,106.0,3.1,23.5,450.5,421.42,324.64
2016,6,1,17,0,681.0,100.0,3.0,23.0,400.0,366.34,279.31
2016,6,1,17,15,641.5,94.5,2.8,22.0,348.5,309.48,232.03
2016,6,1,17,30,602.0,89.0,2.6,21.0,297.0,256.4,186.91
2016,6,1,17,45,551.0,80.5,2.45,20.5,247.0,201.84,140.53
2016,6,1,18,0,500.0,72.0,2.3,20.0,197.0,152.82,99.63
2016,6,1,18,15,420.5,62.0,2.05,19.0,151.0,104.78,63.17
2016,6,1,18,30,341.0,52.0,1.8,18.0,105.0,64.83,36.58
2016,6,1,18,45,230.0,37.5,1.6,17.0,68.0,30.35,19.66
2016,6,1,19,0,119.0,23.0,1.4,16.0,31.0,17.98,2.28
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.5,11.3,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.6,12.0,11.0,9.83,0.0
2016,6,2,5,15,174.5,23.5,1.75,12.5,42.0,18.27,5.22
2016,6,2,5,30,307.0,37.0,1.9,13.0,73.0,33.44,18.93
2016,6,2,5,45,403.0,47.0,2.1,13.5,117.5,67.74,36.95
2016,6,2,6,0,499.0,57.0,2.3,14.0,162.0,112.89,67.86
2016,6,2,6,15,561.0,64.0,2.2,14.5,211.5,159.9,105.65
2016,6,2,6,30,623.0,71.0,2.1,15.0,261.0,213.8,151.56
2016,6,2,6,45,319.0,105.5,2.05,16.0,204.0,193.79,147.64
2016,6,2,7,0,15.0,140.0,2.0,17.0,147.0,139.61,110.4
2016,6,2,7,15,52.5,172.5,1.95,17.5,198.0,187.09,148.33
2016,6,2,7,30,90.0,205.0,1.9,18.0,249.0,238.75,189.0
2016,6,2,7,45,198.0,220.0,1.9,19.0,331.0,314.49,247.97
2016,6,2,8,0,306.0,235.0,1.9,20.0,413.0,401.65,314.54
2016,6,2,8,15,581.0,168.5,1.85,20.5,540.5,522.01,407.49
2016,6,2,8,30,856.0,102.0,1.8,21.0,668.0,661.89,511.7
2016,6,2,8,45,869.5,104.5,1.8,21.5,712.0,711.19,544.85
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,760.39,576.33
2016,6,2,9,15,616.5,227.5,1.8,22.5,692.0,713.07,537.88
2016,6,2,9,30,350.0,348.0,1.8,23.0,628.0,635.74,476.1
2016,6,2,9,45,628.0,234.0,1.8,24.0,762.5,775.27,578.0
2016,6,2,10,0,906.0,120.0,1.8,25.0,897.0,918.82,670.19
2016,6,2,10,15,912.0,121.5,1.85,25.5,923.5,951.01,687.78
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,980.52,704.73
2016,6,2,10,45,921.0,124.0,1.95,26.5,969.5,1003.86,717.73
2016,6,2,11,0,924.0,125.0,2.0,27.0,989.0,1024.12,728.84
2016,6,2,11,15,926.5,125.5,2.0,27.0,1002.0,1040.23,738.23
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,1053.08,745.71
2016,6,2,11,45,928.5,127.0,2.05,27.5,1019.5,1060.13,748.88
2016,6,2,12,0,928.0,128.0,2.1,28.0,1024.0,1063.81,750.12
2016,6,2,12,15,927.5,127.5,2.15,28.0,1021.5,1062.61,749.98
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,1058.05,747.9
2016,6,2,12,45,931.5,122.0,2.3,28.5,1011.0,1050.57,743.22
2016,6,2,13,0,936.0,117.0,2.4,29.0,1003.0,1039.62,736.45
2016,6,2,13,15,932.5,116.5,2.4,29.0,985.5,1022.04,726.0
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,1001.28,713.66
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,974.65,696.72
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,945.18,678.0
2016,6,2,14,15,909.5,113.0,2.5,30.0,888.0,911.74,657.57
2016,6,2,14,30,902.0,112.0,2.5,30.0,857.0,875.88,635.46
2016,6,2,14,45,892.0,110.0,2.55,30.0,820.0,834.77,610.06
2016,6,2,15,0,882.0,108.0,2.6,30.0,783.0,791.81,583.12
2016,6,2,15,15,869.5,106.0,2.6,29.5,741.5,745.39,554.28
2016,6,2,15,30,857.0,104.0,2.6,29.0,700.0,697.78,524.09
2016,6,2,15,45,841.0,101.5,2.65,28.5,654.0,647.24,489.48
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,595.24,452.55
2016,6,2,16,15,804.0,95.5,2.7,27.5,558.5,539.38,411.4
2016,6,2,16,30,783.0,92.0,2.7,27.0,509.0,484.18,369.35
2016,6,2,16,45,755.5,88.5,2.7,26.5,458.0,427.02,324.42
2016,6,2,17,0,728.0,85.0,2.7,26.0,407.0,371.75,279.48
2016,6,2,17,15,691.0,80.0,2.55,25.0,355.0,312.85,230.99
2016,6,2,17,30,654.0,75.0,2.4,24.0,303.0,258.33,184.91
2016,6,2,17,45,602.5,69.0,2.3,23.5,252.5,203.21,138.27
2016,6,2,18,0,551.0,63.0,2.2,23.0,202.0,153.62,97.08
2016,6,2,18,15,475.0,54.5,1.9,21.5,155.5,104.49,59.99
2016,6,2,18,30,399.0,46.0,1.6,20.0,109.0,63.96,33.55
2016,6,2,18,45,284.0,34.0,1.35,19.0,71.0,28.4,17.94
2016,6,2,19,0,169.0,22.0,1.1,18.0,33.0,17.12,2.66
2016,6,2,19,15,84.5,11.0,1.05,17.5,16.5,10.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,0.8,15.0,11.0,9.83,0.0
2016,6,3,5,15,186.0,23.0,0.9,15.5,42.0,17.84,5.08
2016,6,3,5,30,318.0,36.0,1.0,16.0,73.0,32.6,17.91
2016,6,3,5,45,408.0,45.5,1.1,16.5,116.5,66.65,35.41
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,110.84,65.35
2016,6,3,6,15,558.0,61.5,1.15,17.5,209.0,156.94,101.89
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,209.68,146.11
2016,6,3,6,45,658.5,73.5,1.1,18.5,309.0,262.24,191.61
2016,6,3,7,0,699.0,79.0,1.1,19.0,360.0,318.84,239.9
2016,6,3,7,15,729.5,83.0,1.05,19.5,411.0,374.69,286.51
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,431.93,332.63
2016,6,3,7,45,782.0,90.5,0.95,21.0,511.5,486.57,374.41
2016,6,3,8,0,804.0,94.0,0.9,22.0,561.0,542.22,415.08
2016,6,3,8,15,821.5,97.0,0.85,23.0,608.0,595.39,452.18
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,648.59,487.65
2016,6,3,8,45,851.5,102.0,0.8,25.0,697.5,695.96,517.9
2016,6,3,9,0,864.0,104.0,0.8,26.0,740.0,743.15,545.66
2016,6,3,9,15,874.0,106.0,0.85,27.0,778.0,787.2,571.36
2016,6,3,9,30,884.0,108.0,0.9,28.0,816.0,829.63,595.54
2016,6,3,9,45,899.0,105.0,0.95,29.5,850.5,869.38,616.37
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,907.36,635.65
2016,6,3,10,15,668.0,236.0,0.95,31.5,818.0,852.13,597.92
2016,6,3,10,30,422.0,370.0,0.9,32.0,751.0,774.39,540.08
2016,6,3,10,45,675.5,239.0,0.9,32.5,863.5,894.52,621.46
2016,6,3,11,0,929.0,108.0,0.9,33.0,976.0,1011.59,688.44
2016,6,3,11,15,931.0,108.5,1.0,33.0,988.5,1027.31,697.62
2016,6,3,11,30,933.0,109.0,1.1,33.0,1001.0,1039.75,706.3
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.0,1046.88,711.95
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,1050.62,715.72
2016,6,3,12,15,931.0,111.0,1.4,33.0,1008.5,1049.46,716.68
2016,6,3,12,30,930.0,111.0,1.5,33.0,1006.0,1044.93,715.71
2016,6,3,12,45,914.0,119.5,1.6,33.0,992.0,1030.76,709.01
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,1013.56,700.52
2016,6,3,13,15,894.0,127.5,1.8,33.0,961.0,996.1,691.82
2016,6,3,13,30,890.0,127.0,1.9,33.0,944.0,975.63,681.17
2016,6,3,13,45,884.0,126.0,2.0,33.0,920.0,949.88,667.15
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,921.44,651.31
2016,6,3,14,15,870.0,123.5,2.15,33.0,865.5,888.2,631.77
2016,6,3,14,30,862.0,122.0,2.2,33.0,835.0,852.7,610.6
2016,6,3,14,45,852.0,120.0,2.3,33.0,799.0,812.99,586.82
2016,6,3,15,0,842.0,118.0,2.4,33.0,763.0,771.55,561.5
2016,6,3,15,15,829.0,115.5,2.4,32.5,722.0,727.49,534.5
2016,6,3,15,30,816.0,113.0,2.4,32.0,681.0,680.41,504.6
2016,6,3,15,45,799.0,110.0,2.4,32.0,636.0,629.45,468.88
2016,6,3,16,0,782.0,107.0,2.4,32.0,591.0,578.3,432.11
2016,6,3,16,15,760.5,103.5,2.35,31.5,542.5,524.25,392.89
2016,6,3,16,30,739.0,100.0,2.3,31.0,494.0,470.98,352.99
2016,6,3,16,45,710.5,96.0,2.3,30.5,444.0,414.33,309.46
2016,6,3,17,0,682.0,92.0,2.3,30.0,394.0,360.36,266.58
2016,6,3,17,15,644.0,86.5,2.05,29.0,343.5,304.0,221.03
2016,6,3,17,30,606.0,81.0,1.8,28.0,293.0,251.23,177.41
2016,6,3,17,45,554.0,74.0,1.6,27.0,244.0,197.63,133.39
2016,6,3,18,0,502.0,67.0,1.4,26.0,195.0,149.64,94.57
2016,6,3,18,15,427.5,57.5,1.3,25.0,149.5,102.38,59.32
2016,6,3,18,30,353.0,48.0,1.2,24.0,104.0,63.55,33.99
2016,6,3,18,45,247.0,35.5,1.1,23.0,68.0,29.6,18.63
2016,6,3,19,0,141.0,23.0,1.0,22.0,32.0,17.9,3.62
2016,6,3,19,15,70.5,11.5,0.95,21.5,16.0,11.3,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,17.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.95,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,12.54,1.93
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,22.2,12.15
2016,6,4,5,45,0.0,37.0,0.75,19.5,37.0,35.74,23.83
2016,6,4,6,0,0.0,51.0,0.7,20.0,51.0,49.11,35.22
2016,6,4,6,15,0.0,67.5,0.95,20.5,67.5,64.86,48.38
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,80.71,61.39
2016,6,4,6,45,0.0,100.5,1.45,21.5,100.5,96.63,74.21
2016,6,4,7,0,0.0,117.0,1.7,22.0,117.0,112.62,86.85
2016,6,4,7,15,13.0,149.5,1.7,22.0,156.0,149.11,115.77
2016,6,4,7,30,26.0,182.0,1.7,22.0,195.0,187.16,145.57
2016,6,4,7,45,58.5,216.0,1.7,22.5,249.0,238.9,185.44
2016,6,4,8,0,91.0,250.0,1.7,23.0,303.0,293.54,226.85
2016,6,4,8,15,104.5,274.5,1.7,23.0,340.0,330.75,254.64
2016,6,4,8,30,118.0,299.0,1.7,23.0,377.0,371.6,284.81
2016,6,4,8,45,187.5,316.0,1.7,23.5,450.0,442.82,337.5
2016,6,4,9,0,257.0,333.0,1.7,24.0,523.0,522.8,395.07
2016,6,4,9,15,143.5,323.5,1.75,24.0,430.5,433.54,327.64
2016,6,4,9,30,30.0,314.0,1.8,24.0,338.0,334.3,251.79
2016,6,4,9,45,29.5,325.0,1.9,24.5,350.0,346.35,260.34
2016,6,4,10,0,29.0,336.0,2.0,25.0,362.0,358.3,268.28
2016,6,4,10,15,37.0,362.5,2.05,25.0,396.0,393.4,293.73
2016,6,4,10,30,45.0,389.0,2.1,25.0,430.0,428.89,319.14
2016,6,4,10,45,111.0,428.5,2.15,25.0,532.0,538.41,398.76
2016,6,4,11,0,177.0,468.0,2.2,25.0,634.0,644.97,473.74
2016,6,4,11,15,292.0,438.0,2.25,25.5,716.0,736.08,537.88
2016,6,4,11,30,407.0,408.0,2.3,26.0,798.0,828.1,601.03
2016,6,4,11,45,378.0,426.0,2.4,26.5,789.5,816.04,590.69
2016,6,4,12,0,349.0,444.0,2.5,27.0,781.0,806.84,583.03
2016,6,4,12,15,278.0,463.5,2.5,27.5,732.0,755.45,545.57
2016,6,4,12,30,207.0,483.0,2.5,28.0,683.0,697.33,503.7
2016,6,4,12,45,117.5,427.0,2.5,28.5,540.5,549.7,400.39
2016,6,4,13,0,28.0,371.0,2.5,29.0,398.0,397.48,290.69
2016,6,4,13,15,246.0,370.0,2.45,29.0,597.0,617.26,453.13
2016,6,4,13,30,464.0,369.0,2.4,29.0,796.0,822.5,594.81
2016,6,4,13,45,654.0,252.5,2.4,29.5,837.0,871.65,630.88
2016,6,4,14,0,844.0,136.0,2.4,30.0,878.0,902.1,650.24
2016,6,4,14,15,836.5,134.0,2.35,30.0,848.5,869.8,629.38
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,838.23,609.47
2016,6,4,14,45,823.5,127.5,2.3,30.0,785.0,800.4,585.68
2016,6,4,15,0,818.0,123.0,2.3,30.0,751.0,760.6,560.38
2016,6,4,15,15,805.5,120.5,2.3,29.5,711.0,715.92,532.53
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,670.2,502.88
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,621.53,468.4
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,572.4,432.69
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,518.91,393.6
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,465.55,353.33
2016,6,4,16,45,698.0,97.0,2.3,27.5,440.0,410.45,310.45
2016,6,4,17,0,672.0,92.0,2.3,27.0,391.0,357.15,267.58
2016,6,4,17,15,635.5,86.5,2.25,26.0,341.0,301.83,222.52
2016,6,4,17,30,599.0,81.0,2.2,25.0,291.0,249.95,179.17
2016,6,4,17,45,550.0,73.5,2.15,24.5,242.5,196.92,134.69
2016,6,4,18,0,501.0,66.0,2.1,24.0,194.0,149.16,95.26
2016,6,4,18,15,429.0,57.0,2.0,22.5,149.5,102.65,60.17
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,64.29,34.81
2016,6,4,18,45,254.5,35.0,1.85,20.0,68.5,29.66,16.25
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,17.04,3.87
2016,6,4,19,15,76.0,11.0,1.95,18.5,16.0,10.81,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,9.83,0.0
2016,6,5,5,15,177.0,23.0,1.7,13.5,41.0,17.81,5.47
2016,6,5,5,30,297.0,36.0,1.8,14.0,71.0,32.33,18.02
2016,6,5,5,45,385.5,46.0,1.95,14.5,114.0,65.56,35.61
2016,6,5,6,0,474.0,56.0,2.1,15.0,157.0,108.76,65.26
2016,6,5,6,15,237.0,71.5,2.1,15.5,122.0,108.44,75.97
2016,6,5,6,30,0.0,87.0,2.1,16.0,87.0,83.52,64.98
2016,6,5,6,45,0.0,104.5,2.1,17.0,104.5,100.4,78.74
2016,6,5,7,0,0.0,122.0,2.1,18.0,122.0,117.36,92.18
2016,6,5,7,15,0.0,127.0,2.05,18.5,127.0,122.44,95.83
2016,6,5,7,30,0.0,132.0,2.0,19.0,132.0,127.46,99.38
2016,6,5,7,45,12.5,173.5,2.0,19.5,181.0,173.9,136.2
2016,6,5,8,0,25.0,215.0,2.0,20.0,230.0,221.8,173.4
2016,6,5,8,15,50.0,251.5,2.0,20.5,284.0,275.45,214.55
2016,6,5,8,30,75.0,288.0,2.0,21.0,338.0,330.42,255.91
2016,6,5,8,45,97.0,315.0,2.05,22.0,383.5,376.28,289.17
2016,6,5,9,0,119.0,342.0,2.1,23.0,429.0,427.1,325.41
2016,6,5,9,15,495.0,227.5,2.2,23.5,620.5,616.85,471.67
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,823.56,617.39
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,863.9,641.66
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,902.53,666.04
2016,6,5,10,15,906.5,110.0,2.7,25.0,907.5,933.66,686.25
2016,6,5,10,30,912.0,111.0,2.8,25.0,934.0,962.12,704.74
2016,6,5,10,45,915.0,112.5,2.9,25.5,953.5,985.9,718.8
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,1006.64,730.91
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,1022.74,741.1
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,1035.63,749.35
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,1043.24,754.33
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,1047.52,757.33
2016,6,5,12,15,923.5,116.0,3.25,26.0,1007.5,1046.95,757.34
2016,6,5,12,30,923.0,116.0,3.3,26.0,1006.0,1043.03,755.35
2016,6,5,12,45,914.5,120.0,3.35,26.5,994.5,1031.89,747.34
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,1017.6,737.45
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,1001.09,727.3
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,981.5,715.22
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,957.0,699.95
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,929.66,682.84
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,897.45,663.74
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,862.83,642.85
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,823.36,617.2
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,781.99,590.02
2016,6,5,15,15,850.0,110.0,3.35,25.5,734.0,736.86,560.81
2016,6,5,15,30,838.0,108.0,3.3,25.0,693.0,691.7,531.12
2016,6,5,15,45,823.5,105.0,3.3,25.0,648.5,641.47,494.46
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,590.77,456.55
2016,6,5,16,15,788.5,98.5,3.25,24.5,555.5,536.05,415.31
2016,6,5,16,30,768.0,95.0,3.2,24.0,507.0,481.95,373.26
2016,6,5,16,45,742.5,90.5,3.15,23.5,457.0,425.5,328.12
2016,6,5,17,0,717.0,86.0,3.1,23.0,407.0,369.81,282.2
2016,6,5,17,15,681.0,81.5,2.95,22.0,355.5,313.25,234.89
2016,6,5,17,30,645.0,77.0,2.8,21.0,304.0,260.02,189.26
2016,6,5,17,45,596.5,70.0,2.7,20.5,254.5,205.03,142.06
2016,6,5,18,0,548.0,63.0,2.6,20.0,205.0,155.23,99.96
2016,6,5,18,15,475.5,55.0,2.5,19.0,158.5,106.94,62.6
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,66.83,35.66
2016,6,5,18,45,294.0,35.0,2.3,17.5,74.0,30.67,16.76
2016,6,5,19,0,185.0,23.0,2.2,17.0,36.0,17.84,4.93
2016,6,5,19,15,92.5,11.5,2.3,16.5,18.0,11.3,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,9.83,0.0
2016,6,6,5,15,180.0,22.5,2.95,14.5,41.0,17.39,5.28
2016,6,6,5,30,300.0,35.0,3.0,15.0,71.0,31.36,17.12
2016,6,6,5,45,385.0,44.5,3.05,15.5,112.5,64.04,34.22
2016,6,6,6,0,470.0,54.0,3.1,16.0,154.0,106.28,63.16
2016,6,6,6,15,527.0,61.0,3.05,16.0,201.0,150.68,98.97
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,201.37,142.47
2016,6,6,6,45,292.0,91.0,3.0,16.5,181.0,171.87,130.44
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,109.76,86.24
2016,6,6,7,15,6.0,141.0,2.95,17.5,144.0,138.19,109.19
2016,6,6,7,30,12.0,168.0,2.9,18.0,174.0,167.4,132.31
2016,6,6,7,45,36.5,204.5,2.9,19.0,225.5,216.66,170.93
2016,6,6,8,0,61.0,241.0,2.9,20.0,277.0,268.09,210.49
2016,6,6,8,15,175.5,262.5,2.95,20.5,377.0,363.62,285.23
2016,6,6,8,30,290.0,284.0,3.0,21.0,477.0,470.47,366.78
2016,6,6,8,45,557.0,195.0,3.05,21.5,595.0,585.98,456.98
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,714.92,552.97
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.0,757.78,581.43
2016,6,6,9,30,845.0,110.0,3.1,22.0,787.0,799.17,609.12
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.0,836.26,632.63
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,871.29,654.51
2016,6,6,10,15,867.0,114.0,3.25,23.0,877.0,901.77,674.44
2016,6,6,10,30,873.0,115.0,3.3,23.0,903.0,929.74,692.65
2016,6,6,10,45,877.5,116.0,3.35,23.5,922.5,953.62,706.76
2016,6,6,11,0,882.0,117.0,3.4,24.0,942.0,974.66,718.97
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.0,990.28,728.69
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,1002.81,736.48
2016,6,6,11,45,888.0,118.0,3.45,24.5,973.5,1010.19,739.93
2016,6,6,12,0,889.0,118.0,3.5,25.0,979.0,1014.37,741.42
2016,6,6,12,15,889.0,118.0,3.5,25.0,977.5,1014.35,741.36
2016,6,6,12,30,889.0,118.0,3.5,25.0,976.0,1011.1,739.35
2016,6,6,12,45,879.5,123.0,3.55,25.0,964.5,1000.26,732.85
2016,6,6,13,0,870.0,128.0,3.6,25.0,953.0,986.42,724.5
2016,6,6,13,15,867.0,127.0,3.6,25.0,937.0,969.98,714.17
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,950.59,701.95
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.0,926.02,686.6
2016,6,6,14,0,853.0,124.0,3.7,25.0,875.0,898.81,669.47
2016,6,6,14,15,846.0,122.5,3.7,24.5,846.5,867.3,650.34
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,833.53,629.49
2016,6,6,14,45,829.0,119.5,3.75,24.0,783.0,795.26,604.32
2016,6,6,15,0,819.0,118.0,3.8,24.0,748.0,757.25,579.1
2016,6,6,15,15,807.0,115.5,3.8,23.5,708.5,713.0,550.02
2016,6,6,15,30,795.0,113.0,3.8,23.0,669.0,667.67,519.33
2016,6,6,15,45,779.0,110.5,3.8,23.0,625.5,618.9,483.05
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,569.88,445.73
2016,6,6,16,15,742.5,104.5,3.75,22.5,535.5,517.38,405.53
2016,6,6,16,30,722.0,101.0,3.7,22.0,489.0,464.93,364.21
2016,6,6,16,45,696.0,96.5,3.65,21.5,440.5,410.47,320.1
2016,6,6,17,0,670.0,92.0,3.6,21.0,392.0,357.79,276.14
2016,6,6,17,15,634.0,86.5,3.55,20.0,342.5,302.75,229.81
2016,6,6,17,30,598.0,81.0,3.5,19.0,293.0,251.07,185.26
2016,6,6,17,45,550.5,74.0,3.45,18.5,245.0,198.86,140.07
2016,6,6,18,0,503.0,67.0,3.4,18.0,197.0,151.74,99.93
2016,6,6,18,15,431.5,58.0,3.3,17.5,152.5,105.04,63.34
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,66.41,36.85
2016,6,6,18,45,259.5,36.5,3.1,16.5,71.5,31.78,17.79
2016,6,6,19,0,159.0,24.0,3.0,16.0,35.0,18.63,5.92
2016,6,6,19,15,79.5,12.0,3.0,15.5,17.5,11.8,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,9.83,0.0
2016,6,7,5,15,156.5,24.0,2.35,14.0,40.0,18.62,6.18
2016,6,7,5,30,268.0,38.0,2.4,14.0,69.0,33.3,19.1
2016,6,7,5,45,358.5,48.0,2.45,14.5,111.0,65.53,36.55
2016,6,7,6,0,449.0,58.0,2.5,15.0,153.0,107.41,65.24
2016,6,7,6,15,224.5,59.0,2.45,15.5,106.5,94.53,64.89
2016,6,7,6,30,0.0,60.0,2.4,16.0,60.0,57.98,43.55
2016,6,7,6,45,0.0,72.0,2.4,16.5,72.0,69.57,53.18
2016,6,7,7,0,0.0,84.0,2.4,17.0,84.0,81.14,62.59
2016,6,7,7,15,2.0,121.0,2.4,17.5,122.0,117.49,92.23
2016,6,7,7,30,4.0,158.0,2.4,18.0,160.0,154.2,121.56
2016,6,7,7,45,9.0,178.5,2.4,18.5,184.0,176.92,139.17
2016,6,7,8,0,14.0,199.0,2.4,19.0,208.0,200.21,157.04
2016,6,7,8,15,10.0,197.0,2.4,19.5,204.0,196.8,153.51
2016,6,7,8,30,6.0,195.0,2.4,20.0,200.0,192.93,149.68
2016,6,7,8,45,18.0,240.0,2.4,20.5,254.0,245.5,190.27
2016,6,7,9,0,30.0,285.0,2.4,21.0,308.0,302.04,232.9
2016,6,7,9,15,131.5,331.0,2.45,21.5,436.5,431.38,331.68
2016,6,7,9,30,233.0,377.0,2.5,22.0,565.0,565.19,429.8
2016,6,7,9,45,554.5,244.5,2.6,22.5,714.5,722.34,549.13
2016,6,7,10,0,876.0,112.0,2.7,23.0,864.0,883.1,660.19
2016,6,7,10,15,882.5,113.5,2.8,23.0,890.5,914.97,680.09
2016,6,7,10,30,889.0,115.0,2.9,23.0,917.0,944.31,699.41
2016,6,7,10,45,890.5,117.5,3.0,23.5,936.0,967.23,713.11
2016,6,7,11,0,892.0,120.0,3.1,24.0,955.0,987.15,724.86
2016,6,7,11,15,895.0,120.5,3.2,24.0,968.0,1003.43,735.72
2016,6,7,11,30,898.0,121.0,3.3,24.0,981.0,1016.6,744.65
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.0,1024.59,748.85
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,1029.36,751.07
2016,6,7,12,15,901.0,121.0,3.55,25.0,992.0,1029.38,751.41
2016,6,7,12,30,901.0,121.0,3.6,25.0,991.0,1026.13,749.77
2016,6,7,12,45,901.5,119.5,3.65,25.0,982.5,1018.63,745.47
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,1007.87,739.15
2016,6,7,13,15,899.0,117.5,3.75,24.5,958.5,991.51,730.65
2016,6,7,13,30,896.0,117.0,3.8,24.0,943.0,972.1,720.15
2016,6,7,13,45,889.0,117.5,3.85,24.0,919.5,947.02,704.44
2016,6,7,14,0,882.0,118.0,3.9,24.0,896.0,919.27,686.92
2016,6,7,14,15,875.5,116.5,3.9,23.5,866.5,887.43,667.57
2016,6,7,14,30,869.0,115.0,3.9,23.0,837.0,853.22,646.42
2016,6,7,14,45,856.0,115.0,3.95,23.0,801.0,813.06,619.89
2016,6,7,15,0,843.0,115.0,4.0,23.0,765.0,771.35,592.01
2016,6,7,15,15,831.0,113.0,3.95,22.5,725.0,728.6,563.81
2016,6,7,15,30,819.0,111.0,3.9,22.0,685.0,682.81,532.84
2016,6,7,15,45,800.5,109.0,3.9,21.5,640.0,631.91,495.82
2016,6,7,16,0,782.0,107.0,3.9,21.0,595.0,580.93,457.73
2016,6,7,16,15,761.5,103.5,3.8,20.5,547.0,527.54,416.49
2016,6,7,16,30,741.0,100.0,3.7,20.0,499.0,474.82,374.57
2016,6,7,16,45,710.5,97.0,3.65,19.5,449.0,418.2,328.5
2016,6,7,17,0,680.0,94.0,3.6,19.0,399.0,364.44,283.4
2016,6,7,17,15,643.0,88.5,3.5,18.5,349.0,308.49,235.57
2016,6,7,17,30,606.0,83.0,3.4,18.0,299.0,256.01,189.78
2016,6,7,17,45,550.0,77.0,3.3,17.5,249.5,202.29,143.46
2016,6,7,18,0,494.0,71.0,3.2,17.0,200.0,154.59,103.07
2016,6,7,18,15,420.5,61.5,3.05,16.5,155.0,107.59,66.17
2016,6,7,18,30,347.0,52.0,2.9,16.0,110.0,68.22,38.85
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.5,34.01,19.66
2016,6,7,19,0,133.0,26.0,2.6,15.0,35.0,20.26,7.43
2016,6,7,19,15,66.5,13.0,2.55,14.5,17.5,12.78,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,10.81,0.0
2016,6,8,5,15,206.0,23.5,2.65,13.0,44.0,18.33,6.11
2016,6,8,5,30,335.0,36.0,2.7,13.0,75.0,32.64,18.09
2016,6,8,5,45,424.0,44.5,2.75,13.5,118.5,66.49,35.22
2016,6,8,6,0,513.0,53.0,2.8,14.0,162.0,110.36,65.21
2016,6,8,6,15,256.5,73.5,2.8,14.5,128.0,113.53,79.75
2016,6,8,6,30,0.0,94.0,2.8,15.0,94.0,90.05,70.74
2016,6,8,6,45,1.0,112.0,2.85,15.5,112.5,107.74,85.33
2016,6,8,7,0,2.0,130.0,2.9,16.0,131.0,125.61,99.76
2016,6,8,7,15,58.0,169.0,2.95,16.0,197.5,185.73,148.35
2016,6,8,7,30,114.0,208.0,3.0,16.0,264.0,253.04,202.5
2016,6,8,7,45,121.0,231.5,3.05,16.5,296.5,286.29,228.5
2016,6,8,8,0,128.0,255.0,3.1,17.0,329.0,320.18,254.63
2016,6,8,8,15,269.5,253.5,3.15,17.0,427.0,413.04,328.78
2016,6,8,8,30,411.0,252.0,3.2,17.0,525.0,519.46,411.99
2016,6,8,8,45,407.5,273.0,3.3,17.5,558.0,557.46,439.2
2016,6,8,9,0,404.0,294.0,3.4,18.0,591.0,594.25,465.29
2016,6,8,9,15,353.5,327.5,3.45,18.0,598.0,602.67,469.7
2016,6,8,9,30,303.0,361.0,3.5,18.0,605.0,609.49,472.75
2016,6,8,9,45,588.5,240.5,3.55,18.5,737.5,746.78,579.7
2016,6,8,10,0,874.0,120.0,3.6,19.0,870.0,889.1,680.07
2016,6,8,10,15,642.5,247.5,3.65,19.0,808.0,839.29,642.67
2016,6,8,10,30,411.0,375.0,3.7,19.0,746.0,768.11,584.9
2016,6,8,10,45,649.0,252.0,3.8,19.5,853.0,881.3,671.69
2016,6,8,11,0,887.0,129.0,3.9,20.0,960.0,991.14,745.23
2016,6,8,11,15,710.5,251.5,3.95,20.0,923.0,963.43,725.4
2016,6,8,11,30,534.0,374.0,4.0,20.0,886.0,919.46,689.79
2016,6,8,11,45,711.5,254.0,4.1,20.0,940.5,980.66,738.01
2016,6,8,12,0,889.0,134.0,4.2,20.0,995.0,1030.29,771.6
2016,6,8,12,15,889.0,134.0,4.25,20.0,993.0,1030.35,771.56
2016,6,8,12,30,889.0,134.0,4.3,20.0,991.0,1027.19,769.86
2016,6,8,12,45,665.5,263.5,4.35,20.5,902.0,939.31,709.17
2016,6,8,13,0,442.0,393.0,4.4,21.0,813.0,841.92,633.62
2016,6,8,13,15,633.0,279.0,4.4,20.5,868.5,905.55,686.88
2016,6,8,13,30,824.0,165.0,4.4,20.0,924.0,956.94,725.08
2016,6,8,13,45,821.5,161.0,4.4,20.0,902.0,932.7,708.67
2016,6,8,14,0,819.0,157.0,4.4,20.0,880.0,905.78,690.95
2016,6,8,14,15,811.0,155.5,4.35,19.5,851.0,874.02,670.75
2016,6,8,14,30,803.0,154.0,4.3,19.0,822.0,840.15,649.06
2016,6,8,14,45,796.0,149.0,4.25,19.0,787.5,801.65,622.62
2016,6,8,15,0,789.0,144.0,4.2,19.0,753.0,761.35,594.72
2016,6,8,15,15,656.5,185.0,4.1,18.5,673.5,674.05,530.54
2016,6,8,15,30,524.0,226.0,4.0,18.0,594.0,592.62,468.27
2016,6,8,15,45,419.5,241.5,3.95,18.0,523.5,515.45,408.36
2016,6,8,16,0,315.0,257.0,3.9,18.0,453.0,444.36,352.37
2016,6,8,16,15,406.0,212.0,3.85,17.5,444.0,436.24,347.85
2016,6,8,16,30,497.0,167.0,3.8,17.0,435.0,416.5,332.77
2016,6,8,16,45,558.5,132.5,3.75,17.0,406.5,385.05,306.14
2016,6,8,17,0,620.0,98.0,3.7,17.0,378.0,345.1,271.1
2016,6,8,17,15,619.0,85.0,3.6,16.5,335.5,297.48,229.2
2016,6,8,17,30,618.0,72.0,3.5,16.0,293.0,249.54,185.89
2016,6,8,17,45,547.0,73.0,3.45,15.5,246.0,198.37,141.61
2016,6,8,18,0,476.0,74.0,3.4,15.0,199.0,154.83,104.9
2016,6,8,18,15,405.5,64.0,3.3,14.5,154.5,108.0,67.7
2016,6,8,18,30,335.0,54.0,3.2,14.0,110.0,69.62,40.68
2016,6,8,18,45,240.5,40.5,3.1,14.0,73.5,35.64,20.94
2016,6,8,19,0,146.0,27.0,3.0,14.0,37.0,21.06,8.41
2016,6,8,19,15,73.0,13.5,2.95,14.0,18.5,13.27,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,14.0,12.0,10.81,0.0
2016,6,9,5,15,145.5,26.0,3.2,14.0,41.5,20.27,7.36
2016,6,9,5,30,253.0,41.0,3.3,14.0,71.0,35.5,21.09
2016,6,9,5,45,346.0,51.0,3.45,14.0,113.0,66.79,38.16
2016,6,9,6,0,439.0,61.0,3.6,14.0,155.0,108.79,67.13
2016,6,9,6,15,219.5,56.0,3.6,14.0,103.0,90.69,62.28
2016,6,9,6,30,0.0,51.0,3.6,14.0,51.0,49.27,36.5
2016,6,9,6,45,0.0,61.0,3.6,14.5,61.0,58.95,44.63
2016,6,9,7,0,0.0,71.0,3.6,15.0,71.0,68.64,52.6
2016,6,9,7,15,0.0,98.5,3.55,15.5,98.5,95.14,74.47
2016,6,9,7,30,0.0,126.0,3.5,16.0,126.0,121.68,95.98
2016,6,9,7,45,0.5,145.5,3.5,16.5,146.0,140.86,111.14
2016,6,9,8,0,1.0,165.0,3.5,17.0,166.0,160.16,126.19
2016,6,9,8,15,35.0,225.5,3.45,17.0,249.0,240.88,191.01
2016,6,9,8,30,69.0,286.0,3.4,17.0,332.0,324.3,256.51
2016,6,9,8,45,59.0,298.0,3.4,17.5,339.5,332.95,261.75
2016,6,9,9,0,49.0,310.0,3.4,18.0,347.0,340.6,266.33
2016,6,9,9,15,77.5,343.5,3.4,18.5,404.5,398.41,310.15
2016,6,9,9,30,106.0,377.0,3.4,19.0,462.0,458.37,354.6
2016,6,9,9,45,231.5,378.5,3.4,19.5,574.5,578.12,445.26
2016,6,9,10,0,357.0,380.0,3.4,20.0,687.0,697.68,532.72
2016,6,9,10,15,624.0,250.5,3.4,20.0,806.5,825.32,630.22
2016,6,9,10,30,891.0,121.0,3.4,20.0,926.0,951.67,716.92
2016,6,9,10,45,898.5,120.0,3.45,20.5,947.0,976.85,731.16
2016,6,9,11,0,906.0,119.0,3.5,21.0,968.0,999.24,744.33
2016,6,9,11,15,908.5,119.5,3.5,21.0,980.5,1015.3,754.39
2016,6,9,11,30,911.0,120.0,3.5,21.0,993.0,1028.19,762.47
2016,6,9,11,45,915.0,118.0,3.55,21.5,999.5,1036.85,766.76
2016,6,9,12,0,919.0,116.0,3.6,22.0,1006.0,1042.25,769.02
2016,6,9,12,15,918.5,116.0,3.65,22.0,1004.0,1041.85,769.08
2016,6,9,12,30,918.0,116.0,3.7,22.0,1002.0,1038.13,767.12
2016,6,9,12,45,919.5,113.5,3.8,22.0,993.5,1030.58,763.09
2016,6,9,13,0,921.0,111.0,3.9,22.0,985.0,1019.69,756.93
2016,6,9,13,15,917.5,110.0,3.95,21.5,968.5,1002.17,747.54
2016,6,9,13,30,914.0,109.0,4.0,21.0,952.0,981.54,736.08
2016,6,9,13,45,909.5,107.5,4.1,21.0,929.0,956.48,720.46
2016,6,9,14,0,905.0,106.0,4.2,21.0,906.0,928.56,702.83
2016,6,9,14,15,898.5,105.0,4.2,20.5,876.5,896.7,683.19
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,862.39,661.67
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.0,822.88,635.23
2016,6,9,15,0,873.0,101.0,4.3,20.0,775.0,781.51,607.21
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.0,736.51,577.18
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,690.25,545.76
2016,6,9,15,45,832.5,95.5,4.3,19.0,649.5,639.57,507.99
2016,6,9,16,0,815.0,94.0,4.3,19.0,604.0,589.01,468.78
2016,6,9,16,15,796.0,91.5,4.2,18.5,556.5,535.97,427.27
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,483.38,384.93
2016,6,9,16,45,750.0,85.5,4.1,17.5,459.0,426.88,338.41
2016,6,9,17,0,723.0,82.0,4.1,17.0,409.0,372.18,291.96
2016,6,9,17,15,689.0,77.5,4.0,16.5,358.5,315.09,242.42
2016,6,9,17,30,655.0,73.0,3.9,16.0,308.0,262.0,195.27
2016,6,9,17,45,604.0,68.0,3.85,15.5,258.5,207.7,147.5
2016,6,9,18,0,553.0,63.0,3.8,15.0,209.0,158.81,105.15
2016,6,9,18,15,483.0,55.0,3.65,14.5,163.0,110.27,66.24
2016,6,9,18,30,413.0,47.0,3.5,14.0,117.0,69.6,37.76
2016,6,9,18,45,305.5,36.5,3.4,14.0,78.5,33.85,18.56
2016,6,9,19,0,198.0,26.0,3.3,14.0,40.0,20.21,8.17
2016,6,9,19,15,99.0,13.0,3.25,13.5,20.0,12.78,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,95.0,11.0,2.8,13.0,13.0,10.81,0.0
2016,6,10,5,15,225.0,22.5,3.05,13.5,44.5,17.34,5.53
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,30.74,16.4
2016,6,10,5,45,438.5,42.0,3.55,14.5,118.5,64.81,33.24
2016,6,10,6,0,522.0,50.0,3.8,15.0,161.0,108.25,62.85
2016,6,10,6,15,577.0,56.0,3.85,15.5,209.0,154.09,99.94
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,205.95,144.66
2016,6,10,6,45,669.0,66.5,4.0,16.5,306.5,258.17,191.33
2016,6,10,7,0,706.0,71.0,4.1,17.0,356.0,312.78,239.81
2016,6,10,7,15,734.0,75.0,4.1,17.5,406.0,366.73,287.06
2016,6,10,7,30,762.0,79.0,4.1,18.0,456.0,422.87,334.81
2016,6,10,7,45,781.0,82.5,4.15,18.5,504.0,475.93,378.88
2016,6,10,8,0,800.0,86.0,4.2,19.0,552.0,529.71,422.15
2016,6,10,8,15,816.5,89.0,4.2,19.0,598.0,581.67,463.53
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,633.58,503.82
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,681.04,538.27
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,727.41,569.79
2016,6,10,9,15,864.0,99.5,4.2,20.0,765.0,770.57,599.63
2016,6,10,9,30,874.0,101.0,4.2,20.0,803.0,812.16,628.05
2016,6,10,9,45,883.5,101.5,4.2,20.5,836.0,850.53,652.7
2016,6,10,10,0,893.0,102.0,4.2,21.0,869.0,886.86,675.64
2016,6,10,10,15,899.5,103.0,4.2,21.0,896.0,918.77,696.63
2016,6,10,10,30,906.0,104.0,4.2,21.0,923.0,948.1,715.79
2016,6,10,10,45,910.0,105.0,4.25,21.5,943.0,972.33,730.32
2016,6,10,11,0,914.0,106.0,4.3,22.0,963.0,993.6,742.84
2016,6,10,11,15,917.5,106.5,4.3,22.0,976.5,1010.8,753.8
2016,6,10,11,30,921.0,107.0,4.3,22.0,990.0,1024.83,762.74
2016,6,10,11,45,923.0,107.5,4.35,22.0,996.5,1034.13,768.92
2016,6,10,12,0,925.0,108.0,4.4,22.0,1003.0,1040.12,773.04
2016,6,10,12,15,925.5,108.0,4.4,22.0,1002.5,1040.77,773.42
2016,6,10,12,30,926.0,108.0,4.4,22.0,1002.0,1038.08,771.73
2016,6,10,12,45,908.5,118.5,4.45,22.0,988.5,1024.79,763.37
2016,6,10,13,0,891.0,129.0,4.5,22.0,975.0,1008.49,753.24
2016,6,10,13,15,888.5,128.0,4.5,22.0,960.0,992.43,742.97
2016,6,10,13,30,886.0,127.0,4.5,22.0,945.0,973.33,730.69
2016,6,10,13,45,883.0,125.0,4.55,22.0,923.0,949.81,715.86
2016,6,10,14,0,880.0,123.0,4.6,22.0,901.0,923.45,699.07
2016,6,10,14,15,873.5,122.0,4.6,21.5,872.0,892.32,679.88
2016,6,10,14,30,867.0,121.0,4.6,21.0,843.0,858.81,658.88
2016,6,10,14,45,858.5,119.0,4.6,21.0,808.5,820.49,632.98
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,780.28,605.56
2016,6,10,15,15,838.0,114.5,4.55,20.5,733.5,736.9,576.45
2016,6,10,15,30,826.0,112.0,4.5,20.0,693.0,690.43,544.61
2016,6,10,15,45,810.0,109.5,4.45,20.0,648.5,640.43,506.68
2016,6,10,16,0,794.0,107.0,4.4,20.0,604.0,590.1,467.68
2016,6,10,16,15,773.5,103.5,4.3,19.5,556.0,536.2,425.73
2016,6,10,16,30,753.0,100.0,4.2,19.0,508.0,482.94,383.12
2016,6,10,16,45,724.5,96.5,4.15,18.5,458.0,426.13,336.63
2016,6,10,17,0,696.0,93.0,4.1,18.0,408.0,371.96,290.92
2016,6,10,17,15,659.5,88.0,3.95,17.5,357.5,315.79,242.56
2016,6,10,17,30,623.0,83.0,3.8,17.0,307.0,263.0,196.18
2016,6,10,17,45,570.5,76.5,3.65,16.5,257.0,208.57,148.82
2016,6,10,18,0,518.0,70.0,3.5,16.0,207.0,159.75,106.98
2016,6,10,18,15,446.0,61.0,3.3,15.5,161.5,111.87,68.9
2016,6,10,18,30,374.0,52.0,3.1,15.0,116.0,72.12,41.0
2016,6,10,18,45,266.0,40.0,2.9,14.5,78.0,36.35,20.81
2016,6,10,19,0,158.0,28.0,2.7,14.0,40.0,21.83,9.61
2016,6,10,19,15,79.0,14.0,2.7,13.5,20.0,13.76,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,34.0,11.0,0.7,12.0,12.0,10.81,0.0
2016,6,11,5,15,144.5,26.0,0.75,12.5,41.5,20.27,7.52
2016,6,11,5,30,255.0,41.0,0.8,13.0,71.0,35.33,21.19
2016,6,11,5,45,351.0,51.5,0.9,13.5,114.0,67.28,38.56
2016,6,11,6,0,447.0,62.0,1.0,14.0,157.0,110.35,67.96
2016,6,11,6,15,508.0,69.5,1.05,14.5,205.0,154.48,103.01
2016,6,11,6,30,569.0,77.0,1.1,15.0,253.0,205.4,145.83
2016,6,11,6,45,618.0,82.0,1.15,16.0,304.0,257.03,190.14
2016,6,11,7,0,667.0,87.0,1.2,17.0,355.0,313.66,238.14
2016,6,11,7,15,698.5,91.5,1.35,18.0,406.0,367.62,283.57
2016,6,11,7,30,730.0,96.0,1.5,19.0,457.0,424.18,329.72
2016,6,11,7,45,755.0,99.0,1.65,20.0,506.5,479.0,373.15
2016,6,11,8,0,780.0,102.0,1.8,21.0,556.0,534.35,415.59
2016,6,11,8,15,798.0,105.5,1.8,21.5,602.5,587.11,454.86
2016,6,11,8,30,816.0,109.0,1.8,22.0,649.0,640.0,492.96
2016,6,11,8,45,829.5,111.5,1.85,23.0,692.0,688.66,526.21
2016,6,11,9,0,843.0,114.0,1.9,24.0,735.0,736.52,556.41
2016,6,11,9,15,853.5,116.0,1.85,24.5,773.0,778.66,582.2
2016,6,11,9,30,864.0,118.0,1.8,25.0,811.0,820.81,607.51
2016,6,11,9,45,869.0,121.5,1.8,25.5,842.5,858.11,629.61
2016,6,11,10,0,874.0,125.0,1.8,26.0,874.0,893.11,649.95
2016,6,11,10,15,879.5,126.0,1.75,26.0,900.5,923.62,667.92
2016,6,11,10,30,885.0,127.0,1.7,26.0,927.0,951.56,684.11
2016,6,11,10,45,887.5,129.0,1.65,26.5,946.0,974.95,695.95
2016,6,11,11,0,890.0,131.0,1.6,27.0,965.0,995.38,705.86
2016,6,11,11,15,892.5,131.5,1.65,27.0,978.0,1011.28,715.78
2016,6,11,11,30,895.0,132.0,1.7,27.0,991.0,1024.07,723.9
2016,6,11,11,45,894.5,133.0,1.8,27.5,996.0,1031.2,727.89
2016,6,11,12,0,894.0,134.0,1.9,28.0,1001.0,1035.11,730.01
2016,6,11,12,15,893.5,134.0,2.05,28.0,999.0,1034.79,731.67
2016,6,11,12,30,893.0,134.0,2.2,28.0,997.0,1031.26,731.37
2016,6,11,12,45,899.0,128.5,2.35,28.5,990.0,1025.48,728.22
2016,6,11,13,0,905.0,123.0,2.5,29.0,983.0,1016.34,722.97
2016,6,11,13,15,901.0,122.5,2.55,28.5,967.0,999.18,714.55
2016,6,11,13,30,897.0,122.0,2.6,28.0,951.0,978.98,704.24
