Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,45,698.0,229.5,2.7,28.0,864.5,890.63,648.49
2016,6,11,14,0,499.0,337.0,2.8,28.0,778.0,799.27,584.1
2016,6,11,14,15,519.5,314.5,2.8,27.5,760.0,779.77,574.11
2016,6,11,14,30,540.0,292.0,2.8,27.0,742.0,757.42,561.45
2016,6,11,14,45,688.5,206.5,2.85,27.0,756.0,774.73,578.49
2016,6,11,15,0,837.0,121.0,2.9,27.0,770.0,776.71,581.7
2016,6,11,15,15,824.5,119.0,2.95,26.5,729.5,732.07,553.28
2016,6,11,15,30,812.0,117.0,3.0,26.0,689.0,686.34,523.6
2016,6,11,15,45,793.0,115.0,3.15,26.0,644.0,635.52,487.35
2016,6,11,16,0,774.0,113.0,3.3,26.0,599.0,584.66,450.01
2016,6,11,16,15,753.5,109.5,3.35,25.5,551.5,531.72,410.61
2016,6,11,16,30,733.0,106.0,3.4,25.0,504.0,478.8,369.95
2016,6,11,16,45,704.5,102.0,3.5,24.5,454.0,423.14,325.97
2016,6,11,17,0,676.0,98.0,3.6,24.0,404.0,369.49,282.17
2016,6,11,17,15,640.0,92.0,3.6,23.0,354.0,313.55,235.92
2016,6,11,17,30,604.0,86.0,3.6,22.0,304.0,260.96,191.31
2016,6,11,17,45,555.5,79.0,3.6,21.5,255.0,208.0,146.09
2016,6,11,18,0,507.0,72.0,3.6,21.0,206.0,160.23,105.81
2016,6,11,18,15,438.0,62.5,3.5,20.0,161.0,112.79,68.78
2016,6,11,18,30,369.0,53.0,3.4,19.0,116.0,73.15,41.27
2016,6,11,18,45,271.0,40.0,3.3,18.5,78.0,36.79,20.54
2016,6,11,19,0,173.0,27.0,3.2,18.0,40.0,20.97,9.04
2016,6,11,19,15,86.5,13.5,3.1,17.5,20.0,13.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,3.5,13.0,11.0,10.81,0.0
2016,6,12,5,15,128.0,26.5,3.65,13.5,40.5,20.68,7.68
2016,6,12,5,30,230.0,42.0,3.8,14.0,70.0,35.76,21.65
2016,6,12,5,45,328.0,53.0,3.95,14.5,112.5,66.91,38.91
2016,6,12,6,0,426.0,64.0,4.1,15.0,155.0,109.52,68.08
2016,6,12,6,15,487.5,72.0,4.05,15.5,202.5,153.0,102.72
2016,6,12,6,30,549.0,80.0,4.0,16.0,250.0,203.34,145.31
2016,6,12,6,45,602.5,84.0,4.0,16.5,301.5,254.17,189.67
2016,6,12,7,0,656.0,88.0,4.0,17.0,353.0,310.51,238.63
2016,6,12,7,15,687.5,93.0,3.9,17.5,403.0,364.35,285.23
2016,6,12,7,30,719.0,98.0,3.8,18.0,453.0,420.82,332.72
2016,6,12,7,45,747.5,100.0,3.7,18.5,503.0,475.82,377.73
2016,6,12,8,0,776.0,102.0,3.6,19.0,553.0,531.72,422.05
2016,6,12,8,15,794.0,105.0,3.5,19.5,599.5,583.78,462.0
2016,6,12,8,30,812.0,108.0,3.4,20.0,646.0,635.98,500.76
2016,6,12,8,45,828.0,109.5,3.3,20.5,689.5,685.16,536.13
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,732.32,567.37
2016,6,12,9,15,854.5,113.0,3.2,21.5,771.0,776.02,595.84
2016,6,12,9,30,865.0,115.0,3.2,22.0,809.0,818.22,622.83
2016,6,12,9,45,880.5,112.5,3.2,22.5,843.5,858.38,648.03
2016,6,12,10,0,896.0,110.0,3.2,23.0,878.0,896.89,671.77
2016,6,12,10,15,901.5,111.0,3.25,23.0,905.0,928.03,691.97
2016,6,12,10,30,907.0,112.0,3.3,23.0,932.0,956.54,710.4
2016,6,12,10,45,912.0,112.0,3.35,23.5,952.0,980.8,724.6
2016,6,12,11,0,917.0,112.0,3.4,24.0,972.0,1002.12,736.87
2016,6,12,11,15,919.0,112.5,3.5,24.0,984.5,1017.97,747.39
2016,6,12,11,30,921.0,113.0,3.6,24.0,997.0,1030.61,755.94
2016,6,12,11,45,921.5,113.5,3.7,24.5,1002.5,1038.49,760.0
2016,6,12,12,0,922.0,114.0,3.8,25.0,1008.0,1043.06,762.02
2016,6,12,12,15,921.5,114.0,3.85,25.0,1006.0,1042.8,762.16
2016,6,12,12,30,921.0,114.0,3.9,25.0,1004.0,1039.22,760.27
2016,6,12,12,45,912.0,118.0,4.0,25.0,992.5,1027.92,753.77
2016,6,12,13,0,903.0,122.0,4.1,25.0,981.0,1013.51,745.32
2016,6,12,13,15,899.5,121.5,4.1,25.0,965.0,996.91,734.86
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,977.26,722.45
2016,6,12,13,45,891.0,119.5,4.15,25.0,925.5,952.26,706.77
2016,6,12,14,0,886.0,118.0,4.2,25.0,902.0,924.5,689.22
2016,6,12,14,15,879.0,116.5,4.2,24.5,872.5,892.36,669.68
2016,6,12,14,30,872.0,115.0,4.2,24.0,843.0,857.86,648.35
2016,6,12,14,45,862.5,113.5,4.2,24.0,807.5,819.15,622.64
2016,6,12,15,0,853.0,112.0,4.2,24.0,772.0,778.61,595.45
2016,6,12,15,15,840.5,109.5,4.15,23.5,732.0,733.26,565.48
2016,6,12,15,30,828.0,107.0,4.1,23.0,692.0,687.9,535.08
2016,6,12,15,45,812.5,104.5,4.05,23.0,647.5,638.21,498.23
2016,6,12,16,0,797.0,102.0,4.0,23.0,603.0,588.15,460.08
2016,6,12,16,15,776.5,99.0,3.95,22.5,555.0,534.67,419.23
2016,6,12,16,30,756.0,96.0,3.9,22.0,507.0,481.81,377.63
2016,6,12,16,45,729.5,92.0,3.85,22.0,457.5,426.1,331.96
2016,6,12,17,0,703.0,88.0,3.8,22.0,408.0,371.22,285.82
2016,6,12,17,15,668.0,83.0,3.65,21.5,358.0,315.21,238.32
2016,6,12,17,30,633.0,78.0,3.5,21.0,308.0,262.41,192.57
2016,6,12,17,45,583.0,72.5,3.4,20.5,258.5,208.95,146.55
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,160.79,105.66
2016,6,12,18,15,464.0,58.5,3.1,19.0,163.5,112.81,67.94
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,72.58,39.94
2016,6,12,18,45,292.0,38.5,2.7,17.5,79.5,36.61,20.05
2016,6,12,19,0,189.0,27.0,2.5,17.0,41.0,20.95,9.32
2016,6,12,19,15,94.5,13.5,2.55,16.5,20.5,13.27,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,13.0,12.0,10.81,0.0
2016,6,13,5,15,162.5,24.5,3.0,13.0,41.5,19.02,6.6
2016,6,13,5,30,273.0,38.0,3.0,13.0,71.0,32.74,19.03
2016,6,13,5,45,365.5,47.5,3.05,13.5,113.0,64.64,35.92
2016,6,13,6,0,458.0,57.0,3.1,14.0,155.0,106.41,64.33
2016,6,13,6,15,516.5,64.5,3.05,14.5,202.0,150.65,99.83
2016,6,13,6,30,575.0,72.0,3.0,15.0,249.0,201.35,143.08
2016,6,13,6,45,622.5,76.0,3.0,15.5,299.5,251.82,187.54
2016,6,13,7,0,670.0,80.0,3.0,16.0,350.0,307.11,235.92
2016,6,13,7,15,701.0,84.5,3.0,16.5,400.0,360.94,282.66
2016,6,13,7,30,732.0,89.0,3.0,17.0,450.0,418.13,330.84
2016,6,13,7,45,759.5,90.5,3.05,17.5,500.0,471.91,375.17
2016,6,13,8,0,787.0,92.0,3.1,18.0,550.0,527.29,419.42
2016,6,13,8,15,805.0,95.0,3.2,18.5,596.5,579.82,460.3
2016,6,13,8,30,823.0,98.0,3.3,19.0,643.0,632.49,500.14
2016,6,13,8,45,839.0,99.0,3.4,19.5,686.5,680.66,535.44
2016,6,13,9,0,855.0,100.0,3.5,20.0,730.0,728.89,568.36
2016,6,13,9,15,866.0,102.0,3.6,20.0,768.5,773.41,599.29
2016,6,13,9,30,877.0,104.0,3.7,20.0,807.0,816.44,628.92
2016,6,13,9,45,890.0,102.5,3.8,20.0,841.5,855.89,655.83
2016,6,13,10,0,903.0,101.0,3.9,20.0,876.0,893.52,681.35
2016,6,13,10,15,909.5,102.0,4.0,20.0,903.5,925.79,703.07
2016,6,13,10,30,916.0,103.0,4.1,20.0,931.0,955.46,723.0
2016,6,13,10,45,921.0,104.0,4.25,20.5,952.0,980.95,738.96
2016,6,13,11,0,926.0,105.0,4.4,21.0,973.0,1003.49,752.91
2016,6,13,11,15,929.0,106.0,4.55,20.5,987.0,1021.0,766.85
2016,6,13,11,30,932.0,107.0,4.7,20.0,1001.0,1035.3,778.95
2016,6,13,11,45,933.0,108.0,4.85,20.0,1007.5,1044.31,786.07
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,1049.98,791.05
2016,6,13,12,15,933.5,109.0,5.05,19.5,1012.5,1049.77,792.85
2016,6,13,12,30,933.0,109.0,5.1,19.0,1011.0,1046.2,792.5
2016,6,13,12,45,926.5,112.0,5.15,19.0,1000.5,1036.35,786.42
2016,6,13,13,0,920.0,115.0,5.2,19.0,990.0,1023.29,778.24
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.0,1006.49,766.79
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,986.6,753.28
2016,6,13,13,45,908.5,112.5,5.05,19.0,935.0,961.75,736.41
2016,6,13,14,0,904.0,111.0,5.0,19.0,912.0,934.07,717.6
2016,6,13,14,15,897.0,110.0,4.95,18.5,882.0,901.98,697.05
2016,6,13,14,30,890.0,109.0,4.9,18.0,852.0,867.48,674.66
2016,6,13,14,45,877.5,109.0,4.9,18.0,816.0,827.28,647.0
2016,6,13,15,0,865.0,109.0,4.9,18.0,780.0,785.43,617.92
2016,6,13,15,15,853.0,106.5,4.85,17.5,739.5,740.02,586.85
2016,6,13,15,30,841.0,104.0,4.8,17.0,699.0,693.39,554.44
2016,6,13,15,45,822.5,103.0,4.8,17.0,653.5,643.82,516.77
2016,6,13,16,0,804.0,102.0,4.8,17.0,608.0,593.02,476.88
2016,6,13,16,15,784.5,98.5,4.7,16.5,560.0,539.28,434.37
2016,6,13,16,30,765.0,95.0,4.6,16.0,512.0,486.05,391.08
2016,6,13,16,45,746.0,89.5,4.6,16.0,463.5,431.82,345.29
2016,6,13,17,0,727.0,84.0,4.6,16.0,415.0,378.59,299.06
2016,6,13,17,15,693.0,79.5,4.55,15.5,364.5,321.23,249.05
2016,6,13,17,30,659.0,75.0,4.5,15.0,314.0,267.86,201.42
2016,6,13,17,45,613.5,69.0,4.45,15.0,264.5,213.56,152.85
2016,6,13,18,0,568.0,63.0,4.4,15.0,215.0,164.05,109.23
2016,6,13,18,15,500.0,55.5,4.25,14.5,169.0,115.15,69.62
2016,6,13,18,30,432.0,48.0,4.1,14.0,123.0,73.89,40.25
2016,6,13,18,45,318.5,38.0,3.95,13.5,83.5,37.0,20.18
2016,6,13,19,0,205.0,28.0,3.8,13.0,44.0,21.75,10.33
2016,6,13,19,15,102.5,14.0,3.8,13.0,22.0,13.76,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,3.5,12.0,12.0,10.81,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.5,41.5,19.86,7.1
2016,6,14,5,30,267.0,40.0,3.6,13.0,71.0,34.19,20.34
2016,6,14,5,45,369.5,48.5,3.65,13.5,114.0,65.66,36.67
2016,6,14,6,0,472.0,57.0,3.7,14.0,157.0,107.82,64.93
2016,6,14,6,15,530.5,63.5,3.7,14.0,204.5,151.84,100.47
2016,6,14,6,30,589.0,70.0,3.7,14.0,252.0,202.32,144.04
2016,6,14,6,45,640.5,73.0,3.75,14.5,303.0,253.69,189.55
2016,6,14,7,0,692.0,76.0,3.8,15.0,354.0,310.29,239.46
2016,6,14,7,15,721.0,80.0,3.85,15.5,404.0,364.91,287.44
2016,6,14,7,30,750.0,84.0,3.9,16.0,454.0,420.76,335.25
2016,6,14,7,45,599.0,142.0,3.95,16.5,457.0,441.63,353.53
2016,6,14,8,0,448.0,200.0,4.0,17.0,460.0,445.33,356.1
2016,6,14,8,15,640.5,146.5,4.0,17.5,552.5,532.33,426.01
2016,6,14,8,30,833.0,93.0,4.0,18.0,645.0,632.8,504.79
2016,6,14,8,45,846.0,95.5,4.05,18.5,687.5,681.5,540.26
2016,6,14,9,0,859.0,98.0,4.1,19.0,730.0,729.34,573.07
2016,6,14,9,15,869.0,99.5,4.1,19.0,768.0,772.76,603.14
2016,6,14,9,30,879.0,101.0,4.1,19.0,806.0,814.6,631.8
2016,6,14,9,45,887.0,102.0,4.15,19.5,838.5,852.47,656.35
2016,6,14,10,0,895.0,103.0,4.2,20.0,871.0,888.21,679.18
2016,6,14,10,15,901.0,104.5,4.25,20.0,898.0,920.34,700.65
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,949.87,720.29
2016,6,14,10,45,911.0,106.5,4.35,20.5,945.0,973.75,734.65
2016,6,14,11,0,915.0,107.0,4.4,21.0,965.0,994.68,746.99
2016,6,14,11,15,917.5,107.5,4.45,21.0,978.0,1011.07,757.77
2016,6,14,11,30,920.0,108.0,4.5,21.0,991.0,1024.28,766.66
2016,6,14,11,45,920.5,108.5,4.6,21.0,996.5,1032.24,772.62
2016,6,14,12,0,921.0,109.0,4.7,21.0,1002.0,1036.9,776.49
2016,6,14,12,15,921.0,109.0,4.75,20.5,1000.5,1037.23,778.67
2016,6,14,12,30,921.0,109.0,4.8,20.0,999.0,1034.25,778.74
2016,6,14,12,45,919.0,109.0,4.85,20.0,990.0,1025.96,773.78
2016,6,14,13,0,917.0,109.0,4.9,20.0,981.0,1014.42,766.72
2016,6,14,13,15,913.5,108.5,4.95,20.0,965.0,997.71,756.2
2016,6,14,13,30,910.0,108.0,5.0,20.0,949.0,977.92,743.61
2016,6,14,13,45,904.0,107.5,5.05,20.0,926.0,952.8,727.33
2016,6,14,14,0,898.0,107.0,5.1,20.0,903.0,924.92,709.11
2016,6,14,14,15,643.0,229.0,5.05,19.5,789.0,804.6,624.77
2016,6,14,14,30,388.0,351.0,5.0,19.0,675.0,684.17,531.2
2016,6,14,14,45,439.5,312.5,5.0,18.5,665.0,677.18,529.82
2016,6,14,15,0,491.0,274.0,5.0,18.0,655.0,661.69,521.49
2016,6,14,15,15,670.0,185.0,4.9,17.5,675.5,686.52,545.68
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,691.51,553.27
2016,6,14,15,45,837.5,92.5,4.75,17.0,652.5,642.92,516.38
2016,6,14,16,0,826.0,89.0,4.7,17.0,609.0,593.53,477.47
2016,6,14,16,15,807.5,86.5,4.65,16.5,562.0,540.69,435.73
2016,6,14,16,30,789.0,84.0,4.6,16.0,515.0,487.9,392.8
2016,6,14,16,45,764.5,80.5,4.6,16.0,465.5,431.99,345.55
2016,6,14,17,0,740.0,77.0,4.6,16.0,416.0,377.59,298.3
2016,6,14,17,15,557.5,97.5,4.55,15.5,335.0,291.77,227.47
2016,6,14,17,30,375.0,118.0,4.5,15.0,254.0,224.4,172.9
2016,6,14,17,45,340.5,104.5,4.5,15.0,214.0,181.0,135.2
2016,6,14,18,0,306.0,91.0,4.5,15.0,174.0,141.33,101.09
2016,6,14,18,15,372.0,69.0,4.35,14.5,148.5,110.97,71.73
2016,6,14,18,30,438.0,47.0,4.2,14.0,123.0,73.85,39.91
2016,6,14,18,45,320.0,37.5,4.05,13.5,83.5,36.89,19.9
2016,6,14,19,0,202.0,28.0,3.9,13.0,44.0,21.73,10.49
2016,6,14,19,15,101.0,14.0,3.85,12.5,22.0,13.76,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,11.8,0.0
2016,6,15,5,15,164.5,25.5,3.55,12.0,42.5,19.87,7.04
2016,6,15,5,30,285.0,39.0,3.7,12.0,72.0,33.35,19.71
2016,6,15,5,45,385.5,47.0,3.9,12.5,115.0,65.02,35.79
2016,6,15,6,0,486.0,55.0,4.1,13.0,158.0,107.3,64.15
2016,6,15,6,15,544.0,61.5,4.15,13.5,206.0,151.96,100.21
2016,6,15,6,30,602.0,68.0,4.2,14.0,254.0,203.01,144.22
2016,6,15,6,45,649.0,71.5,4.3,14.5,304.5,254.25,189.95
2016,6,15,7,0,696.0,75.0,4.4,15.0,355.0,311.29,240.55
2016,6,15,7,15,725.0,79.0,4.45,15.5,405.0,365.02,288.06
2016,6,15,7,30,754.0,83.0,4.5,16.0,455.0,421.07,336.29
2016,6,15,7,45,779.0,85.0,4.6,16.5,504.5,475.17,381.83
2016,6,15,8,0,804.0,87.0,4.7,17.0,554.0,530.61,427.16
2016,6,15,8,15,820.5,89.5,4.75,17.0,600.0,582.28,469.08
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,633.89,509.97
2016,6,15,8,45,852.0,93.0,4.9,17.5,689.0,682.64,546.48
2016,6,15,9,0,867.0,94.0,5.0,18.0,732.0,730.68,580.24
2016,6,15,9,15,876.5,95.5,5.0,18.0,769.5,774.04,610.82
2016,6,15,9,30,886.0,97.0,5.0,18.0,807.0,815.77,639.94
2016,6,15,9,45,590.0,247.0,5.05,18.0,728.0,752.42,589.98
2016,6,15,10,0,294.0,397.0,5.1,18.0,649.0,658.66,511.56
2016,6,15,10,15,603.0,249.5,5.1,18.0,787.5,803.83,628.04
2016,6,15,10,30,912.0,102.0,5.1,18.0,926.0,950.13,732.78
2016,6,15,10,45,915.5,103.0,5.2,18.5,946.0,974.2,747.32
2016,6,15,11,0,919.0,104.0,5.3,19.0,966.0,995.27,760.53
2016,6,15,11,15,922.0,105.0,5.3,19.0,979.5,1012.76,772.07
2016,6,15,11,30,925.0,106.0,5.3,19.0,993.0,1027.06,781.49
2016,6,15,11,45,926.0,106.5,5.3,19.0,999.0,1035.61,787.04
2016,6,15,12,0,927.0,107.0,5.3,19.0,1005.0,1040.84,790.46
2016,6,15,12,15,594.0,290.0,5.3,19.0,865.5,901.47,691.32
2016,6,15,12,30,261.0,473.0,5.3,19.0,726.0,746.28,568.96
2016,6,15,12,45,271.0,457.5,5.3,19.0,718.0,738.26,564.65
2016,6,15,13,0,281.0,442.0,5.3,19.0,710.0,728.94,558.75
2016,6,15,13,15,590.5,279.5,5.25,19.0,830.0,865.63,668.21
2016,6,15,13,30,900.0,117.0,5.2,19.0,950.0,977.74,748.72
2016,6,15,13,45,899.0,114.0,5.2,19.0,928.5,955.01,732.79
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,929.31,715.62
2016,6,15,14,15,891.5,109.5,5.15,18.5,877.5,897.41,695.09
2016,6,15,14,30,885.0,108.0,5.1,18.0,848.0,863.08,672.71
2016,6,15,14,45,880.0,104.5,5.05,18.0,814.5,825.71,646.68
2016,6,15,15,0,875.0,101.0,5.0,18.0,781.0,786.15,618.93
2016,6,15,15,15,864.0,99.0,4.9,18.0,740.5,741.67,587.12
2016,6,15,15,30,853.0,97.0,4.8,18.0,700.0,695.87,554.11
2016,6,15,15,45,842.5,93.0,4.75,18.0,656.5,647.29,517.69
2016,6,15,16,0,832.0,89.0,4.7,18.0,613.0,597.8,478.92
2016,6,15,16,15,813.5,86.0,4.6,17.5,565.5,544.18,436.67
2016,6,15,16,30,795.0,83.0,4.5,17.0,518.0,490.61,393.25
2016,6,15,16,45,775.0,78.5,4.4,17.0,469.0,435.47,346.66
2016,6,15,17,0,755.0,74.0,4.3,17.0,420.0,381.36,299.73
2016,6,15,17,15,723.0,70.5,4.1,16.5,369.5,325.3,250.68
2016,6,15,17,30,691.0,67.0,3.9,16.0,319.0,272.04,203.14
2016,6,15,17,45,650.0,61.5,3.75,15.5,269.5,217.69,154.7
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,166.24,109.4
2016,6,15,18,15,544.0,49.5,3.2,14.5,173.5,116.35,68.65
2016,6,15,18,30,479.0,43.0,2.8,14.0,127.0,73.7,38.14
2016,6,15,18,45,382.0,34.0,2.4,13.5,87.5,35.31,17.46
2016,6,15,19,0,285.0,25.0,2.0,13.0,48.0,19.21,8.78
2016,6,15,19,15,142.5,12.5,1.8,12.5,24.0,12.29,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,10.81,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,41.5,18.22,5.87
2016,6,16,5,30,300.0,36.0,0.6,14.0,71.0,31.04,17.74
2016,6,16,5,45,389.5,44.5,0.6,14.5,113.0,62.62,33.46
2016,6,16,6,0,479.0,53.0,0.6,15.0,155.0,104.23,61.23
2016,6,16,6,15,536.5,59.5,0.55,15.5,202.0,148.37,96.08
2016,6,16,6,30,594.0,66.0,0.5,16.0,249.0,198.84,138.32
2016,6,16,6,45,635.5,71.0,0.45,16.5,298.5,249.47,181.89
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,304.27,228.28
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,358.24,273.29
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,413.53,317.86
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,466.96,359.53
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,521.52,400.48
2016,6,16,8,15,798.5,93.5,0.5,19.0,589.5,572.96,439.61
2016,6,16,8,30,816.0,96.0,0.6,19.0,635.0,624.5,477.92
2016,6,16,8,45,830.0,98.0,0.75,19.5,677.5,672.06,512.08
2016,6,16,9,0,844.0,100.0,0.9,20.0,720.0,719.48,543.86
2016,6,16,9,15,854.0,101.5,1.05,20.5,758.0,762.35,572.14
2016,6,16,9,30,864.0,103.0,1.2,21.0,796.0,803.68,599.14
2016,6,16,9,45,881.0,99.0,1.35,21.5,830.5,843.58,624.93
2016,6,16,10,0,898.0,95.0,1.5,22.0,865.0,881.94,649.49
2016,6,16,10,15,903.5,96.0,1.65,22.0,891.5,913.26,670.55
2016,6,16,10,30,909.0,97.0,1.8,22.0,918.0,941.96,689.97
2016,6,16,10,45,913.5,97.0,1.95,22.5,938.0,965.93,704.97
2016,6,16,11,0,918.0,97.0,2.1,23.0,958.0,986.96,718.09
2016,6,16,11,15,920.5,97.5,2.25,23.0,971.0,1003.49,729.74
2016,6,16,11,30,923.0,98.0,2.4,23.0,984.0,1016.82,739.43
2016,6,16,11,45,924.5,98.0,2.55,23.5,990.0,1025.39,744.71
2016,6,16,12,0,926.0,98.0,2.7,24.0,996.0,1030.66,747.93
2016,6,16,12,15,925.5,98.0,2.85,24.0,994.5,1030.59,749.25
2016,6,16,12,30,925.0,98.0,3.0,24.0,993.0,1027.19,748.5
2016,6,16,12,45,923.5,97.5,3.15,24.0,984.0,1018.96,744.66
2016,6,16,13,0,922.0,97.0,3.3,24.0,975.0,1007.44,738.72
2016,6,16,13,15,919.0,96.5,3.35,24.0,959.5,991.24,728.97
2016,6,16,13,30,916.0,96.0,3.4,24.0,944.0,971.91,717.22
2016,6,16,13,45,913.0,94.0,3.5,24.0,922.0,948.02,702.78
2016,6,16,14,0,910.0,92.0,3.6,24.0,900.0,921.21,686.31
2016,6,16,14,15,904.0,91.0,3.65,23.5,871.0,889.98,667.76
2016,6,16,14,30,898.0,90.0,3.7,23.0,842.0,856.25,647.29
2016,6,16,14,45,891.5,88.0,3.8,23.0,808.0,818.78,622.99
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,779.21,596.92
2016,6,16,15,15,875.0,84.0,3.9,22.5,734.5,735.14,568.03
2016,6,16,15,30,865.0,82.0,3.9,22.0,695.0,689.64,537.67
2016,6,16,15,45,853.0,79.5,3.95,22.0,651.5,641.12,503.1
2016,6,16,16,0,841.0,77.0,4.0,22.0,608.0,591.81,465.57
2016,6,16,16,15,824.0,75.0,4.0,21.5,561.5,539.64,425.53
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,487.65,384.32
2016,6,16,16,45,785.5,69.5,4.0,21.0,466.0,431.92,338.27
2016,6,16,17,0,764.0,66.0,4.0,21.0,417.0,377.71,292.12
2016,6,16,17,15,734.0,63.0,3.85,20.5,367.0,322.41,244.45
2016,6,16,17,30,704.0,60.0,3.7,20.0,317.0,269.68,197.91
2016,6,16,17,45,663.0,55.5,3.6,19.5,268.5,215.6,150.3
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,165.77,106.87
2016,6,16,18,15,560.0,45.0,3.15,18.5,173.5,116.14,66.72
2016,6,16,18,30,498.0,39.0,2.8,18.0,127.0,71.94,35.26
2016,6,16,18,45,401.0,31.0,2.45,17.5,87.5,33.38,15.07
2016,6,16,19,0,304.0,23.0,2.1,17.0,48.0,17.28,7.25
2016,6,16,19,15,152.0,11.5,1.9,16.5,24.0,11.3,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,10.81,0.0
2016,6,17,5,15,238.5,21.0,1.1,14.5,43.5,15.99,4.3
2016,6,17,5,30,366.0,31.0,1.3,15.0,74.0,26.65,17.05
2016,6,17,5,45,446.5,38.0,1.5,16.0,115.5,59.86,29.09
2016,6,17,6,0,527.0,45.0,1.7,17.0,157.0,102.05,56.99
2016,6,17,6,15,278.5,77.5,1.7,17.5,138.5,119.61,82.72
2016,6,17,6,30,30.0,110.0,1.7,18.0,120.0,111.2,86.27
2016,6,17,6,45,34.5,130.5,1.75,18.5,143.0,134.18,105.03
2016,6,17,7,0,39.0,151.0,1.8,19.0,166.0,157.78,123.94
2016,6,17,7,15,400.0,111.0,1.85,19.0,305.5,265.79,207.27
2016,6,17,7,30,761.0,71.0,1.9,19.0,445.0,411.17,321.39
2016,6,17,7,45,781.0,73.5,1.95,19.5,492.5,463.56,363.57
2016,6,17,8,0,801.0,76.0,2.0,20.0,540.0,516.95,405.62
2016,6,17,8,15,817.0,78.0,2.05,20.5,585.5,567.61,444.33
2016,6,17,8,30,833.0,80.0,2.1,21.0,631.0,618.19,481.8
2016,6,17,8,45,846.0,81.5,2.2,21.5,673.0,665.88,515.56
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,712.72,546.89
2016,6,17,9,15,581.0,221.5,2.4,22.0,659.0,675.21,516.09
2016,6,17,9,30,303.0,360.0,2.5,22.0,603.0,606.8,459.91
2016,6,17,9,45,191.0,378.5,2.65,22.5,534.0,538.94,408.03
2016,6,17,10,0,79.0,397.0,2.8,23.0,465.0,462.45,348.63
2016,6,17,10,15,53.5,374.0,2.9,23.0,420.5,419.19,316.49
2016,6,17,10,30,28.0,351.0,3.0,23.0,376.0,374.3,282.6
2016,6,17,10,45,22.0,324.5,3.15,23.5,345.0,338.26,255.34
2016,6,17,11,0,16.0,298.0,3.3,24.0,314.0,306.81,231.33
2016,6,17,11,15,94.0,390.0,3.4,24.0,481.0,486.62,366.25
2016,6,17,11,30,172.0,482.0,3.5,24.0,648.0,658.76,489.56
2016,6,17,11,45,101.0,434.0,3.65,24.5,531.5,534.8,398.62
2016,6,17,12,0,30.0,386.0,3.8,25.0,415.0,415.48,310.03
2016,6,17,12,15,124.5,434.0,3.9,25.0,555.0,565.1,421.81
2016,6,17,12,30,219.0,482.0,4.0,25.0,695.0,707.84,524.25
2016,6,17,12,45,190.0,479.5,4.1,25.0,663.0,674.68,499.87
2016,6,17,13,0,161.0,477.0,4.2,25.0,631.0,641.17,476.04
2016,6,17,13,15,120.0,457.5,4.25,24.5,571.5,578.82,432.07
2016,6,17,13,30,79.0,438.0,4.3,24.0,512.0,511.93,384.15
2016,6,17,13,45,114.5,436.5,4.35,24.0,540.5,546.39,410.93
2016,6,17,14,0,150.0,435.0,4.4,24.0,569.0,573.42,431.94
2016,6,17,14,15,124.0,415.0,4.4,23.5,523.0,525.42,397.67
2016,6,17,14,30,98.0,395.0,4.4,23.0,477.0,474.4,361.03
2016,6,17,14,45,105.0,379.5,4.4,23.0,464.0,460.68,351.87
2016,6,17,15,0,112.0,364.0,4.4,23.0,451.0,449.65,344.48
2016,6,17,15,15,116.5,341.5,4.35,22.5,428.0,425.22,327.6
2016,6,17,15,30,121.0,319.0,4.3,22.0,405.0,400.21,310.09
2016,6,17,15,45,454.0,206.5,4.3,22.0,498.0,506.42,397.99
2016,6,17,16,0,787.0,94.0,4.3,22.0,591.0,576.99,455.1
2016,6,17,16,15,498.5,163.5,4.2,21.5,469.5,443.81,349.93
2016,6,17,16,30,210.0,233.0,4.1,21.0,348.0,334.49,262.88
2016,6,17,16,45,155.5,211.0,4.05,20.5,292.0,276.25,217.53
2016,6,17,17,0,101.0,189.0,4.0,20.0,236.0,222.92,175.55
2016,6,17,17,15,50.5,139.5,3.9,19.5,163.0,151.93,119.06
2016,6,17,17,30,0.0,90.0,3.8,19.0,90.0,86.73,66.79
2016,6,17,17,45,0.0,76.0,3.7,18.5,76.0,73.24,55.84
2016,6,17,18,0,0.0,62.0,3.6,18.0,62.0,59.79,44.68
2016,6,17,18,15,0.0,49.0,3.4,17.5,49.0,47.34,34.15
2016,6,17,18,30,0.0,36.0,3.2,17.0,36.0,34.76,23.37
2016,6,17,18,45,0.0,24.5,3.05,16.5,24.5,23.65,13.7
2016,6,17,19,0,0.0,13.0,2.9,16.0,13.0,12.54,3.81
2016,6,17,19,15,0.0,6.5,2.75,15.5,6.5,6.39,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,9.83,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,16.02,4.21
2016,6,18,5,30,359.0,32.0,1.6,14.0,74.0,27.25,17.62
2016,6,18,5,45,444.0,39.5,1.75,14.5,116.0,60.76,30.2
2016,6,18,6,0,529.0,47.0,1.9,15.0,158.0,103.75,58.81
2016,6,18,6,15,585.0,52.5,1.95,15.5,206.0,149.33,95.2
2016,6,18,6,30,641.0,58.0,2.0,16.0,254.0,202.27,140.39
2016,6,18,6,45,680.0,62.0,2.1,16.5,304.5,253.54,185.9
2016,6,18,7,0,719.0,66.0,2.2,17.0,355.0,308.7,234.44
2016,6,18,7,15,748.5,69.5,2.2,17.5,405.5,363.27,281.7
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,420.19,329.47
2016,6,18,7,45,799.5,76.0,2.25,18.5,505.5,474.71,374.08
2016,6,18,8,0,821.0,79.0,2.3,19.0,555.0,530.34,418.07
2016,6,18,8,15,838.5,81.5,2.3,19.5,602.0,583.38,458.56
2016,6,18,8,30,856.0,84.0,2.3,20.0,649.0,636.46,497.75
2016,6,18,8,45,869.0,86.0,2.3,20.5,693.0,685.7,532.22
2016,6,18,9,0,882.0,88.0,2.3,21.0,737.0,734.05,563.96
2016,6,18,9,15,892.5,90.0,2.25,21.5,776.0,779.34,592.62
2016,6,18,9,30,903.0,92.0,2.2,22.0,815.0,823.04,619.64
2016,6,18,9,45,907.0,95.5,2.2,22.5,847.5,861.02,642.71
2016,6,18,10,0,911.0,99.0,2.2,23.0,880.0,896.57,663.9
2016,6,18,10,15,917.5,100.5,2.15,23.0,907.5,929.73,684.12
2016,6,18,10,30,924.0,102.0,2.1,23.0,935.0,960.29,702.46
2016,6,18,10,45,930.0,101.5,2.1,23.5,956.5,985.58,716.45
2016,6,18,11,0,936.0,101.0,2.1,24.0,978.0,1007.93,728.53
2016,6,18,11,15,939.0,101.5,2.1,24.0,992.0,1025.31,738.88
2016,6,18,11,30,942.0,102.0,2.1,24.0,1006.0,1039.43,747.29
2016,6,18,11,45,944.0,102.0,2.15,24.5,1013.0,1048.75,751.93
2016,6,18,12,0,946.0,102.0,2.2,25.0,1020.0,1054.69,754.57
2016,6,18,12,15,946.5,102.0,2.25,25.0,1019.0,1055.73,755.75
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,1053.36,754.93
2016,6,18,12,45,948.5,99.5,2.4,25.5,1010.0,1046.03,750.2
2016,6,18,13,0,950.0,97.0,2.5,26.0,1002.0,1035.27,743.39
2016,6,18,13,15,947.5,96.5,2.55,26.0,986.5,1019.26,734.25
2016,6,18,13,30,945.0,96.0,2.6,26.0,971.0,1000.01,723.1
2016,6,18,13,45,940.0,96.0,2.65,26.0,948.5,975.79,708.76
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,948.64,692.49
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.0,917.25,672.95
2016,6,18,14,30,924.0,94.0,2.7,26.0,868.0,883.25,651.61
2016,6,18,14,45,915.0,93.0,2.7,26.0,833.0,843.97,626.58
2016,6,18,15,0,906.0,92.0,2.7,26.0,798.0,802.68,599.98
2016,6,18,15,15,896.0,90.5,2.7,25.5,757.5,758.35,572.12
2016,6,18,15,30,886.0,89.0,2.7,25.0,717.0,712.53,542.75
2016,6,18,15,45,870.5,87.5,2.7,25.0,672.0,661.84,507.58
2016,6,18,16,0,855.0,86.0,2.7,25.0,627.0,610.61,469.77
2016,6,18,16,15,837.0,83.5,2.7,24.5,579.0,556.71,429.8
2016,6,18,16,30,819.0,81.0,2.7,24.0,531.0,502.77,388.44
2016,6,18,16,45,793.5,78.5,2.7,24.0,480.5,445.89,342.77
2016,6,18,17,0,768.0,76.0,2.7,24.0,430.0,390.57,296.99
2016,6,18,17,15,736.0,72.0,2.55,23.5,378.5,333.27,248.92
2016,6,18,17,30,704.0,68.0,2.4,23.0,327.0,278.76,202.06
2016,6,18,17,45,660.0,63.0,2.3,22.5,276.5,222.11,153.47
2016,6,18,18,0,616.0,58.0,2.2,22.0,226.0,171.14,110.01
2016,6,18,18,15,550.5,51.5,1.95,21.0,178.5,120.61,69.99
2016,6,18,18,30,485.0,45.0,1.7,20.0,131.0,77.39,39.71
2016,6,18,18,45,386.5,35.5,1.5,19.0,90.5,37.9,18.49
2016,6,18,19,0,288.0,26.0,1.3,18.0,50.0,20.03,9.46
2016,6,18,19,15,144.0,13.0,1.25,17.5,25.0,12.78,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,15.0,13.0,10.81,0.0
2016,6,19,5,15,241.0,22.0,0.9,15.5,44.5,17.0,4.58
2016,6,19,5,30,377.0,33.0,1.0,16.0,76.0,28.02,18.11
2016,6,19,5,45,462.0,40.5,1.1,16.5,119.5,62.44,30.83
2016,6,19,6,0,547.0,48.0,1.2,17.0,163.0,106.36,59.69
2016,6,19,6,15,601.5,53.5,1.3,17.5,211.5,152.65,96.31
2016,6,19,6,30,656.0,59.0,1.4,18.0,260.0,206.15,141.55
2016,6,19,6,45,694.0,63.5,1.5,19.0,310.5,258.43,187.04
2016,6,19,7,0,732.0,68.0,1.6,20.0,361.0,314.5,235.19
2016,6,19,7,15,759.5,71.5,1.7,20.5,411.5,368.98,281.77
2016,6,19,7,30,787.0,75.0,1.8,21.0,462.0,425.6,328.72
2016,6,19,7,45,807.0,78.0,1.9,22.0,511.0,479.85,371.8
2016,6,19,8,0,827.0,81.0,2.0,23.0,560.0,535.03,414.0
2016,6,19,8,15,843.0,83.5,1.95,23.5,606.5,587.5,452.95
2016,6,19,8,30,859.0,86.0,1.9,24.0,653.0,639.84,490.41
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.0,688.88,523.95
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,736.86,554.57
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.0,781.25,582.48
2016,6,19,9,30,901.0,95.0,1.7,25.0,815.0,824.02,608.75
2016,6,19,9,45,916.0,91.5,1.6,25.5,850.5,864.07,631.45
2016,6,19,10,0,931.0,88.0,1.5,26.0,886.0,902.36,652.45
2016,6,19,10,15,936.0,89.0,1.4,26.5,913.0,934.27,668.89
2016,6,19,10,30,941.0,90.0,1.3,27.0,940.0,963.44,683.27
2016,6,19,10,45,943.0,92.0,1.25,27.5,959.5,987.91,695.26
2016,6,19,11,0,945.0,94.0,1.2,28.0,979.0,1009.25,705.23
2016,6,19,11,15,947.5,94.5,1.2,28.0,992.5,1026.32,714.87
2016,6,19,11,30,950.0,95.0,1.2,28.0,1006.0,1040.1,722.63
2016,6,19,11,45,947.0,98.0,1.3,28.5,1011.0,1047.59,727.07
2016,6,19,12,0,944.0,101.0,1.4,29.0,1016.0,1051.64,729.55
2016,6,19,12,15,944.0,101.0,1.55,29.0,1015.0,1052.22,732.27
2016,6,19,12,30,944.0,101.0,1.7,29.0,1014.0,1049.41,732.91
2016,6,19,12,45,930.5,108.0,1.9,29.5,1002.0,1036.89,726.79
2016,6,19,13,0,917.0,115.0,2.1,30.0,990.0,1021.24,718.6
2016,6,19,13,15,914.0,114.5,2.2,29.5,974.0,1005.26,711.8
2016,6,19,13,30,911.0,114.0,2.3,29.0,958.0,986.16,702.94
2016,6,19,13,45,911.5,110.0,2.45,29.0,937.0,963.77,690.98
2016,6,19,14,0,912.0,106.0,2.6,29.0,916.0,938.28,676.86
2016,6,19,14,15,905.5,104.5,2.7,29.0,887.0,906.17,657.84
2016,6,19,14,30,899.0,103.0,2.8,29.0,858.0,871.58,636.99
2016,6,19,14,45,894.0,100.0,2.9,29.0,824.0,834.39,614.15
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,794.98,589.48
2016,6,19,15,15,878.0,95.5,3.05,28.5,750.0,750.59,561.91
2016,6,19,15,30,867.0,94.0,3.1,28.0,710.0,704.83,532.88
2016,6,19,15,45,854.0,91.5,3.2,28.0,666.0,655.61,499.06
2016,6,19,16,0,841.0,89.0,3.3,28.0,622.0,605.66,462.64
2016,6,19,16,15,823.5,86.0,3.3,27.5,574.5,552.24,423.16
2016,6,19,16,30,806.0,83.0,3.3,27.0,527.0,498.72,382.32
2016,6,19,16,45,780.0,80.5,3.3,26.5,476.5,442.26,337.9
2016,6,19,17,0,754.0,78.0,3.3,26.0,426.0,387.42,293.29
2016,6,19,17,15,722.0,74.0,3.15,25.0,375.5,330.85,246.51
2016,6,19,17,30,690.0,70.0,3.0,24.0,325.0,277.07,200.8
2016,6,19,17,45,644.0,65.5,2.95,23.5,275.0,221.11,152.95
2016,6,19,18,0,598.0,61.0,2.9,23.0,225.0,171.07,110.44
2016,6,19,18,15,533.0,54.0,2.6,22.0,177.5,121.06,70.89
2016,6,19,18,30,468.0,47.0,2.3,21.0,130.0,78.31,40.87
2016,6,19,18,45,370.5,37.0,2.0,20.5,90.0,39.23,19.53
2016,6,19,19,0,273.0,27.0,1.7,20.0,50.0,20.95,10.11
2016,6,19,19,15,136.5,13.5,1.6,19.5,25.0,13.27,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,56.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,112.0,11.0,1.5,13.0,14.0,10.81,0.0
2016,6,20,5,15,255.0,22.0,1.65,13.5,46.5,17.04,4.47
2016,6,20,5,30,398.0,33.0,1.8,14.0,79.0,27.85,18.08
2016,6,20,5,45,488.5,40.0,2.0,15.0,124.0,63.2,30.87
2016,6,20,6,0,579.0,47.0,2.2,16.0,169.0,108.68,60.56
2016,6,20,6,15,634.0,52.0,2.2,16.5,218.5,157.65,99.59
2016,6,20,6,30,689.0,57.0,2.2,17.0,268.0,211.14,145.28
2016,6,20,6,45,729.5,61.0,2.2,17.5,320.0,265.43,193.25
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,323.74,244.25
2016,6,20,7,15,797.0,68.0,2.25,18.5,423.5,379.55,292.6
2016,6,20,7,30,824.0,71.0,2.3,19.0,475.0,437.39,341.16
2016,6,20,7,45,845.0,73.0,2.4,20.0,525.5,493.43,386.25
2016,6,20,8,0,866.0,75.0,2.5,21.0,576.0,549.67,429.87
2016,6,20,8,15,881.0,77.5,2.5,21.5,623.5,603.42,470.59
2016,6,20,8,30,896.0,80.0,2.5,22.0,671.0,656.89,509.75
2016,6,20,8,45,908.5,81.0,2.55,22.5,714.5,706.58,544.25
2016,6,20,9,0,921.0,82.0,2.6,23.0,758.0,755.25,576.16
2016,6,20,9,15,929.5,83.5,2.6,23.5,796.5,800.08,604.57
2016,6,20,9,30,938.0,85.0,2.6,24.0,835.0,843.1,631.3
2016,6,20,9,45,930.5,94.0,2.65,25.0,864.0,878.33,651.5
2016,6,20,10,0,923.0,103.0,2.7,26.0,893.0,910.28,669.28
2016,6,20,10,15,928.0,104.0,2.7,26.0,920.0,942.01,689.02
2016,6,20,10,30,933.0,105.0,2.7,26.0,947.0,971.02,706.89
2016,6,20,10,45,936.0,106.0,2.75,26.5,966.5,995.28,720.68
2016,6,20,11,0,939.0,107.0,2.8,27.0,986.0,1016.46,732.51
2016,6,20,11,15,941.0,107.5,2.8,27.0,999.5,1032.99,742.4
2016,6,20,11,30,943.0,108.0,2.8,27.0,1013.0,1046.25,750.32
2016,6,20,11,45,944.5,107.5,2.85,27.5,1019.0,1054.66,754.26
2016,6,20,12,0,946.0,107.0,2.9,28.0,1025.0,1059.69,756.2
2016,6,20,12,15,946.0,107.0,2.95,28.0,1023.5,1060.33,757.0
2016,6,20,12,30,946.0,107.0,3.0,28.0,1022.0,1057.56,755.8
2016,6,20,12,45,949.0,103.5,3.15,28.5,1015.0,1050.82,751.57
2016,6,20,13,0,952.0,100.0,3.3,29.0,1008.0,1040.62,745.21
2016,6,20,13,15,949.5,99.5,3.4,28.5,992.0,1024.68,737.78
2016,6,20,13,30,947.0,99.0,3.5,28.0,976.0,1005.49,728.25
2016,6,20,13,45,942.5,98.5,3.6,28.0,953.5,981.27,713.97
2016,6,20,14,0,938.0,98.0,3.7,28.0,931.0,954.09,697.68
2016,6,20,14,15,932.5,97.0,3.75,27.5,902.5,922.7,679.55
2016,6,20,14,30,927.0,96.0,3.8,27.0,874.0,888.69,659.47
2016,6,20,14,45,917.5,95.5,3.85,27.0,838.5,849.47,634.33
2016,6,20,15,0,908.0,95.0,3.9,27.0,803.0,808.27,607.59
2016,6,20,15,15,898.0,93.0,3.9,26.5,763.0,763.41,578.93
2016,6,20,15,30,888.0,91.0,3.9,26.0,723.0,717.04,548.75
2016,6,20,15,45,874.0,89.5,3.9,26.0,678.0,667.28,513.81
2016,6,20,16,0,860.0,88.0,3.9,26.0,633.0,616.84,476.15
2016,6,20,16,15,487.5,162.5,3.8,25.0,466.5,437.75,339.98
2016,6,20,16,30,115.0,237.0,3.7,24.0,300.0,290.05,224.71
2016,6,20,16,45,76.5,206.5,3.6,23.5,246.5,234.81,182.46
2016,6,20,17,0,38.0,176.0,3.5,23.0,193.0,185.03,143.82
2016,6,20,17,15,19.0,142.0,3.35,22.0,150.5,143.15,111.23
2016,6,20,17,30,0.0,108.0,3.2,21.0,108.0,103.78,80.2
2016,6,20,17,45,0.0,91.5,3.05,20.5,91.5,87.83,67.4
2016,6,20,18,0,0.0,75.0,2.9,20.0,75.0,71.96,54.38
2016,6,20,18,15,250.5,60.0,2.6,19.0,105.0,88.3,57.06
2016,6,20,18,30,501.0,45.0,2.3,18.0,135.0,79.5,41.08
2016,6,20,18,45,400.0,36.0,2.0,17.5,94.0,39.38,19.26
2016,6,20,19,0,299.0,27.0,1.7,17.0,53.0,20.92,10.34
2016,6,20,19,15,149.5,13.5,1.7,16.5,26.5,10.25,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.6,14.0,13.0,10.81,0.0
2016,6,21,5,15,231.0,22.0,1.75,14.5,44.0,17.08,4.21
2016,6,21,5,30,368.0,33.0,1.9,15.0,75.0,27.33,17.53
2016,6,21,5,45,462.0,40.0,2.05,15.5,119.0,61.17,30.12
2016,6,21,6,0,556.0,47.0,2.2,16.0,163.0,105.52,58.95
2016,6,21,6,15,612.0,52.5,2.2,16.5,212.0,152.47,96.2
2016,6,21,6,30,668.0,58.0,2.2,17.0,261.0,206.78,142.41
2016,6,21,6,45,711.0,61.0,2.2,18.0,313.0,259.61,188.65
2016,6,21,7,0,754.0,64.0,2.2,19.0,365.0,316.74,238.06
2016,6,21,7,15,781.0,67.0,2.2,19.5,416.0,371.67,285.47
2016,6,21,7,30,808.0,70.0,2.2,20.0,467.0,428.66,333.08
2016,6,21,7,45,830.0,72.0,2.25,21.0,516.5,484.38,377.62
2016,6,21,8,0,852.0,74.0,2.3,22.0,566.0,540.41,420.74
2016,6,21,8,15,867.0,76.0,2.3,22.5,613.0,592.98,460.42
2016,6,21,8,30,882.0,78.0,2.3,23.0,660.0,645.3,498.59
2016,6,21,8,45,893.5,80.0,2.35,23.5,703.0,694.72,532.78
2016,6,21,9,0,905.0,82.0,2.4,24.0,746.0,743.07,564.36
