Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,15,913.5,83.5,2.4,24.5,784.0,787.3,592.26
2016,6,21,9,30,922.0,85.0,2.4,25.0,822.0,829.76,618.51
2016,6,21,9,45,923.5,89.0,2.45,26.0,853.5,866.92,639.95
2016,6,21,10,0,925.0,93.0,2.5,27.0,885.0,901.44,659.36
2016,6,21,10,15,930.0,94.0,2.5,27.5,911.5,933.27,677.68
2016,6,21,10,30,935.0,95.0,2.5,28.0,938.0,962.38,694.08
2016,6,21,10,45,937.0,96.5,2.5,28.5,957.5,986.3,707.05
2016,6,21,11,0,939.0,98.0,2.5,29.0,977.0,1007.1,718.04
2016,6,21,11,15,941.0,98.5,2.5,29.5,990.5,1023.68,726.38
2016,6,21,11,30,943.0,99.0,2.5,30.0,1004.0,1036.99,732.73
2016,6,21,11,45,943.0,100.0,2.55,30.5,1009.5,1045.48,736.69
2016,6,21,12,0,943.0,101.0,2.6,31.0,1015.0,1050.57,738.66
2016,6,21,12,15,942.5,101.0,2.65,31.0,1014.0,1050.76,739.2
2016,6,21,12,30,942.0,101.0,2.7,31.0,1013.0,1047.55,737.79
2016,6,21,12,45,936.5,103.5,2.8,31.0,1003.0,1038.52,733.33
2016,6,21,13,0,931.0,106.0,2.9,31.0,993.0,1026.23,726.91
2016,6,21,13,15,927.5,105.0,2.95,31.0,977.0,1009.15,717.09
2016,6,21,13,30,924.0,104.0,3.0,31.0,961.0,988.92,705.33
2016,6,21,13,45,919.5,103.0,3.15,31.0,938.5,964.71,691.76
2016,6,21,14,0,915.0,102.0,3.3,31.0,916.0,937.62,676.2
2016,6,21,14,15,909.0,101.0,3.4,30.5,887.0,906.45,658.81
2016,6,21,14,30,903.0,100.0,3.5,30.0,858.0,872.76,639.5
2016,6,21,14,45,894.5,98.5,3.6,30.0,823.0,834.17,615.35
2016,6,21,15,0,886.0,97.0,3.7,30.0,788.0,793.59,589.56
2016,6,21,15,15,875.5,95.0,3.75,29.5,748.5,749.23,561.73
2016,6,21,15,30,865.0,93.0,3.8,29.0,709.0,703.46,532.43
2016,6,21,15,45,851.5,91.0,3.9,28.5,665.0,654.54,499.6
2016,6,21,16,0,838.0,89.0,4.0,28.0,621.0,604.94,464.03
2016,6,21,16,15,820.5,86.5,3.95,27.0,573.5,552.19,425.47
2016,6,21,16,30,803.0,84.0,3.9,26.0,526.0,499.33,385.46
2016,6,21,16,45,781.0,80.5,3.9,25.5,477.0,443.87,341.4
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,389.61,296.86
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,333.1,249.81
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,279.27,203.71
2016,6,21,17,45,653.5,64.0,3.6,22.0,277.0,223.03,155.45
2016,6,21,18,0,610.0,59.0,3.5,21.0,227.0,172.42,112.15
2016,6,21,18,15,546.5,52.5,3.35,20.0,180.0,122.34,72.0
2016,6,21,18,30,483.0,46.0,3.2,19.0,133.0,79.34,41.39
2016,6,21,18,45,383.5,37.0,3.05,18.0,92.5,40.17,20.01
2016,6,21,19,0,284.0,28.0,2.9,17.0,52.0,21.87,11.11
2016,6,21,19,15,142.0,14.0,2.9,16.5,26.0,10.69,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,13.0,10.81,0.0
2016,6,22,5,15,252.5,21.5,3.6,13.5,45.0,16.64,3.72
2016,6,22,5,30,397.0,32.0,3.7,14.0,77.0,26.18,16.58
2016,6,22,5,45,480.0,40.0,3.85,14.5,121.0,61.81,30.3
2016,6,22,6,0,563.0,48.0,4.0,15.0,165.0,106.75,59.98
2016,6,22,6,15,619.0,53.5,4.0,15.0,214.5,154.05,97.92
2016,6,22,6,30,675.0,59.0,4.0,15.0,264.0,208.74,145.26
2016,6,22,6,45,712.5,63.5,4.0,15.5,315.0,261.86,193.01
2016,6,22,7,0,750.0,68.0,4.0,16.0,366.0,318.7,243.73
2016,6,22,7,15,778.0,71.0,4.0,16.5,417.5,373.83,292.41
2016,6,22,7,30,806.0,74.0,4.0,17.0,469.0,431.12,341.54
2016,6,22,7,45,828.5,76.0,4.0,17.5,519.0,486.98,388.11
2016,6,22,8,0,851.0,78.0,4.0,18.0,569.0,543.24,433.52
2016,6,22,8,15,867.0,80.5,4.0,18.5,616.5,596.9,475.5
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,650.4,516.06
2016,6,22,8,45,896.5,84.0,4.05,19.5,708.0,700.25,552.1
2016,6,22,9,0,910.0,85.0,4.1,20.0,752.0,749.2,585.37
2016,6,22,9,15,919.0,86.5,4.1,20.0,790.5,794.05,616.16
2016,6,22,9,30,928.0,88.0,4.1,20.0,829.0,837.15,645.39
2016,6,22,9,45,936.5,88.0,4.1,20.5,862.5,876.34,670.32
2016,6,22,10,0,945.0,88.0,4.1,21.0,896.0,913.31,693.43
2016,6,22,10,15,950.0,89.0,4.05,21.0,923.5,945.75,714.29
2016,6,22,10,30,955.0,90.0,4.0,21.0,951.0,975.4,733.16
2016,6,22,10,45,959.0,90.5,4.0,21.5,971.5,1000.68,747.87
2016,6,22,11,0,963.0,91.0,4.0,22.0,992.0,1022.85,760.47
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.0,1040.33,771.45
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,1054.47,780.31
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.0,1063.2,784.18
2016,6,22,12,0,970.0,92.0,4.0,23.0,1032.0,1068.45,785.89
2016,6,22,12,15,970.0,92.0,4.0,23.0,1031.0,1069.2,786.32
2016,6,22,12,30,970.0,92.0,4.0,23.0,1030.0,1066.46,784.61
2016,6,22,12,45,960.0,97.5,4.0,23.0,1019.5,1055.89,777.88
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,1042.04,769.15
2016,6,22,13,15,947.5,102.0,4.0,22.5,993.0,1025.71,760.35
2016,6,22,13,30,945.0,101.0,4.0,22.0,977.0,1006.13,749.42
2016,6,22,13,45,939.5,101.0,4.0,22.0,954.0,981.62,733.75
2016,6,22,14,0,934.0,101.0,4.0,22.0,931.0,954.19,716.14
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.0,922.54,696.95
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,888.31,675.83
2016,6,22,14,45,913.0,98.0,4.0,21.0,837.5,849.22,649.84
2016,6,22,15,0,904.0,97.0,4.0,21.0,802.0,808.12,622.24
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.0,763.09,592.69
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,716.6,561.62
2016,6,22,15,45,869.0,91.0,4.0,20.0,677.0,666.58,525.61
2016,6,22,16,0,855.0,89.0,4.0,20.0,632.0,615.88,486.87
2016,6,22,16,15,837.0,86.5,4.0,19.5,584.0,562.0,445.54
2016,6,22,16,30,819.0,84.0,4.0,19.0,536.0,508.12,402.89
2016,6,22,16,45,796.0,80.5,4.0,18.5,485.5,451.37,356.63
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,395.91,309.92
2016,6,22,17,15,741.0,73.0,3.95,17.5,383.5,338.28,260.19
2016,6,22,17,30,709.0,69.0,3.9,17.0,332.0,283.43,211.67
2016,6,22,17,45,662.5,64.5,3.85,16.5,281.0,226.23,161.24
2016,6,22,18,0,616.0,60.0,3.8,16.0,230.0,174.98,116.32
2016,6,22,18,15,551.0,53.5,3.7,15.5,182.5,124.31,74.77
2016,6,22,18,30,486.0,47.0,3.6,15.0,135.0,80.88,43.2
2016,6,22,18,45,379.5,38.0,3.5,14.5,93.5,41.29,21.2
2016,6,22,19,0,273.0,29.0,3.4,14.0,52.0,22.82,12.09
2016,6,22,19,15,136.5,14.5,3.35,13.5,26.0,11.14,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,9.83,0.0
2016,6,23,5,15,252.5,20.5,3.2,12.5,44.5,15.73,2.96
2016,6,23,5,30,397.0,31.0,3.3,13.0,76.0,24.85,15.51
2016,6,23,5,45,488.0,38.0,3.45,13.5,121.0,59.96,28.76
2016,6,23,6,0,579.0,45.0,3.6,14.0,166.0,106.72,59.52
2016,6,23,6,15,634.5,50.5,3.65,14.5,215.5,154.57,97.82
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,208.56,144.42
2016,6,23,6,45,730.5,59.0,3.75,15.5,317.0,261.84,192.31
2016,6,23,7,0,771.0,62.0,3.8,16.0,369.0,319.13,243.5
2016,6,23,7,15,798.5,65.0,3.75,16.5,420.5,375.15,292.97
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,433.93,343.25
2016,6,23,7,45,847.5,70.0,3.7,18.0,522.5,489.68,389.0
2016,6,23,8,0,869.0,72.0,3.7,19.0,573.0,546.32,433.74
2016,6,23,8,15,884.5,74.0,3.65,19.5,620.5,600.04,475.4
2016,6,23,8,30,900.0,76.0,3.6,20.0,668.0,653.53,515.51
2016,6,23,8,45,912.5,77.5,3.6,20.5,712.0,703.97,551.21
2016,6,23,9,0,925.0,79.0,3.6,21.0,756.0,753.4,584.25
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.0,798.49,613.65
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,841.76,641.33
2016,6,23,9,45,944.0,85.5,3.6,22.5,866.0,879.6,664.87
2016,6,23,10,0,946.0,89.0,3.6,23.0,898.0,914.78,686.36
2016,6,23,10,15,950.0,90.0,3.6,23.0,924.5,946.4,706.59
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,975.18,724.86
2016,6,23,10,45,956.0,92.0,3.65,23.5,970.5,999.11,738.78
2016,6,23,11,0,958.0,93.0,3.7,24.0,990.0,1019.85,750.61
2016,6,23,11,15,958.5,93.5,3.75,24.0,1002.0,1035.36,760.51
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,1047.49,768.33
2016,6,23,11,45,958.5,94.0,3.9,24.5,1019.0,1054.69,771.89
2016,6,23,12,0,958.0,94.0,4.0,25.0,1024.0,1058.44,773.32
2016,6,23,12,15,957.0,94.0,4.05,25.0,1021.5,1058.23,773.47
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,1054.57,771.5
2016,6,23,12,45,952.5,94.0,4.2,25.5,1009.0,1044.99,764.6
2016,6,23,13,0,949.0,94.0,4.3,26.0,999.0,1032.06,755.62
2016,6,23,13,15,945.5,93.5,4.35,25.5,983.0,1015.32,746.87
2016,6,23,13,30,942.0,93.0,4.4,25.0,967.0,995.38,736.0
2016,6,23,13,45,938.0,92.0,4.45,25.0,944.5,971.34,720.95
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,944.33,703.89
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.0,913.16,685.05
2016,6,23,14,30,923.0,89.0,4.5,24.0,864.0,879.38,664.32
2016,6,23,14,45,918.0,86.5,4.55,24.0,830.5,842.03,639.95
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,802.39,613.72
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,757.93,584.66
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,711.95,554.07
2016,6,23,15,45,883.5,78.0,4.65,23.0,673.5,663.49,520.04
2016,6,23,16,0,874.0,75.0,4.7,23.0,630.0,613.93,482.43
2016,6,23,16,15,856.5,72.5,4.65,22.5,582.0,559.49,440.62
2016,6,23,16,30,839.0,70.0,4.6,22.0,534.0,505.19,397.64
2016,6,23,16,45,817.5,67.5,4.55,21.5,484.0,449.43,352.17
2016,6,23,17,0,796.0,65.0,4.5,21.0,434.0,394.75,306.11
2016,6,23,17,15,766.0,61.5,4.35,20.0,383.0,336.37,256.34
2016,6,23,17,30,736.0,58.0,4.2,19.0,332.0,281.31,208.02
2016,6,23,17,45,691.5,54.5,4.1,18.5,281.0,225.4,158.57
2016,6,23,18,0,647.0,51.0,4.0,18.0,230.0,174.08,113.55
2016,6,23,18,15,586.0,45.5,3.8,17.5,182.5,123.35,71.9
2016,6,23,18,30,525.0,40.0,3.6,17.0,135.0,77.92,38.84
2016,6,23,18,45,420.0,33.0,3.45,16.5,94.0,38.02,17.46
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,19.88,9.74
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,9.74,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,9.83,0.0
2016,6,24,5,15,252.5,20.5,2.8,13.5,44.0,15.78,2.62
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,24.45,15.07
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,59.73,28.7
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,104.57,57.89
2016,6,24,6,15,626.5,51.5,3.15,15.5,213.5,153.58,96.86
2016,6,24,6,30,683.0,57.0,3.1,16.0,263.0,207.31,142.87
2016,6,24,6,45,476.5,102.0,3.1,16.5,258.5,229.91,172.23
2016,6,24,7,0,270.0,147.0,3.1,17.0,254.0,231.0,180.42
2016,6,24,7,15,542.0,110.0,3.05,17.5,362.0,318.45,249.19
2016,6,24,7,30,814.0,73.0,3.0,18.0,470.0,432.28,339.86
2016,6,24,7,45,834.0,76.0,2.95,18.5,520.5,488.34,385.68
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,544.54,430.25
2016,6,24,8,15,870.0,81.5,2.85,19.5,618.5,598.38,471.52
2016,6,24,8,30,886.0,84.0,2.8,20.0,666.0,652.07,511.26
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.0,702.27,546.71
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,751.4,579.12
2016,6,24,9,15,542.5,234.0,2.8,21.5,637.0,654.38,503.0
2016,6,24,9,30,176.0,379.0,2.8,22.0,520.0,519.08,394.58
2016,6,24,9,45,559.5,236.5,2.85,22.5,710.0,713.9,545.04
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,916.87,684.62
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.0,949.35,702.28
2016,6,24,10,30,953.0,96.0,2.9,24.0,954.0,979.05,719.41
2016,6,24,10,45,956.0,97.0,2.95,24.5,974.5,1003.94,733.73
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,1025.7,746.02
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,1042.73,756.77
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,1056.42,765.5
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,1064.71,769.37
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,1069.54,771.16
2016,6,24,12,15,962.5,100.0,3.3,26.0,1032.5,1069.89,772.18
2016,6,24,12,30,962.0,100.0,3.4,26.0,1031.0,1066.76,771.09
2016,6,24,12,45,952.5,104.5,3.5,26.5,1020.0,1055.8,763.56
2016,6,24,13,0,943.0,109.0,3.6,27.0,1009.0,1041.57,754.05
2016,6,24,13,15,939.5,108.5,3.7,27.0,993.0,1024.97,744.55
2016,6,24,13,30,936.0,108.0,3.8,27.0,977.0,1005.17,732.98
2016,6,24,13,45,931.5,107.0,3.9,27.0,954.0,980.84,718.42
2016,6,24,14,0,927.0,106.0,4.0,27.0,931.0,953.57,701.85
2016,6,24,14,15,921.0,105.0,4.0,27.0,901.5,922.18,681.89
2016,6,24,14,30,915.0,104.0,4.0,27.0,872.0,888.22,660.14
2016,6,24,14,45,906.0,102.5,4.05,27.0,837.0,848.9,634.83
2016,6,24,15,0,897.0,101.0,4.1,27.0,802.0,807.58,607.91
2016,6,24,15,15,886.5,99.0,4.1,26.5,761.5,762.86,579.25
2016,6,24,15,30,876.0,97.0,4.1,26.0,721.0,716.69,549.12
2016,6,24,15,45,861.5,95.0,4.1,26.0,676.5,666.65,513.77
2016,6,24,16,0,847.0,93.0,4.1,26.0,632.0,616.0,475.94
2016,6,24,16,15,828.5,90.5,4.05,25.5,584.0,562.31,435.63
2016,6,24,16,30,810.0,88.0,4.0,25.0,536.0,508.52,394.0
2016,6,24,16,45,785.5,85.0,3.95,24.5,485.5,452.0,348.98
2016,6,24,17,0,761.0,82.0,3.9,24.0,435.0,396.92,303.7
2016,6,24,17,15,728.5,77.5,3.75,23.0,383.5,339.2,255.62
2016,6,24,17,30,696.0,73.0,3.6,22.0,332.0,283.14,207.7
2016,6,24,17,45,650.5,68.0,3.45,21.0,281.0,227.45,159.82
2016,6,24,18,0,605.0,63.0,3.3,20.0,230.0,176.49,116.18
2016,6,24,18,15,538.0,56.0,3.0,19.0,182.5,125.57,75.3
2016,6,24,18,30,471.0,49.0,2.7,18.0,135.0,82.13,44.16
2016,6,24,18,45,368.5,39.0,2.45,17.5,93.5,42.39,21.81
2016,6,24,19,0,266.0,29.0,2.2,17.0,52.0,22.78,11.95
2016,6,24,19,15,133.0,14.5,2.1,16.5,26.0,11.12,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.3,13.0,11.0,9.83,0.0
2016,6,25,5,15,214.5,21.5,1.5,13.5,42.0,16.79,2.75
2016,6,25,5,30,356.0,33.0,1.7,14.0,73.0,25.85,16.23
2016,6,25,5,45,449.5,41.0,1.9,15.0,117.0,59.58,29.78
2016,6,25,6,0,543.0,49.0,2.1,16.0,161.0,103.79,58.15
2016,6,25,6,15,601.0,55.0,2.05,16.5,210.5,150.65,94.94
2016,6,25,6,30,659.0,61.0,2.0,17.0,260.0,203.9,139.96
2016,6,25,6,45,701.0,65.0,2.0,18.0,311.5,258.15,187.21
2016,6,25,7,0,743.0,69.0,2.0,19.0,363.0,315.31,236.51
2016,6,25,7,15,772.0,72.5,2.05,19.5,415.0,370.93,284.36
2016,6,25,7,30,801.0,76.0,2.1,20.0,467.0,428.85,332.67
2016,6,25,7,45,824.0,78.5,2.15,21.0,517.5,484.84,377.35
2016,6,25,8,0,847.0,81.0,2.2,22.0,568.0,542.07,421.27
2016,6,25,8,15,863.5,83.5,2.3,22.5,616.0,595.89,462.19
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,649.63,501.82
2016,6,25,8,45,893.5,87.5,2.5,24.0,708.0,699.95,536.31
2016,6,25,9,0,907.0,89.0,2.6,25.0,752.0,749.38,567.77
2016,6,25,9,15,916.5,90.5,2.65,25.5,791.5,794.61,596.59
2016,6,25,9,30,926.0,92.0,2.7,26.0,831.0,838.14,623.86
2016,6,25,9,45,929.0,96.0,2.75,27.0,863.5,876.86,646.27
2016,6,25,10,0,932.0,100.0,2.8,28.0,896.0,913.03,666.67
2016,6,25,10,15,938.0,101.0,2.85,28.5,924.0,946.13,686.16
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,976.55,703.78
2016,6,25,10,45,947.5,103.0,2.95,29.5,973.0,1001.76,717.99
2016,6,25,11,0,951.0,104.0,3.0,30.0,994.0,1023.89,730.23
2016,6,25,11,15,953.5,104.5,3.05,30.0,1007.5,1041.33,741.03
2016,6,25,11,30,956.0,105.0,3.1,30.0,1021.0,1055.48,749.86
2016,6,25,11,45,957.0,105.5,3.15,30.5,1027.5,1064.76,754.23
2016,6,25,12,0,958.0,106.0,3.2,31.0,1034.0,1070.6,756.58
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.0,1070.99,757.17
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,1067.93,755.75
2016,6,25,12,45,957.0,104.5,3.4,31.0,1024.0,1060.4,752.05
2016,6,25,13,0,957.0,103.0,3.5,31.0,1016.0,1049.43,746.28
2016,6,25,13,15,954.0,102.5,3.55,30.5,1000.0,1033.16,738.32
2016,6,25,13,30,951.0,102.0,3.6,30.0,984.0,1013.64,728.3
2016,6,25,13,45,946.0,101.5,3.7,30.0,961.0,989.07,713.9
2016,6,25,14,0,941.0,101.0,3.8,30.0,938.0,961.55,697.52
2016,6,25,14,15,935.0,100.0,3.85,29.5,908.5,929.81,679.33
2016,6,25,14,30,929.0,99.0,3.9,29.0,879.0,895.46,659.22
2016,6,25,14,45,920.5,97.5,3.95,29.0,844.0,856.12,634.2
2016,6,25,15,0,912.0,96.0,4.0,29.0,809.0,814.7,607.53
2016,6,25,15,15,901.5,94.0,3.95,28.5,768.5,769.42,578.65
2016,6,25,15,30,891.0,92.0,3.9,28.0,728.0,722.65,548.31
2016,6,25,15,45,877.5,90.0,3.9,28.0,683.0,672.65,513.67
2016,6,25,16,0,864.0,88.0,3.9,28.0,638.0,621.9,476.18
2016,6,25,16,15,846.5,85.5,3.85,27.5,589.5,567.88,436.05
2016,6,25,16,30,829.0,83.0,3.8,27.0,541.0,513.8,394.6
2016,6,25,16,45,806.0,79.5,3.75,26.5,490.5,456.53,349.42
2016,6,25,17,0,783.0,76.0,3.7,26.0,440.0,400.52,303.77
2016,6,25,17,15,751.5,72.5,3.5,25.0,388.5,342.97,256.08
2016,6,25,17,30,720.0,69.0,3.3,24.0,337.0,288.13,209.33
2016,6,25,17,45,677.0,64.0,3.15,23.0,285.5,231.88,161.21
2016,6,25,18,0,634.0,59.0,3.0,22.0,234.0,178.7,115.9
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.0,126.96,74.47
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,82.42,42.68
2016,6,25,18,45,404.0,37.0,2.15,19.0,96.0,41.74,20.35
2016,6,25,19,0,303.0,28.0,1.9,18.0,54.0,21.79,11.15
2016,6,25,19,15,151.5,14.0,1.95,17.5,27.0,10.65,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,2.0,14.0,11.0,8.85,0.0
2016,6,26,5,15,218.0,20.5,2.1,14.5,41.5,15.88,1.81
2016,6,26,5,30,356.0,32.0,2.2,15.0,72.0,24.5,14.97
2016,6,26,5,45,445.5,40.0,2.3,15.5,115.0,57.94,28.62
2016,6,26,6,0,535.0,48.0,2.4,16.0,158.0,101.39,56.54
2016,6,26,6,15,592.0,54.0,2.3,16.5,206.5,147.59,92.79
2016,6,26,6,30,649.0,60.0,2.2,17.0,255.0,200.06,137.2
2016,6,26,6,45,690.0,64.0,2.15,17.5,306.0,253.44,184.12
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,309.65,233.22
2016,6,26,7,15,759.0,71.5,2.1,19.0,407.5,364.22,279.89
2016,6,26,7,30,787.0,75.0,2.1,20.0,458.0,421.01,326.76
2016,6,26,7,45,809.5,77.5,2.1,21.0,508.0,476.03,370.64
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,532.27,413.72
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,585.09,453.51
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,637.81,491.9
2016,6,26,8,45,876.5,87.0,2.15,23.5,695.0,687.26,526.55
2016,6,26,9,0,889.0,89.0,2.2,24.0,738.0,735.79,558.22
2016,6,26,9,15,898.5,90.5,2.2,24.5,776.5,780.33,586.27
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,823.23,612.74
2016,6,26,9,45,916.5,92.0,2.25,26.0,848.5,861.89,635.16
2016,6,26,10,0,925.0,92.0,2.3,27.0,882.0,898.41,655.82
2016,6,26,10,15,930.0,93.0,2.35,27.5,909.0,930.46,674.63
2016,6,26,10,30,935.0,94.0,2.4,28.0,936.0,959.8,691.59
2016,6,26,10,45,938.0,95.5,2.45,28.5,956.0,984.9,705.78
2016,6,26,11,0,941.0,97.0,2.5,29.0,976.0,1006.93,718.01
2016,6,26,11,15,943.0,97.0,2.55,29.0,989.0,1023.28,728.14
2016,6,26,11,30,945.0,97.0,2.6,29.0,1002.0,1036.35,736.34
2016,6,26,11,45,944.0,98.0,2.65,29.5,1008.0,1044.11,739.85
2016,6,26,12,0,943.0,99.0,2.7,30.0,1014.0,1048.46,741.36
2016,6,26,12,15,942.5,99.0,2.75,30.0,1012.0,1048.88,742.04
2016,6,26,12,30,942.0,99.0,2.8,30.0,1010.0,1045.9,740.73
2016,6,26,12,45,927.0,107.0,2.9,30.5,997.5,1033.24,732.43
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,1017.46,722.3
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,1001.36,713.44
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,982.17,702.6
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,957.61,686.89
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,930.26,669.36
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,898.43,651.49
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,864.19,631.78
2016,6,26,14,45,870.0,108.0,3.7,31.0,814.0,825.76,607.7
2016,6,26,15,0,860.0,107.0,3.8,31.0,779.0,785.49,582.09
2016,6,26,15,15,848.5,105.0,3.85,30.5,739.5,741.47,554.48
2016,6,26,15,30,837.0,103.0,3.9,30.0,700.0,696.17,525.49
2016,6,26,15,45,821.5,100.5,3.95,29.5,656.0,647.47,492.35
2016,6,26,16,0,806.0,98.0,4.0,29.0,612.0,597.21,456.35
2016,6,26,16,15,787.5,95.0,3.95,28.5,565.0,544.55,417.26
2016,6,26,16,30,769.0,92.0,3.9,28.0,518.0,492.26,377.25
2016,6,26,16,45,744.0,88.5,3.9,27.5,468.5,437.05,333.88
2016,6,26,17,0,719.0,85.0,3.9,27.0,419.0,383.4,290.37
2016,6,26,17,15,686.0,80.5,3.75,26.0,369.5,326.63,243.75
2016,6,26,17,30,653.0,76.0,3.6,25.0,320.0,273.69,199.02
2016,6,26,17,45,608.5,70.5,3.45,24.0,270.5,220.05,153.51
2016,6,26,18,0,564.0,65.0,3.3,23.0,221.0,171.05,112.11
2016,6,26,18,15,499.5,57.5,3.1,22.0,175.0,122.18,73.3
2016,6,26,18,30,435.0,50.0,2.9,21.0,129.0,80.52,43.61
2016,6,26,18,45,341.0,39.5,2.7,20.0,89.5,42.42,21.96
2016,6,26,19,0,247.0,29.0,2.5,19.0,50.0,22.75,11.83
2016,6,26,19,15,123.5,14.5,2.5,18.5,25.0,11.11,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,11.31,0.0
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,23.44,14.05
2016,6,27,5,45,445.5,39.0,1.75,15.5,113.0,56.51,27.6
2016,6,27,6,0,532.0,47.0,1.8,16.0,156.0,99.54,55.15
2016,6,27,6,15,588.5,53.0,1.75,16.5,204.0,145.43,91.03
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,198.83,136.05
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.0,250.46,181.14
2016,6,27,7,0,722.0,68.0,1.7,19.0,352.0,305.96,229.03
2016,6,27,7,15,750.5,71.5,1.7,20.0,402.5,360.24,275.08
2016,6,27,7,30,779.0,75.0,1.7,21.0,453.0,416.79,321.35
2016,6,27,7,45,799.5,78.5,1.7,22.0,502.0,471.44,364.51
2016,6,27,8,0,820.0,82.0,1.7,23.0,551.0,527.0,406.63
2016,6,27,8,15,836.5,84.5,1.8,23.5,598.0,579.67,446.38
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,632.2,484.85
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,680.86,518.47
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,728.58,548.97
2016,6,27,9,15,887.0,93.0,2.3,26.5,769.5,773.57,577.86
2016,6,27,9,30,897.0,95.0,2.4,27.0,808.0,816.99,605.32
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.0,852.18,625.74
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,884.37,643.97
2016,6,27,10,15,893.0,112.5,2.65,29.5,895.0,916.79,663.1
2016,6,27,10,30,899.0,114.0,2.7,30.0,922.0,946.66,680.43
2016,6,27,10,45,903.0,115.0,2.8,31.0,942.5,971.44,693.42
2016,6,27,11,0,907.0,116.0,2.9,32.0,963.0,993.3,704.52
2016,6,27,11,15,909.5,116.5,2.9,32.0,977.0,1010.16,714.51
2016,6,27,11,30,912.0,117.0,2.9,32.0,991.0,1023.88,722.62
2016,6,27,11,45,913.5,117.5,2.95,32.5,997.5,1033.38,727.15
2016,6,27,12,0,915.0,118.0,3.0,33.0,1004.0,1039.62,729.77
2016,6,27,12,15,915.0,118.0,3.05,33.0,1003.5,1040.56,730.69
2016,6,27,12,30,915.0,118.0,3.1,33.0,1003.0,1038.2,729.71
2016,6,27,12,45,916.5,115.5,3.2,33.0,996.0,1031.52,726.56
2016,6,27,13,0,918.0,113.0,3.3,33.0,989.0,1021.52,721.4
2016,6,27,13,15,915.5,112.5,3.4,33.0,974.0,1006.34,713.04
2016,6,27,13,30,913.0,112.0,3.5,33.0,959.0,988.02,702.72
2016,6,27,13,45,909.5,110.5,3.6,33.0,937.5,964.69,689.18
2016,6,27,14,0,906.0,109.0,3.7,33.0,916.0,938.45,673.71
2016,6,27,14,15,900.0,108.0,3.75,32.5,887.5,907.71,656.28
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,874.46,637.01
2016,6,27,14,45,887.0,105.0,3.85,32.0,824.5,837.04,613.46
2016,6,27,15,0,880.0,103.0,3.9,32.0,790.0,797.53,588.28
2016,6,27,15,15,869.0,101.0,3.9,31.5,750.5,753.13,560.41
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,707.35,531.16
2016,6,27,15,45,845.5,96.0,3.95,31.0,667.0,658.44,497.43
2016,6,27,16,0,833.0,93.0,4.0,31.0,623.0,608.75,461.22
2016,6,27,16,15,815.0,90.0,3.95,30.0,575.5,555.53,422.93
2016,6,27,16,30,797.0,87.0,3.9,29.0,528.0,502.15,383.15
2016,6,27,16,45,775.0,83.0,3.85,28.5,479.0,446.43,339.49
2016,6,27,17,0,753.0,79.0,3.8,28.0,430.0,391.92,295.37
2016,6,27,17,15,721.5,75.0,3.65,27.0,379.0,335.43,248.99
2016,6,27,17,30,690.0,71.0,3.5,26.0,328.0,281.66,203.59
2016,6,27,17,45,648.5,65.5,3.35,25.0,278.5,225.62,156.07
2016,6,27,18,0,607.0,60.0,3.2,24.0,229.0,175.0,113.18
2016,6,27,18,15,543.5,53.5,2.9,23.0,181.5,124.81,73.26
2016,6,27,18,30,480.0,47.0,2.6,22.0,134.0,81.71,42.63
2016,6,27,18,45,384.0,37.5,2.3,21.0,93.5,41.97,20.58
2016,6,27,19,0,288.0,28.0,2.0,20.0,53.0,21.77,11.03
2016,6,27,19,15,144.0,14.0,2.0,19.5,26.5,10.64,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,14.5,32.5,12.69,0.0
2016,6,28,5,30,291.0,34.0,2.2,15.0,65.0,26.39,16.46
2016,6,28,5,45,380.5,43.5,2.25,15.5,106.5,56.8,29.96
2016,6,28,6,0,470.0,53.0,2.3,16.0,148.0,97.9,56.45
2016,6,28,6,15,529.5,60.0,2.25,16.5,195.5,141.77,90.53
2016,6,28,6,30,589.0,67.0,2.2,17.0,243.0,192.24,132.82
2016,6,28,6,45,633.5,72.0,2.15,18.0,293.0,243.1,176.85
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,298.5,224.37
2016,6,28,7,15,708.5,81.0,2.05,19.5,393.0,352.83,270.84
2016,6,28,7,30,739.0,85.0,2.0,20.0,443.0,408.59,317.14
2016,6,28,7,45,763.5,88.0,2.0,21.0,492.5,462.68,360.18
2016,6,28,8,0,788.0,91.0,2.0,22.0,542.0,518.15,402.63
2016,6,28,8,15,806.0,94.0,2.0,22.5,588.5,570.88,442.32
2016,6,28,8,30,824.0,97.0,2.0,23.0,635.0,623.8,480.85
2016,6,28,8,45,838.0,99.0,2.05,24.0,678.5,671.99,514.16
2016,6,28,9,0,852.0,101.0,2.1,25.0,722.0,720.06,544.66
2016,6,28,9,15,863.0,102.5,2.1,25.5,760.5,764.37,572.55
2016,6,28,9,30,874.0,104.0,2.1,26.0,799.0,807.24,598.99
2016,6,28,9,45,884.5,104.0,2.15,26.5,833.0,846.5,623.04
2016,6,28,10,0,895.0,104.0,2.2,27.0,867.0,883.83,645.57
2016,6,28,10,15,901.0,105.5,2.3,27.5,894.5,916.53,665.31
2016,6,28,10,30,907.0,107.0,2.4,28.0,922.0,946.65,683.3
2016,6,28,10,45,911.5,107.5,2.5,28.5,943.0,971.62,697.93
2016,6,28,11,0,916.0,108.0,2.6,29.0,964.0,993.67,710.71
2016,6,28,11,15,918.5,108.5,2.7,29.0,978.0,1010.73,721.79
2016,6,28,11,30,921.0,109.0,2.8,29.0,992.0,1024.6,730.98
2016,6,28,11,45,922.0,109.5,2.9,29.0,998.5,1033.73,737.29
2016,6,28,12,0,923.0,110.0,3.0,29.0,1005.0,1039.56,741.64
2016,6,28,12,15,923.0,110.0,3.1,29.0,1004.0,1040.56,743.05
2016,6,28,12,30,923.0,110.0,3.2,29.0,1003.0,1038.22,742.47
2016,6,28,12,45,912.0,116.0,3.3,29.0,992.5,1027.68,736.76
2016,6,28,13,0,901.0,122.0,3.4,29.0,982.0,1014.02,729.15
2016,6,28,13,15,898.5,121.5,3.45,29.0,967.0,999.11,720.43
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,981.11,709.75
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.0,957.7,695.56
2016,6,28,14,0,888.0,118.0,3.6,29.0,908.0,931.45,679.52
2016,6,28,14,15,881.5,116.5,3.55,28.5,879.5,900.27,660.89
2016,6,28,14,30,875.0,115.0,3.5,28.0,851.0,866.66,640.52
2016,6,28,14,45,867.5,112.5,3.5,28.0,817.0,828.97,616.23
2016,6,28,15,0,860.0,110.0,3.5,28.0,783.0,789.27,590.38
2016,6,28,15,15,849.0,108.0,3.45,27.5,743.5,745.64,562.46
2016,6,28,15,30,838.0,106.0,3.4,27.0,704.0,700.68,533.2
2016,6,28,15,45,825.5,102.5,3.35,26.5,660.5,652.97,500.31
2016,6,28,16,0,813.0,99.0,3.3,26.0,617.0,603.35,464.43
2016,6,28,16,15,794.5,96.0,3.25,25.5,570.0,550.35,424.95
2016,6,28,16,30,776.0,93.0,3.2,25.0,523.0,497.69,384.5
2016,6,28,16,45,754.5,88.5,3.15,24.5,474.0,442.73,341.05
2016,6,28,17,0,733.0,84.0,3.1,24.0,425.0,388.96,297.13
2016,6,28,17,15,700.5,79.5,3.0,23.0,374.5,331.6,249.74
2016,6,28,17,30,668.0,75.0,2.9,22.0,324.0,277.99,204.09
2016,6,28,17,45,626.0,69.0,2.85,21.0,274.5,223.62,157.5
2016,6,28,18,0,584.0,63.0,2.8,20.0,225.0,173.61,114.7
2016,6,28,18,15,519.5,56.0,2.75,19.0,178.5,124.03,74.83
2016,6,28,18,30,455.0,49.0,2.7,18.0,132.0,81.67,44.27
2016,6,28,18,45,359.0,39.0,2.65,17.5,92.0,42.79,22.02
2016,6,28,19,0,263.0,29.0,2.6,17.0,52.0,22.75,11.97
2016,6,28,19,15,131.5,14.5,2.6,16.5,26.0,11.11,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.5,3.35,13.5,35.0,11.39,0.0
2016,6,29,5,30,364.0,31.0,3.4,14.0,70.0,23.59,14.12
2016,6,29,5,45,455.0,39.0,3.45,14.5,113.5,55.97,27.29
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,99.83,55.13
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.0,146.65,91.84
2016,6,29,6,30,662.0,59.0,3.5,16.0,255.0,201.15,138.2
2016,6,29,6,45,702.0,63.0,3.55,16.5,306.5,253.61,184.98
2016,6,29,7,0,742.0,67.0,3.6,17.0,358.0,310.09,235.14
2016,6,29,7,15,771.0,70.5,3.6,17.0,409.5,365.63,284.52
2016,6,29,7,30,800.0,74.0,3.6,17.0,461.0,423.49,334.63
2016,6,29,7,45,823.0,76.5,3.6,17.5,511.5,479.47,381.31
2016,6,29,8,0,846.0,79.0,3.6,18.0,562.0,536.71,427.46
2016,6,29,8,15,862.5,81.0,3.6,18.5,609.5,590.08,469.2
2016,6,29,8,30,879.0,83.0,3.6,19.0,657.0,643.36,509.57
2016,6,29,8,45,892.0,85.0,3.65,19.5,701.0,693.93,546.35
2016,6,29,9,0,905.0,87.0,3.7,20.0,745.0,743.57,580.03
2016,6,29,9,15,914.5,88.5,3.7,20.5,784.5,788.88,609.84
2016,6,29,9,30,924.0,90.0,3.7,21.0,824.0,832.5,638.02
2016,6,29,9,45,927.0,94.0,3.75,21.5,857.0,871.34,662.74
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,907.65,685.47
2016,6,29,10,15,935.5,99.0,3.8,22.0,918.0,940.44,706.68
2016,6,29,10,30,941.0,100.0,3.8,22.0,946.0,970.53,725.99
2016,6,29,10,45,945.5,100.5,3.85,22.5,967.5,996.31,741.26
2016,6,29,11,0,950.0,101.0,3.9,23.0,989.0,1019.05,754.49
2016,6,29,11,15,953.0,101.5,3.9,23.0,1003.0,1037.18,765.82
2016,6,29,11,30,956.0,102.0,3.9,23.0,1017.0,1052.01,775.08
2016,6,29,11,45,957.0,102.5,3.95,23.0,1024.0,1061.49,781.28
2016,6,29,12,0,958.0,103.0,4.0,23.0,1031.0,1067.54,785.37
2016,6,29,12,15,958.5,103.0,4.05,22.5,1030.5,1069.12,788.2
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,1067.23,788.9
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.0,1057.48,783.0
2016,6,29,13,0,944.0,110.0,4.2,22.0,1010.0,1044.42,775.05
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.0,1028.97,766.76
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,1010.28,756.33
2016,6,29,13,45,934.5,108.5,4.25,21.0,957.5,986.56,741.38
2016,6,29,14,0,930.0,108.0,4.3,21.0,935.0,959.89,724.42
2016,6,29,14,15,924.0,106.5,4.25,20.5,906.0,928.05,704.69
2016,6,29,14,30,918.0,105.0,4.2,20.0,877.0,893.61,683.05
2016,6,29,14,45,909.5,103.5,4.2,20.0,842.0,854.71,657.05
2016,6,29,15,0,901.0,102.0,4.2,20.0,807.0,813.75,629.4
2016,6,29,15,15,890.5,100.5,4.15,19.5,767.0,769.44,600.04
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,723.66,569.19
2016,6,29,15,45,866.0,96.5,4.05,19.0,682.0,673.3,532.63
2016,6,29,16,0,852.0,94.0,4.0,19.0,637.0,622.25,493.46
2016,6,29,16,15,834.0,91.0,3.95,18.5,589.0,568.14,451.83
2016,6,29,16,30,816.0,88.0,3.9,18.0,541.0,513.8,408.75
2016,6,29,16,45,793.0,84.5,3.85,17.5,490.0,457.11,362.47
2016,6,29,17,0,770.0,81.0,3.8,17.0,439.0,401.69,315.74
2016,6,29,17,15,737.5,77.0,3.75,16.5,387.5,343.87,265.89
2016,6,29,17,30,705.0,73.0,3.7,16.0,336.0,288.87,217.24
2016,6,29,17,45,660.0,68.0,3.65,15.5,285.0,231.51,166.53
2016,6,29,18,0,615.0,63.0,3.6,15.0,234.0,179.96,121.12
2016,6,29,18,15,549.0,56.0,3.5,14.5,185.5,128.4,78.59
2016,6,29,18,30,483.0,49.0,3.4,14.0,137.0,84.24,46.03
2016,6,29,18,45,380.5,39.0,3.35,13.5,95.5,43.58,22.59
2016,6,29,19,0,278.0,29.0,3.3,13.0,54.0,22.76,12.22
2016,6,29,19,15,139.0,14.5,3.25,13.0,27.0,11.11,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.0,17.0,2.9,13.5,33.0,12.79,0.0
2016,6,30,5,30,302.0,34.0,2.9,14.0,66.0,26.58,16.56
2016,6,30,5,45,397.5,43.5,2.95,14.5,108.5,56.76,29.84
2016,6,30,6,0,493.0,53.0,3.0,15.0,151.0,99.25,56.91
2016,6,30,6,15,246.5,70.0,2.9,15.5,119.0,103.86,71.4
2016,6,30,6,30,0.0,87.0,2.8,16.0,87.0,83.36,64.86
2016,6,30,6,45,0.0,105.0,2.75,16.5,105.0,100.72,79.22
2016,6,30,7,0,0.0,123.0,2.7,17.0,123.0,118.16,93.32
2016,6,30,7,15,3.5,140.5,2.6,17.5,142.5,136.53,107.87
2016,6,30,7,30,7.0,158.0,2.5,18.0,162.0,155.32,122.56
2016,6,30,7,45,27.0,193.0,2.45,18.5,208.5,200.09,157.95
2016,6,30,8,0,47.0,228.0,2.4,19.0,255.0,246.7,194.19
2016,6,30,8,15,100.0,261.0,2.3,19.5,324.5,312.86,245.43
2016,6,30,8,30,153.0,294.0,2.2,20.0,394.0,386.4,301.13
2016,6,30,8,45,508.0,200.5,2.1,21.0,564.5,548.28,426.8
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,732.91,560.55
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,778.26,587.65
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,822.13,614.38
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,862.71,638.88
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,901.4,661.78
2016,6,30,10,15,914.0,112.5,1.95,24.5,911.5,934.56,681.36
2016,6,30,10,30,920.0,114.0,2.0,25.0,939.0,965.12,699.16
2016,6,30,10,45,923.5,115.0,2.1,25.5,960.0,990.04,713.84
2016,6,30,11,0,927.0,116.0,2.2,26.0,981.0,1011.96,726.65
2016,6,30,11,15,930.0,116.5,2.3,26.0,995.5,1029.77,738.34
2016,6,30,11,30,933.0,117.0,2.4,26.0,1010.0,1044.37,748.12
2016,6,30,11,45,934.0,117.5,2.5,26.5,1016.5,1053.69,753.21
2016,6,30,12,0,935.0,118.0,2.6,27.0,1023.0,1059.67,756.29
2016,6,30,12,15,934.5,118.0,2.65,27.0,1022.5,1060.26,757.09
2016,6,30,12,30,934.0,118.0,2.7,27.0,1022.0,1057.48,755.92
2016,6,30,12,45,924.0,123.0,2.8,27.5,1011.0,1046.91,748.95
2016,6,30,13,0,914.0,128.0,2.9,28.0,1000.0,1033.17,740.08
2016,6,30,13,15,910.5,127.5,2.95,28.0,984.0,1017.19,730.86
2016,6,30,13,30,907.0,127.0,3.0,28.0,968.0,998.1,719.7
2016,6,30,13,45,902.0,126.0,3.15,28.0,945.5,974.1,706.14
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,947.25,690.61
2016,6,30,14,15,889.5,123.5,3.35,27.5,893.5,914.99,672.01
2016,6,30,14,30,882.0,122.0,3.4,27.0,864.0,880.32,651.61
2016,6,30,14,45,872.5,120.5,3.45,27.0,828.5,841.79,627.07
2016,6,30,15,0,863.0,119.0,3.5,27.0,793.0,801.35,600.98
2016,6,30,15,15,850.5,116.5,3.45,26.5,753.0,755.99,571.84
2016,6,30,15,30,838.0,114.0,3.4,26.0,713.0,710.75,542.39
2016,6,30,15,45,822.0,111.5,3.4,26.0,668.0,660.52,506.55
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,609.86,469.13
2016,6,30,16,15,785.5,105.5,3.35,25.5,574.5,555.49,428.73
2016,6,30,16,30,765.0,102.0,3.3,25.0,526.0,501.67,387.52
2016,6,30,16,45,738.5,98.0,3.3,24.5,476.0,444.6,342.67
2016,6,30,17,0,712.0,94.0,3.3,24.0,426.0,389.84,298.19
2016,6,30,17,15,677.0,89.0,3.2,23.0,374.5,332.98,251.34
2016,6,30,17,30,642.0,84.0,3.1,22.0,323.0,279.27,205.85
2016,6,30,17,45,594.0,77.5,3.05,21.5,273.0,224.21,158.78
2016,6,30,18,0,546.0,71.0,3.0,21.0,223.0,174.2,116.27
2016,6,30,18,15,478.0,62.5,2.95,20.0,176.0,124.71,76.88
2016,6,30,18,30,410.0,54.0,2.9,19.0,129.0,82.88,46.78
2016,6,30,18,45,307.0,42.5,2.85,18.0,89.0,44.22,24.11
2016,6,30,19,0,204.0,31.0,2.8,17.0,49.0,24.06,12.94
2016,6,30,19,15,102.0,15.5,2.85,16.5,24.5,12.1,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
