Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.0,13.52,0.0
2016,7,1,5,30,259.0,35.0,3.4,14.0,62.0,26.97,16.8
2016,7,1,5,45,355.0,45.0,3.5,14.5,103.5,55.62,30.28
2016,7,1,6,0,451.0,55.0,3.6,15.0,145.0,96.18,56.17
2016,7,1,6,15,514.0,63.0,3.6,15.5,193.0,140.33,90.34
2016,7,1,6,30,577.0,71.0,3.6,16.0,241.0,191.53,133.24
2016,7,1,6,45,623.0,76.0,3.65,16.5,291.5,242.08,177.68
2016,7,1,7,0,669.0,81.0,3.7,17.0,342.0,297.36,226.21
2016,7,1,7,15,701.5,85.5,3.65,17.5,392.5,351.51,273.45
2016,7,1,7,30,734.0,90.0,3.6,18.0,443.0,409.28,322.4
2016,7,1,7,45,759.0,93.5,3.55,18.5,493.0,463.93,367.58
2016,7,1,8,0,784.0,97.0,3.5,19.0,543.0,520.01,412.45
2016,7,1,8,15,803.0,100.0,3.5,19.5,590.5,573.23,453.85
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,626.75,494.2
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,676.56,530.67
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,724.43,563.39
2016,7,1,9,15,863.0,109.0,3.45,21.5,765.5,769.38,592.74
2016,7,1,9,30,874.0,111.0,3.4,22.0,805.0,812.88,620.55
2016,7,1,9,45,883.0,112.5,3.4,22.5,839.0,852.55,645.53
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,890.21,668.81
2016,7,1,10,15,898.5,115.5,3.4,23.5,900.5,923.41,688.82
2016,7,1,10,30,905.0,117.0,3.4,24.0,928.0,954.07,706.97
2016,7,1,10,45,909.5,118.0,3.45,24.5,949.5,979.65,721.97
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,1002.31,735.03
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.0,1019.97,746.3
2016,7,1,11,30,920.0,120.0,3.6,25.0,999.0,1034.46,755.61
2016,7,1,11,45,921.5,120.0,3.7,25.0,1006.0,1043.71,761.99
2016,7,1,12,0,923.0,120.0,3.8,25.0,1013.0,1049.66,766.36
2016,7,1,12,15,923.0,120.0,3.85,25.0,1012.5,1050.79,767.36
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,1048.58,766.34
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,1040.07,760.16
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,1028.34,752.0
2016,7,1,13,15,909.5,123.0,4.1,25.5,978.5,1011.9,743.15
2016,7,1,13,30,906.0,122.0,4.1,25.0,963.0,992.35,732.29
2016,7,1,13,45,901.5,121.0,4.15,25.0,940.5,968.86,717.68
2016,7,1,14,0,897.0,120.0,4.2,25.0,918.0,942.5,701.13
2016,7,1,14,15,890.0,118.5,4.2,24.5,889.0,910.71,681.93
2016,7,1,14,30,883.0,117.0,4.2,24.0,860.0,876.47,660.9
2016,7,1,14,45,874.0,115.0,4.25,24.0,825.0,837.83,635.57
2016,7,1,15,0,865.0,113.0,4.3,24.0,790.0,797.25,608.65
2016,7,1,15,15,853.0,111.0,4.25,23.5,750.0,752.69,579.39
2016,7,1,15,30,841.0,109.0,4.2,23.0,710.0,708.14,549.73
2016,7,1,15,45,826.0,106.5,4.2,22.5,665.5,658.45,514.67
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,608.25,477.59
2016,7,1,16,15,791.0,100.5,4.15,21.5,573.0,553.93,436.22
2016,7,1,16,30,771.0,97.0,4.1,21.0,525.0,500.11,393.99
2016,7,1,16,45,745.0,93.5,4.05,20.5,474.5,444.23,348.88
2016,7,1,17,0,719.0,90.0,4.0,20.0,424.0,389.09,303.03
2016,7,1,17,15,684.5,85.0,3.9,19.5,373.5,332.04,254.53
2016,7,1,17,30,650.0,80.0,3.8,19.0,323.0,278.08,207.55
2016,7,1,17,45,603.0,74.0,3.7,18.5,273.0,223.3,159.88
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,173.47,116.77
2016,7,1,18,15,488.0,60.0,3.5,17.5,176.0,123.87,76.56
2016,7,1,18,30,420.0,52.0,3.4,17.0,129.0,81.91,45.98
2016,7,1,18,45,319.0,41.0,3.3,16.5,89.0,43.76,23.62
2016,7,1,19,0,218.0,30.0,3.2,16.0,49.0,23.24,12.34
2016,7,1,19,15,109.0,15.0,3.1,15.5,24.5,11.7,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,16.5,3.15,13.5,29.5,12.73,0.0
2016,7,2,5,30,251.0,33.0,3.3,14.0,59.0,25.36,15.38
2016,7,2,5,45,340.0,44.5,3.45,14.5,100.0,53.97,29.5
2016,7,2,6,0,429.0,56.0,3.6,15.0,141.0,94.31,55.57
2016,7,2,6,15,491.0,64.0,3.6,15.5,187.5,137.02,88.53
2016,7,2,6,30,553.0,72.0,3.6,16.0,234.0,186.67,130.05
2016,7,2,6,45,594.0,79.0,3.65,16.5,283.5,236.45,173.84
2016,7,2,7,0,635.0,86.0,3.7,17.0,333.0,290.46,221.25
2016,7,2,7,15,668.0,91.0,3.7,17.5,383.0,343.49,267.44
2016,7,2,7,30,701.0,96.0,3.7,18.0,433.0,399.38,314.87
2016,7,2,7,45,723.5,101.0,3.7,19.0,481.5,452.79,358.46
2016,7,2,8,0,746.0,106.0,3.7,20.0,530.0,507.99,401.89
2016,7,2,8,15,765.0,109.5,3.65,20.5,576.5,559.92,442.14
2016,7,2,8,30,784.0,113.0,3.6,21.0,623.0,612.23,481.43
2016,7,2,8,45,797.5,117.0,3.55,21.5,666.0,661.42,517.2
2016,7,2,9,0,811.0,121.0,3.5,22.0,709.0,709.96,550.93
2016,7,2,9,15,822.5,123.5,3.5,22.5,748.0,754.57,580.29
2016,7,2,9,30,834.0,126.0,3.5,23.0,787.0,797.89,608.29
2016,7,2,9,45,842.5,128.0,3.55,23.5,820.0,833.97,631.11
2016,7,2,10,0,851.0,130.0,3.6,24.0,853.0,870.45,654.02
2016,7,2,10,15,858.0,131.5,3.6,24.0,881.0,902.97,675.04
2016,7,2,10,30,865.0,133.0,3.6,24.0,909.0,933.1,694.37
2016,7,2,10,45,869.0,135.0,3.65,24.5,929.5,958.35,709.32
2016,7,2,11,0,873.0,137.0,3.7,25.0,950.0,980.8,722.38
2016,7,2,11,15,876.0,137.5,3.75,25.0,964.5,997.86,733.34
2016,7,2,11,30,879.0,138.0,3.8,25.0,979.0,1011.89,742.41
2016,7,2,11,45,880.0,139.0,3.9,25.5,985.5,1021.33,747.45
2016,7,2,12,0,881.0,140.0,4.0,26.0,992.0,1027.61,750.52
2016,7,2,12,15,881.0,140.0,4.05,26.0,991.5,1028.72,751.48
2016,7,2,12,30,881.0,140.0,4.1,26.0,991.0,1026.65,750.51
2016,7,2,12,45,885.5,136.0,4.2,26.0,985.5,1021.89,748.2
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,1013.86,743.83
2016,7,2,13,15,886.5,131.0,4.35,25.5,964.5,997.76,735.37
2016,7,2,13,30,883.0,130.0,4.4,25.0,949.0,978.63,724.94
2016,7,2,13,45,877.5,129.5,4.45,25.0,927.0,955.19,710.2
2016,7,2,14,0,872.0,129.0,4.5,25.0,905.0,929.01,693.54
2016,7,2,14,15,865.5,127.5,4.5,24.5,876.5,898.34,674.99
2016,7,2,14,30,859.0,126.0,4.5,24.0,848.0,865.28,654.63
2016,7,2,14,45,849.5,124.0,4.55,24.0,813.5,827.02,629.49
2016,7,2,15,0,840.0,122.0,4.6,24.0,779.0,786.92,602.81
2016,7,2,15,15,828.0,119.5,4.55,23.5,739.5,744.6,574.88
2016,7,2,15,30,816.0,117.0,4.5,23.0,700.0,698.93,544.15
2016,7,2,15,45,801.0,114.0,4.5,23.0,656.0,649.78,507.95
2016,7,2,16,0,786.0,111.0,4.5,23.0,612.0,600.18,470.35
2016,7,2,16,15,766.0,107.5,4.4,22.0,565.0,547.01,430.54
2016,7,2,16,30,746.0,104.0,4.3,21.0,518.0,494.38,389.84
2016,7,2,16,45,721.0,99.5,4.25,20.5,468.5,438.45,344.71
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,384.68,299.95
2016,7,2,17,15,661.5,90.0,4.1,19.5,368.5,328.8,252.45
2016,7,2,17,30,627.0,85.0,4.0,19.0,318.0,276.03,206.54
2016,7,2,17,45,581.0,78.0,3.9,18.5,269.0,221.75,159.38
2016,7,2,18,0,535.0,71.0,3.8,18.0,220.0,172.33,116.7
2016,7,2,18,15,469.5,62.0,3.65,17.5,173.5,123.26,76.87
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,81.57,46.31
2016,7,2,18,45,310.0,41.0,3.4,16.5,87.5,43.53,23.6
2016,7,2,19,0,216.0,29.0,3.3,16.0,48.0,22.42,11.66
2016,7,2,19,15,108.0,14.5,3.15,15.5,24.0,11.29,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.65,13.5,29.5,12.75,0.0
2016,7,3,5,30,262.0,33.0,2.8,14.0,59.0,25.89,15.73
2016,7,3,5,45,354.0,43.5,2.95,14.5,100.5,53.23,28.64
2016,7,3,6,0,446.0,54.0,3.1,15.0,142.0,93.6,54.3
2016,7,3,6,15,507.5,62.0,3.1,15.5,189.0,137.12,87.82
2016,7,3,6,30,569.0,70.0,3.1,16.0,236.0,187.53,129.98
2016,7,3,6,45,340.0,112.0,3.1,16.5,216.5,198.07,149.59
2016,7,3,7,0,111.0,154.0,3.1,17.0,197.0,183.34,144.57
2016,7,3,7,15,146.5,176.0,3.1,17.5,241.0,224.92,178.16
2016,7,3,7,30,182.0,198.0,3.1,18.0,285.0,270.29,214.44
2016,7,3,7,45,241.0,213.0,3.15,19.0,341.5,325.18,257.42
2016,7,3,8,0,300.0,228.0,3.2,20.0,398.0,384.89,303.5
2016,7,3,8,15,552.5,167.0,3.2,20.5,513.5,492.19,388.28
2016,7,3,8,30,805.0,106.0,3.2,21.0,629.0,617.82,485.11
2016,7,3,8,45,818.5,109.0,3.2,21.5,672.0,666.95,520.39
2016,7,3,9,0,832.0,112.0,3.2,22.0,715.0,715.39,553.65
2016,7,3,9,15,843.5,114.0,3.2,22.5,754.0,758.58,581.79
2016,7,3,9,30,855.0,116.0,3.2,23.0,793.0,801.84,609.57
2016,7,3,9,45,881.5,108.0,3.25,23.5,832.0,845.93,637.78
2016,7,3,10,0,908.0,100.0,3.3,24.0,871.0,889.1,664.98
2016,7,3,10,15,914.0,101.0,3.3,24.5,898.5,921.91,684.56
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,952.11,702.29
2016,7,3,10,45,923.5,103.0,3.35,25.5,947.0,977.18,716.88
2016,7,3,11,0,927.0,104.0,3.4,26.0,968.0,999.26,729.5
2016,7,3,11,15,930.0,104.5,3.45,26.0,982.0,1017.22,740.91
2016,7,3,11,30,933.0,105.0,3.5,26.0,996.0,1031.97,750.34
2016,7,3,11,45,933.5,105.5,3.55,26.5,1002.5,1040.94,754.66
2016,7,3,12,0,934.0,106.0,3.6,27.0,1009.0,1046.55,756.93
2016,7,3,12,15,934.0,106.0,3.65,27.0,1008.5,1047.77,758.0
2016,7,3,12,30,934.0,106.0,3.7,27.0,1008.0,1045.61,757.03
2016,7,3,12,45,916.5,116.0,3.75,27.0,995.0,1032.78,749.28
2016,7,3,13,0,899.0,126.0,3.8,27.0,982.0,1016.87,739.67
2016,7,3,13,15,895.5,125.0,3.85,27.0,967.0,1000.67,729.94
2016,7,3,13,30,892.0,124.0,3.9,27.0,952.0,981.42,718.23
2016,7,3,13,45,887.5,123.0,3.95,27.0,929.5,958.25,703.95
2016,7,3,14,0,883.0,122.0,4.0,27.0,907.0,932.27,687.8
2016,7,3,14,15,876.0,120.5,4.0,26.5,878.5,900.88,669.02
2016,7,3,14,30,869.0,119.0,4.0,26.0,850.0,867.08,648.47
2016,7,3,14,45,860.5,117.0,4.0,26.0,815.5,829.33,623.74
2016,7,3,15,0,852.0,115.0,4.0,26.0,781.0,789.63,597.48
2016,7,3,15,15,840.0,112.5,3.95,25.5,741.0,745.08,568.48
2016,7,3,15,30,828.0,110.0,3.9,25.0,701.0,700.59,539.13
2016,7,3,15,45,814.0,107.0,3.9,25.0,657.5,651.61,503.89
2016,7,3,16,0,800.0,104.0,3.9,25.0,614.0,602.05,466.84
2016,7,3,16,15,780.5,100.5,3.85,24.5,566.5,548.51,426.62
2016,7,3,16,30,761.0,97.0,3.8,24.0,519.0,495.44,385.53
2016,7,3,16,45,737.0,93.0,3.75,23.5,469.5,440.47,341.73
2016,7,3,17,0,713.0,89.0,3.7,23.0,420.0,386.05,297.06
2016,7,3,17,15,679.5,84.0,3.6,22.0,370.0,329.65,250.15
2016,7,3,17,30,646.0,79.0,3.5,21.0,320.0,276.22,204.49
2016,7,3,17,45,601.5,72.5,3.4,20.5,270.5,221.77,157.41
2016,7,3,18,0,557.0,66.0,3.3,20.0,221.0,171.98,114.59
2016,7,3,18,15,492.0,58.0,3.15,19.0,174.5,122.7,74.95
2016,7,3,18,30,427.0,50.0,3.0,18.0,128.0,80.72,44.51
2016,7,3,18,45,332.0,39.0,2.9,17.5,88.5,42.31,22.04
2016,7,3,19,0,237.0,28.0,2.8,17.0,49.0,21.85,11.11
2016,7,3,19,15,118.5,14.0,2.8,16.5,24.5,10.88,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,29.5,11.64,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,59.0,24.02,14.1
2016,7,4,5,45,384.0,40.0,3.05,14.5,100.5,50.79,25.95
2016,7,4,6,0,480.0,49.0,3.2,15.0,142.0,91.71,51.35
2016,7,4,6,15,249.5,75.5,3.2,15.5,125.0,108.15,74.76
2016,7,4,6,30,19.0,102.0,3.2,16.0,108.0,101.21,79.08
2016,7,4,6,45,25.0,122.0,3.2,16.5,131.0,122.97,97.01
2016,7,4,7,0,31.0,142.0,3.2,17.0,154.0,145.97,115.68
2016,7,4,7,15,135.5,166.5,3.15,17.5,230.0,211.66,167.7
2016,7,4,7,30,240.0,191.0,3.1,18.0,306.0,289.3,229.41
2016,7,4,7,45,264.5,210.0,3.1,19.0,349.5,333.42,263.84
2016,7,4,8,0,289.0,229.0,3.1,20.0,393.0,379.76,299.3
2016,7,4,8,15,565.5,159.0,3.1,20.5,513.5,491.45,387.8
2016,7,4,8,30,842.0,89.0,3.1,21.0,634.0,622.77,489.15
2016,7,4,8,45,562.5,204.0,3.15,21.5,578.5,587.17,456.99
2016,7,4,9,0,283.0,319.0,3.2,22.0,523.0,522.71,402.64
2016,7,4,9,15,588.0,207.5,3.25,22.5,662.5,661.02,510.42
2016,7,4,9,30,893.0,96.0,3.3,23.0,802.0,811.45,617.55
2016,7,4,9,45,890.5,103.5,3.35,23.5,833.0,848.44,640.02
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,882.62,661.17
2016,7,4,10,15,894.5,112.0,3.5,24.0,891.5,915.34,682.8
2016,7,4,10,30,901.0,113.0,3.6,24.0,919.0,945.55,702.7
2016,7,4,10,45,904.5,114.5,3.7,24.5,940.0,970.75,717.86
2016,7,4,11,0,908.0,116.0,3.8,25.0,961.0,993.0,731.06
2016,7,4,11,15,911.0,117.0,3.9,25.0,975.5,1011.22,743.08
2016,7,4,11,30,914.0,118.0,4.0,25.0,990.0,1026.28,753.14
2016,7,4,11,45,913.5,119.5,4.1,25.0,996.5,1035.14,759.22
2016,7,4,12,0,913.0,121.0,4.2,25.0,1003.0,1040.69,763.29
2016,7,4,12,15,913.0,121.0,4.25,25.0,1002.5,1041.92,764.33
2016,7,4,12,30,913.0,121.0,4.3,25.0,1002.0,1039.84,763.33
2016,7,4,12,45,918.0,116.5,4.35,25.0,996.5,1034.9,760.58
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,1026.55,755.69
2016,7,4,13,15,920.0,111.0,4.4,25.0,975.5,1010.54,745.54
2016,7,4,13,30,917.0,110.0,4.4,25.0,960.0,991.37,733.4
2016,7,4,13,45,912.5,109.0,4.45,25.0,938.0,967.72,718.57
2016,7,4,14,0,908.0,108.0,4.5,25.0,916.0,941.16,701.79
2016,7,4,14,15,901.5,107.0,4.45,24.5,887.5,910.07,682.73
2016,7,4,14,30,895.0,106.0,4.4,24.0,859.0,876.46,661.83
2016,7,4,14,45,886.5,104.5,4.4,24.0,824.0,838.37,636.59
2016,7,4,15,0,878.0,103.0,4.4,24.0,789.0,798.27,609.76
2016,7,4,15,15,867.0,101.0,4.35,23.5,749.0,753.98,580.67
2016,7,4,15,30,856.0,99.0,4.3,23.0,709.0,708.3,550.17
2016,7,4,15,45,841.0,97.0,4.25,23.0,665.0,658.81,514.55
2016,7,4,16,0,826.0,95.0,4.2,23.0,621.0,609.25,476.9
2016,7,4,16,15,807.5,92.0,4.15,22.5,573.0,555.57,436.12
2016,7,4,16,30,789.0,89.0,4.1,22.0,525.0,502.21,394.33
2016,7,4,16,45,763.5,85.5,4.05,21.5,475.0,445.62,348.77
2016,7,4,17,0,738.0,82.0,4.0,21.0,425.0,390.59,303.06
2016,7,4,17,15,705.5,77.5,3.85,20.5,374.5,333.86,254.77
2016,7,4,17,30,673.0,73.0,3.7,20.0,324.0,278.84,206.89
2016,7,4,17,45,625.5,68.0,3.6,19.5,273.5,223.61,158.83
2016,7,4,18,0,578.0,63.0,3.5,19.0,223.0,173.33,115.36
2016,7,4,18,15,512.5,55.5,3.4,18.0,176.0,123.28,74.86
2016,7,4,18,30,447.0,48.0,3.3,17.0,129.0,80.57,43.78
2016,7,4,18,45,345.5,38.0,3.2,16.5,89.0,41.78,21.44
2016,7,4,19,0,244.0,28.0,3.1,16.0,49.0,21.88,11.13
2016,7,4,19,15,122.0,14.0,3.0,15.5,24.5,13.76,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.5,15.5,2.95,13.5,29.5,11.7,0.0
2016,7,5,5,30,283.0,31.0,3.0,14.0,59.0,24.13,14.08
2016,7,5,5,45,382.0,40.0,3.1,14.5,100.5,50.2,25.7
2016,7,5,6,0,481.0,49.0,3.2,15.0,142.0,91.19,50.92
2016,7,5,6,15,256.0,76.5,3.2,15.5,127.5,109.76,75.79
2016,7,5,6,30,31.0,104.0,3.2,16.0,113.0,105.07,81.83
2016,7,5,6,45,37.5,124.5,3.2,16.5,137.5,128.57,101.27
2016,7,5,7,0,44.0,145.0,3.2,17.0,162.0,152.92,121.13
2016,7,5,7,15,47.0,166.0,3.15,17.5,186.5,177.22,140.69
2016,7,5,7,30,50.0,187.0,3.1,18.0,211.0,201.91,160.2
2016,7,5,7,45,71.5,214.0,3.1,18.5,252.5,241.63,191.44
2016,7,5,8,0,93.0,241.0,3.1,19.0,294.0,283.63,224.04
2016,7,5,8,15,138.5,265.5,3.1,19.5,351.5,341.24,268.61
2016,7,5,8,30,184.0,290.0,3.1,20.0,409.0,401.53,314.5
2016,7,5,8,45,180.0,312.0,3.1,20.5,435.5,429.93,334.64
2016,7,5,9,0,176.0,334.0,3.1,21.0,462.0,457.65,354.02
2016,7,5,9,15,534.5,214.0,3.15,21.0,630.5,626.62,487.55
2016,7,5,9,30,893.0,94.0,3.2,21.0,799.0,808.95,620.35
2016,7,5,9,45,903.5,94.0,3.3,21.5,834.0,849.17,645.27
2016,7,5,10,0,914.0,94.0,3.4,22.0,869.0,887.42,669.64
2016,7,5,10,15,920.5,95.0,3.5,22.0,897.0,920.94,691.92
2016,7,5,10,30,927.0,96.0,3.6,22.0,925.0,951.87,712.43
2016,7,5,10,45,930.5,97.5,3.7,22.5,946.5,977.71,728.12
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,1000.53,741.79
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,1018.71,753.85
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,1033.64,763.88
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,1043.29,770.87
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,1049.53,775.73
2016,7,5,12,15,940.0,102.5,4.35,23.0,1010.5,1050.33,776.48
2016,7,5,12,30,940.0,102.0,4.4,23.0,1010.0,1047.72,775.12
2016,7,5,12,45,932.5,106.0,4.5,23.0,1000.5,1038.81,769.99
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,1026.64,763.17
2016,7,5,13,15,922.0,109.5,4.6,22.5,976.0,1011.14,754.79
2016,7,5,13,30,919.0,109.0,4.6,22.0,961.0,992.46,744.31
2016,7,5,13,45,915.0,108.0,4.65,22.0,939.0,969.25,729.71
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,943.11,713.09
2016,7,5,14,15,905.0,105.5,4.7,21.5,888.5,911.88,693.9
2016,7,5,14,30,899.0,104.0,4.7,21.0,860.0,878.1,672.78
2016,7,5,14,45,891.0,102.5,4.7,21.0,825.5,840.3,647.32
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,800.43,620.21
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,756.33,590.7
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,710.77,559.74
2016,7,5,15,45,848.5,94.5,4.6,19.5,668.0,661.5,525.03
2016,7,5,16,0,835.0,92.0,4.6,19.0,624.0,611.51,487.46
2016,7,5,16,15,817.5,89.5,4.55,18.5,576.5,558.96,446.63
2016,7,5,16,30,800.0,87.0,4.5,18.0,529.0,506.11,404.35
2016,7,5,16,45,777.5,83.0,4.45,18.0,479.5,449.86,357.44
2016,7,5,17,0,755.0,79.0,4.4,18.0,430.0,394.84,310.29
2016,7,5,17,15,723.5,75.0,4.3,17.5,379.5,338.04,261.16
2016,7,5,17,30,692.0,71.0,4.2,17.0,329.0,283.96,213.22
2016,7,5,17,45,648.0,66.0,4.15,16.5,278.5,227.45,163.26
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,176.6,118.48
2016,7,5,18,15,539.0,54.0,4.0,15.5,180.5,125.63,76.44
2016,7,5,18,30,474.0,47.0,3.9,15.0,133.0,81.95,44.23
2016,7,5,18,45,367.5,37.5,3.8,14.5,92.0,41.98,21.35
2016,7,5,19,0,261.0,28.0,3.7,14.0,51.0,21.93,11.21
2016,7,5,19,15,130.5,14.0,3.6,13.5,25.5,13.76,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,12.41,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,24.7,14.48
2016,7,6,5,45,343.0,42.0,3.75,13.5,96.5,49.93,26.8
2016,7,6,6,0,438.0,52.0,3.8,14.0,137.0,89.19,51.3
2016,7,6,6,15,501.5,59.5,3.8,14.5,183.5,131.93,84.0
2016,7,6,6,30,565.0,67.0,3.8,15.0,230.0,181.78,125.72
2016,7,6,6,45,611.0,72.0,3.8,15.5,279.5,231.51,169.6
2016,7,6,7,0,657.0,77.0,3.8,16.0,329.0,286.0,217.73
2016,7,6,7,15,689.0,81.5,3.75,16.5,379.0,339.29,264.61
2016,7,6,7,30,721.0,86.0,3.7,17.0,429.0,396.15,313.24
2016,7,6,7,45,748.0,88.5,3.65,17.5,478.5,450.14,358.34
2016,7,6,8,0,775.0,91.0,3.6,18.0,528.0,505.79,403.34
2016,7,6,8,15,793.5,94.0,3.55,18.0,574.5,558.4,445.43
2016,7,6,8,30,812.0,97.0,3.5,18.0,621.0,611.29,486.57
2016,7,6,8,45,829.5,97.5,3.5,18.5,665.5,660.06,522.87
2016,7,6,9,0,847.0,98.0,3.5,19.0,710.0,709.06,556.78
2016,7,6,9,15,858.0,100.0,3.55,19.5,748.5,754.0,586.95
2016,7,6,9,30,869.0,102.0,3.6,20.0,787.0,797.53,615.69
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.0,836.92,641.16
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,874.26,664.93
2016,7,6,10,15,891.5,107.0,3.75,21.0,882.5,906.99,686.63
2016,7,6,10,30,898.0,108.0,3.8,21.0,910.0,937.21,706.57
2016,7,6,10,45,905.5,107.0,3.85,21.5,932.5,963.67,722.54
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,987.34,736.6
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.0,1005.23,748.23
2016,7,6,11,30,919.0,107.0,4.0,22.0,983.0,1019.94,757.86
2016,7,6,11,45,923.0,105.5,4.05,22.0,991.0,1030.38,764.75
2016,7,6,12,0,927.0,104.0,4.1,22.0,999.0,1037.53,769.59
2016,7,6,12,15,926.5,104.0,4.15,22.0,998.5,1038.36,770.37
2016,7,6,12,30,926.0,104.0,4.2,22.0,998.0,1035.82,769.06
2016,7,6,12,45,922.0,105.5,4.3,22.0,989.5,1027.96,764.64
2016,7,6,13,0,918.0,107.0,4.4,22.0,981.0,1016.84,758.14
2016,7,6,13,15,914.5,106.5,4.45,22.0,965.5,1000.96,748.16
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,981.95,736.4
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,958.02,721.3
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,931.26,704.24
2016,7,6,14,15,893.0,103.5,4.6,21.5,876.0,899.44,684.61
2016,7,6,14,30,886.0,102.0,4.6,21.0,847.0,865.18,663.1
2016,7,6,14,45,876.5,101.0,4.6,21.0,812.0,827.07,637.4
2016,7,6,15,0,867.0,100.0,4.6,21.0,777.0,787.05,610.13
2016,7,6,15,15,855.5,98.0,4.5,20.5,737.5,742.81,580.18
2016,7,6,15,30,844.0,96.0,4.4,20.0,698.0,697.24,548.92
2016,7,6,15,45,828.5,94.0,4.35,19.5,654.0,647.92,513.88
2016,7,6,16,0,813.0,92.0,4.3,19.0,610.0,598.59,476.64
2016,7,6,16,15,795.0,89.5,4.2,18.5,563.0,546.3,435.99
2016,7,6,16,30,777.0,87.0,4.1,18.0,516.0,494.29,394.41
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.0,438.98,349.09
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,385.09,303.53
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.0,328.98,255.01
2016,7,6,17,30,665.0,71.0,3.8,16.0,318.0,274.58,206.89
2016,7,6,17,45,620.5,66.0,3.7,15.5,269.0,220.51,158.95
2016,7,6,18,0,576.0,61.0,3.6,15.0,220.0,171.06,115.37
2016,7,6,18,15,511.5,54.0,3.5,14.5,173.5,121.7,74.62
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,79.58,43.5
2016,7,6,18,45,348.5,37.0,3.35,14.0,87.5,40.87,20.91
2016,7,6,19,0,250.0,27.0,3.3,14.0,48.0,20.99,10.39
2016,7,6,19,15,125.0,13.5,3.25,13.5,24.0,13.27,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,3.3,14.0,28.0,10.46,0.0
2016,7,7,5,30,297.0,28.0,3.3,14.0,56.0,21.43,11.64
2016,7,7,5,45,393.0,36.5,3.35,14.5,97.0,46.32,22.59
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,86.93,47.16
2016,7,7,6,15,549.0,51.0,3.35,15.0,185.0,130.48,80.52
2016,7,7,6,30,609.0,57.0,3.3,15.0,232.0,180.7,123.0
2016,7,7,6,45,643.0,63.5,3.3,15.5,280.0,231.05,168.03
2016,7,7,7,0,677.0,70.0,3.3,16.0,328.0,285.89,216.88
2016,7,7,7,15,708.0,74.0,3.35,16.5,378.0,339.21,263.95
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,395.16,312.04
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,449.32,357.48
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,505.06,402.79
2016,7,7,8,15,809.5,84.5,3.55,18.0,573.5,557.21,444.83
2016,7,7,8,30,827.0,87.0,3.6,18.0,620.0,609.42,485.85
2016,7,7,8,45,844.0,87.5,3.65,18.5,664.0,659.14,523.11
2016,7,7,9,0,861.0,88.0,3.7,19.0,708.0,708.41,557.08
2016,7,7,9,15,871.5,89.5,3.75,19.5,747.0,753.06,587.12
2016,7,7,9,30,882.0,91.0,3.8,20.0,786.0,796.22,615.7
2016,7,7,9,45,890.5,92.0,3.9,20.5,819.5,835.51,641.4
2016,7,7,10,0,899.0,93.0,4.0,21.0,853.0,872.73,665.43
2016,7,7,10,15,905.0,94.0,4.05,21.0,881.0,905.47,687.23
2016,7,7,10,30,911.0,95.0,4.1,21.0,909.0,935.63,707.21
2016,7,7,10,45,914.5,96.5,4.2,21.0,930.0,961.22,724.33
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,983.82,739.49
2016,7,7,11,15,920.5,98.5,4.3,21.0,965.0,1001.35,750.7
2016,7,7,11,30,923.0,99.0,4.3,21.0,979.0,1015.67,759.84
2016,7,7,11,45,924.0,99.5,4.35,21.0,986.0,1025.23,766.19
2016,7,7,12,0,925.0,100.0,4.4,21.0,993.0,1031.46,770.45
2016,7,7,12,15,925.0,100.0,4.35,21.0,992.5,1032.82,770.96
2016,7,7,12,30,925.0,100.0,4.3,21.0,992.0,1030.82,769.37
2016,7,7,12,45,913.5,106.5,4.3,21.0,981.5,1020.62,762.72
2016,7,7,13,0,902.0,113.0,4.3,21.0,971.0,1007.28,754.11
2016,7,7,13,15,899.0,112.5,4.2,21.0,956.0,992.13,743.78
2016,7,7,13,30,896.0,112.0,4.1,21.0,941.0,973.87,731.46
2016,7,7,13,45,892.5,110.5,4.1,21.0,920.0,951.12,716.73
2016,7,7,14,0,889.0,109.0,4.1,21.0,899.0,925.48,700.06
2016,7,7,14,15,882.5,107.5,4.05,20.5,870.5,894.41,680.67
2016,7,7,14,30,876.0,106.0,4.0,20.0,842.0,860.88,659.46
2016,7,7,14,45,869.0,103.5,4.0,20.0,808.5,823.64,634.45
2016,7,7,15,0,862.0,101.0,4.0,20.0,775.0,784.33,607.79
2016,7,7,15,15,851.0,99.5,4.0,19.5,735.5,741.15,579.2
2016,7,7,15,30,840.0,98.0,4.0,19.0,696.0,696.61,549.19
2016,7,7,15,45,827.5,95.0,4.0,19.0,653.0,648.43,514.19
2016,7,7,16,0,815.0,92.0,4.0,19.0,610.0,599.98,476.97
2016,7,7,16,15,797.0,89.0,4.0,18.5,563.0,547.08,436.22
2016,7,7,16,30,779.0,86.0,4.0,18.0,516.0,494.44,394.41
2016,7,7,16,45,756.5,82.0,4.05,17.5,467.5,439.22,349.3
2016,7,7,17,0,734.0,78.0,4.1,17.0,419.0,385.25,303.75
2016,7,7,17,15,702.5,74.0,4.05,16.5,369.0,329.53,255.49
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,275.47,207.57
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,221.2,159.31
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,171.29,115.16
2016,7,7,18,15,522.5,52.5,3.75,14.5,174.5,121.79,74.22
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,79.51,43.02
2016,7,7,18,45,360.0,36.5,3.5,13.5,88.5,40.68,20.6
2016,7,7,19,0,262.0,27.0,3.4,13.0,49.0,21.04,10.39
2016,7,7,19,15,131.0,13.5,3.35,13.0,24.5,13.27,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,10.07,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,20.58,10.82
2016,7,8,5,45,396.5,34.5,3.45,14.5,95.5,44.05,20.84
2016,7,8,6,0,496.0,42.0,3.6,15.0,136.0,84.14,44.61
2016,7,8,6,15,554.5,48.0,3.55,15.0,182.0,127.78,77.99
2016,7,8,6,30,613.0,54.0,3.5,15.0,228.0,179.1,121.46
2016,7,8,6,45,640.5,61.5,3.5,15.5,275.5,228.82,166.23
2016,7,8,7,0,668.0,69.0,3.5,16.0,323.0,281.28,213.36
2016,7,8,7,15,698.5,73.0,3.45,16.5,372.0,333.93,259.89
2016,7,8,7,30,729.0,77.0,3.4,17.0,421.0,389.17,307.36
2016,7,8,7,45,754.0,79.0,3.35,17.5,469.5,442.09,351.74
2016,7,8,8,0,779.0,81.0,3.3,18.0,518.0,496.47,395.83
2016,7,8,8,15,796.5,83.5,3.25,18.5,563.5,548.02,436.33
2016,7,8,8,30,814.0,86.0,3.2,19.0,609.0,599.64,475.58
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.0,648.63,511.96
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,697.35,545.12
2016,7,8,9,15,862.0,85.5,3.2,20.5,735.0,741.3,574.23
2016,7,8,9,30,872.0,87.0,3.2,21.0,773.0,783.74,601.83
2016,7,8,9,45,882.0,87.0,3.25,21.5,807.0,822.94,627.03
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,860.2,650.63
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.0,892.78,672.1
2016,7,8,10,30,904.0,89.0,3.4,22.0,895.0,922.8,691.79
2016,7,8,10,45,909.0,89.0,3.45,22.5,916.0,948.15,706.94
2016,7,8,11,0,914.0,89.0,3.5,23.0,937.0,970.6,720.13
2016,7,8,11,15,916.5,89.5,3.55,23.0,951.5,988.11,731.47
2016,7,8,11,30,919.0,90.0,3.6,23.0,966.0,1002.43,740.8
2016,7,8,11,45,921.0,90.0,3.65,23.5,973.0,1012.49,745.97
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,1019.23,749.07
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,1020.63,750.23
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,1018.65,749.33
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,1009.96,742.99
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,998.06,734.65
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,983.32,727.08
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,965.44,717.43
2016,7,8,13,45,899.0,96.0,4.15,24.0,911.5,942.6,703.04
2016,7,8,14,0,895.0,95.0,4.2,24.0,890.0,916.86,686.7
2016,7,8,14,15,889.5,94.0,4.2,24.0,862.5,887.03,667.28
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,854.67,646.05
2016,7,8,14,45,876.0,91.5,4.25,24.0,801.5,817.36,621.46
2016,7,8,15,0,868.0,90.0,4.3,24.0,768.0,778.04,595.25
2016,7,8,15,15,857.5,88.5,4.3,23.5,729.0,735.01,567.05
2016,7,8,15,30,847.0,87.0,4.3,23.0,690.0,690.57,537.41
2016,7,8,15,45,834.5,84.5,4.3,23.0,647.0,642.6,503.33
2016,7,8,16,0,822.0,82.0,4.3,23.0,604.0,593.85,466.26
2016,7,8,16,15,804.5,79.5,4.2,22.5,558.0,541.71,426.29
2016,7,8,16,30,787.0,77.0,4.1,22.0,512.0,489.59,385.17
2016,7,8,16,45,766.0,73.5,4.1,21.5,463.5,435.19,341.15
2016,7,8,17,0,745.0,70.0,4.1,21.0,415.0,381.87,296.58
2016,7,8,17,15,714.5,66.5,3.9,20.5,365.5,326.44,249.0
2016,7,8,17,30,684.0,63.0,3.7,20.0,316.0,273.61,202.56
2016,7,8,17,45,643.5,58.0,3.55,19.5,267.5,219.63,155.07
2016,7,8,18,0,603.0,53.0,3.4,19.0,219.0,169.85,111.51
2016,7,8,18,15,540.5,47.0,3.2,18.5,173.0,119.04,69.99
2016,7,8,18,30,478.0,41.0,3.0,18.0,127.0,76.41,39.0
2016,7,8,18,45,383.0,32.5,2.9,17.5,87.5,37.53,17.26
2016,7,8,19,0,288.0,24.0,2.8,17.0,48.0,18.22,7.93
2016,7,8,19,15,144.0,12.0,2.75,16.5,24.0,11.8,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,8.79,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,17.89,8.44
2016,7,9,5,45,432.5,31.0,2.15,16.5,95.5,41.68,18.07
2016,7,9,6,0,523.0,38.0,2.3,17.0,136.0,83.61,42.78
2016,7,9,6,15,580.0,43.0,2.4,17.5,182.0,127.33,75.66
2016,7,9,6,30,637.0,48.0,2.5,18.0,228.0,177.43,117.51
2016,7,9,6,45,337.5,94.5,2.6,18.5,191.5,178.57,132.24
2016,7,9,7,0,38.0,141.0,2.7,19.0,155.0,147.07,115.39
2016,7,9,7,15,62.5,167.0,2.8,19.5,194.5,183.74,144.65
2016,7,9,7,30,87.0,193.0,2.9,20.0,234.0,223.21,175.8
2016,7,9,7,45,113.5,217.5,3.0,21.0,277.0,266.1,208.94
2016,7,9,8,0,140.0,242.0,3.1,22.0,320.0,310.82,242.94
2016,7,9,8,15,492.0,156.5,3.2,22.0,466.5,442.71,348.78
2016,7,9,8,30,844.0,71.0,3.3,22.0,613.0,602.55,473.81
2016,7,9,8,45,856.0,73.0,3.4,22.5,655.5,651.24,508.75
2016,7,9,9,0,868.0,75.0,3.5,23.0,698.0,699.03,541.26
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.0,743.66,572.13
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,786.75,601.67
2016,7,9,9,45,890.0,82.5,3.8,23.5,808.0,824.55,626.06
2016,7,9,10,0,892.0,87.0,3.9,24.0,840.0,859.85,648.53
2016,7,9,10,15,898.0,88.0,4.0,24.0,867.5,892.48,670.31
2016,7,9,10,30,904.0,89.0,4.1,24.0,895.0,922.55,690.31
2016,7,9,10,45,909.0,90.0,4.2,24.5,916.5,948.97,706.46
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,972.49,720.64
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,990.53,732.33
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,1005.4,742.0
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,1015.47,748.88
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,1022.24,753.88
2016,7,9,12,15,926.0,90.0,4.7,25.0,983.0,1023.67,755.62
2016,7,9,12,30,926.0,90.0,4.8,25.0,983.0,1021.72,755.25
2016,7,9,12,45,924.0,90.5,4.9,25.0,975.0,1014.92,751.73
2016,7,9,13,0,922.0,91.0,5.0,25.0,967.0,1004.8,746.09
2016,7,9,13,15,919.0,91.0,5.05,24.5,952.5,989.92,738.4
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,971.86,728.58
2016,7,9,13,45,914.0,88.5,5.15,24.0,917.0,949.09,714.07
2016,7,9,14,0,912.0,86.0,5.2,24.0,896.0,923.29,697.48
2016,7,9,14,15,906.5,85.0,5.2,23.5,868.0,893.01,678.77
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,860.15,658.11
2016,7,9,14,45,895.0,82.0,5.2,23.0,806.5,823.41,633.24
2016,7,9,15,0,889.0,80.0,5.2,23.0,773.0,784.47,606.63
2016,7,9,15,15,879.5,78.5,5.15,22.5,734.5,741.39,577.73
2016,7,9,15,30,870.0,77.0,5.1,22.0,696.0,696.75,547.32
2016,7,9,15,45,858.5,74.5,5.1,22.0,653.0,648.44,512.89
2016,7,9,16,0,847.0,72.0,5.1,22.0,610.0,599.22,474.98
2016,7,9,16,15,831.5,70.0,5.0,21.5,564.5,547.54,434.73
2016,7,9,16,30,816.0,68.0,4.9,21.0,519.0,495.82,393.26
2016,7,9,16,45,795.0,66.0,4.85,20.5,470.5,441.71,348.76
2016,7,9,17,0,774.0,64.0,4.8,20.0,422.0,387.93,303.16
2016,7,9,17,15,747.5,60.5,4.7,19.0,373.0,332.4,255.39
2016,7,9,17,30,721.0,57.0,4.6,18.0,324.0,279.03,208.13
2016,7,9,17,45,680.0,53.5,4.5,17.5,275.0,224.36,159.25
2016,7,9,18,0,639.0,50.0,4.4,17.0,226.0,173.9,114.44
2016,7,9,18,15,581.0,44.5,4.2,16.5,179.5,123.53,72.56
2016,7,9,18,30,523.0,39.0,4.0,16.0,133.0,79.69,40.32
2016,7,9,18,45,420.0,31.5,3.8,15.5,92.0,37.59,16.8
2016,7,9,19,0,317.0,24.0,3.6,15.0,51.0,18.27,7.94
2016,7,9,19,15,158.5,12.0,3.5,14.5,25.5,11.8,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.05,13.5,28.0,9.74,0.0
2016,7,10,5,30,328.0,26.0,3.2,14.0,56.0,19.84,9.91
2016,7,10,5,45,426.0,34.0,3.4,14.5,97.5,43.57,20.19
2016,7,10,6,0,524.0,42.0,3.6,15.0,139.0,85.4,44.67
2016,7,10,6,15,585.0,48.0,3.55,15.5,187.0,130.88,79.01
2016,7,10,6,30,646.0,54.0,3.5,16.0,235.0,184.35,123.83
2016,7,10,6,45,686.5,58.5,3.5,16.5,285.5,236.35,170.09
2016,7,10,7,0,727.0,63.0,3.5,17.0,336.0,292.5,220.07
2016,7,10,7,15,757.0,66.5,3.5,17.5,387.5,347.67,268.85
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,405.32,318.41
2016,7,10,7,45,809.5,72.5,3.5,18.5,489.0,460.97,365.01
2016,7,10,8,0,832.0,75.0,3.5,19.0,539.0,517.14,410.5
2016,7,10,8,15,510.5,180.5,3.5,19.5,473.0,476.72,377.33
2016,7,10,8,30,189.0,286.0,3.5,20.0,407.0,400.25,313.69
2016,7,10,8,45,542.0,184.0,3.55,20.5,565.5,553.08,435.95
2016,7,10,9,0,895.0,82.0,3.6,21.0,724.0,724.92,565.28
2016,7,10,9,15,905.5,84.0,3.65,21.5,764.0,771.6,595.52
2016,7,10,9,30,916.0,86.0,3.7,22.0,804.0,816.71,625.0
2016,7,10,9,45,925.0,86.5,3.75,22.5,839.0,857.24,650.89
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,895.65,675.05
2016,7,10,10,15,940.0,88.0,3.85,23.5,902.5,929.56,695.92
2016,7,10,10,30,946.0,89.0,3.9,24.0,931.0,960.79,714.84
2016,7,10,10,45,950.0,90.0,3.95,24.5,953.0,987.28,730.49
2016,7,10,11,0,954.0,91.0,4.0,25.0,975.0,1010.69,744.08
2016,7,10,11,15,956.5,91.5,4.05,25.0,990.0,1028.93,755.75
2016,7,10,11,30,959.0,92.0,4.1,25.0,1005.0,1043.84,765.34
2016,7,10,11,45,960.5,92.5,4.2,25.5,1012.5,1054.34,770.96
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,1061.37,774.43
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,1063.39,775.96
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,1061.89,775.35
2016,7,10,12,45,955.0,97.5,4.5,26.0,1010.5,1053.03,770.34
2016,7,10,13,0,947.0,102.0,4.6,26.0,1001.0,1040.8,763.33
2016,7,10,13,15,944.5,101.5,4.6,26.0,986.5,1025.59,753.79
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,1007.1,742.17
2016,7,10,13,45,939.5,99.0,4.6,26.0,950.5,983.87,727.46
2016,7,10,14,0,937.0,97.0,4.6,26.0,929.0,957.54,710.7
2016,7,10,14,15,931.5,96.0,4.55,26.0,900.5,926.6,690.43
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,892.97,668.41
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,854.99,643.54
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,814.76,616.9
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,770.34,587.93
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,724.34,557.45
2016,7,10,15,45,880.5,85.5,4.25,25.0,678.5,674.32,522.47
2016,7,10,16,0,868.0,83.0,4.2,25.0,634.0,623.42,484.21
2016,7,10,16,15,851.0,80.5,4.1,24.5,586.0,569.31,443.33
2016,7,10,16,30,834.0,78.0,4.0,24.0,538.0,515.25,401.22
2016,7,10,16,45,812.0,75.0,3.95,23.5,487.5,458.27,355.64
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,402.55,309.56
2016,7,10,17,15,759.0,68.5,3.75,22.5,385.0,344.44,260.26
2016,7,10,17,30,728.0,65.0,3.6,22.0,333.0,288.96,211.98
2016,7,10,17,45,684.5,60.5,3.5,21.5,282.0,232.21,162.55
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,179.98,117.29
2016,7,10,18,15,576.0,49.5,3.05,20.0,182.5,126.09,73.76
2016,7,10,18,30,511.0,43.0,2.7,19.0,134.0,80.76,41.15
2016,7,10,18,45,406.0,34.5,2.35,18.5,92.0,39.77,18.68
2016,7,10,19,0,301.0,26.0,2.0,18.0,50.0,20.26,9.09
2016,7,10,19,15,150.5,13.0,2.0,17.5,25.0,12.78,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
