Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,13.5,26.5,12.78,0.0
2016,7,11,5,30,311.0,26.0,1.3,14.0,53.0,19.94,9.81
2016,7,11,5,45,409.0,34.5,1.45,15.0,94.5,42.81,20.19
2016,7,11,6,0,507.0,43.0,1.6,16.0,136.0,84.05,44.11
2016,7,11,6,15,568.5,49.0,1.55,16.5,183.5,128.61,77.33
2016,7,11,6,30,630.0,55.0,1.5,17.0,231.0,181.26,120.85
2016,7,11,6,45,672.5,59.5,1.5,18.0,281.5,232.88,165.65
2016,7,11,7,0,715.0,64.0,1.5,19.0,332.0,288.89,214.02
2016,7,11,7,15,745.5,67.5,1.6,19.5,383.0,343.61,261.39
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,400.87,309.57
2016,7,11,7,45,798.5,74.0,1.8,21.0,484.0,456.11,354.17
2016,7,11,8,0,821.0,77.0,1.9,22.0,534.0,512.62,398.11
2016,7,11,8,15,838.0,79.5,1.95,22.5,581.0,565.96,438.78
2016,7,11,8,30,855.0,82.0,2.0,23.0,628.0,619.34,478.19
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.0,669.15,513.38
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,718.16,545.05
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,763.47,574.09
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,807.21,601.63
2016,7,11,9,45,901.5,94.0,2.5,26.5,826.5,845.07,625.22
2016,7,11,10,0,901.0,100.0,2.6,27.0,858.0,880.21,646.83
2016,7,11,10,15,907.0,101.0,2.65,27.0,886.0,913.21,667.81
2016,7,11,10,30,913.0,102.0,2.7,27.0,914.0,943.62,687.03
2016,7,11,10,45,916.5,103.5,2.75,27.5,935.5,969.44,701.87
2016,7,11,11,0,920.0,105.0,2.8,28.0,957.0,992.26,714.77
2016,7,11,11,15,923.0,105.5,2.85,28.0,971.5,1010.48,726.17
2016,7,11,11,30,926.0,106.0,2.9,28.0,986.0,1025.49,735.64
2016,7,11,11,45,927.0,106.5,2.95,28.5,993.0,1035.23,740.4
2016,7,11,12,0,928.0,107.0,3.0,29.0,1000.0,1041.61,743.15
2016,7,11,12,15,928.5,107.0,3.05,29.0,1000.0,1043.61,744.75
2016,7,11,12,30,929.0,107.0,3.1,29.0,1000.0,1042.21,744.33
2016,7,11,12,45,932.5,103.5,3.2,29.0,994.0,1036.83,741.95
2016,7,11,13,0,936.0,100.0,3.3,29.0,988.0,1028.01,737.45
2016,7,11,13,15,933.5,99.5,3.4,29.0,974.0,1012.95,729.03
2016,7,11,13,30,931.0,99.0,3.5,29.0,960.0,994.65,718.57
2016,7,11,13,45,928.0,98.0,3.6,29.0,938.5,972.2,705.41
2016,7,11,14,0,925.0,97.0,3.7,29.0,917.0,946.71,690.21
2016,7,11,14,15,919.5,96.0,3.75,28.5,889.0,916.08,672.59
2016,7,11,14,30,914.0,95.0,3.8,28.0,861.0,882.81,653.02
2016,7,11,14,45,907.5,93.5,3.85,28.0,827.5,845.73,629.37
2016,7,11,15,0,901.0,92.0,3.9,28.0,794.0,806.42,603.99
2016,7,11,15,15,891.5,90.0,3.9,27.5,755.0,762.31,575.94
2016,7,11,15,30,882.0,88.0,3.9,27.0,716.0,716.61,546.34
2016,7,11,15,45,871.0,86.0,3.95,26.5,672.5,668.55,514.39
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,619.49,478.94
2016,7,11,16,15,843.5,81.5,3.95,25.5,581.5,566.01,438.84
2016,7,11,16,30,827.0,79.0,3.9,25.0,534.0,512.55,397.48
2016,7,11,16,45,807.0,75.5,3.85,24.5,484.5,456.35,352.7
2016,7,11,17,0,787.0,72.0,3.8,24.0,435.0,401.19,307.24
2016,7,11,17,15,757.0,68.0,3.65,23.0,383.5,343.08,258.65
2016,7,11,17,30,727.0,64.0,3.5,22.0,332.0,287.49,210.77
2016,7,11,17,45,686.5,59.5,3.4,21.5,281.5,231.53,161.89
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,179.76,116.88
2016,7,11,18,15,581.5,49.0,3.15,20.0,182.5,126.16,73.58
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,81.04,41.19
2016,7,11,18,45,414.0,34.0,2.85,18.0,92.0,39.33,18.31
2016,7,11,19,0,311.0,25.0,2.7,17.0,50.0,19.36,8.29
2016,7,11,19,15,155.5,12.5,2.75,16.5,25.0,12.29,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,3.3,13.5,26.5,11.8,0.0
2016,7,12,5,30,335.0,24.0,3.4,14.0,53.0,18.16,8.2
2016,7,12,5,45,432.5,32.0,3.55,14.5,94.5,40.72,18.22
2016,7,12,6,0,530.0,40.0,3.7,15.0,136.0,82.63,42.29
2016,7,12,6,15,590.0,45.5,3.7,15.5,183.5,128.95,77.12
2016,7,12,6,30,650.0,51.0,3.7,16.0,231.0,180.6,120.41
2016,7,12,6,45,690.0,55.0,3.7,16.5,281.0,232.18,166.41
2016,7,12,7,0,730.0,59.0,3.7,17.0,331.0,287.84,216.16
2016,7,12,7,15,759.5,62.0,3.7,17.5,382.0,342.49,264.72
2016,7,12,7,30,789.0,65.0,3.7,18.0,433.0,399.57,314.05
2016,7,12,7,45,810.5,68.0,3.75,18.5,483.0,455.4,361.07
2016,7,12,8,0,832.0,71.0,3.8,19.0,533.0,511.64,406.92
2016,7,12,8,15,849.0,73.0,3.8,19.0,580.5,565.03,449.93
2016,7,12,8,30,866.0,75.0,3.8,19.0,628.0,618.45,491.79
2016,7,12,8,45,878.5,77.5,3.8,19.5,672.5,669.13,529.21
2016,7,12,9,0,891.0,80.0,3.8,20.0,717.0,718.92,563.15
2016,7,12,9,15,902.0,81.5,3.8,20.5,757.0,765.39,594.1
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,810.35,623.49
2016,7,12,9,45,921.0,84.5,3.8,21.5,831.5,851.07,649.47
2016,7,12,10,0,929.0,86.0,3.8,22.0,866.0,889.61,673.62
2016,7,12,10,15,935.5,87.0,3.8,22.0,895.0,923.92,695.95
2016,7,12,10,30,942.0,88.0,3.8,22.0,924.0,955.58,716.39
2016,7,12,10,45,946.5,89.0,3.85,22.0,946.5,982.55,733.93
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,1006.46,749.45
2016,7,12,11,15,954.5,90.5,3.9,22.0,984.5,1025.71,761.59
2016,7,12,11,30,958.0,91.0,3.9,22.0,1000.0,1041.66,771.63
2016,7,12,11,45,959.5,91.5,3.95,22.5,1008.0,1052.23,777.05
2016,7,12,12,0,961.0,92.0,4.0,23.0,1016.0,1059.33,780.3
2016,7,12,12,15,962.0,92.0,4.0,23.0,1017.0,1061.9,781.89
2016,7,12,12,30,963.0,92.0,4.0,23.0,1018.0,1060.96,781.31
2016,7,12,12,45,954.0,97.5,4.0,23.0,1008.5,1052.17,775.71
2016,7,12,13,0,945.0,103.0,4.0,23.0,999.0,1040.03,768.07
2016,7,12,13,15,943.0,102.5,4.05,23.0,984.5,1025.36,759.18
2016,7,12,13,30,941.0,102.0,4.1,23.0,970.0,1007.38,748.16
2016,7,12,13,45,938.0,100.5,4.15,23.0,949.0,984.23,733.71
2016,7,12,14,0,935.0,99.0,4.2,23.0,928.0,957.99,717.19
2016,7,12,14,15,929.5,98.0,4.2,23.0,899.5,927.09,697.2
2016,7,12,14,30,924.0,97.0,4.2,23.0,871.0,893.51,675.3
2016,7,12,14,45,917.0,95.5,4.25,23.0,836.5,855.67,650.56
2016,7,12,15,0,910.0,94.0,4.3,23.0,802.0,815.61,624.05
2016,7,12,15,15,899.5,92.0,4.2,22.5,762.0,770.38,594.18
2016,7,12,15,30,889.0,90.0,4.1,22.0,722.0,723.62,562.83
2016,7,12,15,45,876.5,87.5,4.1,21.5,677.0,673.72,528.68
2016,7,12,16,0,864.0,85.0,4.1,21.0,632.0,622.94,491.1
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.0,568.67,449.48
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,514.41,406.61
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.0,457.51,359.65
2016,7,12,17,0,784.0,74.0,3.7,20.0,434.0,401.79,312.35
2016,7,12,17,15,752.5,70.0,3.55,19.5,382.5,343.26,262.24
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,287.41,213.19
2016,7,12,17,45,677.5,61.0,3.25,18.5,279.5,230.51,163.13
2016,7,12,18,0,634.0,56.0,3.1,18.0,228.0,176.87,116.28
2016,7,12,18,15,568.0,49.5,2.85,17.5,179.5,124.49,73.48
2016,7,12,18,30,502.0,43.0,2.6,17.0,131.0,79.52,40.89
2016,7,12,18,45,395.5,34.0,2.35,16.5,89.5,38.57,18.29
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,19.42,8.18
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,12.29,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.0,12.5,2.3,13.5,26.0,12.29,0.0
2016,7,13,5,30,318.0,25.0,2.4,14.0,52.0,19.21,8.75
2016,7,13,5,45,419.5,33.5,2.5,14.5,94.0,41.04,19.05
2016,7,13,6,0,521.0,42.0,2.6,15.0,136.0,82.96,43.01
2016,7,13,6,15,584.0,48.0,2.55,15.5,184.5,128.42,76.82
2016,7,13,6,30,647.0,54.0,2.5,16.0,233.0,182.12,121.44
2016,7,13,6,45,690.5,58.5,2.45,17.0,284.5,234.92,167.7
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,292.23,217.76
2016,7,13,7,15,764.5,66.5,2.35,18.5,387.5,348.01,266.5
2016,7,13,7,30,795.0,70.0,2.3,19.0,439.0,406.33,315.91
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.0,462.86,361.69
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,520.68,406.59
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.0,574.58,447.64
2016,7,13,8,30,875.0,80.0,2.1,22.0,637.0,628.49,487.22
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.0,679.48,522.17
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,729.58,553.26
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.0,776.28,582.67
2016,7,13,9,30,921.0,88.0,2.0,25.0,807.0,821.36,610.47
2016,7,13,9,45,916.0,96.0,2.0,26.0,838.5,858.33,631.18
2016,7,13,10,0,911.0,104.0,2.0,27.0,870.0,892.22,649.56
2016,7,13,10,15,917.5,105.0,1.95,27.5,898.5,926.06,668.41
2016,7,13,10,30,924.0,106.0,1.9,28.0,927.0,957.3,685.31
2016,7,13,10,45,928.5,107.0,1.85,29.0,949.0,983.89,697.68
2016,7,13,11,0,933.0,108.0,1.8,30.0,971.0,1007.48,708.02
2016,7,13,11,15,936.0,108.5,1.85,30.0,986.0,1025.99,719.32
2016,7,13,11,30,939.0,109.0,1.9,30.0,1001.0,1041.24,728.75
2016,7,13,11,45,941.0,109.5,2.0,30.5,1008.5,1052.16,734.82
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,1059.68,738.91
2016,7,13,12,15,943.0,110.0,2.2,31.0,1015.5,1061.25,740.96
2016,7,13,12,30,943.0,110.0,2.3,31.0,1015.0,1059.36,741.02
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.0,1052.51,737.17
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,1042.24,731.24
2016,7,13,13,15,939.0,107.5,2.7,32.0,985.5,1026.64,723.0
2016,7,13,13,30,936.0,107.0,2.8,32.0,970.0,1007.78,712.75
2016,7,13,13,45,931.0,106.0,2.9,32.0,947.5,983.37,698.95
2016,7,13,14,0,926.0,105.0,3.0,32.0,925.0,955.98,683.19
2016,7,13,14,15,920.0,104.0,3.05,31.5,896.5,924.87,665.9
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,891.13,646.7
2016,7,13,14,45,905.0,101.5,3.2,31.0,832.5,851.95,622.66
2016,7,13,15,0,896.0,100.0,3.3,31.0,797.0,810.72,596.93
2016,7,13,15,15,885.0,98.0,3.3,30.5,756.5,765.63,568.89
2016,7,13,15,30,874.0,96.0,3.3,30.0,716.0,719.07,539.38
2016,7,13,15,45,859.5,94.0,3.35,30.0,671.5,668.96,505.37
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,618.17,468.58
2016,7,13,16,15,826.5,89.0,3.35,29.5,578.5,563.95,428.88
2016,7,13,16,30,808.0,86.0,3.3,29.0,530.0,509.42,387.69
2016,7,13,16,45,784.0,83.0,3.3,28.5,479.5,452.83,343.7
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,397.6,299.28
2016,7,13,17,15,727.0,75.5,3.15,27.0,377.0,339.25,251.61
2016,7,13,17,30,694.0,71.0,3.0,26.0,325.0,283.79,204.96
2016,7,13,17,45,649.0,65.5,2.95,25.5,274.0,226.28,156.12
2016,7,13,18,0,604.0,60.0,2.9,25.0,223.0,174.52,112.31
2016,7,13,18,15,535.5,53.0,2.55,24.0,175.0,122.97,71.68
2016,7,13,18,30,467.0,46.0,2.2,23.0,127.0,79.15,40.91
2016,7,13,18,45,361.5,36.0,1.9,22.0,86.5,39.27,19.1
2016,7,13,19,0,256.0,26.0,1.6,21.0,46.0,20.49,8.4
2016,7,13,19,15,128.0,13.0,1.7,20.0,23.0,12.78,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.0,13.0,1.95,14.5,24.5,12.78,0.0
2016,7,14,5,30,288.0,26.0,2.1,15.0,49.0,20.29,9.19
2016,7,14,5,45,395.5,35.0,2.3,16.0,91.0,41.07,19.71
2016,7,14,6,0,503.0,44.0,2.5,17.0,133.0,82.54,43.11
2016,7,14,6,15,568.0,50.0,2.45,17.5,181.5,127.23,75.88
2016,7,14,6,30,633.0,56.0,2.4,18.0,230.0,179.22,118.56
2016,7,14,6,45,679.0,60.5,2.35,19.0,281.5,233.12,165.15
2016,7,14,7,0,725.0,65.0,2.3,20.0,333.0,290.57,214.78
2016,7,14,7,15,756.5,68.5,2.3,20.5,385.0,346.25,263.04
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,404.6,312.14
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,460.78,357.55
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,518.33,402.31
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.0,572.83,443.65
2016,7,14,8,30,871.0,82.0,2.3,24.0,635.0,627.39,483.56
2016,7,14,8,45,885.0,83.5,2.3,25.0,680.0,678.41,518.82
2016,7,14,9,0,899.0,85.0,2.3,26.0,725.0,728.63,550.27
2016,7,14,9,15,909.5,87.0,2.3,26.5,765.5,775.68,579.91
2016,7,14,9,30,920.0,89.0,2.3,27.0,806.0,821.15,607.97
2016,7,14,9,45,927.0,90.5,2.35,28.0,841.0,861.41,631.25
2016,7,14,10,0,934.0,92.0,2.4,29.0,876.0,899.39,652.68
2016,7,14,10,15,940.0,93.0,2.4,29.5,904.5,933.5,672.2
2016,7,14,10,30,946.0,94.0,2.4,30.0,933.0,964.92,689.81
2016,7,14,10,45,950.0,95.0,2.4,31.0,955.0,991.6,702.88
2016,7,14,11,0,954.0,96.0,2.4,32.0,977.0,1015.18,713.9
2016,7,14,11,15,957.0,96.5,2.45,32.0,992.5,1034.07,725.4
2016,7,14,11,30,960.0,97.0,2.5,32.0,1008.0,1049.63,734.97
2016,7,14,11,45,961.5,97.5,2.6,32.5,1015.5,1060.28,740.63
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,1067.45,744.27
2016,7,14,12,15,963.0,98.0,2.8,33.0,1023.0,1069.07,746.13
2016,7,14,12,30,963.0,98.0,2.9,33.0,1023.0,1067.17,745.95
2016,7,14,12,45,954.0,102.5,3.0,33.0,1013.0,1057.38,741.0
2016,7,14,13,0,945.0,107.0,3.1,33.0,1003.0,1044.23,734.07
2016,7,14,13,15,942.0,106.5,3.2,32.5,987.5,1028.61,727.1
2016,7,14,13,30,939.0,106.0,3.3,32.0,972.0,1009.7,718.04
2016,7,14,13,45,934.0,105.5,3.4,32.0,949.5,985.73,704.25
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,958.78,688.48
2016,7,14,14,15,922.5,104.0,3.55,31.5,897.5,927.13,670.62
2016,7,14,14,30,916.0,103.0,3.6,31.0,868.0,892.88,650.85
2016,7,14,14,45,906.5,101.5,3.65,31.0,833.0,853.21,625.93
2016,7,14,15,0,897.0,100.0,3.7,31.0,798.0,811.5,599.41
2016,7,14,15,15,886.0,98.5,3.7,30.5,757.5,766.86,571.5
2016,7,14,15,30,875.0,97.0,3.7,30.0,717.0,720.74,542.11
2016,7,14,15,45,860.5,94.5,3.7,29.5,671.5,670.05,508.32
2016,7,14,16,0,846.0,92.0,3.7,29.0,626.0,618.68,471.69
2016,7,14,16,15,827.0,89.5,3.65,28.0,577.5,564.62,432.65
2016,7,14,16,30,808.0,87.0,3.6,27.0,529.0,510.26,391.98
2016,7,14,16,45,783.5,83.5,3.6,26.5,478.5,452.9,346.94
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,396.95,301.51
2016,7,14,17,15,725.5,75.5,3.5,25.0,376.0,338.45,253.29
2016,7,14,17,30,692.0,71.0,3.4,24.0,324.0,281.84,205.32
2016,7,14,17,45,645.0,66.0,3.35,23.0,273.0,225.46,157.25
2016,7,14,18,0,598.0,61.0,3.3,22.0,222.0,174.0,113.51
2016,7,14,18,15,528.5,53.5,3.2,21.0,174.0,122.17,72.24
2016,7,14,18,30,459.0,46.0,3.1,20.0,126.0,78.2,41.03
2016,7,14,18,45,352.0,36.0,3.05,19.0,85.5,38.78,19.26
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,20.58,8.3
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,12.78,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,13.5,9.5,9.34,0.0
2016,7,15,5,30,0.0,19.0,3.1,14.0,19.0,18.34,7.48
2016,7,15,5,45,0.0,35.5,3.25,14.5,35.5,33.89,22.15
2016,7,15,6,0,0.0,52.0,3.4,15.0,52.0,49.54,35.89
2016,7,15,6,15,1.0,71.0,3.35,15.5,71.5,67.79,51.57
2016,7,15,6,30,2.0,90.0,3.3,16.0,91.0,86.33,67.26
2016,7,15,6,45,7.5,108.5,3.3,16.5,112.0,105.77,83.25
2016,7,15,7,0,13.0,127.0,3.3,17.0,133.0,125.91,99.59
2016,7,15,7,15,26.0,151.5,3.2,17.5,163.5,155.39,123.26
2016,7,15,7,30,39.0,176.0,3.1,18.0,194.0,186.43,147.91
2016,7,15,7,45,62.5,204.5,3.05,19.0,237.0,227.78,180.18
2016,7,15,8,0,86.0,233.0,3.0,20.0,280.0,271.69,213.91
2016,7,15,8,15,476.0,157.0,2.95,20.5,455.5,431.88,342.16
2016,7,15,8,30,866.0,81.0,2.9,21.0,631.0,622.64,489.07
2016,7,15,8,45,880.5,82.5,2.9,22.0,676.0,673.8,524.47
2016,7,15,9,0,895.0,84.0,2.9,23.0,721.0,724.23,556.93
2016,7,15,9,15,905.5,86.0,2.9,23.5,761.0,771.16,587.3
2016,7,15,9,30,916.0,88.0,2.9,24.0,801.0,816.53,616.08
2016,7,15,9,45,921.5,90.5,2.95,24.5,835.5,856.48,641.04
2016,7,15,10,0,927.0,93.0,3.0,25.0,870.0,894.07,664.15
2016,7,15,10,15,933.5,94.0,3.05,25.5,899.0,928.47,684.92
2016,7,15,10,30,940.0,95.0,3.1,26.0,928.0,960.21,703.79
2016,7,15,10,45,945.0,95.5,3.2,26.5,950.5,987.22,719.83
2016,7,15,11,0,950.0,96.0,3.3,27.0,973.0,1011.19,733.89
2016,7,15,11,15,953.5,96.5,3.4,27.0,988.0,1030.55,746.47
2016,7,15,11,30,957.0,97.0,3.5,27.0,1003.0,1046.59,757.02
2016,7,15,11,45,959.0,97.0,3.6,27.5,1011.0,1057.23,762.69
2016,7,15,12,0,961.0,97.0,3.7,28.0,1019.0,1064.39,766.26
2016,7,15,12,15,961.5,97.0,3.75,28.0,1019.5,1066.54,767.9
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,1065.16,767.42
2016,7,15,12,45,955.0,100.5,3.85,28.0,1010.5,1056.36,762.31
2016,7,15,13,0,948.0,104.0,3.9,28.0,1001.0,1044.17,755.16
2016,7,15,13,15,945.0,103.5,3.9,28.0,986.0,1028.51,745.52
2016,7,15,13,30,942.0,103.0,3.9,28.0,971.0,1009.55,733.82
2016,7,15,13,45,939.5,101.0,3.9,28.0,949.0,986.33,719.39
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,959.98,702.94
2016,7,15,14,15,930.5,98.0,3.9,27.5,898.0,928.11,684.16
2016,7,15,14,30,924.0,97.0,3.9,27.0,869.0,893.61,663.46
2016,7,15,14,45,915.5,95.5,3.95,27.0,834.0,854.48,638.37
2016,7,15,15,0,907.0,94.0,4.0,27.0,799.0,813.23,611.58
2016,7,15,15,15,896.5,92.5,4.0,26.5,758.5,768.56,583.06
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,722.35,553.01
2016,7,15,15,45,869.5,89.5,4.0,26.0,672.5,670.85,517.13
2016,7,15,16,0,853.0,88.0,4.0,26.0,627.0,618.82,478.37
2016,7,15,16,15,834.5,85.5,3.95,25.5,578.5,564.4,437.58
2016,7,15,16,30,816.0,83.0,3.9,25.0,530.0,510.17,395.65
2016,7,15,16,45,788.0,81.0,3.85,24.5,478.0,452.25,349.56
2016,7,15,17,0,760.0,79.0,3.8,24.0,426.0,396.1,303.43
2016,7,15,17,15,726.5,74.5,3.7,23.0,374.5,337.52,254.67
2016,7,15,17,30,693.0,70.0,3.6,22.0,323.0,281.88,207.0
2016,7,15,17,45,640.0,66.0,3.55,21.5,271.0,223.87,157.07
2016,7,15,18,0,587.0,62.0,3.5,21.0,219.0,172.47,113.13
2016,7,15,18,15,516.5,54.5,3.4,20.0,171.5,121.13,72.19
2016,7,15,18,30,446.0,47.0,3.3,19.0,124.0,77.77,41.39
2016,7,15,18,45,333.5,36.5,3.25,18.5,83.5,38.51,19.54
2016,7,15,19,0,221.0,26.0,3.2,18.0,43.0,20.68,7.99
2016,7,15,19,15,110.5,13.0,3.2,17.5,21.5,12.78,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,12.78,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,20.54,8.56
2016,7,16,5,45,358.5,35.5,3.85,15.5,85.5,39.34,19.55
2016,7,16,6,0,469.0,45.0,4.0,16.0,126.0,79.21,42.05
2016,7,16,6,15,536.5,51.5,3.9,16.5,173.5,122.71,73.81
2016,7,16,6,30,604.0,58.0,3.8,17.0,221.0,173.83,115.76
2016,7,16,6,45,347.0,101.0,3.75,17.5,199.0,184.39,137.0
2016,7,16,7,0,90.0,144.0,3.7,18.0,177.0,165.66,130.07
2016,7,16,7,15,425.0,110.0,3.65,18.5,301.0,262.78,204.58
2016,7,16,7,30,760.0,76.0,3.6,19.0,425.0,395.35,309.51
2016,7,16,7,45,494.0,153.5,3.55,19.5,390.5,385.75,304.7
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,345.58,272.67
2016,7,16,8,15,539.5,158.0,3.5,20.5,489.5,470.51,372.54
2016,7,16,8,30,851.0,85.0,3.5,21.0,623.0,616.77,486.15
2016,7,16,8,45,868.0,85.5,3.5,21.5,668.5,667.96,523.35
2016,7,16,9,0,885.0,86.0,3.5,22.0,714.0,718.65,557.74
2016,7,16,9,15,895.5,88.0,3.5,22.5,754.0,765.22,588.37
2016,7,16,9,30,906.0,90.0,3.5,23.0,794.0,810.26,617.42
2016,7,16,9,45,913.5,91.5,3.55,23.5,829.0,850.52,643.0
2016,7,16,10,0,921.0,93.0,3.6,24.0,864.0,888.59,666.81
2016,7,16,10,15,927.0,94.5,3.65,24.5,892.5,922.93,687.86
2016,7,16,10,30,933.0,96.0,3.7,25.0,921.0,954.6,706.97
2016,7,16,10,45,937.5,97.0,3.75,25.5,943.0,981.53,722.83
2016,7,16,11,0,942.0,98.0,3.8,26.0,965.0,1005.43,736.66
2016,7,16,11,15,945.0,98.5,3.85,26.0,980.5,1024.2,748.6
2016,7,16,11,30,948.0,99.0,3.9,26.0,996.0,1039.67,758.5
2016,7,16,11,45,949.5,99.5,4.0,26.0,1004.0,1050.27,765.68
2016,7,16,12,0,951.0,100.0,4.1,26.0,1012.0,1057.42,770.76
2016,7,16,12,15,951.5,100.0,4.15,26.0,1012.5,1059.58,772.38
2016,7,16,12,30,952.0,100.0,4.2,26.0,1013.0,1058.23,771.87
2016,7,16,12,45,947.5,102.0,4.3,26.0,1004.5,1050.45,767.62
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,1039.27,761.25
2016,7,16,13,15,940.5,103.5,4.4,26.0,981.5,1024.16,751.78
2016,7,16,13,30,938.0,103.0,4.4,26.0,967.0,1005.75,740.23
2016,7,16,13,45,934.5,102.0,4.45,26.0,945.5,982.69,725.92
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,956.56,709.57
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,925.72,690.87
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,892.2,670.23
2016,7,16,14,45,911.5,98.0,4.4,25.0,832.0,853.7,644.92
2016,7,16,15,0,903.0,97.0,4.4,25.0,797.0,813.07,617.95
2016,7,16,15,15,893.0,95.0,4.35,24.5,757.0,768.39,588.85
2016,7,16,15,30,883.0,93.0,4.3,24.0,717.0,722.13,558.21
2016,7,16,15,45,868.5,91.0,4.25,24.0,672.0,671.54,522.38
2016,7,16,16,0,854.0,89.0,4.2,24.0,627.0,620.25,483.65
2016,7,16,16,15,836.0,86.5,4.1,23.5,579.0,566.31,442.71
2016,7,16,16,30,818.0,84.0,4.0,23.0,531.0,511.97,400.23
2016,7,16,16,45,794.0,81.0,3.95,22.5,480.0,454.77,354.3
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,398.93,307.97
2016,7,16,17,15,737.0,73.5,3.8,21.5,377.0,339.96,257.93
2016,7,16,17,30,704.0,69.0,3.7,21.0,325.0,283.88,209.12
2016,7,16,17,45,658.5,64.0,3.6,20.5,273.5,226.17,158.89
2016,7,16,18,0,613.0,59.0,3.5,20.0,222.0,174.24,113.93
2016,7,16,18,15,543.0,52.0,3.4,19.0,173.5,122.0,72.04
2016,7,16,18,30,473.0,45.0,3.3,18.0,125.0,77.69,40.53
2016,7,16,18,45,363.5,35.0,3.2,17.5,84.5,37.54,18.47
2016,7,16,19,0,254.0,25.0,3.1,17.0,44.0,19.79,7.03
2016,7,16,19,15,127.0,12.5,3.05,16.5,22.0,12.29,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.0,3.55,14.0,23.0,11.8,0.0
2016,7,17,5,30,294.0,24.0,3.6,14.0,46.0,18.71,6.87
2016,7,17,5,45,405.5,32.0,3.7,14.5,87.5,36.79,16.93
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,77.83,39.31
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.0,124.34,73.47
2016,7,17,6,30,646.0,52.0,3.8,16.0,225.0,176.69,116.81
2016,7,17,6,45,681.0,58.5,3.8,16.5,275.5,229.23,163.65
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,285.36,213.87
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,340.6,262.89
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,398.52,312.92
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,454.72,360.25
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,512.6,407.4
2016,7,17,8,15,850.0,77.5,3.85,19.0,579.0,566.78,451.17
2016,7,17,8,30,867.0,80.0,3.9,19.0,627.0,621.0,493.8
2016,7,17,8,45,883.5,80.0,3.95,19.5,672.5,672.1,532.09
2016,7,17,9,0,900.0,80.0,4.0,20.0,718.0,722.62,566.77
2016,7,17,9,15,910.0,82.0,4.0,20.5,758.0,769.48,598.03
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,814.72,627.66
2016,7,17,9,45,917.0,91.0,4.05,21.5,829.5,852.53,651.86
2016,7,17,10,0,914.0,98.0,4.1,22.0,861.0,887.39,673.81
2016,7,17,10,15,920.0,99.0,4.1,22.0,889.5,921.05,695.84
2016,7,17,10,30,926.0,100.0,4.1,22.0,918.0,952.07,715.96
2016,7,17,10,45,928.5,102.0,4.2,22.0,939.5,978.03,733.18
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,1000.89,748.38
2016,7,17,11,15,933.5,104.5,4.35,22.0,975.5,1019.03,760.18
2016,7,17,11,30,936.0,105.0,4.4,22.0,990.0,1033.89,769.89
2016,7,17,11,45,936.5,105.5,4.5,22.5,997.0,1043.41,774.98
2016,7,17,12,0,937.0,106.0,4.6,23.0,1004.0,1049.51,778.2
2016,7,17,12,15,936.5,106.0,4.6,22.5,1003.5,1050.65,780.42
2016,7,17,12,30,936.0,106.0,4.6,22.0,1003.0,1048.35,780.49
2016,7,17,12,45,930.5,108.5,4.7,22.0,994.0,1040.18,776.15
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,1028.68,769.67
2016,7,17,13,15,921.5,110.5,4.8,22.0,969.5,1012.83,759.45
2016,7,17,13,30,918.0,110.0,4.8,22.0,954.0,993.78,747.15
2016,7,17,13,45,915.5,107.5,4.85,22.0,932.5,970.51,732.43
2016,7,17,14,0,913.0,105.0,4.9,22.0,911.0,944.2,715.6
2016,7,17,14,15,906.0,104.0,4.9,21.5,882.0,912.5,696.0
2016,7,17,14,30,899.0,103.0,4.9,21.0,853.0,878.26,674.47
2016,7,17,14,45,892.0,100.5,4.95,21.0,818.5,840.12,648.97
2016,7,17,15,0,885.0,98.0,5.0,21.0,784.0,799.82,621.68
2016,7,17,15,15,874.0,96.0,4.95,20.5,743.5,755.05,591.54
2016,7,17,15,30,863.0,94.0,4.9,20.0,703.0,708.84,559.94
2016,7,17,15,45,850.0,91.0,4.85,19.5,659.0,659.07,524.58
2016,7,17,16,0,837.0,88.0,4.8,19.0,615.0,608.52,486.25
2016,7,17,16,15,818.5,85.5,4.7,18.5,567.0,555.07,444.4
2016,7,17,16,30,800.0,83.0,4.6,18.0,519.0,501.32,401.12
2016,7,17,16,45,777.5,79.0,4.6,18.0,469.0,444.72,353.83
2016,7,17,17,0,755.0,75.0,4.6,18.0,419.0,389.35,306.23
2016,7,17,17,15,722.0,71.0,4.5,17.5,367.5,331.68,256.15
2016,7,17,17,30,689.0,67.0,4.4,17.0,316.0,276.91,207.44
2016,7,17,17,45,644.5,62.0,4.35,16.5,266.0,220.32,157.21
2016,7,17,18,0,600.0,57.0,4.3,16.0,216.0,169.37,112.3
2016,7,17,18,15,531.5,50.0,4.15,15.5,168.5,118.11,70.34
2016,7,17,18,30,463.0,43.0,4.0,15.0,121.0,74.59,38.92
2016,7,17,18,45,351.5,33.5,3.9,14.5,81.0,35.49,17.42
2016,7,17,19,0,240.0,24.0,3.8,14.0,41.0,18.89,6.11
2016,7,17,19,15,120.0,12.0,3.7,13.5,20.5,11.8,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.0,3.35,13.5,21.0,11.8,0.0
2016,7,18,5,30,243.0,24.0,3.4,14.0,42.0,18.82,6.4
2016,7,18,5,45,360.5,33.0,3.5,14.5,82.5,35.97,17.33
2016,7,18,6,0,478.0,42.0,3.6,15.0,123.0,75.8,39.24
2016,7,18,6,15,543.0,48.0,3.55,15.0,170.0,118.86,70.68
2016,7,18,6,30,608.0,54.0,3.5,15.0,217.0,169.25,112.47
2016,7,18,6,45,373.5,98.0,3.5,15.5,205.0,187.41,139.53
2016,7,18,7,0,139.0,142.0,3.5,16.0,193.0,178.94,140.84
2016,7,18,7,15,168.5,163.5,3.45,16.5,234.0,218.95,173.73
2016,7,18,7,30,198.0,185.0,3.4,17.0,275.0,262.14,208.8
2016,7,18,7,45,253.5,200.0,3.35,17.5,329.5,315.67,251.63
2016,7,18,8,0,309.0,215.0,3.3,18.0,384.0,373.64,297.4
2016,7,18,8,15,160.5,211.5,3.25,18.5,300.0,300.17,238.35
2016,7,18,8,30,12.0,208.0,3.2,19.0,216.0,209.23,163.68
2016,7,18,8,45,27.5,248.5,3.2,19.5,268.0,262.18,205.0
2016,7,18,9,0,43.0,289.0,3.2,20.0,320.0,315.01,245.14
2016,7,18,9,15,32.5,285.0,3.2,20.0,309.0,305.44,236.89
2016,7,18,9,30,22.0,281.0,3.2,20.0,298.0,291.44,225.43
2016,7,18,9,45,30.5,312.5,3.25,20.5,337.5,334.6,257.78
2016,7,18,10,0,39.0,344.0,3.3,21.0,377.0,375.0,287.41
2016,7,18,10,15,71.5,384.0,3.35,21.0,446.5,445.85,340.68
2016,7,18,10,30,104.0,424.0,3.4,21.0,516.0,518.53,394.27
2016,7,18,10,45,216.0,423.5,3.45,21.5,620.5,631.59,478.11
2016,7,18,11,0,328.0,423.0,3.5,22.0,725.0,748.99,562.22
2016,7,18,11,15,629.0,259.0,3.6,22.0,849.0,888.22,668.48
2016,7,18,11,30,930.0,95.0,3.7,22.0,973.0,1017.63,755.62
2016,7,18,11,45,931.0,95.5,3.8,22.5,980.5,1027.62,760.12
2016,7,18,12,0,932.0,96.0,3.9,23.0,988.0,1034.22,763.44
2016,7,18,12,15,932.5,96.0,3.95,23.0,988.0,1036.37,765.09
2016,7,18,12,30,933.0,96.0,4.0,23.0,988.0,1035.08,764.62
2016,7,18,12,45,935.0,93.5,4.1,23.0,981.5,1029.27,761.61
2016,7,18,13,0,937.0,91.0,4.2,23.0,975.0,1020.0,756.41
2016,7,18,13,15,935.0,90.5,4.25,23.0,960.5,1005.45,747.47
2016,7,18,13,30,933.0,90.0,4.3,23.0,946.0,987.59,736.4
2016,7,18,13,45,931.0,88.0,4.4,23.0,925.0,964.98,722.42
2016,7,18,14,0,929.0,86.0,4.5,23.0,904.0,939.24,706.38
2016,7,18,14,15,923.5,85.0,4.45,22.5,876.0,908.42,687.25
2016,7,18,14,30,918.0,84.0,4.4,22.0,848.0,874.93,666.24
2016,7,18,14,45,912.5,81.5,4.4,22.0,814.5,837.37,641.13
2016,7,18,15,0,907.0,79.0,4.4,22.0,781.0,797.49,614.27
2016,7,18,15,15,897.5,77.5,4.35,21.5,742.0,753.5,585.15
2016,7,18,15,30,888.0,76.0,4.3,21.0,703.0,707.89,554.45
2016,7,18,15,45,878.0,73.5,4.25,21.0,659.5,659.52,520.24
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,610.05,482.37
2016,7,18,16,15,851.5,69.0,4.1,20.5,568.5,556.5,441.03
2016,7,18,16,30,835.0,67.0,4.0,20.0,521.0,502.96,398.41
2016,7,18,16,45,815.5,64.0,3.95,20.0,471.5,447.26,352.15
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,392.41,305.21
2016,7,18,17,15,766.5,58.0,3.75,19.5,371.0,334.25,254.97
2016,7,18,17,30,737.0,55.0,3.6,19.0,320.0,279.14,206.07
2016,7,18,17,45,696.5,50.5,3.5,18.5,269.5,222.53,155.81
2016,7,18,18,0,656.0,46.0,3.4,18.0,219.0,170.12,109.62
2016,7,18,18,15,592.5,41.0,3.2,17.5,171.5,118.51,67.41
2016,7,18,18,30,529.0,36.0,3.0,17.0,124.0,74.1,35.79
2016,7,18,18,45,422.0,28.5,2.9,16.5,83.5,33.61,14.8
2016,7,18,19,0,315.0,21.0,2.8,16.0,43.0,16.1,3.8
2016,7,18,19,15,157.5,10.5,2.75,15.5,21.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,10.32,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,16.06,4.12
2016,7,19,5,45,436.5,28.5,2.6,13.5,85.5,34.6,15.29
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,76.12,37.25
2016,7,19,6,15,606.5,41.0,2.75,14.5,175.0,121.33,70.04
2016,7,19,6,30,669.0,46.0,2.7,15.0,223.0,173.63,113.43
2016,7,19,6,45,710.5,50.0,2.7,15.5,274.0,226.59,160.59
2016,7,19,7,0,752.0,54.0,2.7,16.0,325.0,283.84,211.81
2016,7,19,7,15,781.0,56.5,2.7,16.5,376.5,339.91,261.76
2016,7,19,7,30,810.0,59.0,2.7,17.0,428.0,397.37,311.57
2016,7,19,7,45,830.5,62.0,2.7,17.5,478.0,453.43,358.79
2016,7,19,8,0,851.0,65.0,2.7,18.0,528.0,510.41,405.08
2016,7,19,8,15,867.0,66.5,2.7,18.5,575.5,563.94,447.18
2016,7,19,8,30,883.0,68.0,2.7,19.0,623.0,617.38,487.8
2016,7,19,8,45,894.5,70.5,2.75,19.5,667.0,668.51,525.24
2016,7,19,9,0,906.0,73.0,2.8,20.0,711.0,718.62,559.09
2016,7,19,9,15,915.0,74.0,2.85,20.5,751.0,764.03,589.04
2016,7,19,9,30,924.0,75.0,2.9,21.0,791.0,807.73,617.36
2016,7,19,9,45,924.5,80.5,2.95,21.5,823.5,847.15,642.35
2016,7,19,10,0,925.0,86.0,3.0,22.0,856.0,883.85,665.23
2016,7,19,10,15,930.5,87.0,3.05,22.0,884.5,917.48,687.15
2016,7,19,10,30,936.0,88.0,3.1,22.0,913.0,948.4,707.2
2016,7,19,10,45,938.0,89.5,3.15,22.5,934.0,973.7,722.07
2016,7,19,11,0,940.0,91.0,3.2,23.0,955.0,995.84,734.86
2016,7,19,11,15,943.0,91.5,3.25,23.0,969.5,1014.68,746.95
2016,7,19,11,30,946.0,92.0,3.3,23.0,984.0,1030.22,756.98
2016,7,19,11,45,947.5,92.0,3.4,23.5,991.5,1040.37,762.51
2016,7,19,12,0,949.0,92.0,3.5,24.0,999.0,1047.06,765.91
2016,7,19,12,15,949.0,92.0,3.55,24.0,999.0,1048.75,767.29
2016,7,19,12,30,949.0,92.0,3.6,24.0,999.0,1046.94,766.53
2016,7,19,12,45,940.5,96.5,3.7,24.0,989.5,1037.8,761.48
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,1025.33,754.36
2016,7,19,13,15,929.0,100.5,3.85,24.0,965.0,1009.86,744.99
2016,7,19,13,30,926.0,100.0,3.9,24.0,950.0,991.15,733.52
2016,7,19,13,45,924.5,97.5,3.95,24.5,928.5,968.62,718.15
2016,7,19,14,0,923.0,95.0,4.0,25.0,907.0,942.96,700.73
2016,7,19,14,15,917.0,94.0,4.0,24.5,878.5,911.84,682.05
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,878.08,661.43
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,840.32,636.81
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,800.28,610.37
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.0,755.29,581.09
2016,7,19,15,30,878.0,84.0,4.1,23.0,702.0,708.78,550.25
2016,7,19,15,45,867.5,81.0,4.1,23.0,658.5,659.96,515.97
2016,7,19,16,0,857.0,78.0,4.1,23.0,615.0,610.08,478.22
2016,7,19,16,15,840.0,75.5,4.05,22.5,567.0,556.21,437.14
2016,7,19,16,30,823.0,73.0,4.0,22.0,519.0,502.4,394.81
2016,7,19,16,45,804.5,69.0,4.0,21.5,470.0,446.72,349.7
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,391.22,303.22
2016,7,19,17,15,755.5,61.5,3.9,20.5,369.5,333.28,253.42
2016,7,19,17,30,725.0,58.0,3.8,20.0,318.0,277.92,204.59
2016,7,19,17,45,685.0,53.5,3.7,19.5,268.0,222.07,155.17
2016,7,19,18,0,645.0,49.0,3.6,19.0,218.0,170.36,109.78
2016,7,19,18,15,580.0,43.0,3.35,18.0,170.0,118.21,67.56
2016,7,19,18,30,515.0,37.0,3.1,17.0,122.0,73.46,35.87
2016,7,19,18,45,409.5,29.0,2.9,16.5,82.0,31.8,13.77
2016,7,19,19,0,304.0,21.0,2.7,16.0,42.0,16.19,3.27
2016,7,19,19,15,152.0,10.5,2.6,15.5,21.0,10.32,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,9.83,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,16.55,3.7
2016,7,20,5,45,435.5,27.5,2.55,14.5,83.5,32.95,14.21
2016,7,20,6,0,540.0,35.0,2.8,15.0,124.0,74.06,35.66
2016,7,20,6,15,603.0,40.0,2.8,15.5,172.0,119.07,68.02
2016,7,20,6,30,666.0,45.0,2.8,16.0,220.0,171.22,111.05
2016,7,20,6,45,708.5,49.0,2.8,16.5,271.0,224.26,158.05
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,281.7,209.26
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,337.9,259.16
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,395.56,308.93
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,451.62,355.92
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,508.69,402.01
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,563.16,444.46
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,617.58,485.35
2016,7,20,8,45,898.5,68.5,2.5,21.0,666.5,668.53,521.16
2016,7,20,9,0,911.0,70.0,2.5,22.0,711.0,718.53,553.27
2016,7,20,9,15,920.5,71.5,2.5,22.5,751.0,765.09,583.31
2016,7,20,9,30,930.0,73.0,2.5,23.0,791.0,809.96,611.68
2016,7,20,9,45,927.0,80.5,2.5,23.5,824.0,848.84,635.52
2016,7,20,10,0,924.0,88.0,2.5,24.0,857.0,884.73,657.08
2016,7,20,10,15,930.5,89.0,2.55,24.5,885.5,919.26,677.92
2016,7,20,10,30,937.0,90.0,2.6,25.0,914.0,951.14,696.84
2016,7,20,10,45,942.5,90.0,2.65,25.5,936.5,978.23,712.54
2016,7,20,11,0,948.0,90.0,2.7,26.0,959.0,1002.3,726.27
2016,7,20,11,15,951.0,90.5,2.75,26.0,974.0,1021.3,738.21
2016,7,20,11,30,954.0,91.0,2.8,26.0,989.0,1036.96,748.13
2016,7,20,11,45,957.0,90.0,2.85,26.5,997.5,1047.67,753.51
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,1054.9,756.81
2016,7,20,12,15,960.0,89.0,2.95,27.0,1006.0,1056.63,758.25
2016,7,20,12,30,960.0,89.0,3.0,27.0,1006.0,1054.8,757.59
2016,7,20,12,45,959.0,89.0,3.15,27.0,998.5,1048.43,755.05
2016,7,20,13,0,958.0,89.0,3.3,27.0,991.0,1038.55,750.31
2016,7,20,13,15,956.0,88.5,3.4,27.0,976.5,1023.71,742.01
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,1005.49,731.57
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,982.04,717.71
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,955.47,701.74
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.0,924.13,683.56
2016,7,20,14,30,936.0,84.0,3.8,26.0,861.0,890.04,663.34
2016,7,20,14,45,928.5,82.5,3.9,26.0,826.5,851.21,638.62
2016,7,20,15,0,921.0,81.0,4.0,26.0,792.0,810.14,612.06
2016,7,20,15,15,911.5,79.5,4.05,25.5,752.0,765.54,583.63
2016,7,20,15,30,902.0,78.0,4.1,25.0,712.0,719.26,553.52
2016,7,20,15,45,889.5,76.0,4.15,25.0,667.5,669.06,518.97
2016,7,20,16,0,877.0,74.0,4.2,25.0,623.0,617.93,480.68
2016,7,20,16,15,860.0,72.0,4.15,24.5,574.5,563.57,439.54
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,509.24,397.1
2016,7,20,16,45,821.0,67.0,4.1,23.5,475.5,451.87,350.99
2016,7,20,17,0,799.0,64.0,4.1,23.0,425.0,395.04,303.76
2016,7,20,17,15,768.5,61.0,4.0,22.0,373.0,336.87,254.55
2016,7,20,17,30,738.0,58.0,3.9,21.0,321.0,281.26,206.1
2016,7,20,17,45,695.0,53.5,3.85,20.5,270.0,223.92,155.68
2016,7,20,18,0,652.0,49.0,3.8,20.0,219.0,171.07,109.59
2016,7,20,18,15,586.0,43.0,3.65,19.0,170.5,118.41,67.19
2016,7,20,18,30,520.0,37.0,3.5,18.0,122.0,73.28,35.49
2016,7,20,18,45,411.0,29.0,3.35,17.5,81.5,31.34,13.54
2016,7,20,19,0,302.0,21.0,3.2,17.0,41.0,16.3,2.57
2016,7,20,19,15,151.0,10.5,3.1,16.5,20.5,10.32,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
