Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.5,10.0,2.5,13.5,20.5,9.83,0.0
2016,7,21,5,30,311.0,20.0,2.7,14.0,41.0,15.33,2.26
2016,7,21,5,45,421.0,28.0,2.95,14.5,82.0,32.51,14.39
2016,7,21,6,0,531.0,36.0,3.2,15.0,123.0,73.58,35.74
2016,7,21,6,15,368.0,64.5,3.2,15.5,135.0,108.33,69.28
2016,7,21,6,30,205.0,93.0,3.2,16.0,147.0,126.66,92.6
2016,7,21,6,45,217.0,113.0,3.25,16.5,181.0,161.47,122.53
2016,7,21,7,0,229.0,133.0,3.3,17.0,215.0,197.68,153.5
2016,7,21,7,15,517.0,97.5,3.3,17.5,320.0,282.62,219.47
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,396.72,310.76
2016,7,21,7,45,826.5,64.0,3.3,18.5,475.0,452.08,357.35
2016,7,21,8,0,848.0,66.0,3.3,19.0,525.0,508.45,403.36
2016,7,21,8,15,864.0,68.0,3.3,19.5,573.0,562.44,446.01
2016,7,21,8,30,880.0,70.0,3.3,20.0,621.0,616.35,487.18
2016,7,21,8,45,892.5,71.5,3.3,20.5,665.0,667.08,524.48
2016,7,21,9,0,905.0,73.0,3.3,21.0,709.0,716.87,558.06
2016,7,21,9,15,914.5,74.5,3.3,21.5,748.5,763.23,588.58
2016,7,21,9,30,924.0,76.0,3.3,22.0,788.0,807.92,617.43
2016,7,21,9,45,930.0,77.5,3.35,22.5,822.5,847.83,642.81
2016,7,21,10,0,936.0,79.0,3.4,23.0,857.0,885.38,666.3
2016,7,21,10,15,942.0,80.0,3.4,23.0,885.5,919.86,688.52
2016,7,21,10,30,948.0,81.0,3.4,23.0,914.0,951.63,708.8
2016,7,21,10,45,952.5,81.5,3.45,23.5,936.0,978.58,724.76
2016,7,21,11,0,957.0,82.0,3.5,24.0,958.0,1002.45,738.64
2016,7,21,11,15,960.0,82.0,3.6,24.0,973.5,1021.11,750.94
2016,7,21,11,30,963.0,82.0,3.7,24.0,989.0,1036.4,761.14
2016,7,21,11,45,965.0,82.0,3.8,24.5,997.0,1047.25,767.05
2016,7,21,12,0,967.0,82.0,3.9,25.0,1005.0,1054.57,770.77
2016,7,21,12,15,967.5,82.0,4.0,25.0,1005.5,1056.82,772.82
2016,7,21,12,30,968.0,82.0,4.1,25.0,1006.0,1055.48,772.66
2016,7,21,12,45,957.5,88.5,4.25,25.0,996.5,1046.35,767.84
2016,7,21,13,0,947.0,95.0,4.4,25.0,987.0,1033.83,760.86
2016,7,21,13,15,945.0,94.5,4.45,24.5,972.5,1019.12,753.39
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,1001.07,743.64
2016,7,21,13,45,941.5,92.0,4.6,24.0,937.0,978.67,730.22
2016,7,21,14,0,940.0,90.0,4.7,24.0,916.0,953.08,714.58
2016,7,21,14,15,934.5,89.0,4.65,23.5,887.5,921.89,695.31
2016,7,21,14,30,929.0,88.0,4.6,23.0,859.0,887.98,674.05
2016,7,21,14,45,925.5,84.5,4.6,23.0,825.5,850.58,649.21
2016,7,21,15,0,922.0,81.0,4.6,23.0,792.0,810.66,622.43
2016,7,21,15,15,912.5,79.5,4.5,22.5,752.0,765.97,592.64
2016,7,21,15,30,903.0,78.0,4.4,22.0,712.0,719.62,561.29
2016,7,21,15,45,894.5,74.5,4.35,22.0,668.0,670.43,526.63
2016,7,21,16,0,886.0,71.0,4.3,22.0,624.0,619.95,488.17
2016,7,21,16,15,869.5,69.0,4.15,21.5,575.5,565.41,446.14
2016,7,21,16,30,853.0,67.0,4.0,21.0,527.0,510.84,402.79
2016,7,21,16,45,834.5,63.5,3.9,21.0,477.0,454.04,355.75
2016,7,21,17,0,816.0,60.0,3.8,21.0,427.0,397.96,307.89
2016,7,21,17,15,786.5,57.0,3.65,20.5,375.0,339.42,257.42
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,282.36,207.02
2016,7,21,17,45,716.0,49.5,3.4,19.5,271.5,224.47,155.8
2016,7,21,18,0,675.0,45.0,3.3,19.0,220.0,170.83,108.74
2016,7,21,18,15,610.0,40.0,3.05,18.0,171.5,118.01,66.04
2016,7,21,18,30,545.0,35.0,2.8,17.0,123.0,72.59,34.26
2016,7,21,18,45,434.5,27.0,2.6,16.5,81.5,30.9,13.2
2016,7,21,19,0,324.0,19.0,2.4,16.0,40.0,15.75,1.48
2016,7,21,19,15,162.0,9.5,2.35,15.5,20.0,9.34,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,13.5,20.0,9.34,0.0
2016,7,22,5,30,320.0,19.0,2.3,14.0,40.0,15.75,1.55
2016,7,22,5,45,428.5,27.0,2.6,15.0,81.0,31.04,13.38
2016,7,22,6,0,537.0,35.0,2.9,16.0,122.0,72.31,34.45
2016,7,22,6,15,602.5,40.5,2.9,16.5,170.5,117.87,66.74
2016,7,22,6,30,668.0,46.0,2.9,17.0,219.0,170.9,110.07
2016,7,22,6,45,711.0,50.0,2.9,17.5,270.5,224.17,157.06
2016,7,22,7,0,754.0,54.0,2.9,18.0,322.0,281.93,208.37
2016,7,22,7,15,784.5,57.0,2.85,18.5,374.5,339.18,258.99
2016,7,22,7,30,815.0,60.0,2.8,19.0,427.0,398.05,309.59
2016,7,22,7,45,837.5,62.5,2.8,19.5,478.0,454.93,357.22
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,512.93,404.06
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,568.13,447.19
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,623.33,488.83
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,675.27,525.69
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,726.24,558.71
2016,7,22,9,15,929.0,74.5,2.9,23.5,758.0,773.61,589.35
2016,7,22,9,30,939.0,76.0,2.9,24.0,799.0,819.3,618.32
2016,7,22,9,45,934.5,84.0,2.95,24.5,831.0,857.89,642.31
2016,7,22,10,0,930.0,92.0,3.0,25.0,863.0,893.36,663.98
2016,7,22,10,15,936.5,93.0,3.0,25.5,892.5,928.16,684.67
2016,7,22,10,30,943.0,94.0,3.0,26.0,922.0,960.27,703.37
2016,7,22,10,45,948.5,94.0,3.05,26.5,944.5,987.57,719.18
2016,7,22,11,0,954.0,94.0,3.1,27.0,967.0,1011.82,732.99
2016,7,22,11,15,956.5,94.5,3.1,27.5,982.0,1030.49,742.81
2016,7,22,11,30,959.0,95.0,3.1,28.0,997.0,1045.78,750.52
2016,7,22,11,45,961.5,95.0,3.15,28.5,1005.0,1057.1,756.21
2016,7,22,12,0,964.0,95.0,3.2,29.0,1013.0,1064.91,759.8
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.0,1066.67,761.21
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,1064.84,760.52
2016,7,22,12,45,961.5,95.0,3.35,29.0,1005.0,1056.96,756.12
2016,7,22,13,0,959.0,95.0,3.4,29.0,997.0,1045.56,749.63
2016,7,22,13,15,956.0,94.5,3.45,29.0,981.5,1029.71,740.38
2016,7,22,13,30,953.0,94.0,3.5,29.0,966.0,1010.5,729.04
2016,7,22,13,45,949.0,93.0,3.55,29.0,943.5,986.58,714.68
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,959.53,698.27
2016,7,22,14,15,938.5,91.0,3.6,28.5,891.5,927.3,679.45
2016,7,22,14,30,932.0,90.0,3.6,28.0,862.0,892.38,658.68
2016,7,22,14,45,924.0,88.5,3.65,28.0,827.0,853.2,633.8
2016,7,22,15,0,916.0,87.0,3.7,28.0,792.0,811.82,607.17
2016,7,22,15,15,905.5,85.5,3.7,27.5,751.0,766.57,578.49
2016,7,22,15,30,895.0,84.0,3.7,27.0,710.0,719.74,548.23
2016,7,22,15,45,879.5,82.5,3.7,27.0,664.5,668.27,512.78
2016,7,22,16,0,864.0,81.0,3.7,27.0,619.0,616.16,474.14
2016,7,22,16,15,846.5,78.5,3.65,26.5,570.5,561.53,433.35
2016,7,22,16,30,829.0,76.0,3.6,26.0,522.0,506.99,391.29
2016,7,22,16,45,803.5,73.5,3.6,25.5,471.0,448.87,345.2
2016,7,22,17,0,778.0,71.0,3.6,25.0,420.0,392.23,298.73
2016,7,22,17,15,745.5,67.5,3.45,24.0,368.0,333.88,250.0
2016,7,22,17,30,713.0,64.0,3.3,23.0,316.0,278.35,202.26
2016,7,22,17,45,664.5,59.0,3.2,22.0,264.5,220.52,152.61
2016,7,22,18,0,616.0,54.0,3.1,21.0,213.0,166.65,106.72
2016,7,22,18,15,545.0,47.5,2.9,20.0,164.5,114.78,65.61
2016,7,22,18,30,474.0,41.0,2.7,19.0,116.0,70.98,35.34
2016,7,22,18,45,353.5,31.0,2.5,18.5,76.0,31.12,14.53
2016,7,22,19,0,233.0,21.0,2.3,18.0,36.0,16.52,0.69
2016,7,22,19,15,116.5,10.5,2.3,17.5,18.0,10.32,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,118.0,10.5,1.45,13.5,17.5,10.32,0.0
2016,7,23,5,30,236.0,21.0,1.6,14.0,35.0,16.52,0.75
2016,7,23,5,45,355.0,30.5,1.75,15.0,75.0,30.85,14.5
2016,7,23,6,0,474.0,40.0,1.9,16.0,115.0,70.26,35.21
2016,7,23,6,15,544.5,47.0,1.75,16.5,163.0,114.5,66.37
2016,7,23,6,30,615.0,54.0,1.6,17.0,211.0,166.76,108.42
2016,7,23,6,45,665.5,58.0,1.5,18.0,263.0,220.1,154.15
2016,7,23,7,0,716.0,62.0,1.4,19.0,315.0,277.61,203.6
2016,7,23,7,15,748.5,66.0,1.35,20.0,367.0,333.81,251.65
2016,7,23,7,30,781.0,70.0,1.3,21.0,419.0,392.84,300.31
2016,7,23,7,45,806.0,72.5,1.3,22.0,470.5,449.4,345.51
2016,7,23,8,0,831.0,75.0,1.3,23.0,522.0,507.4,389.91
2016,7,23,8,15,849.0,77.5,1.45,24.0,570.5,562.32,431.13
2016,7,23,8,30,867.0,80.0,1.6,25.0,619.0,617.38,471.03
2016,7,23,8,45,880.0,82.0,1.75,26.0,664.0,668.48,506.85
2016,7,23,9,0,893.0,84.0,1.9,27.0,709.0,718.72,539.22
2016,7,23,9,15,903.5,86.0,2.05,27.5,749.5,765.96,569.8
2016,7,23,9,30,914.0,88.0,2.2,28.0,790.0,811.64,598.96
2016,7,23,9,45,922.5,88.5,2.35,29.0,825.0,852.31,623.23
2016,7,23,10,0,931.0,89.0,2.5,30.0,860.0,890.81,645.77
2016,7,23,10,15,937.0,90.0,2.6,30.5,889.0,925.23,666.33
2016,7,23,10,30,943.0,91.0,2.7,31.0,918.0,956.93,685.04
2016,7,23,10,45,941.0,95.5,2.85,32.0,938.5,981.89,698.38
2016,7,23,11,0,939.0,100.0,3.0,33.0,959.0,1003.48,709.55
2016,7,23,11,15,942.0,100.5,3.05,33.0,974.0,1022.41,721.17
2016,7,23,11,30,945.0,101.0,3.1,33.0,989.0,1038.03,730.8
2016,7,23,11,45,942.5,103.5,3.2,33.0,995.5,1046.83,736.7
2016,7,23,12,0,940.0,106.0,3.3,33.0,1002.0,1052.11,740.57
2016,7,23,12,15,940.5,106.5,3.4,33.0,1002.0,1054.84,742.97
2016,7,23,12,30,941.0,107.0,3.5,33.0,1002.0,1054.07,743.29
2016,7,23,12,45,936.0,108.5,3.6,33.0,993.5,1045.37,738.75
2016,7,23,13,0,931.0,110.0,3.7,33.0,985.0,1033.27,732.18
2016,7,23,13,15,928.5,109.5,3.75,33.0,970.5,1018.27,723.49
2016,7,23,13,30,926.0,109.0,3.8,33.0,956.0,999.97,712.78
2016,7,23,13,45,923.0,107.5,3.85,33.0,934.0,976.99,699.09
2016,7,23,14,0,920.0,106.0,3.9,33.0,912.0,950.94,683.42
2016,7,23,14,15,914.0,105.0,3.9,32.5,883.5,919.78,665.46
2016,7,23,14,30,908.0,104.0,3.9,32.0,855.0,885.98,645.62
2016,7,23,14,45,904.5,100.0,3.95,32.0,821.5,848.69,622.21
2016,7,23,15,0,901.0,96.0,4.0,32.0,788.0,808.94,596.93
2016,7,23,15,15,890.5,94.5,3.95,31.5,747.5,764.21,568.74
2016,7,23,15,30,880.0,93.0,3.9,31.0,707.0,717.95,539.08
2016,7,23,15,45,870.0,89.0,3.9,30.5,663.0,668.15,505.99
2016,7,23,16,0,860.0,85.0,3.9,30.0,619.0,617.25,469.71
2016,7,23,16,15,842.0,82.5,3.8,29.0,570.5,562.47,429.98
2016,7,23,16,30,824.0,80.0,3.7,28.0,522.0,507.89,388.96
2016,7,23,16,45,801.5,76.0,3.65,27.5,471.0,449.83,343.21
2016,7,23,17,0,779.0,72.0,3.6,27.0,420.0,392.97,296.86
2016,7,23,17,15,746.0,68.5,3.45,26.0,368.0,334.35,248.3
2016,7,23,17,30,713.0,65.0,3.3,25.0,316.0,278.62,200.78
2016,7,23,17,45,665.5,60.0,3.15,24.5,264.0,221.02,151.34
2016,7,23,18,0,618.0,55.0,3.0,24.0,212.0,167.26,105.75
2016,7,23,18,15,545.5,48.0,2.85,23.0,163.5,114.64,64.66
2016,7,23,18,30,473.0,41.0,2.7,22.0,115.0,70.28,34.47
2016,7,23,18,45,349.5,31.0,2.55,21.0,75.0,30.56,14.21
2016,7,23,19,0,226.0,21.0,2.4,20.0,35.0,16.65,0.0
2016,7,23,19,15,113.0,10.5,2.45,19.0,17.5,10.32,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,2.4,14.5,16.5,10.32,0.0
2016,7,24,5,30,199.0,21.0,2.5,15.0,33.0,16.65,0.0
2016,7,24,5,45,318.0,32.0,2.6,15.5,72.0,31.15,15.38
2016,7,24,6,0,437.0,43.0,2.7,16.0,111.0,69.76,36.26
2016,7,24,6,15,511.0,50.0,2.65,16.5,158.5,112.3,66.02
2016,7,24,6,30,585.0,57.0,2.6,17.0,206.0,163.28,106.9
2016,7,24,6,45,637.0,62.0,2.6,18.0,257.5,215.25,151.58
2016,7,24,7,0,689.0,67.0,2.6,19.0,309.0,273.7,202.11
2016,7,24,7,15,723.0,71.5,2.6,19.5,361.0,329.49,250.82
2016,7,24,7,30,757.0,76.0,2.6,20.0,413.0,388.3,300.8
2016,7,24,7,45,784.0,78.5,2.65,21.0,464.5,444.59,346.9
2016,7,24,8,0,811.0,81.0,2.7,22.0,516.0,502.56,392.61
2016,7,24,8,15,830.0,84.0,2.7,22.5,565.0,557.89,435.37
2016,7,24,8,30,849.0,87.0,2.7,23.0,614.0,612.86,476.45
2016,7,24,8,45,863.0,89.5,2.7,24.0,659.0,664.37,512.7
2016,7,24,9,0,877.0,92.0,2.7,25.0,704.0,715.14,545.76
2016,7,24,9,15,888.5,93.5,2.65,25.5,744.5,762.02,575.54
2016,7,24,9,30,900.0,95.0,2.6,26.0,785.0,807.43,603.74
2016,7,24,9,45,903.5,99.5,2.6,27.0,819.0,847.65,627.01
2016,7,24,10,0,907.0,104.0,2.6,28.0,853.0,885.4,648.24
2016,7,24,10,15,913.5,105.0,2.6,28.5,882.0,919.58,668.1
2016,7,24,10,30,920.0,106.0,2.6,29.0,911.0,951.15,686.09
2016,7,24,10,45,918.5,110.5,2.65,29.5,932.0,976.04,700.1
2016,7,24,11,0,917.0,115.0,2.7,30.0,953.0,997.66,712.05
2016,7,24,11,15,920.5,116.0,2.75,30.0,968.0,1017.24,724.2
2016,7,24,11,30,924.0,117.0,2.8,30.0,983.0,1033.59,734.39
2016,7,24,11,45,920.0,120.5,2.85,30.5,989.0,1041.72,738.03
2016,7,24,12,0,916.0,124.0,2.9,31.0,995.0,1046.38,739.67
2016,7,24,12,15,916.0,124.0,2.9,31.0,995.0,1048.05,740.62
2016,7,24,12,30,916.0,124.0,2.9,31.0,995.0,1046.31,739.58
2016,7,24,12,45,913.0,124.5,2.9,31.5,987.0,1038.7,733.51
2016,7,24,13,0,910.0,125.0,2.9,32.0,979.0,1027.76,725.53
2016,7,24,13,15,906.5,124.5,2.95,32.0,963.5,1012.04,716.58
2016,7,24,13,30,903.0,124.0,3.0,32.0,948.0,993.13,705.69
2016,7,24,13,45,894.0,125.0,3.1,32.0,924.5,967.52,690.92
2016,7,24,14,0,885.0,126.0,3.2,32.0,901.0,939.18,674.33
2016,7,24,14,15,877.5,124.5,3.25,31.5,871.5,907.1,656.18
2016,7,24,14,30,870.0,123.0,3.3,31.0,842.0,872.56,636.21
2016,7,24,14,45,862.5,120.0,3.35,31.0,807.0,834.23,612.19
2016,7,24,15,0,855.0,117.0,3.4,31.0,772.0,793.82,586.54
2016,7,24,15,15,842.5,114.5,3.45,30.5,731.5,750.29,559.56
2016,7,24,15,30,830.0,112.0,3.5,30.0,691.0,703.15,529.58
2016,7,24,15,45,819.5,107.0,3.55,29.5,647.0,653.77,495.95
2016,7,24,16,0,809.0,102.0,3.6,29.0,603.0,603.44,460.21
2016,7,24,16,15,788.0,98.5,3.6,28.0,554.0,548.0,420.19
2016,7,24,16,30,767.0,95.0,3.6,27.0,505.0,493.14,379.1
2016,7,24,16,45,745.5,89.5,3.6,26.5,455.5,436.88,334.76
2016,7,24,17,0,724.0,84.0,3.6,26.0,406.0,381.81,289.87
2016,7,24,17,15,687.5,79.0,3.55,25.0,354.0,322.5,240.98
2016,7,24,17,30,651.0,74.0,3.5,24.0,302.0,267.26,194.12
2016,7,24,17,45,604.0,67.0,3.45,23.0,251.5,211.13,146.35
2016,7,24,18,0,557.0,60.0,3.4,22.0,201.0,160.04,103.17
2016,7,24,18,15,482.0,52.0,3.35,21.0,154.0,109.63,63.82
2016,7,24,18,30,407.0,44.0,3.3,20.0,107.0,67.81,35.23
2016,7,24,18,45,292.0,32.0,3.25,19.0,68.5,30.17,14.9
2016,7,24,19,0,177.0,20.0,3.2,18.0,30.0,15.78,0.0
2016,7,24,19,15,88.5,10.0,3.2,17.5,15.0,9.83,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,75.0,10.0,2.6,13.5,14.0,9.83,0.0
2016,7,25,5,30,150.0,20.0,2.7,14.0,28.0,15.61,0.0
2016,7,25,5,45,258.0,33.5,2.85,14.5,65.5,31.26,16.41
2016,7,25,6,0,366.0,47.0,3.0,15.0,103.0,67.97,37.6
2016,7,25,6,15,440.0,57.0,3.0,15.5,149.5,109.26,66.83
2016,7,25,6,30,514.0,67.0,3.0,16.0,196.0,159.07,106.68
2016,7,25,6,45,343.5,101.0,3.0,17.0,195.5,180.07,133.11
2016,7,25,7,0,173.0,135.0,3.0,18.0,195.0,181.58,140.9
2016,7,25,7,15,432.5,114.0,2.95,18.5,297.5,265.64,205.88
2016,7,25,7,30,692.0,93.0,2.9,19.0,400.0,377.26,294.35
2016,7,25,7,45,716.0,99.0,2.9,19.5,450.0,432.49,339.99
2016,7,25,8,0,740.0,105.0,2.9,20.0,500.0,489.22,385.53
2016,7,25,8,15,761.5,109.0,2.9,20.5,549.0,543.96,428.14
2016,7,25,8,30,783.0,113.0,2.9,21.0,598.0,598.98,469.63
2016,7,25,8,45,793.5,119.0,2.95,22.0,641.5,649.14,505.39
2016,7,25,9,0,804.0,125.0,3.0,23.0,685.0,698.43,539.38
2016,7,25,9,15,817.0,128.0,3.0,23.5,725.5,745.41,570.39
2016,7,25,9,30,830.0,131.0,3.0,24.0,766.0,791.24,599.82
2016,7,25,9,45,851.0,127.5,3.0,25.0,804.5,835.55,626.51
2016,7,25,10,0,872.0,124.0,3.0,26.0,843.0,875.54,649.74
2016,7,25,10,15,879.0,125.5,3.0,26.5,872.0,909.67,670.01
2016,7,25,10,30,886.0,127.0,3.0,27.0,901.0,941.32,688.46
2016,7,25,10,45,889.5,129.0,3.05,28.0,923.0,967.55,702.22
2016,7,25,11,0,893.0,131.0,3.1,29.0,945.0,990.82,714.0
2016,7,25,11,15,896.5,131.5,3.15,29.0,960.5,1009.52,725.69
2016,7,25,11,30,900.0,132.0,3.2,29.0,976.0,1025.06,735.48
2016,7,25,11,45,901.5,132.5,3.25,29.5,983.5,1035.39,740.56
2016,7,25,12,0,903.0,133.0,3.3,30.0,991.0,1042.39,743.66
2016,7,25,12,15,903.0,133.0,3.35,30.0,991.0,1044.04,744.99
2016,7,25,12,30,903.0,133.0,3.4,30.0,991.0,1042.33,744.34
2016,7,25,12,45,903.5,131.5,3.45,30.5,984.0,1036.24,739.54
2016,7,25,13,0,904.0,130.0,3.5,31.0,977.0,1026.79,732.75
2016,7,25,13,15,900.5,129.5,3.55,31.0,961.5,1011.13,723.59
2016,7,25,13,30,897.0,129.0,3.6,31.0,946.0,992.3,712.48
2016,7,25,13,45,892.0,128.0,3.65,31.0,924.0,968.49,698.18
2016,7,25,14,0,887.0,127.0,3.7,31.0,902.0,941.79,681.99
2016,7,25,14,15,880.0,125.5,3.75,30.5,872.5,910.06,663.77
2016,7,25,14,30,873.0,124.0,3.8,30.0,843.0,875.83,643.71
2016,7,25,14,45,867.5,119.5,3.85,30.0,809.0,837.49,619.36
2016,7,25,15,0,862.0,115.0,3.9,30.0,775.0,796.91,593.26
2016,7,25,15,15,849.5,113.0,3.9,29.5,734.0,751.59,564.53
2016,7,25,15,30,837.0,111.0,3.9,29.0,693.0,706.59,535.58
2016,7,25,15,45,829.0,105.0,3.9,28.5,649.5,657.48,501.75
2016,7,25,16,0,821.0,99.0,3.9,28.0,606.0,607.18,465.65
2016,7,25,16,15,800.5,96.0,3.85,27.5,557.5,551.92,424.5
2016,7,25,16,30,780.0,93.0,3.8,27.0,509.0,497.16,382.43
2016,7,25,16,45,761.5,86.5,3.75,26.5,459.0,440.57,337.67
2016,7,25,17,0,743.0,80.0,3.7,26.0,409.0,384.84,292.07
2016,7,25,17,15,707.5,75.5,3.6,25.0,357.0,326.21,243.49
2016,7,25,17,30,672.0,71.0,3.5,24.0,305.0,269.82,195.52
2016,7,25,17,45,628.0,64.0,3.4,23.0,254.5,213.26,147.13
2016,7,25,18,0,584.0,57.0,3.3,22.0,204.0,161.38,103.07
2016,7,25,18,15,509.0,49.5,3.15,21.0,156.0,109.99,62.95
2016,7,25,18,30,434.0,42.0,3.0,20.0,108.0,67.19,33.89
2016,7,25,18,45,317.5,30.5,2.85,19.5,69.5,28.62,13.62
2016,7,25,19,0,201.0,19.0,2.7,19.0,31.0,14.93,0.0
2016,7,25,19,15,100.5,9.5,2.65,18.5,15.5,9.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,1.2,15.5,14.0,9.34,0.0
2016,7,26,5,30,165.0,19.0,1.4,16.0,28.0,14.93,0.0
2016,7,26,5,45,276.0,31.5,1.65,16.5,65.5,29.18,14.61
2016,7,26,6,0,387.0,44.0,1.9,17.0,103.0,66.03,35.05
2016,7,26,6,15,461.5,53.5,1.8,18.0,150.0,108.05,64.17
2016,7,26,6,30,536.0,63.0,1.7,19.0,197.0,158.62,103.88
2016,7,26,6,45,586.5,70.0,1.6,20.0,247.5,209.4,146.69
2016,7,26,7,0,637.0,77.0,1.5,21.0,298.0,265.63,194.28
2016,7,26,7,15,673.5,82.0,1.4,22.0,349.5,320.14,240.14
2016,7,26,7,30,710.0,87.0,1.3,23.0,401.0,378.01,287.15
2016,7,26,7,45,735.5,92.0,1.25,24.0,451.5,434.45,331.51
2016,7,26,8,0,761.0,97.0,1.2,25.0,502.0,491.8,374.68
2016,7,26,8,15,781.5,100.5,1.15,26.0,550.5,546.14,413.85
2016,7,26,8,30,802.0,104.0,1.1,27.0,599.0,601.01,451.68
2016,7,26,8,45,816.0,107.5,1.1,28.0,643.5,651.84,485.53
2016,7,26,9,0,830.0,111.0,1.1,29.0,688.0,702.04,517.35
2016,7,26,9,15,842.5,113.0,1.1,29.5,728.5,748.69,545.6
2016,7,26,9,30,855.0,115.0,1.1,30.0,769.0,791.74,570.98
2016,7,26,9,45,865.5,116.5,1.1,31.0,804.5,833.12,593.66
2016,7,26,10,0,876.0,118.0,1.1,32.0,840.0,872.6,614.66
2016,7,26,10,15,883.0,119.0,1.1,32.5,869.0,906.38,633.01
2016,7,26,10,30,890.0,120.0,1.1,33.0,898.0,937.65,649.67
2016,7,26,10,45,894.0,122.0,1.1,34.0,919.5,964.47,662.14
2016,7,26,11,0,898.0,124.0,1.1,35.0,941.0,988.34,672.73
2016,7,26,11,15,901.5,124.5,1.2,35.0,956.5,1007.13,684.78
2016,7,26,11,30,905.0,125.0,1.3,35.0,972.0,1022.76,695.07
2016,7,26,11,45,906.5,125.5,1.45,35.5,979.5,1033.14,701.69
2016,7,26,12,0,908.0,126.0,1.6,36.0,987.0,1040.18,706.36
2016,7,26,12,15,908.0,126.0,1.75,36.0,987.0,1041.84,709.33
2016,7,26,12,30,908.0,126.0,1.9,36.0,987.0,1040.11,710.32
2016,7,26,12,45,903.5,127.0,2.05,36.5,978.0,1031.54,705.74
2016,7,26,13,0,899.0,128.0,2.2,37.0,969.0,1019.68,699.2
2016,7,26,13,15,896.0,127.5,2.3,37.0,954.0,1004.55,691.59
2016,7,26,13,30,893.0,127.0,2.4,37.0,939.0,986.25,682.03
2016,7,26,13,45,889.0,125.0,2.5,37.0,917.0,962.42,669.02
2016,7,26,14,0,885.0,123.0,2.6,37.0,895.0,935.65,654.11
2016,7,26,14,15,877.5,121.5,2.65,36.5,866.0,903.49,636.61
2016,7,26,14,30,870.0,120.0,2.7,36.0,837.0,868.88,617.33
2016,7,26,14,45,862.5,117.0,2.75,36.0,802.0,830.47,594.08
2016,7,26,15,0,855.0,114.0,2.8,36.0,767.0,789.98,569.21
2016,7,26,15,15,843.0,111.5,2.8,35.5,726.5,744.76,541.72
2016,7,26,15,30,831.0,109.0,2.8,35.0,686.0,699.82,513.98
2016,7,26,15,45,817.0,105.5,2.85,34.5,641.5,649.53,480.74
2016,7,26,16,0,803.0,102.0,2.9,34.0,597.0,598.62,445.6
2016,7,26,16,15,782.0,98.5,2.9,33.5,548.0,543.39,406.01
2016,7,26,16,30,761.0,95.0,2.9,33.0,499.0,488.74,365.52
2016,7,26,16,45,735.5,90.5,2.9,32.5,448.5,431.88,322.05
2016,7,26,17,0,710.0,86.0,2.9,32.0,398.0,375.93,277.82
2016,7,26,17,15,673.0,80.5,2.75,31.0,346.5,317.4,230.82
2016,7,26,17,30,636.0,75.0,2.6,30.0,295.0,262.29,185.36
2016,7,26,17,45,585.5,68.5,2.5,29.0,245.0,206.66,139.44
2016,7,26,18,0,535.0,62.0,2.4,28.0,195.0,156.48,98.4
2016,7,26,18,15,460.0,52.5,2.05,26.5,148.0,106.0,60.29
2016,7,26,18,30,385.0,43.0,1.7,25.0,101.0,64.15,32.51
2016,7,26,18,45,271.5,30.5,1.4,24.0,64.0,27.57,13.09
2016,7,26,19,0,158.0,18.0,1.1,23.0,27.0,14.08,0.0
2016,7,26,19,15,79.0,9.0,1.1,22.5,13.5,8.85,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,38.0,7.5,2.0,17.5,9.5,7.37,0.0
2016,7,27,5,30,76.0,15.0,2.1,18.0,19.0,11.56,0.0
2016,7,27,5,45,160.5,32.0,2.25,18.5,52.5,27.48,14.24
2016,7,27,6,0,245.0,49.0,2.4,19.0,86.0,59.79,34.7
2016,7,27,6,15,311.5,63.0,2.3,19.5,128.5,96.93,61.09
2016,7,27,6,30,378.0,77.0,2.2,20.0,171.0,141.71,96.12
2016,7,27,6,45,435.5,86.5,2.15,21.0,218.5,187.63,133.81
2016,7,27,7,0,493.0,96.0,2.1,22.0,266.0,239.83,177.12
2016,7,27,7,15,532.0,104.0,2.05,23.0,315.0,291.34,219.96
2016,7,27,7,30,571.0,112.0,2.0,24.0,364.0,345.61,263.96
2016,7,27,7,45,606.5,117.0,2.0,25.0,413.0,398.84,306.05
2016,7,27,8,0,642.0,122.0,2.0,26.0,462.0,454.93,348.91
2016,7,27,8,15,665.0,127.0,2.0,27.0,508.5,506.54,387.0
2016,7,27,8,30,688.0,132.0,2.0,28.0,555.0,559.15,424.47
2016,7,27,8,45,709.5,134.5,2.0,29.0,599.5,608.96,458.72
2016,7,27,9,0,731.0,137.0,2.0,30.0,644.0,659.04,492.02
2016,7,27,9,15,745.0,140.0,2.0,30.5,683.0,703.27,520.97
2016,7,27,9,30,759.0,143.0,2.0,31.0,722.0,747.17,548.13
2016,7,27,9,45,753.5,154.5,2.05,31.5,751.5,782.57,569.56
2016,7,27,10,0,748.0,166.0,2.1,32.0,781.0,815.29,589.06
2016,7,27,10,15,756.5,168.0,2.15,32.5,809.5,848.05,608.43
2016,7,27,10,30,765.0,170.0,2.2,33.0,838.0,878.77,626.32
2016,7,27,10,45,774.0,170.5,2.25,33.5,860.5,906.21,642.01
2016,7,27,11,0,783.0,171.0,2.3,34.0,883.0,931.3,656.16
2016,7,27,11,15,787.0,172.0,2.4,34.0,897.5,949.52,667.81
2016,7,27,11,30,791.0,173.0,2.5,34.0,912.0,964.93,677.83
2016,7,27,11,45,797.0,171.0,2.65,34.5,921.0,976.37,684.49
2016,7,27,12,0,803.0,169.0,2.8,35.0,930.0,984.85,689.38
2016,7,27,12,15,803.0,169.0,2.9,35.0,930.0,986.36,691.01
2016,7,27,12,30,803.0,169.0,3.0,35.0,930.0,984.78,690.86
2016,7,27,12,45,814.0,161.0,3.1,35.5,927.0,982.83,689.15
2016,7,27,13,0,825.0,153.0,3.2,36.0,924.0,977.6,685.47
2016,7,27,13,15,821.5,152.0,3.3,35.5,909.0,962.17,678.27
2016,7,27,13,30,818.0,151.0,3.4,35.0,894.0,943.82,669.25
2016,7,27,13,45,816.5,147.0,3.55,35.0,874.0,921.4,656.5
2016,7,27,14,0,815.0,143.0,3.7,35.0,854.0,896.16,641.84
2016,7,27,14,15,807.0,141.5,3.75,34.5,825.5,865.04,623.99
2016,7,27,14,30,799.0,140.0,3.8,34.0,797.0,831.7,604.49
2016,7,27,14,45,795.0,134.5,3.9,34.0,764.5,795.5,581.84
2016,7,27,15,0,791.0,129.0,4.0,34.0,732.0,757.18,557.5
2016,7,27,15,15,777.5,126.0,4.0,33.0,692.0,712.38,530.23
2016,7,27,15,30,764.0,123.0,4.0,32.0,652.0,666.57,501.21
2016,7,27,15,45,754.5,116.5,4.0,31.5,610.0,619.07,468.24
2016,7,27,16,0,745.0,110.0,4.0,31.0,568.0,570.69,433.66
2016,7,27,16,15,723.0,106.0,3.95,30.5,521.0,517.15,394.03
2016,7,27,16,30,701.0,102.0,3.9,30.0,474.0,464.01,353.55
2016,7,27,16,45,681.0,95.0,3.85,29.5,426.0,410.08,311.26
2016,7,27,17,0,661.0,88.0,3.8,29.0,378.0,357.3,268.52
2016,7,27,17,15,623.5,82.5,3.65,28.0,328.5,301.25,222.69
2016,7,27,17,30,586.0,77.0,3.5,27.0,279.0,248.74,178.68
2016,7,27,17,45,542.5,68.5,3.4,26.0,231.0,195.66,134.06
2016,7,27,18,0,499.0,60.0,3.3,25.0,183.0,147.28,93.78
2016,7,27,18,15,425.5,51.0,3.15,24.0,138.5,99.61,57.3
2016,7,27,18,30,352.0,42.0,3.0,23.0,94.0,60.39,31.04
2016,7,27,18,45,249.0,29.5,2.9,22.5,59.0,25.94,12.25
2016,7,27,19,0,146.0,17.0,2.8,22.0,24.0,13.23,0.0
2016,7,27,19,15,73.0,8.5,2.75,21.5,12.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,83.0,8.5,2.3,15.5,12.5,8.36,0.0
2016,7,28,5,30,166.0,17.0,2.3,16.0,25.0,13.23,0.0
2016,7,28,5,45,277.0,28.5,2.3,16.5,61.0,25.52,12.02
2016,7,28,6,0,388.0,40.0,2.3,17.0,97.0,61.2,31.26
2016,7,28,6,15,460.5,48.0,2.25,17.5,142.0,101.45,58.91
2016,7,28,6,30,533.0,56.0,2.2,18.0,187.0,150.03,97.32
2016,7,28,6,45,275.0,88.5,2.2,19.0,157.0,150.78,110.19
2016,7,28,7,0,17.0,121.0,2.2,20.0,127.0,121.25,94.4
2016,7,28,7,15,22.5,141.0,2.15,20.5,150.5,143.67,112.34
2016,7,28,7,30,28.0,161.0,2.1,21.0,174.0,167.47,131.02
2016,7,28,7,45,40.0,186.5,2.1,22.0,206.5,199.83,155.89
2016,7,28,8,0,52.0,212.0,2.1,23.0,239.0,233.56,181.35
2016,7,28,8,15,422.0,151.5,2.1,23.5,408.0,392.15,306.7
2016,7,28,8,30,792.0,91.0,2.1,24.0,577.0,580.62,449.68
2016,7,28,8,45,806.0,94.0,2.1,25.0,620.5,630.49,483.59
2016,7,28,9,0,820.0,97.0,2.1,26.0,664.0,678.34,515.05
2016,7,28,9,15,831.5,99.0,2.15,26.5,703.5,723.52,544.2
2016,7,28,9,30,843.0,101.0,2.2,27.0,743.0,767.39,572.0
2016,7,28,9,45,852.5,102.0,2.25,28.0,777.0,807.04,595.38
2016,7,28,10,0,862.0,103.0,2.3,29.0,811.0,844.77,617.13
2016,7,28,10,15,868.5,104.5,2.4,29.5,839.0,878.24,637.43
2016,7,28,10,30,875.0,106.0,2.5,30.0,867.0,909.23,656.01
2016,7,28,10,45,875.5,109.0,2.6,31.0,887.0,933.5,668.84
2016,7,28,11,0,876.0,112.0,2.7,32.0,907.0,954.73,679.7
2016,7,28,11,15,879.0,112.5,2.8,32.0,921.5,972.71,691.27
2016,7,28,11,30,882.0,113.0,2.9,32.0,936.0,987.57,700.97
2016,7,28,11,45,879.5,116.0,3.05,32.5,942.0,996.34,705.89
2016,7,28,12,0,877.0,119.0,3.2,33.0,948.0,1001.8,708.81
2016,7,28,12,15,876.5,119.0,3.3,33.0,948.0,1002.89,710.15
2016,7,28,12,30,876.0,119.0,3.4,33.0,948.0,1000.7,709.54
2016,7,28,12,45,869.5,121.5,3.5,33.0,938.5,991.83,704.78
2016,7,28,13,0,863.0,124.0,3.6,33.0,929.0,979.82,698.12
2016,7,28,13,15,859.5,123.5,3.65,32.5,914.0,964.63,690.57
2016,7,28,13,30,856.0,123.0,3.7,32.0,899.0,946.41,681.08
2016,7,28,13,45,849.5,122.5,3.75,32.0,877.0,922.45,666.47
2016,7,28,14,0,843.0,122.0,3.8,32.0,855.0,895.8,650.09
2016,7,28,14,15,835.5,120.5,3.85,31.5,826.5,864.7,631.99
2016,7,28,14,30,828.0,119.0,3.9,31.0,798.0,831.28,612.13
2016,7,28,14,45,820.0,116.0,3.95,31.0,764.5,793.78,588.06
2016,7,28,15,0,812.0,113.0,4.0,31.0,731.0,754.36,562.44
2016,7,28,15,15,799.0,111.0,3.95,30.5,691.5,712.47,535.59
2016,7,28,15,30,786.0,109.0,3.9,30.0,652.0,667.15,505.92
2016,7,28,15,45,773.0,104.5,3.9,30.0,609.0,618.41,470.83
2016,7,28,16,0,760.0,100.0,3.9,30.0,566.0,569.05,434.35
2016,7,28,16,15,494.0,160.0,3.8,29.5,453.5,440.28,336.59
2016,7,28,16,30,228.0,220.0,3.7,29.0,341.0,332.97,253.96
2016,7,28,16,45,450.0,151.0,3.65,28.5,358.0,357.61,273.07
2016,7,28,17,0,672.0,82.0,3.6,28.0,375.0,354.99,267.71
2016,7,28,17,15,635.0,77.0,3.5,27.0,325.5,299.05,221.54
2016,7,28,17,30,598.0,72.0,3.4,26.0,276.0,246.58,177.26
2016,7,28,17,45,550.5,65.0,3.3,25.0,228.5,193.38,132.39
2016,7,28,18,0,503.0,58.0,3.2,24.0,181.0,145.32,92.32
2016,7,28,18,15,429.5,49.0,3.1,23.0,136.5,97.51,55.67
2016,7,28,18,30,356.0,40.0,3.0,22.0,92.0,58.15,29.36
2016,7,28,18,45,249.5,28.0,2.9,21.5,57.5,24.07,13.23
2016,7,28,19,0,143.0,16.0,2.8,21.0,23.0,12.39,0.0
2016,7,28,19,15,71.5,8.0,2.8,20.5,11.5,7.86,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,16.0,9.0,6.88,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,10.81,0.0
2016,7,29,5,45,152.0,31.0,2.3,16.5,49.5,25.99,13.27
2016,7,29,6,0,230.0,48.0,2.3,17.0,81.0,57.21,33.49
2016,7,29,6,15,296.0,62.0,2.3,17.5,122.5,93.31,59.23
2016,7,29,6,30,362.0,76.0,2.3,18.0,164.0,137.01,93.55
2016,7,29,6,45,221.5,104.0,2.3,19.0,161.5,152.27,113.18
2016,7,29,7,0,81.0,132.0,2.3,20.0,159.0,150.61,116.77
2016,7,29,7,15,105.0,155.5,2.3,20.5,197.0,187.62,146.52
2016,7,29,7,30,129.0,179.0,2.3,21.0,235.0,226.89,177.69
2016,7,29,7,45,125.0,202.0,2.3,22.0,262.0,255.44,199.63
2016,7,29,8,0,121.0,225.0,2.3,23.0,289.0,283.5,220.54
2016,7,29,8,15,175.0,245.5,2.3,23.5,348.0,341.18,264.6
2016,7,29,8,30,229.0,266.0,2.3,24.0,407.0,403.98,311.69
2016,7,29,8,45,465.0,205.5,2.3,25.0,518.0,517.02,397.83
2016,7,29,9,0,701.0,145.0,2.3,26.0,629.0,645.53,492.16
2016,7,29,9,15,715.5,148.5,2.35,26.5,668.0,690.27,522.22
2016,7,29,9,30,730.0,152.0,2.4,27.0,707.0,734.24,550.84
2016,7,29,9,45,763.0,143.0,2.45,28.0,747.0,778.21,577.61
2016,7,29,10,0,796.0,134.0,2.5,29.0,787.0,823.19,604.54
2016,7,29,10,15,804.0,136.0,2.55,29.5,815.5,856.93,624.79
2016,7,29,10,30,812.0,138.0,2.6,30.0,844.0,888.44,643.5
2016,7,29,10,45,820.0,138.0,2.7,31.0,866.0,910.98,655.33
2016,7,29,11,0,828.0,138.0,2.8,32.0,888.0,935.2,668.24
2016,7,29,11,15,831.5,139.0,2.85,32.0,903.0,953.38,679.58
2016,7,29,11,30,835.0,140.0,2.9,32.0,918.0,968.63,689.15
2016,7,29,11,45,839.5,138.5,3.0,32.5,926.5,979.34,694.93
2016,7,29,12,0,844.0,137.0,3.1,33.0,935.0,986.98,698.87
2016,7,29,12,15,844.0,137.5,3.15,33.0,935.0,989.01,700.41
2016,7,29,12,30,844.0,138.0,3.2,33.0,935.0,987.88,700.11
2016,7,29,12,45,855.0,130.0,3.3,33.0,931.5,985.89,699.75
2016,7,29,13,0,866.0,122.0,3.4,33.0,928.0,980.52,697.33
2016,7,29,13,15,863.0,121.0,3.45,33.0,913.5,965.23,688.32
2016,7,29,13,30,860.0,120.0,3.5,33.0,899.0,946.89,677.45
2016,7,29,13,45,855.5,118.5,3.6,33.0,877.5,923.66,663.75
2016,7,29,14,0,851.0,117.0,3.7,33.0,856.0,897.63,648.18
2016,7,29,14,15,844.0,116.0,3.75,32.5,828.0,867.23,630.66
2016,7,29,14,30,837.0,115.0,3.8,32.0,800.0,834.45,611.38
2016,7,29,14,45,828.0,112.5,3.85,31.5,766.0,796.3,588.22
2016,7,29,15,0,819.0,110.0,3.9,31.0,732.0,756.26,563.44
2016,7,29,15,15,806.5,108.0,3.9,30.5,692.5,714.39,536.82
2016,7,29,15,30,794.0,106.0,3.9,30.0,653.0,669.07,507.34
2016,7,29,15,45,777.5,103.0,3.9,30.0,609.0,619.17,471.46
2016,7,29,16,0,761.0,100.0,3.9,30.0,565.0,568.96,434.3
2016,7,29,16,15,740.0,97.0,3.85,29.0,518.0,516.18,395.76
2016,7,29,16,30,719.0,94.0,3.8,28.0,471.0,464.06,356.36
2016,7,29,16,45,689.0,90.0,3.8,27.5,421.5,407.21,311.46
2016,7,29,17,0,659.0,86.0,3.8,27.0,372.0,352.94,267.22
2016,7,29,17,15,622.0,80.5,3.7,26.0,322.5,297.18,221.17
2016,7,29,17,30,585.0,75.0,3.6,25.0,273.0,244.91,176.92
2016,7,29,17,45,528.5,68.5,3.5,24.5,224.5,190.82,131.26
2016,7,29,18,0,472.0,62.0,3.4,24.0,176.0,142.91,91.56
2016,7,29,18,15,398.5,52.0,3.25,23.0,132.0,95.97,55.72
2016,7,29,18,30,325.0,42.0,3.1,22.0,88.0,57.53,30.0
2016,7,29,18,45,217.5,28.5,3.0,21.0,54.0,23.74,12.76
2016,7,29,19,0,110.0,15.0,2.9,20.0,20.0,11.68,0.0
2016,7,29,19,15,55.0,7.5,2.85,19.5,10.0,7.37,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.5,7.5,2.2,15.5,10.5,7.37,0.0
2016,7,30,5,30,127.0,15.0,2.2,16.0,21.0,11.53,0.0
2016,7,30,5,45,236.0,28.0,2.25,16.5,55.5,23.94,13.32
2016,7,30,6,0,345.0,41.0,2.3,17.0,90.0,58.37,30.61
2016,7,30,6,15,420.0,50.5,2.3,17.5,135.0,97.78,57.59
2016,7,30,6,30,495.0,60.0,2.3,18.0,180.0,145.84,95.29
2016,7,30,6,45,247.5,78.0,2.3,19.0,138.0,133.73,97.11
2016,7,30,7,0,0.0,96.0,2.3,20.0,96.0,92.49,71.29
2016,7,30,7,15,0.0,116.5,2.3,20.5,116.5,112.36,87.31
2016,7,30,7,30,0.0,137.0,2.3,21.0,137.0,132.32,103.03
2016,7,30,7,45,14.0,166.5,2.3,22.0,173.5,167.47,130.38
2016,7,30,8,0,28.0,196.0,2.3,23.0,210.0,205.7,159.64
2016,7,30,8,15,31.0,216.5,2.3,23.5,234.0,229.46,177.36
2016,7,30,8,30,34.0,237.0,2.3,24.0,258.0,253.54,195.1
2016,7,30,8,45,63.5,273.0,2.35,25.0,315.5,310.76,237.82
2016,7,30,9,0,93.0,309.0,2.4,26.0,373.0,370.78,281.55
2016,7,30,9,15,194.5,323.5,2.5,26.5,468.0,469.16,354.85
2016,7,30,9,30,296.0,338.0,2.6,27.0,563.0,576.08,432.11
2016,7,30,9,45,584.0,220.5,2.75,28.0,690.0,711.78,532.7
2016,7,30,10,0,872.0,103.0,2.9,29.0,817.0,852.72,627.46
2016,7,30,10,15,879.5,104.5,3.05,29.0,846.0,887.43,649.47
2016,7,30,10,30,887.0,106.0,3.2,29.0,875.0,919.67,670.64
2016,7,30,10,45,889.5,108.5,3.35,29.5,896.5,945.63,686.32
2016,7,30,11,0,892.0,111.0,3.5,30.0,918.0,968.57,700.05
2016,7,30,11,15,895.0,111.5,3.65,30.0,933.0,986.84,712.2
2016,7,30,11,30,898.0,112.0,3.8,30.0,948.0,1001.92,722.4
2016,7,30,11,45,895.5,115.0,3.95,30.5,954.5,1010.86,727.27
2016,7,30,12,0,893.0,118.0,4.1,31.0,961.0,1016.4,730.06
2016,7,30,12,15,893.5,118.5,4.15,31.0,961.5,1019.02,731.96
2016,7,30,12,30,894.0,119.0,4.2,31.0,962.0,1018.28,731.82
2016,7,30,12,45,880.0,126.0,4.3,31.0,950.5,1006.42,724.91
2016,7,30,13,0,866.0,133.0,4.4,31.0,939.0,991.47,716.11
2016,7,30,13,15,863.0,132.5,4.4,30.5,924.5,976.66,708.37
2016,7,30,13,30,860.0,132.0,4.4,30.0,910.0,958.79,698.64
2016,7,30,13,45,856.0,130.5,4.4,30.0,888.5,936.0,684.28
2016,7,30,14,0,852.0,129.0,4.4,30.0,867.0,910.37,668.07
2016,7,30,14,15,844.5,127.0,4.4,29.5,838.5,878.43,648.91
2016,7,30,14,30,837.0,125.0,4.4,29.0,810.0,844.14,628.0
2016,7,30,14,45,834.0,120.0,4.4,29.0,777.0,808.3,604.61
2016,7,30,15,0,831.0,115.0,4.4,29.0,744.0,770.14,579.43
2016,7,30,15,15,818.5,112.5,4.3,28.5,704.0,727.34,551.57
2016,7,30,15,30,806.0,110.0,4.2,28.0,664.0,680.93,520.77
2016,7,30,15,45,800.5,103.5,4.15,28.0,622.0,634.05,486.68
2016,7,30,16,0,795.0,97.0,4.1,28.0,580.0,585.82,450.67
2016,7,30,16,15,774.5,93.5,4.05,27.0,532.5,531.12,410.41
2016,7,30,16,30,754.0,90.0,4.0,26.0,485.0,476.98,369.14
2016,7,30,16,45,738.5,83.0,3.95,25.5,436.5,422.41,325.42
2016,7,30,17,0,723.0,76.0,3.9,25.0,388.0,368.42,280.66
2016,7,30,17,15,687.5,71.5,3.8,24.0,337.0,310.84,232.43
