Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,30,652.0,67.0,3.7,23.0,286.0,255.61,185.0
2016,7,30,17,45,611.5,59.5,3.6,22.5,237.5,200.57,137.19
2016,7,30,18,0,571.0,52.0,3.5,22.0,189.0,149.88,93.81
2016,7,30,18,15,495.5,44.5,3.4,21.0,142.5,99.56,55.02
2016,7,30,18,30,420.0,37.0,3.3,20.0,96.0,57.94,27.65
2016,7,30,18,45,306.0,26.0,3.25,19.0,59.5,21.49,10.88
2016,7,30,19,0,192.0,15.0,3.2,18.0,23.0,14.74,0.0
2016,7,30,19,15,96.0,7.5,3.15,17.5,11.5,7.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,81.0,7.5,1.85,14.5,11.0,7.37,0.0
2016,7,31,5,30,162.0,15.0,2.0,15.0,22.0,11.64,0.0
2016,7,31,5,45,279.5,26.5,2.15,15.5,58.0,22.45,11.97
2016,7,31,6,0,397.0,38.0,2.3,16.0,94.0,58.3,29.05
2016,7,31,6,15,472.0,46.5,2.25,16.5,139.5,99.66,57.14
2016,7,31,6,30,547.0,55.0,2.2,17.0,185.0,149.66,96.57
2016,7,31,6,45,278.0,85.0,2.2,17.5,151.5,147.33,107.74
2016,7,31,7,0,9.0,115.0,2.2,18.0,118.0,113.19,88.72
2016,7,31,7,15,23.0,139.0,2.15,18.5,149.0,141.9,111.82
2016,7,31,7,30,37.0,163.0,2.1,19.0,180.0,173.07,136.55
2016,7,31,7,45,42.5,185.5,2.1,20.0,206.5,200.06,157.33
2016,7,31,8,0,48.0,208.0,2.1,21.0,233.0,227.68,178.19
2016,7,31,8,15,80.0,238.0,2.1,21.5,285.0,278.15,217.05
2016,7,31,8,30,112.0,268.0,2.1,22.0,337.0,334.62,259.76
2016,7,31,8,45,161.5,290.0,2.15,23.0,397.0,395.23,304.66
2016,7,31,9,0,211.0,312.0,2.2,24.0,457.0,460.08,351.66
2016,7,31,9,15,522.0,212.5,2.25,24.5,600.5,608.89,465.53
2016,7,31,9,30,833.0,113.0,2.3,25.0,744.0,770.77,580.65
2016,7,31,9,45,812.5,131.0,2.4,26.0,770.0,805.94,600.57
2016,7,31,10,0,792.0,149.0,2.5,27.0,796.0,834.74,617.0
2016,7,31,10,15,800.0,151.0,2.6,27.5,824.5,868.44,637.82
2016,7,31,10,30,808.0,153.0,2.7,28.0,853.0,899.93,656.99
2016,7,31,10,45,801.5,161.5,2.8,28.5,870.5,922.17,670.02
2016,7,31,11,0,795.0,170.0,2.9,29.0,888.0,941.26,681.08
2016,7,31,11,15,799.0,171.0,2.95,29.0,903.0,959.72,692.76
2016,7,31,11,30,803.0,172.0,3.0,29.0,918.0,975.31,702.68
2016,7,31,11,45,798.5,176.5,3.15,29.5,923.5,983.1,707.02
2016,7,31,12,0,794.0,181.0,3.3,30.0,929.0,987.75,709.47
2016,7,31,12,15,794.0,181.5,3.35,30.0,929.5,989.72,711.01
2016,7,31,12,30,794.0,182.0,3.4,30.0,930.0,988.61,710.7
2016,7,31,12,45,834.5,156.0,3.5,30.0,936.5,997.38,717.23
2016,7,31,13,0,875.0,130.0,3.6,30.0,943.0,997.0,717.89
2016,7,31,13,15,871.5,129.5,3.65,30.0,927.5,981.56,708.63
2016,7,31,13,30,868.0,129.0,3.7,30.0,912.0,963.03,697.52
2016,7,31,13,45,861.5,128.0,3.8,30.0,889.5,938.21,682.6
2016,7,31,14,0,855.0,127.0,3.9,30.0,867.0,910.64,665.83
2016,7,31,14,15,847.5,125.5,3.95,29.5,838.0,879.09,647.34
2016,7,31,14,30,840.0,124.0,4.0,29.0,809.0,845.17,627.06
2016,7,31,14,45,831.0,121.5,4.05,28.5,774.5,806.81,603.47
2016,7,31,15,0,822.0,119.0,4.1,28.0,740.0,769.06,579.99
2016,7,31,15,15,809.0,116.5,4.1,27.5,699.5,723.78,550.66
2016,7,31,15,30,796.0,114.0,4.1,27.0,659.0,677.36,519.9
2016,7,31,15,45,783.0,109.0,4.15,26.5,615.5,627.49,484.55
2016,7,31,16,0,770.0,104.0,4.2,26.0,572.0,576.98,447.66
2016,7,31,16,15,748.0,100.5,4.15,25.0,524.0,522.6,407.24
2016,7,31,16,30,726.0,97.0,4.1,24.0,476.0,468.97,365.97
2016,7,31,16,45,704.5,90.5,4.05,23.5,427.0,413.06,320.9
2016,7,31,17,0,683.0,84.0,4.0,23.0,378.0,358.8,275.72
2016,7,31,17,15,645.0,79.0,3.9,22.0,327.0,301.87,227.82
2016,7,31,17,30,607.0,74.0,3.8,21.0,276.0,248.53,181.82
2016,7,31,17,45,561.5,65.5,3.7,20.5,227.5,193.87,134.44
2016,7,31,18,0,516.0,57.0,3.6,20.0,179.0,144.17,92.07
2016,7,31,18,15,438.5,48.0,3.45,19.0,134.0,95.4,54.48
2016,7,31,18,30,361.0,39.0,3.3,18.0,89.0,55.59,28.06
2016,7,31,18,45,250.0,26.5,3.15,17.5,54.5,21.23,10.44
2016,7,31,19,0,139.0,14.0,3.0,17.0,20.0,13.76,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,10.0,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,1.65,14.5,10.5,6.88,0.0
2016,8,1,5,30,184.0,14.0,1.8,15.0,21.0,13.76,0.0
2016,8,1,5,45,308.0,24.0,1.95,15.5,57.5,19.83,9.67
2016,8,1,6,0,432.0,34.0,2.1,16.0,94.0,56.12,26.23
2016,8,1,6,15,506.5,41.0,2.1,16.5,139.5,97.91,54.21
2016,8,1,6,30,581.0,48.0,2.1,17.0,185.0,148.25,93.91
2016,8,1,6,45,293.5,80.5,2.1,17.5,150.0,146.39,106.37
2016,8,1,7,0,6.0,113.0,2.1,18.0,115.0,110.41,86.5
2016,8,1,7,15,20.0,137.0,2.05,18.5,145.5,138.94,109.45
2016,8,1,7,30,34.0,161.0,2.0,19.0,176.0,169.95,134.04
2016,8,1,7,45,60.0,190.0,2.0,20.0,220.0,212.44,167.18
2016,8,1,8,0,86.0,219.0,2.0,21.0,264.0,257.83,201.98
2016,8,1,8,15,118.5,244.0,2.0,21.5,312.5,308.03,240.35
2016,8,1,8,30,151.0,269.0,2.0,22.0,361.0,359.39,278.94
2016,8,1,8,45,507.5,174.0,2.0,22.5,516.5,512.73,399.18
2016,8,1,9,0,864.0,79.0,2.0,23.0,672.0,688.94,529.26
2016,8,1,9,15,875.5,81.0,2.05,23.5,712.0,736.08,558.86
2016,8,1,9,30,887.0,83.0,2.1,24.0,752.0,781.79,588.06
2016,8,1,9,45,887.5,88.5,2.2,25.0,784.5,820.45,611.26
2016,8,1,10,0,888.0,94.0,2.3,26.0,817.0,856.46,632.41
2016,8,1,10,15,894.5,95.0,2.4,26.5,846.0,890.3,653.16
2016,8,1,10,30,901.0,96.0,2.5,27.0,875.0,921.56,672.09
2016,8,1,10,45,905.5,97.0,2.6,27.5,897.0,948.2,687.94
2016,8,1,11,0,910.0,98.0,2.7,28.0,919.0,971.86,701.85
2016,8,1,11,15,913.5,98.5,2.8,28.0,934.0,990.93,714.26
2016,8,1,11,30,917.0,99.0,2.9,28.0,949.0,1006.75,724.7
2016,8,1,11,45,918.5,99.0,3.0,28.5,957.0,1016.75,730.07
2016,8,1,12,0,920.0,99.0,3.1,29.0,965.0,1023.32,733.38
2016,8,1,12,15,920.5,99.0,3.15,29.0,965.0,1025.45,735.04
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,1024.11,734.63
2016,8,1,12,45,916.5,101.0,3.3,29.0,956.5,1016.41,730.67
2016,8,1,13,0,912.0,103.0,3.4,29.0,948.0,1005.34,724.66
2016,8,1,13,15,909.0,102.0,3.5,29.0,933.0,989.34,715.53
2016,8,1,13,30,906.0,101.0,3.6,29.0,918.0,970.11,704.32
2016,8,1,13,45,903.5,99.0,3.7,29.0,896.5,947.16,690.67
2016,8,1,14,0,901.0,97.0,3.8,29.0,875.0,921.14,674.95
2016,8,1,14,15,894.5,96.0,3.85,28.5,846.0,889.7,656.57
2016,8,1,14,30,888.0,95.0,3.9,28.0,817.0,855.68,636.26
2016,8,1,14,45,882.0,92.5,3.95,28.0,783.0,818.11,612.05
2016,8,1,15,0,876.0,90.0,4.0,28.0,749.0,778.3,586.06
2016,8,1,15,15,865.0,88.0,4.0,27.5,709.0,733.24,557.04
2016,8,1,15,30,854.0,86.0,4.0,27.0,669.0,686.74,526.53
2016,8,1,15,45,841.5,83.0,4.05,26.5,625.0,637.03,492.38
2016,8,1,16,0,829.0,80.0,4.1,26.0,581.0,586.49,455.36
2016,8,1,16,15,810.0,77.5,4.1,25.0,533.0,532.27,415.04
2016,8,1,16,30,791.0,75.0,4.1,24.0,485.0,478.52,373.54
2016,8,1,16,45,767.5,71.5,4.1,23.5,435.5,421.91,327.64
2016,8,1,17,0,744.0,68.0,4.1,23.0,386.0,366.68,281.32
2016,8,1,17,15,709.5,64.0,4.0,22.0,334.5,308.81,232.15
2016,8,1,17,30,675.0,60.0,3.9,21.0,283.0,254.08,184.39
2016,8,1,17,45,626.0,54.5,3.85,20.0,233.5,197.92,135.63
2016,8,1,18,0,577.0,49.0,3.8,19.0,184.0,146.01,91.33
2016,8,1,18,15,500.0,42.0,3.7,18.0,137.5,95.87,52.5
2016,8,1,18,30,423.0,35.0,3.6,17.0,91.0,54.6,25.61
2016,8,1,18,45,296.5,24.0,3.5,16.5,55.5,18.35,7.95
2016,8,1,19,0,170.0,13.0,3.4,16.0,20.0,12.78,0.0
2016,8,1,19,15,85.0,6.5,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.0,2.0,13.5,10.0,6.88,0.0
2016,8,2,5,30,171.0,14.0,2.2,14.0,20.0,13.76,0.0
2016,8,2,5,45,300.5,24.5,2.4,14.5,57.0,19.83,9.43
2016,8,2,6,0,430.0,35.0,2.6,15.0,94.0,56.38,26.75
2016,8,2,6,15,508.5,42.5,2.6,15.5,140.5,98.94,55.21
2016,8,2,6,30,587.0,50.0,2.6,16.0,187.0,150.55,95.91
2016,8,2,6,45,327.0,88.5,2.6,16.5,168.0,161.53,118.11
2016,8,2,7,0,67.0,127.0,2.6,17.0,149.0,141.58,111.07
2016,8,2,7,15,123.5,150.0,2.6,17.5,199.5,188.57,148.82
2016,8,2,7,30,180.0,173.0,2.6,18.0,250.0,241.36,191.17
2016,8,2,7,45,184.0,196.5,2.6,19.0,284.0,276.84,219.15
2016,8,2,8,0,188.0,220.0,2.6,20.0,318.0,312.62,246.6
2016,8,2,8,15,524.5,149.0,2.6,20.5,458.5,445.84,352.5
2016,8,2,8,30,861.0,78.0,2.6,21.0,599.0,606.01,475.9
2016,8,2,8,45,877.0,79.5,2.6,21.5,645.5,658.73,513.8
2016,8,2,9,0,893.0,81.0,2.6,22.0,692.0,710.83,549.14
2016,8,2,9,15,905.0,82.5,2.6,22.5,733.5,759.09,580.51
2016,8,2,9,30,917.0,84.0,2.6,23.0,775.0,805.87,610.31
2016,8,2,9,45,921.0,88.0,2.65,24.0,810.0,846.97,634.85
2016,8,2,10,0,925.0,92.0,2.7,25.0,845.0,885.55,657.32
2016,8,2,10,15,932.0,93.0,2.75,25.5,875.0,920.98,678.69
2016,8,2,10,30,939.0,94.0,2.8,26.0,905.0,953.73,698.14
2016,8,2,10,45,943.5,95.5,2.85,26.5,928.0,981.81,714.43
2016,8,2,11,0,948.0,97.0,2.9,27.0,951.0,1006.77,728.68
2016,8,2,11,15,951.5,97.5,2.95,27.0,966.5,1026.47,741.02
2016,8,2,11,30,955.0,98.0,3.0,27.0,982.0,1042.79,751.31
2016,8,2,11,45,956.0,98.5,3.05,27.5,990.0,1053.15,756.42
2016,8,2,12,0,957.0,99.0,3.1,28.0,998.0,1059.95,759.4
2016,8,2,12,15,957.0,99.0,3.15,28.0,997.5,1061.62,760.79
2016,8,2,12,30,957.0,99.0,3.2,28.0,997.0,1059.68,760.04
2016,8,2,12,45,949.5,102.5,3.25,28.0,987.5,1050.33,754.7
2016,8,2,13,0,942.0,106.0,3.3,28.0,978.0,1037.52,747.31
2016,8,2,13,15,938.5,105.5,3.35,28.0,962.0,1021.12,737.69
2016,8,2,13,30,935.0,105.0,3.4,28.0,946.0,1001.38,725.98
2016,8,2,13,45,930.0,104.0,3.45,28.0,922.5,976.5,710.94
2016,8,2,14,0,925.0,103.0,3.5,28.0,899.0,948.57,693.9
2016,8,2,14,15,917.5,101.5,3.5,28.0,869.0,915.02,672.75
2016,8,2,14,30,910.0,100.0,3.5,28.0,839.0,878.87,649.78
2016,8,2,14,45,902.0,98.0,3.5,28.0,803.0,839.38,624.4
2016,8,2,15,0,894.0,96.0,3.5,28.0,767.0,797.73,597.33
2016,8,2,15,15,881.5,94.0,3.5,27.5,725.5,750.79,567.42
2016,8,2,15,30,869.0,92.0,3.5,27.0,684.0,702.47,536.04
2016,8,2,15,45,853.5,89.5,3.5,27.0,637.5,650.57,499.36
2016,8,2,16,0,838.0,87.0,3.5,27.0,591.0,598.09,460.33
2016,8,2,16,15,817.5,84.0,3.45,26.5,541.5,542.51,418.6
2016,8,2,16,30,797.0,81.0,3.4,26.0,492.0,486.61,375.3
2016,8,2,16,45,768.5,77.5,3.4,25.5,440.5,427.36,328.12
2016,8,2,17,0,740.0,74.0,3.4,25.0,389.0,370.02,280.88
2016,8,2,17,15,702.0,69.5,3.35,24.0,336.5,310.62,231.26
2016,8,2,17,30,664.0,65.0,3.3,23.0,284.0,253.91,182.66
2016,8,2,17,45,606.5,59.5,3.25,22.0,232.5,196.32,133.64
2016,8,2,18,0,549.0,54.0,3.2,21.0,181.0,145.0,90.75
2016,8,2,18,15,466.0,46.0,3.15,20.0,134.5,94.91,52.7
2016,8,2,18,30,383.0,38.0,3.1,19.0,88.0,54.43,26.66
2016,8,2,18,45,246.0,25.5,3.1,18.5,52.5,19.86,8.47
2016,8,2,19,0,109.0,13.0,3.1,18.0,17.0,12.78,0.0
2016,8,2,19,15,54.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.2,14.0,18.0,13.76,0.0
2016,8,3,5,45,237.5,26.5,2.4,15.0,53.0,21.22,10.09
2016,8,3,6,0,369.0,39.0,2.6,16.0,88.0,56.09,28.47
2016,8,3,6,15,452.0,48.0,2.55,16.5,134.5,97.04,55.82
2016,8,3,6,30,535.0,57.0,2.5,17.0,181.0,147.62,95.17
2016,8,3,6,45,294.0,90.5,2.45,17.5,161.5,155.49,113.75
2016,8,3,7,0,53.0,124.0,2.4,18.0,142.0,134.66,105.29
2016,8,3,7,15,60.0,146.5,2.35,18.5,170.0,162.36,127.93
2016,8,3,7,30,67.0,169.0,2.3,19.0,198.0,190.92,150.78
2016,8,3,7,45,71.5,192.0,2.25,20.0,226.0,219.64,173.0
2016,8,3,8,0,76.0,215.0,2.2,21.0,254.0,248.86,195.07
2016,8,3,8,15,124.0,241.0,2.2,21.5,312.5,308.2,240.88
2016,8,3,8,30,172.0,267.0,2.2,22.0,371.0,370.21,287.86
2016,8,3,8,45,515.0,182.0,2.2,23.0,526.5,525.32,408.17
2016,8,3,9,0,858.0,97.0,2.2,24.0,682.0,702.37,537.88
2016,8,3,9,15,870.5,99.0,2.2,24.5,723.0,750.11,567.44
2016,8,3,9,30,883.0,101.0,2.2,25.0,764.0,796.5,596.55
2016,8,3,9,45,896.0,100.5,2.25,26.0,801.0,839.1,621.79
2016,8,3,10,0,909.0,100.0,2.3,27.0,838.0,879.88,645.4
2016,8,3,10,15,916.0,101.5,2.4,27.5,867.5,915.37,666.93
2016,8,3,10,30,923.0,103.0,2.5,28.0,897.0,948.22,686.63
2016,8,3,10,45,924.0,106.0,2.6,28.5,919.0,974.22,701.85
2016,8,3,11,0,925.0,109.0,2.7,29.0,941.0,997.0,715.03
2016,8,3,11,15,928.5,109.5,2.85,29.0,956.0,1016.32,727.95
2016,8,3,11,30,932.0,110.0,3.0,29.0,971.0,1032.33,738.86
2016,8,3,11,45,931.0,112.0,3.15,29.5,978.0,1042.03,744.37
2016,8,3,12,0,930.0,114.0,3.3,30.0,985.0,1048.22,747.77
2016,8,3,12,15,930.0,114.0,3.45,29.5,985.5,1049.83,751.38
2016,8,3,12,30,930.0,114.0,3.6,29.0,986.0,1047.92,752.86
2016,8,3,12,45,928.0,114.0,3.75,29.0,978.0,1040.51,749.4
2016,8,3,13,0,926.0,114.0,3.9,29.0,970.0,1029.65,743.78
2016,8,3,13,15,923.0,113.5,4.0,28.5,954.5,1013.91,736.2
2016,8,3,13,30,920.0,113.0,4.1,28.0,939.0,994.87,726.46
2016,8,3,13,45,915.5,112.0,4.2,28.0,916.5,970.71,711.88
2016,8,3,14,0,911.0,111.0,4.3,28.0,894.0,943.53,695.26
2016,8,3,14,15,904.0,109.5,4.35,27.5,864.0,910.75,675.88
2016,8,3,14,30,897.0,108.0,4.4,27.0,834.0,875.37,654.55
2016,8,3,14,45,892.0,104.5,4.45,26.5,799.5,837.17,631.01
2016,8,3,15,0,887.0,101.0,4.5,26.0,765.0,796.61,605.48
2016,8,3,15,15,874.5,99.0,4.45,25.5,723.5,749.88,574.87
2016,8,3,15,30,862.0,97.0,4.4,25.0,682.0,701.79,542.84
2016,8,3,15,45,851.0,92.5,4.35,24.5,637.0,651.02,506.96
2016,8,3,16,0,840.0,88.0,4.3,24.0,592.0,600.1,469.15
2016,8,3,16,15,819.5,85.0,4.2,23.0,542.0,543.57,426.64
2016,8,3,16,30,799.0,82.0,4.1,22.0,492.0,487.52,382.97
2016,8,3,16,45,774.5,77.5,4.05,21.5,441.0,428.91,335.16
2016,8,3,17,0,750.0,73.0,4.0,21.0,390.0,371.79,286.99
2016,8,3,17,15,712.5,68.5,3.85,20.0,337.0,312.02,235.95
2016,8,3,17,30,675.0,64.0,3.7,19.0,284.0,255.73,186.66
2016,8,3,17,45,622.5,58.0,3.6,18.5,233.0,197.35,135.65
2016,8,3,18,0,570.0,52.0,3.5,18.0,182.0,145.55,91.32
2016,8,3,18,15,486.5,44.0,3.35,17.5,135.0,94.31,51.92
2016,8,3,18,30,403.0,36.0,3.2,17.0,88.0,52.76,25.16
2016,8,3,18,45,265.0,24.0,3.1,16.5,52.0,18.59,7.09
2016,8,3,19,0,127.0,12.0,3.0,16.0,16.0,11.8,0.0
2016,8,3,19,15,63.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,12.78,0.0
2016,8,4,5,45,267.5,24.5,2.7,14.5,53.0,18.98,8.06
2016,8,4,6,0,403.0,36.0,2.9,15.0,89.0,54.68,26.47
2016,8,4,6,15,201.5,52.5,2.9,15.5,79.0,71.5,45.53
2016,8,4,6,30,0.0,69.0,2.9,16.0,69.0,66.17,50.19
2016,8,4,6,45,0.0,88.0,2.9,16.5,88.5,84.53,65.72
2016,8,4,7,0,0.0,107.0,2.9,17.0,108.0,102.99,80.99
2016,8,4,7,15,8.5,128.5,2.9,17.5,133.0,126.84,100.25
2016,8,4,7,30,17.0,150.0,2.9,18.0,158.0,151.73,120.13
2016,8,4,7,45,34.5,178.0,2.95,18.5,196.0,189.21,149.94
2016,8,4,8,0,52.0,206.0,3.0,19.0,234.0,227.88,180.32
2016,8,4,8,15,35.5,210.0,3.05,19.5,230.0,225.79,177.74
2016,8,4,8,30,19.0,214.0,3.1,20.0,226.0,219.67,171.89
2016,8,4,8,45,39.0,252.0,3.15,20.5,278.0,274.09,214.06
2016,8,4,9,0,59.0,290.0,3.2,21.0,330.0,328.29,255.18
2016,8,4,9,15,171.0,313.0,3.25,21.0,439.5,441.44,343.14
2016,8,4,9,30,283.0,336.0,3.3,21.0,549.0,564.18,435.7
2016,8,4,9,45,250.5,360.5,3.4,21.5,555.5,574.11,440.15
2016,8,4,10,0,218.0,385.0,3.5,22.0,562.0,575.82,439.17
2016,8,4,10,15,568.0,241.5,3.55,22.0,724.5,758.08,580.34
2016,8,4,10,30,918.0,98.0,3.6,22.0,887.0,938.2,705.81
2016,8,4,10,45,920.0,100.0,3.65,22.5,908.0,963.99,719.99
2016,8,4,11,0,922.0,102.0,3.7,23.0,929.0,986.62,733.22
2016,8,4,11,15,924.5,102.5,3.75,23.0,944.0,1004.92,745.04
2016,8,4,11,30,927.0,103.0,3.8,23.0,959.0,1019.89,754.76
2016,8,4,11,45,926.5,104.5,3.85,23.0,965.5,1029.53,761.06
2016,8,4,12,0,926.0,106.0,3.9,23.0,972.0,1035.66,765.21
2016,8,4,12,15,925.5,106.0,3.95,22.5,971.5,1036.74,767.65
2016,8,4,12,30,925.0,106.0,4.0,22.0,971.0,1034.32,767.92
2016,8,4,12,45,917.0,109.5,4.1,22.0,961.0,1024.59,762.3
2016,8,4,13,0,909.0,113.0,4.2,22.0,951.0,1011.52,754.56
2016,8,4,13,15,906.0,112.0,4.3,21.5,935.5,995.45,746.3
2016,8,4,13,30,903.0,111.0,4.4,21.0,920.0,976.14,735.84
2016,8,4,13,45,899.0,109.5,4.5,21.0,897.5,952.23,721.03
2016,8,4,14,0,895.0,108.0,4.6,21.0,875.0,925.33,704.21
2016,8,4,14,15,888.0,106.5,4.6,20.5,846.0,892.93,684.06
2016,8,4,14,30,881.0,105.0,4.6,20.0,817.0,858.0,661.96
2016,8,4,14,45,875.5,101.5,4.6,20.0,782.5,819.87,636.11
2016,8,4,15,0,870.0,98.0,4.6,20.0,748.0,779.47,608.42
2016,8,4,15,15,858.0,96.0,4.55,19.5,707.0,733.73,577.46
2016,8,4,15,30,846.0,94.0,4.5,19.0,666.0,686.64,545.08
2016,8,4,15,45,834.5,90.0,4.45,19.0,622.0,636.73,507.67
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,586.72,468.57
2016,8,4,16,15,803.0,83.0,4.35,18.5,529.0,531.28,425.07
2016,8,4,16,30,783.0,80.0,4.3,18.0,480.0,476.3,380.58
2016,8,4,16,45,759.5,75.5,4.25,17.5,430.0,418.96,332.82
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,363.03,284.7
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,304.39,233.22
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,249.13,183.69
2016,8,4,17,45,611.5,56.0,3.9,15.5,226.5,191.75,132.88
2016,8,4,18,0,560.0,50.0,3.8,15.0,176.0,140.81,88.8
2016,8,4,18,15,478.0,42.0,3.65,14.5,130.0,90.46,49.76
2016,8,4,18,30,396.0,34.0,3.5,14.0,84.0,49.62,23.37
2016,8,4,18,45,259.5,22.5,3.4,14.0,49.0,17.32,5.64
2016,8,4,19,0,123.0,11.0,3.3,14.0,14.0,10.81,0.0
2016,8,4,19,15,61.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,11.8,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,19.52,7.96
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,54.55,27.34
2016,8,5,6,15,459.0,46.5,3.0,15.0,132.5,95.32,54.42
2016,8,5,6,30,543.0,55.0,3.0,15.0,179.0,145.86,94.01
2016,8,5,6,45,271.5,67.0,3.0,15.5,129.0,127.29,92.03
2016,8,5,7,0,0.0,79.0,3.0,16.0,79.0,76.25,58.9
2016,8,5,7,15,0.0,106.5,2.9,16.5,106.5,102.81,80.89
2016,8,5,7,30,0.0,134.0,2.8,17.0,134.0,129.52,102.52
2016,8,5,7,45,15.0,163.5,2.75,17.5,171.5,165.1,130.97
2016,8,5,8,0,30.0,193.0,2.7,18.0,209.0,204.02,161.73
2016,8,5,8,15,31.0,211.5,2.65,18.5,229.5,224.82,177.49
2016,8,5,8,30,32.0,230.0,2.6,19.0,250.0,245.74,193.12
2016,8,5,8,45,71.5,268.5,2.55,19.5,316.5,311.87,244.4
2016,8,5,9,0,111.0,307.0,2.5,20.0,383.0,381.75,297.28
2016,8,5,9,15,501.0,202.0,2.45,20.5,573.5,582.04,454.67
2016,8,5,9,30,891.0,97.0,2.4,21.0,764.0,797.86,609.85
2016,8,5,9,45,892.0,103.0,2.4,21.5,797.0,837.71,633.09
2016,8,5,10,0,893.0,109.0,2.4,22.0,830.0,874.89,655.72
2016,8,5,10,15,900.0,110.0,2.45,22.5,859.5,909.42,676.74
2016,8,5,10,30,907.0,111.0,2.5,23.0,889.0,941.34,695.88
2016,8,5,10,45,913.0,111.5,2.55,23.5,912.0,969.06,712.15
2016,8,5,11,0,919.0,112.0,2.6,24.0,935.0,993.8,726.45
2016,8,5,11,15,922.5,112.5,2.65,24.5,950.0,1013.02,737.18
2016,8,5,11,30,926.0,113.0,2.7,25.0,965.0,1028.94,745.86
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.0,1038.98,750.86
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,1045.54,753.78
2016,8,5,12,15,929.0,113.0,2.9,26.0,980.5,1047.1,755.61
2016,8,5,12,30,929.0,113.0,3.0,26.0,980.0,1045.13,755.32
2016,8,5,12,45,928.5,112.0,3.1,26.0,972.5,1038.12,751.9
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,1027.62,746.34
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,1011.28,737.06
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,991.64,725.66
2016,8,5,13,45,914.0,109.5,3.5,26.0,909.5,965.55,710.0
2016,8,5,14,0,907.0,109.0,3.6,26.0,886.0,936.55,692.34
2016,8,5,14,15,899.5,108.0,3.65,25.5,856.0,903.85,673.09
2016,8,5,14,30,892.0,107.0,3.7,25.0,826.0,868.59,651.9
2016,8,5,14,45,880.0,106.0,3.8,25.0,789.0,827.32,625.28
2016,8,5,15,0,868.0,105.0,3.9,25.0,752.0,784.21,597.05
2016,8,5,15,15,855.0,103.0,3.9,24.5,710.0,737.75,566.78
2016,8,5,15,30,842.0,101.0,3.9,24.0,668.0,691.63,536.28
2016,8,5,15,45,822.0,99.5,3.95,24.0,621.5,638.55,497.4
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,585.37,457.17
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,528.96,414.87
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,473.32,371.62
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,412.95,322.57
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,355.66,274.56
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,296.89,224.71
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,242.15,177.2
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,185.05,128.31
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,135.42,86.99
2016,8,5,18,15,381.5,50.0,3.15,17.0,120.0,86.95,50.39
2016,8,5,18,30,294.0,39.0,3.0,16.0,75.0,48.69,25.49
2016,8,5,18,45,169.5,24.5,2.9,15.5,43.0,19.08,5.75
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,9.83,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,10.81,0.0
2016,8,6,5,45,183.5,25.5,2.85,13.5,46.5,19.82,7.63
2016,8,6,6,0,311.0,40.0,2.9,14.0,80.0,52.58,27.9
2016,8,6,6,15,397.0,50.5,2.9,14.5,125.0,91.71,54.17
2016,8,6,6,30,483.0,61.0,2.9,15.0,170.0,140.89,92.32
2016,8,6,6,45,241.5,61.0,2.9,15.5,115.5,114.43,82.33
2016,8,6,7,0,0.0,61.0,2.9,16.0,61.0,58.95,44.36
2016,8,6,7,15,0.0,83.5,2.9,16.5,83.5,80.69,62.46
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,102.48,80.25
2016,8,6,7,45,1.0,132.0,2.9,17.5,132.5,128.22,100.96
2016,8,6,8,0,2.0,158.0,2.9,18.0,159.0,154.18,121.49
2016,8,6,8,15,6.5,178.5,2.95,18.5,182.5,176.92,139.17
2016,8,6,8,30,11.0,199.0,3.0,19.0,206.0,200.16,157.06
2016,8,6,8,45,16.0,222.0,3.05,19.5,233.0,226.67,177.31
2016,8,6,9,0,21.0,245.0,3.1,20.0,260.0,253.67,197.69
2016,8,6,9,15,57.0,293.5,3.15,20.5,335.5,333.42,259.18
2016,8,6,9,30,93.0,342.0,3.2,21.0,411.0,413.23,319.13
2016,8,6,9,45,93.0,359.5,3.25,21.5,432.0,434.9,333.83
2016,8,6,10,0,93.0,377.0,3.3,22.0,453.0,456.33,348.46
2016,8,6,10,15,493.0,245.0,3.4,22.0,665.0,693.59,533.46
2016,8,6,10,30,893.0,113.0,3.5,22.0,877.0,930.39,700.54
2016,8,6,10,45,897.5,114.0,3.6,22.5,899.0,956.9,715.08
2016,8,6,11,0,902.0,115.0,3.7,23.0,921.0,980.42,729.26
2016,8,6,11,15,905.0,116.0,3.75,23.0,936.0,999.38,741.52
2016,8,6,11,30,908.0,117.0,3.8,23.0,951.0,1015.08,751.74
2016,8,6,11,45,908.5,117.5,3.9,23.0,958.5,1024.46,758.21
2016,8,6,12,0,909.0,118.0,4.0,23.0,966.0,1030.42,762.58
2016,8,6,12,15,909.0,118.0,4.05,23.0,965.5,1031.92,763.8
2016,8,6,12,30,909.0,118.0,4.1,23.0,965.0,1029.96,762.89
2016,8,6,12,45,902.0,121.0,4.2,23.0,955.5,1020.72,757.57
2016,8,6,13,0,895.0,124.0,4.3,23.0,946.0,1008.17,750.17
2016,8,6,13,15,892.0,123.0,4.3,23.0,931.0,992.2,739.97
2016,8,6,13,30,889.0,122.0,4.3,23.0,916.0,973.03,727.7
2016,8,6,13,45,885.5,120.5,4.35,23.0,894.0,949.77,712.99
2016,8,6,14,0,882.0,119.0,4.4,23.0,872.0,923.54,696.24
2016,8,6,14,15,875.0,117.5,4.45,22.5,842.5,891.38,676.69
2016,8,6,14,30,868.0,116.0,4.5,22.0,813.0,856.73,655.39
2016,8,6,14,45,860.0,113.0,4.55,22.0,778.0,817.4,629.25
2016,8,6,15,0,852.0,110.0,4.6,22.0,743.0,776.01,601.37
2016,8,6,15,15,840.0,108.0,4.6,21.5,702.5,732.91,572.81
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,686.1,541.05
2016,8,6,15,45,814.5,102.0,4.6,20.5,617.0,635.2,503.64
2016,8,6,16,0,801.0,98.0,4.6,20.0,572.0,583.64,464.62
2016,8,6,16,15,779.5,94.5,4.55,19.5,523.0,527.8,420.9
2016,8,6,16,30,758.0,91.0,4.5,19.0,474.0,472.61,376.36
2016,8,6,16,45,733.5,85.5,4.5,18.5,423.5,415.02,328.65
2016,8,6,17,0,709.0,80.0,4.5,18.0,373.0,358.39,280.22
2016,8,6,17,15,669.0,75.0,4.4,17.5,321.0,299.4,228.74
2016,8,6,17,30,629.0,70.0,4.3,17.0,269.0,244.23,179.66
2016,8,6,17,45,573.5,62.5,4.2,16.5,218.5,187.3,129.77
2016,8,6,18,0,518.0,55.0,4.1,16.0,168.0,136.51,86.46
2016,8,6,18,15,428.5,45.5,3.95,15.5,122.5,86.61,48.51
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,47.16,23.29
2016,8,6,18,45,199.0,23.0,3.65,14.5,44.0,18.18,4.03
2016,8,6,19,0,59.0,10.0,3.5,14.0,11.0,9.83,0.0
2016,8,6,19,15,29.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,10.81,0.0
2016,8,7,5,45,250.0,23.0,3.4,13.5,49.0,17.87,5.69
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,51.84,24.81
2016,8,7,6,15,482.5,43.0,3.5,14.5,131.0,93.47,52.01
2016,8,7,6,30,569.0,51.0,3.5,15.0,178.0,145.17,92.22
2016,8,7,6,45,627.0,56.5,3.5,15.5,230.0,197.85,137.69
2016,8,7,7,0,685.0,62.0,3.5,16.0,282.0,257.66,190.42
2016,8,7,7,15,722.5,66.0,3.45,16.5,335.0,314.16,240.92
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,374.12,293.2
2016,8,7,7,45,789.0,73.0,3.4,17.5,440.5,432.39,342.85
2016,8,7,8,0,818.0,76.0,3.4,18.0,493.0,492.57,392.39
2016,8,7,8,15,838.0,78.5,3.35,18.5,542.5,548.28,436.81
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,604.62,480.14
2016,8,7,8,45,875.0,82.0,3.3,19.5,638.5,657.51,519.69
2016,8,7,9,0,892.0,83.0,3.3,20.0,685.0,709.87,556.23
2016,8,7,9,15,903.5,85.0,3.3,20.5,726.5,758.4,588.47
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,805.39,619.09
2016,8,7,9,45,918.5,91.0,3.3,21.5,802.5,846.15,644.87
2016,8,7,10,0,922.0,95.0,3.3,22.0,837.0,884.35,668.58
2016,8,7,10,15,929.0,96.0,3.3,22.5,867.0,919.77,690.13
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,952.49,709.66
2016,8,7,10,45,941.5,97.0,3.35,23.5,920.0,979.91,725.87
2016,8,7,11,0,947.0,97.0,3.4,24.0,943.0,1004.22,740.01
2016,8,7,11,15,950.5,97.5,3.45,24.0,958.0,1023.89,752.57
2016,8,7,11,30,954.0,98.0,3.5,24.0,973.0,1040.15,763.01
2016,8,7,11,45,956.0,98.0,3.55,24.5,981.0,1050.9,768.48
2016,8,7,12,0,958.0,98.0,3.6,25.0,989.0,1058.07,771.75
2016,8,7,12,15,958.5,98.0,3.6,25.0,989.0,1060.12,772.96
2016,8,7,12,30,959.0,98.0,3.6,25.0,989.0,1058.51,771.97
2016,8,7,12,45,959.0,96.5,3.65,25.0,981.5,1051.2,767.81
2016,8,7,13,0,959.0,95.0,3.7,25.0,974.0,1040.27,761.43
2016,8,7,13,15,956.5,94.5,3.7,25.0,958.5,1024.38,751.56
2016,8,7,13,30,954.0,94.0,3.7,25.0,943.0,1005.04,739.52
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.0,981.29,724.96
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,954.3,708.24
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,921.63,688.7
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,886.19,667.12
2016,8,7,14,45,929.0,87.0,3.8,24.0,803.0,845.49,640.41
2016,8,7,15,0,921.0,85.0,3.8,24.0,767.0,802.53,611.92
2016,8,7,15,15,910.0,83.5,3.75,23.5,725.5,755.85,581.42
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,707.6,549.34
2016,8,7,15,45,884.0,80.0,3.65,22.5,637.0,654.94,512.35
2016,8,7,16,0,869.0,78.0,3.6,22.0,590.0,601.58,472.52
2016,8,7,16,15,849.5,75.5,3.5,21.5,540.0,544.84,428.73
2016,8,7,16,30,830.0,73.0,3.4,21.0,490.0,488.62,383.91
2016,8,7,16,45,802.5,70.0,3.35,20.5,437.5,428.49,334.68
2016,8,7,17,0,775.0,67.0,3.3,20.0,385.0,370.13,285.24
2016,8,7,17,15,737.5,62.5,3.15,19.5,331.5,309.01,232.31
2016,8,7,17,30,700.0,58.0,3.0,19.0,278.0,251.37,181.29
2016,8,7,17,45,642.5,53.0,2.9,18.5,226.0,192.66,130.13
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,139.25,84.95
2016,8,7,18,15,495.5,40.0,2.6,17.0,126.5,87.11,45.89
2016,8,7,18,30,406.0,32.0,2.4,16.0,79.0,45.39,20.24
2016,8,7,18,45,203.0,16.0,2.25,15.5,39.5,11.75,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,103.0,10.0,2.3,14.0,12.0,9.83,0.0
2016,8,8,5,45,250.5,21.5,2.55,14.5,46.5,16.56,4.12
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,49.52,22.88
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.0,90.56,49.36
2016,8,8,6,30,568.0,48.0,2.7,16.0,173.0,141.46,88.69
2016,8,8,6,45,619.5,54.0,2.65,16.5,223.5,193.06,133.22
2016,8,8,7,0,671.0,60.0,2.6,17.0,274.0,251.04,184.22
2016,8,8,7,15,426.0,113.5,2.55,17.5,258.0,257.9,199.38
2016,8,8,7,30,181.0,167.0,2.5,18.0,242.0,235.44,186.18
2016,8,8,7,45,489.5,121.5,2.5,19.0,361.5,343.9,271.95
2016,8,8,8,0,798.0,76.0,2.5,20.0,481.0,481.94,379.92
2016,8,8,8,15,818.5,78.5,2.5,20.5,530.0,537.49,423.11
2016,8,8,8,30,839.0,81.0,2.5,21.0,579.0,592.63,464.99
2016,8,8,8,45,854.0,83.5,2.55,21.5,624.5,644.9,503.57
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,696.51,539.39
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,743.58,570.38
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,789.16,599.87
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,831.68,627.15
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,872.17,652.77
2016,8,8,10,15,919.5,92.0,2.95,24.0,853.5,906.88,675.23
2016,8,8,10,30,926.0,93.0,3.0,24.0,883.0,938.9,695.85
2016,8,8,10,45,929.5,94.5,3.15,24.5,905.0,965.78,712.4
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,989.51,726.89
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,1008.93,739.65
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,1024.99,750.33
2016,8,8,11,45,939.5,98.5,3.65,25.5,965.0,1034.68,755.85
2016,8,8,12,0,939.0,100.0,3.8,26.0,972.0,1040.81,759.18
2016,8,8,12,15,939.5,100.0,3.9,26.0,972.0,1042.8,761.06
2016,8,8,12,30,940.0,100.0,4.0,26.0,972.0,1041.2,760.75
2016,8,8,12,45,938.5,100.0,4.15,26.0,964.5,1034.04,757.24
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,1023.36,751.5
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,1007.71,743.43
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,988.69,733.15
2016,8,8,13,45,928.5,97.5,4.45,25.0,903.5,964.42,717.91
2016,8,8,14,0,925.0,96.0,4.5,25.0,881.0,937.02,700.57
2016,8,8,14,15,918.5,95.0,4.5,24.5,851.5,904.52,680.79
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,869.34,659.07
2016,8,8,14,45,904.5,91.5,4.55,24.0,786.5,829.31,632.77
2016,8,8,15,0,897.0,89.0,4.6,24.0,751.0,787.06,604.62
2016,8,8,15,15,885.5,87.5,4.55,23.5,709.5,740.9,573.97
2016,8,8,15,30,874.0,86.0,4.5,23.0,668.0,693.29,541.82
2016,8,8,15,45,860.5,83.0,4.45,23.0,622.5,641.62,503.78
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,589.18,463.36
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,532.93,419.67
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,477.39,375.17
2016,8,8,16,45,781.5,70.5,4.1,21.5,426.5,418.28,326.52
2016,8,8,17,0,757.0,66.0,4.0,21.0,375.0,360.68,277.52
2016,8,8,17,15,718.5,62.0,3.9,20.0,322.5,300.75,226.0
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,244.43,176.4
2016,8,8,17,45,627.0,52.0,3.7,18.5,219.0,186.91,126.0
2016,8,8,18,0,574.0,46.0,3.6,18.0,168.0,134.24,81.27
2016,8,8,18,15,484.0,38.5,3.5,17.0,121.5,83.36,43.37
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,42.95,18.85
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,11.42,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,3.0,14.0,12.0,9.83,0.0
2016,8,9,5,45,259.5,20.5,3.1,14.5,46.0,15.74,2.82
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,47.73,21.18
2016,8,9,6,15,495.0,38.5,3.1,15.5,126.5,89.38,47.89
2016,8,9,6,30,580.0,46.0,3.0,16.0,173.0,141.84,88.45
2016,8,9,6,45,290.0,58.0,2.95,16.5,121.5,121.79,86.22
2016,8,9,7,0,0.0,70.0,2.9,17.0,70.0,67.62,51.44
2016,8,9,7,15,0.0,83.5,2.75,17.5,83.5,80.69,62.22
2016,8,9,7,30,0.0,97.0,2.6,18.0,97.0,93.8,72.78
2016,8,9,7,45,6.0,135.0,2.5,18.5,138.0,133.42,104.83
2016,8,9,8,0,12.0,173.0,2.4,19.0,179.0,173.91,136.93
2016,8,9,8,15,90.5,217.5,2.25,19.5,270.5,263.94,208.41
2016,8,9,8,30,169.0,262.0,2.1,20.0,362.0,363.59,285.24
2016,8,9,8,45,523.5,171.5,1.95,20.5,516.0,519.11,407.22
2016,8,9,9,0,878.0,81.0,1.8,21.0,670.0,697.13,538.38
2016,8,9,9,15,889.5,82.5,1.75,21.5,711.0,744.59,567.32
2016,8,9,9,30,901.0,84.0,1.7,22.0,752.0,790.54,595.73
2016,8,9,9,45,911.5,84.5,1.65,23.0,788.0,832.87,619.9
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,873.14,642.11
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.0,908.13,662.28
2016,8,9,10,30,935.0,87.0,1.6,25.0,882.0,940.39,680.51
2016,8,9,10,45,940.0,87.5,1.6,25.5,904.5,967.83,695.52
2016,8,9,11,0,945.0,88.0,1.6,26.0,927.0,992.14,708.52
2016,8,9,11,15,947.5,88.0,1.65,26.5,942.0,1010.26,718.34
2016,8,9,11,30,950.0,88.0,1.7,27.0,957.0,1024.94,726.14
2016,8,9,11,45,950.5,89.0,1.8,27.5,964.0,1035.18,731.98
2016,8,9,12,0,951.0,90.0,1.9,28.0,971.0,1041.81,735.7
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.0,1043.28,738.42
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,1041.12,738.96
2016,8,9,12,45,941.0,95.0,2.35,28.5,960.0,1030.7,732.89
2016,8,9,13,0,931.0,100.0,2.5,29.0,949.0,1016.85,724.71
2016,8,9,13,15,927.5,99.5,2.65,29.0,933.5,1000.27,716.22
2016,8,9,13,30,924.0,99.0,2.8,29.0,918.0,980.37,705.53
2016,8,9,13,45,918.5,99.0,3.0,29.0,895.0,955.92,692.18
2016,8,9,14,0,913.0,99.0,3.2,29.0,872.0,928.46,676.65
2016,8,9,14,15,906.0,97.5,3.3,28.5,842.0,895.27,657.76
2016,8,9,14,30,899.0,96.0,3.4,28.0,812.0,859.48,636.87
2016,8,9,14,45,888.5,95.0,3.5,28.0,776.0,818.96,611.19
2016,8,9,15,0,878.0,94.0,3.6,28.0,740.0,776.48,583.82
2016,8,9,15,15,866.0,92.0,3.65,27.5,698.5,730.13,554.26
2016,8,9,15,30,854.0,90.0,3.7,27.0,657.0,682.42,523.17
2016,8,9,15,45,837.0,88.0,3.75,27.0,611.0,630.37,485.68
2016,8,9,16,0,820.0,86.0,3.8,27.0,565.0,578.82,446.98
2016,8,9,16,15,799.0,83.0,3.75,26.0,515.5,522.77,405.23
2016,8,9,16,30,778.0,80.0,3.7,25.0,466.0,467.29,362.37
2016,8,9,16,45,748.0,76.5,3.7,24.5,414.5,408.23,314.63
2016,8,9,17,0,718.0,73.0,3.7,24.0,363.0,351.3,267.06
2016,8,9,17,15,678.0,68.0,3.55,23.0,311.5,292.02,216.89
2016,8,9,17,30,638.0,63.0,3.4,22.0,260.0,235.79,168.28
2016,8,9,17,45,576.5,57.0,3.25,21.5,209.0,178.78,119.54
2016,8,9,18,0,515.0,51.0,3.1,21.0,158.0,128.62,78.06
