Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,15,422.5,41.5,2.95,20.0,113.0,79.13,41.93
2016,8,9,18,30,330.0,32.0,2.8,19.0,68.0,40.45,18.36
2016,8,9,18,45,165.0,16.0,2.65,18.5,34.0,12.0,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.0,2.8,14.5,34.5,13.83,0.93
2016,8,10,6,0,279.0,36.0,3.0,15.0,69.0,45.66,23.31
2016,8,10,6,15,365.5,47.5,2.95,15.5,113.0,83.67,48.59
2016,8,10,6,30,452.0,59.0,2.9,16.0,157.0,131.81,85.46
2016,8,10,6,45,233.0,85.0,2.9,16.5,136.0,134.39,98.65
2016,8,10,7,0,14.0,111.0,2.9,17.0,115.0,110.8,87.05
2016,8,10,7,15,20.0,131.0,2.85,17.5,138.5,133.2,105.33
2016,8,10,7,30,26.0,151.0,2.8,18.0,162.0,157.3,124.66
2016,8,10,7,45,71.5,182.0,2.8,19.0,217.0,209.96,166.39
2016,8,10,8,0,117.0,213.0,2.8,20.0,272.0,269.88,213.24
2016,8,10,8,15,436.0,161.5,2.75,20.5,414.0,407.38,322.88
2016,8,10,8,30,755.0,110.0,2.7,21.0,556.0,571.82,449.95
2016,8,10,8,45,773.5,113.5,2.65,21.5,601.5,623.93,487.47
2016,8,10,9,0,792.0,117.0,2.6,22.0,647.0,675.89,524.37
2016,8,10,9,15,806.0,120.0,2.6,22.5,688.0,723.58,556.24
2016,8,10,9,30,820.0,123.0,2.6,23.0,729.0,770.18,586.33
2016,8,10,9,45,844.0,118.5,2.6,24.0,768.5,812.73,611.93
2016,8,10,10,0,868.0,114.0,2.6,25.0,808.0,857.1,638.26
2016,8,10,10,15,876.0,115.0,2.6,25.5,837.5,891.79,658.89
2016,8,10,10,30,884.0,116.0,2.6,26.0,867.0,924.0,677.74
2016,8,10,10,45,890.5,116.5,2.65,26.5,890.0,951.63,693.87
2016,8,10,11,0,897.0,117.0,2.7,27.0,913.0,976.36,708.09
2016,8,10,11,15,901.0,118.0,2.75,27.0,928.5,996.16,720.56
2016,8,10,11,30,905.0,119.0,2.8,27.0,944.0,1012.72,731.06
2016,8,10,11,45,908.0,118.5,2.9,27.5,952.0,1023.43,736.92
2016,8,10,12,0,911.0,118.0,3.0,28.0,960.0,1030.73,740.72
2016,8,10,12,15,911.0,118.0,3.05,28.0,960.0,1032.1,741.92
2016,8,10,12,30,911.0,118.0,3.1,28.0,960.0,1029.98,741.05
2016,8,10,12,45,908.5,118.5,3.2,28.5,951.5,1022.44,735.79
2016,8,10,13,0,906.0,119.0,3.3,29.0,943.0,1011.49,728.45
2016,8,10,13,15,902.5,118.0,3.4,28.5,927.5,994.68,720.31
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,974.63,710.06
2016,8,10,13,45,894.5,115.5,3.6,28.0,889.0,950.01,695.34
2016,8,10,14,0,890.0,114.0,3.7,28.0,866.0,922.41,678.6
2016,8,10,14,15,882.5,112.5,3.75,27.5,836.0,889.36,659.13
2016,8,10,14,30,875.0,111.0,3.8,27.0,806.0,853.8,637.76
2016,8,10,14,45,866.5,108.5,3.85,27.0,770.0,814.09,612.03
2016,8,10,15,0,858.0,106.0,3.9,27.0,734.0,772.33,584.62
2016,8,10,15,15,844.5,103.5,3.9,26.5,692.5,725.1,553.93
2016,8,10,15,30,831.0,101.0,3.9,26.0,651.0,678.38,522.99
2016,8,10,15,45,815.5,97.5,3.9,25.5,605.0,626.37,485.62
2016,8,10,16,0,800.0,94.0,3.9,25.0,559.0,573.89,446.78
2016,8,10,16,15,777.5,90.5,3.8,24.5,510.0,517.42,403.46
2016,8,10,16,30,755.0,87.0,3.7,24.0,461.0,461.72,359.4
2016,8,10,16,45,727.0,82.5,3.65,23.5,409.5,403.69,312.23
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,347.06,264.73
2016,8,10,17,15,657.0,72.5,3.45,22.0,306.0,287.56,214.35
2016,8,10,17,30,615.0,67.0,3.3,21.0,254.0,232.16,166.41
2016,8,10,17,45,556.0,59.5,3.15,20.5,204.0,175.59,117.95
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,125.62,76.58
2016,8,10,18,15,403.0,42.0,2.9,19.0,109.0,76.74,41.0
2016,8,10,18,30,309.0,32.0,2.8,18.0,64.0,38.87,17.83
2016,8,10,18,45,154.5,16.0,2.7,17.5,32.0,12.14,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,115.5,18.0,1.8,14.5,31.5,13.87,0.0
2016,8,11,6,0,231.0,36.0,2.1,15.0,63.0,42.51,22.14
2016,8,11,6,15,314.0,50.0,2.1,15.5,106.0,79.59,47.35
2016,8,11,6,30,397.0,64.0,2.1,16.0,149.0,126.38,83.17
2016,8,11,6,45,451.5,75.0,2.1,16.5,197.0,174.54,123.62
2016,8,11,7,0,506.0,86.0,2.1,17.0,245.0,228.0,169.48
2016,8,11,7,15,253.0,97.5,2.1,17.5,177.0,181.72,140.69
2016,8,11,7,30,0.0,109.0,2.1,18.0,109.0,105.43,82.22
2016,8,11,7,45,0.0,129.0,2.1,19.0,129.0,124.94,97.67
2016,8,11,8,0,0.0,149.0,2.1,20.0,149.0,144.51,112.71
2016,8,11,8,15,13.0,184.0,2.1,20.5,191.5,186.03,145.32
2016,8,11,8,30,26.0,219.0,2.1,21.0,234.0,229.03,178.49
2016,8,11,8,45,39.5,249.5,2.15,22.0,274.5,272.45,211.05
2016,8,11,9,0,53.0,280.0,2.2,23.0,315.0,314.67,242.03
2016,8,11,9,15,130.0,311.5,2.2,23.5,405.5,410.27,314.23
2016,8,11,9,30,207.0,343.0,2.2,24.0,496.0,508.05,385.72
2016,8,11,9,45,529.0,233.5,2.25,25.0,649.5,676.96,512.08
2016,8,11,10,0,851.0,124.0,2.3,26.0,803.0,852.6,631.79
2016,8,11,10,15,859.0,125.5,2.35,26.5,832.5,887.3,651.43
2016,8,11,10,30,867.0,127.0,2.4,27.0,862.0,919.56,670.58
2016,8,11,10,45,873.0,128.0,2.45,27.5,884.5,946.84,686.38
2016,8,11,11,0,879.0,129.0,2.5,28.0,907.0,971.25,700.32
2016,8,11,11,15,883.0,130.0,2.5,28.0,922.5,990.73,712.04
2016,8,11,11,30,887.0,131.0,2.5,28.0,938.0,1007.04,721.84
2016,8,11,11,45,890.0,131.0,2.55,28.5,946.0,1018.07,727.44
2016,8,11,12,0,893.0,131.0,2.6,29.0,954.0,1025.75,731.06
2016,8,11,12,15,893.0,131.0,2.6,29.0,954.0,1027.06,731.77
2016,8,11,12,30,893.0,131.0,2.6,29.0,954.0,1024.94,730.49
2016,8,11,12,45,887.5,132.5,2.65,29.5,944.5,1015.53,723.79
2016,8,11,13,0,882.0,134.0,2.7,30.0,935.0,1002.83,715.17
2016,8,11,13,15,878.5,133.0,2.75,30.0,919.5,986.29,705.65
2016,8,11,13,30,875.0,132.0,2.8,30.0,904.0,966.6,694.17
2016,8,11,13,45,872.0,129.5,2.9,30.0,881.5,942.78,680.43
2016,8,11,14,0,869.0,127.0,3.0,30.0,859.0,915.99,664.69
2016,8,11,14,15,861.0,125.0,3.05,29.5,829.0,882.5,645.38
2016,8,11,14,30,853.0,123.0,3.1,29.0,799.0,846.61,624.25
2016,8,11,14,45,844.5,120.0,3.2,29.0,763.0,810.08,601.46
2016,8,11,15,0,836.0,117.0,3.3,29.0,727.0,768.17,574.68
2016,8,11,15,15,822.0,114.0,3.35,28.5,685.5,720.5,544.37
2016,8,11,15,30,808.0,111.0,3.4,28.0,644.0,671.74,512.08
2016,8,11,15,45,792.0,107.0,3.45,27.5,598.0,619.85,475.46
2016,8,11,16,0,776.0,103.0,3.5,27.0,552.0,567.59,437.4
2016,8,11,16,15,752.5,99.0,3.5,26.5,502.5,511.18,394.84
2016,8,11,16,30,729.0,95.0,3.5,26.0,453.0,455.47,351.41
2016,8,11,16,45,699.0,89.5,3.55,25.5,402.0,396.74,304.36
2016,8,11,17,0,669.0,84.0,3.6,25.0,351.0,340.26,257.58
2016,8,11,17,15,625.0,78.0,3.5,24.0,299.0,281.27,208.2
2016,8,11,17,30,581.0,72.0,3.4,23.0,247.0,226.66,161.53
2016,8,11,17,45,518.5,63.5,3.3,22.0,197.0,170.39,114.3
2016,8,11,18,0,456.0,55.0,3.2,21.0,147.0,121.19,74.32
2016,8,11,18,15,362.5,43.5,3.0,20.0,103.0,73.49,39.85
2016,8,11,18,30,269.0,32.0,2.8,19.0,59.0,36.75,17.03
2016,8,11,18,45,134.5,16.0,2.65,18.5,29.5,12.3,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,2.05,14.5,33.0,12.79,0.0
2016,8,12,6,0,289.0,34.0,2.3,15.0,66.0,43.57,21.4
2016,8,12,6,15,378.5,45.5,2.25,15.5,110.5,82.32,46.91
2016,8,12,6,30,468.0,57.0,2.2,16.0,155.0,131.57,84.38
2016,8,12,6,45,530.5,64.5,2.2,16.5,205.5,181.29,126.23
2016,8,12,7,0,593.0,72.0,2.2,17.0,256.0,238.01,175.18
2016,8,12,7,15,296.5,91.0,2.15,17.5,183.0,191.11,147.53
2016,8,12,7,30,0.0,110.0,2.1,18.0,110.0,106.41,83.02
2016,8,12,7,45,0.0,127.0,2.1,19.0,127.0,123.01,96.11
2016,8,12,8,0,0.0,144.0,2.1,20.0,144.0,139.65,108.82
2016,8,12,8,15,12.5,180.5,2.1,21.0,188.0,182.35,142.15
2016,8,12,8,30,25.0,217.0,2.1,22.0,232.0,226.49,175.84
2016,8,12,8,45,73.0,259.5,2.1,23.0,307.0,304.3,235.27
2016,8,12,9,0,121.0,302.0,2.1,24.0,382.0,388.14,297.35
2016,8,12,9,15,189.0,318.0,2.15,24.5,452.5,460.38,350.68
2016,8,12,9,30,257.0,334.0,2.2,25.0,523.0,542.58,409.98
2016,8,12,9,45,562.5,224.5,2.25,25.5,664.0,696.91,525.46
2016,8,12,10,0,868.0,115.0,2.3,26.0,805.0,857.39,634.88
2016,8,12,10,15,875.5,116.0,2.35,26.5,834.5,891.65,654.33
2016,8,12,10,30,883.0,117.0,2.4,27.0,864.0,923.38,673.11
2016,8,12,10,45,888.0,118.0,2.5,27.5,886.0,950.09,688.97
2016,8,12,11,0,893.0,119.0,2.6,28.0,908.0,973.84,702.94
2016,8,12,11,15,896.5,120.0,2.7,28.0,923.0,993.05,715.43
2016,8,12,11,30,900.0,121.0,2.8,28.0,938.0,1009.02,725.97
2016,8,12,11,45,902.0,121.0,2.9,28.5,945.5,1019.15,731.44
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,1025.87,734.87
2016,8,12,12,15,903.5,121.0,3.1,29.0,952.5,1026.65,736.11
2016,8,12,12,30,903.0,121.0,3.2,29.0,952.0,1023.97,735.28
2016,8,12,12,45,909.5,115.5,3.35,29.5,946.5,1019.04,732.05
2016,8,12,13,0,916.0,110.0,3.5,30.0,941.0,1010.52,726.58
2016,8,12,13,15,913.0,109.5,3.55,30.0,925.0,994.45,717.08
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,975.09,705.54
2016,8,12,13,45,905.0,108.0,3.7,30.0,886.0,950.16,690.7
2016,8,12,14,0,900.0,107.0,3.8,30.0,863.0,922.24,673.84
2016,8,12,14,15,893.0,105.5,3.8,29.5,833.0,889.22,654.26
2016,8,12,14,30,886.0,104.0,3.8,29.0,803.0,853.62,632.79
2016,8,12,14,45,876.5,102.0,3.8,29.0,767.0,813.12,606.5
2016,8,12,15,0,867.0,100.0,3.8,29.0,731.0,770.61,578.62
2016,8,12,15,15,854.0,98.0,3.7,28.5,689.5,723.79,548.13
2016,8,12,15,30,841.0,96.0,3.6,28.0,648.0,675.71,516.33
2016,8,12,15,45,825.0,93.0,3.55,28.0,602.0,625.01,479.11
2016,8,12,16,0,809.0,90.0,3.5,28.0,556.0,572.21,439.47
2016,8,12,16,15,786.5,87.0,3.35,27.5,506.0,515.76,396.6
2016,8,12,16,30,764.0,84.0,3.2,27.0,456.0,460.06,352.99
2016,8,12,16,45,734.0,79.5,3.1,26.5,404.5,400.67,305.32
2016,8,12,17,0,704.0,75.0,3.0,26.0,353.0,343.46,257.91
2016,8,12,17,15,661.5,69.5,2.75,25.0,301.0,283.06,207.37
2016,8,12,17,30,619.0,64.0,2.5,24.0,249.0,227.37,159.76
2016,8,12,17,45,556.0,57.0,2.3,23.5,198.5,170.44,111.84
2016,8,12,18,0,493.0,50.0,2.1,23.0,148.0,120.59,71.48
2016,8,12,18,15,395.5,40.0,1.8,22.0,103.5,72.05,37.14
2016,8,12,18,30,298.0,30.0,1.5,21.0,59.0,34.95,15.0
2016,8,12,18,45,149.0,15.0,1.25,20.5,29.5,11.52,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.5,2.2,15.5,32.0,12.43,0.0
2016,8,13,6,0,285.0,33.0,2.4,16.0,64.0,42.1,20.25
2016,8,13,6,15,375.5,44.0,2.3,16.5,108.0,80.16,45.06
2016,8,13,6,30,466.0,55.0,2.2,17.0,152.0,128.83,81.81
2016,8,13,6,45,528.5,62.0,2.15,18.0,201.5,177.91,122.72
2016,8,13,7,0,591.0,69.0,2.1,19.0,251.0,233.97,170.52
2016,8,13,7,15,332.0,115.0,2.1,19.5,220.5,226.41,173.94
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,185.56,145.72
2016,8,13,7,45,83.5,184.5,2.15,21.0,222.5,217.85,171.06
2016,8,13,8,0,94.0,208.0,2.2,22.0,255.0,251.27,196.58
2016,8,13,8,15,158.0,230.0,2.15,23.0,318.5,316.43,246.44
2016,8,13,8,30,222.0,252.0,2.1,24.0,382.0,385.54,298.11
2016,8,13,8,45,524.0,175.0,2.1,25.0,514.0,522.25,402.88
2016,8,13,9,0,826.0,98.0,2.1,26.0,646.0,678.62,517.13
2016,8,13,9,15,839.0,100.5,2.1,26.5,687.0,724.36,545.46
2016,8,13,9,30,852.0,103.0,2.1,27.0,728.0,770.59,574.47
2016,8,13,9,45,869.5,101.0,2.15,28.0,765.5,814.29,600.46
2016,8,13,10,0,887.0,99.0,2.2,29.0,803.0,856.5,625.0
2016,8,13,10,15,894.5,100.0,2.25,29.5,832.5,891.31,645.59
2016,8,13,10,30,902.0,101.0,2.3,30.0,862.0,923.54,664.4
2016,8,13,10,45,907.5,101.5,2.4,30.5,884.5,950.63,680.28
2016,8,13,11,0,913.0,102.0,2.5,31.0,907.0,974.7,694.25
2016,8,13,11,15,916.5,103.0,2.55,31.0,922.5,994.22,706.32
2016,8,13,11,30,920.0,104.0,2.6,31.0,938.0,1010.42,716.41
2016,8,13,11,45,921.5,104.5,2.7,31.5,945.5,1020.73,721.93
2016,8,13,12,0,923.0,105.0,2.8,32.0,953.0,1027.53,725.39
2016,8,13,12,15,923.5,105.0,2.9,32.0,953.0,1029.29,727.28
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,1027.5,727.08
2016,8,13,12,45,909.5,112.5,3.1,32.5,940.5,1015.22,718.92
2016,8,13,13,0,895.0,120.0,3.2,33.0,928.0,999.67,708.84
2016,8,13,13,15,891.5,119.0,3.3,32.5,912.5,982.84,700.86
2016,8,13,13,30,888.0,118.0,3.4,32.0,897.0,962.8,690.79
2016,8,13,13,45,883.0,117.0,3.5,32.0,874.0,938.27,676.36
2016,8,13,14,0,878.0,116.0,3.6,32.0,851.0,910.82,659.97
2016,8,13,14,15,870.0,114.5,3.6,31.5,821.0,877.48,640.34
2016,8,13,14,30,862.0,113.0,3.6,31.0,791.0,841.69,618.9
2016,8,13,14,45,852.5,110.5,3.65,31.0,755.0,801.43,593.21
2016,8,13,15,0,843.0,108.0,3.7,31.0,719.0,759.24,565.93
2016,8,13,15,15,829.0,105.5,3.65,30.5,677.0,714.19,537.05
2016,8,13,15,30,815.0,103.0,3.6,30.0,635.0,665.57,504.71
2016,8,13,15,45,798.5,99.5,3.6,30.0,589.5,613.49,466.94
2016,8,13,16,0,782.0,96.0,3.6,30.0,544.0,561.08,427.94
2016,8,13,16,15,758.5,92.5,3.5,29.5,494.5,504.86,385.61
2016,8,13,16,30,735.0,89.0,3.4,29.0,445.0,449.56,342.65
2016,8,13,16,45,705.0,84.0,3.3,28.5,394.0,390.79,295.77
2016,8,13,17,0,675.0,79.0,3.2,28.0,343.0,334.52,249.44
2016,8,13,17,15,630.5,73.0,3.0,27.0,291.5,275.16,200.21
2016,8,13,17,30,586.0,67.0,2.8,26.0,240.0,220.24,153.77
2016,8,13,17,45,523.5,59.0,2.65,25.0,190.5,164.42,107.48
2016,8,13,18,0,461.0,51.0,2.5,24.0,141.0,115.66,68.53
2016,8,13,18,15,362.0,40.5,2.3,23.0,97.5,68.61,35.6
2016,8,13,18,30,263.0,30.0,2.1,22.0,54.0,33.18,14.2
2016,8,13,18,45,131.5,15.0,1.95,21.5,27.0,14.74,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.0,13.17,0.0
2016,8,14,6,0,253.0,34.0,2.2,16.0,60.0,40.85,20.07
2016,8,14,6,15,343.0,46.0,2.2,16.5,103.5,78.42,44.96
2016,8,14,6,30,433.0,58.0,2.2,17.0,147.0,126.02,80.83
2016,8,14,6,45,221.0,81.5,2.2,18.0,127.5,127.66,92.69
2016,8,14,7,0,9.0,105.0,2.2,19.0,108.0,103.7,80.6
2016,8,14,7,15,15.0,125.0,2.2,19.5,131.0,125.78,98.49
2016,8,14,7,30,21.0,145.0,2.2,20.0,154.0,148.59,116.64
2016,8,14,7,45,39.0,172.0,2.25,21.0,191.0,185.76,145.73
2016,8,14,8,0,57.0,199.0,2.3,22.0,228.0,223.94,175.11
2016,8,14,8,15,71.0,224.5,2.3,22.5,264.0,260.39,202.93
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,298.25,231.4
2016,8,14,8,45,434.0,184.0,2.3,24.0,468.0,473.01,368.08
2016,8,14,9,0,783.0,118.0,2.3,25.0,636.0,669.21,513.32
2016,8,14,9,15,797.5,121.0,2.3,25.5,677.0,716.95,543.82
2016,8,14,9,30,812.0,124.0,2.3,26.0,718.0,763.65,573.49
2016,8,14,9,45,816.0,130.0,2.35,27.0,751.5,803.64,597.27
2016,8,14,10,0,820.0,136.0,2.4,28.0,785.0,841.37,619.18
2016,8,14,10,15,828.5,137.5,2.45,28.5,814.5,875.94,639.95
2016,8,14,10,30,837.0,139.0,2.5,29.0,844.0,908.16,659.02
2016,8,14,10,45,844.5,139.5,2.55,29.5,866.5,931.02,671.92
2016,8,14,11,0,852.0,140.0,2.6,30.0,889.0,955.72,686.06
2016,8,14,11,15,856.0,141.0,2.65,30.0,904.5,974.69,697.9
2016,8,14,11,30,860.0,142.0,2.7,30.0,920.0,990.57,707.89
2016,8,14,11,45,864.0,141.0,2.8,30.5,928.0,1001.23,713.69
2016,8,14,12,0,868.0,140.0,2.9,31.0,936.0,1008.63,717.54
2016,8,14,12,15,868.0,140.0,2.95,31.0,935.5,1009.78,718.59
2016,8,14,12,30,868.0,140.0,3.0,31.0,935.0,1007.58,717.68
2016,8,14,12,45,868.0,138.5,3.05,31.0,927.5,1000.51,713.81
2016,8,14,13,0,868.0,137.0,3.1,31.0,920.0,990.12,707.96
2016,8,14,13,15,864.0,136.0,3.15,31.0,904.0,973.13,697.97
2016,8,14,13,30,860.0,135.0,3.2,31.0,888.0,953.04,686.07
2016,8,14,13,45,850.0,136.0,3.3,31.0,863.5,926.48,670.3
2016,8,14,14,0,840.0,137.0,3.4,31.0,839.0,901.75,655.68
2016,8,14,14,15,831.5,135.0,3.45,30.5,808.5,868.09,636.0
2016,8,14,14,30,823.0,133.0,3.5,30.0,778.0,832.12,614.59
2016,8,14,14,45,809.5,131.5,3.55,30.0,741.5,790.56,587.88
2016,8,14,15,0,796.0,130.0,3.6,30.0,705.0,747.48,559.82
2016,8,14,15,15,781.0,127.0,3.6,29.5,663.0,700.48,529.55
2016,8,14,15,30,766.0,124.0,3.6,29.0,621.0,652.59,496.59
2016,8,14,15,45,747.0,119.5,3.65,29.0,575.5,600.45,458.72
2016,8,14,16,0,728.0,115.0,3.7,29.0,530.0,547.71,419.45
2016,8,14,16,15,702.0,110.5,3.65,28.0,480.5,491.56,377.86
2016,8,14,16,30,676.0,106.0,3.6,27.0,431.0,436.7,335.79
2016,8,14,16,45,644.5,99.0,3.6,26.5,380.5,378.58,289.28
2016,8,14,17,0,613.0,92.0,3.6,26.0,330.0,322.97,243.4
2016,8,14,17,15,566.0,84.5,3.45,25.0,279.0,264.76,195.03
2016,8,14,17,30,519.0,77.0,3.3,24.0,228.0,211.38,149.91
2016,8,14,17,45,457.0,67.0,3.2,23.0,180.0,157.64,105.33
2016,8,14,18,0,395.0,57.0,3.1,22.0,132.0,110.99,68.05
2016,8,14,18,15,299.5,43.5,2.95,21.0,90.0,64.73,35.23
2016,8,14,18,30,204.0,30.0,2.8,20.0,48.0,30.42,13.1
2016,8,14,18,45,102.0,15.0,2.65,19.5,24.0,14.74,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,15.5,2.75,14.5,33.0,11.73,0.0
2016,8,15,6,0,348.0,31.0,2.9,15.0,66.0,42.25,18.83
2016,8,15,6,15,445.5,40.0,2.85,15.5,112.5,82.57,44.35
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,134.34,83.31
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,119.2,84.39
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,70.51,53.85
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,85.06,65.89
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,99.66,77.68
2016,8,15,7,45,2.5,131.0,2.55,18.5,132.5,128.07,100.55
2016,8,15,8,0,5.0,159.0,2.5,19.0,162.0,156.88,123.32
2016,8,15,8,15,38.5,202.5,2.45,19.5,225.0,220.64,173.91
2016,8,15,8,30,72.0,246.0,2.4,20.0,288.0,286.52,225.05
2016,8,15,8,45,82.0,269.5,2.4,21.0,321.5,320.45,249.8
2016,8,15,9,0,92.0,293.0,2.4,22.0,355.0,355.23,274.81
2016,8,15,9,15,234.0,297.0,2.45,22.5,465.5,476.84,367.85
2016,8,15,9,30,376.0,301.0,2.5,23.0,576.0,601.19,459.59
2016,8,15,9,45,649.0,198.5,2.55,23.5,700.5,740.34,563.25
2016,8,15,10,0,922.0,96.0,2.6,24.0,825.0,882.06,658.65
2016,8,15,10,15,929.0,97.5,2.65,24.5,854.5,918.01,679.52
2016,8,15,10,30,936.0,99.0,2.7,25.0,884.0,951.22,699.34
2016,8,15,10,45,939.5,100.0,2.8,26.0,906.5,977.75,713.7
2016,8,15,11,0,943.0,101.0,2.9,27.0,929.0,1001.05,725.93
2016,8,15,11,15,946.0,102.0,2.95,27.0,944.0,1020.54,738.17
2016,8,15,11,30,949.0,103.0,3.0,27.0,959.0,1036.56,748.3
2016,8,15,11,45,949.0,104.0,3.15,27.5,966.0,1046.1,753.77
2016,8,15,12,0,949.0,105.0,3.3,28.0,973.0,1052.0,757.05
2016,8,15,12,15,949.0,105.0,3.4,28.0,972.0,1053.2,758.53
2016,8,15,12,30,949.0,105.0,3.5,28.0,971.0,1050.74,757.82
2016,8,15,12,45,937.5,110.0,3.6,28.0,959.5,1038.57,750.97
2016,8,15,13,0,926.0,115.0,3.7,28.0,948.0,1022.98,742.03
2016,8,15,13,15,922.0,114.5,3.75,28.0,931.5,1005.63,731.67
2016,8,15,13,30,918.0,114.0,3.8,28.0,915.0,984.97,719.18
2016,8,15,13,45,913.0,112.5,3.85,28.0,891.0,959.15,703.31
2016,8,15,14,0,908.0,111.0,3.9,28.0,867.0,930.3,685.42
2016,8,15,14,15,900.0,109.5,3.9,27.5,836.0,895.97,664.84
2016,8,15,14,30,892.0,108.0,3.9,27.0,805.0,859.11,642.34
2016,8,15,14,45,883.0,105.5,3.9,27.0,768.5,818.07,615.49
2016,8,15,15,0,874.0,103.0,3.9,27.0,732.0,774.97,586.97
2016,8,15,15,15,860.5,101.0,3.85,26.5,689.0,727.31,555.84
2016,8,15,15,30,847.0,99.0,3.8,26.0,646.0,680.16,524.21
2016,8,15,15,45,831.5,95.0,3.75,26.0,599.5,626.64,484.59
2016,8,15,16,0,816.0,91.0,3.7,26.0,553.0,572.63,443.62
2016,8,15,16,15,792.5,88.0,3.6,25.0,502.5,515.18,400.36
2016,8,15,16,30,769.0,85.0,3.5,24.0,452.0,458.6,356.18
2016,8,15,16,45,740.0,79.5,3.45,23.5,400.0,398.31,307.04
2016,8,15,17,0,711.0,74.0,3.4,23.0,348.0,340.12,258.02
2016,8,15,17,15,666.5,69.0,3.25,22.0,295.0,279.36,206.38
2016,8,15,17,30,622.0,64.0,3.1,21.0,242.0,223.51,157.94
2016,8,15,17,45,559.0,56.0,3.0,20.5,191.5,165.74,108.77
2016,8,15,18,0,496.0,48.0,2.9,20.0,141.0,115.12,67.57
2016,8,15,18,15,389.5,37.5,2.8,19.0,96.5,65.91,33.2
2016,8,15,18,30,283.0,27.0,2.7,18.0,52.0,29.13,10.93
2016,8,15,18,45,141.5,13.5,2.65,17.5,26.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,13.5,29.5,12.3,0.0
2016,8,16,6,0,276.0,32.0,2.3,14.0,59.0,39.9,18.81
2016,8,16,6,15,372.0,43.0,2.25,14.5,103.5,77.72,43.54
2016,8,16,6,30,468.0,54.0,2.2,15.0,148.0,126.84,80.51
2016,8,16,6,45,234.0,65.5,2.2,16.0,112.5,115.24,82.55
2016,8,16,7,0,0.0,77.0,2.2,17.0,77.0,74.36,57.06
2016,8,16,7,15,0.0,93.5,2.15,17.5,93.5,90.38,70.31
2016,8,16,7,30,0.0,110.0,2.1,18.0,110.0,106.46,83.27
2016,8,16,7,45,0.0,130.0,2.1,19.0,130.5,126.0,98.62
2016,8,16,8,0,0.0,150.0,2.1,20.0,151.0,145.62,113.69
2016,8,16,8,15,7.0,174.0,2.1,20.5,178.5,173.06,135.04
2016,8,16,8,30,14.0,198.0,2.1,21.0,206.0,201.3,156.71
2016,8,16,8,45,62.5,247.0,2.15,22.0,288.0,285.23,221.67
2016,8,16,9,0,111.0,296.0,2.2,23.0,370.0,371.5,286.31
2016,8,16,9,15,226.5,303.0,2.2,23.5,464.5,472.93,362.69
2016,8,16,9,30,342.0,310.0,2.2,24.0,559.0,584.12,443.68
2016,8,16,9,45,597.0,218.5,2.25,25.0,678.5,718.3,541.87
2016,8,16,10,0,852.0,127.0,2.3,26.0,798.0,858.27,635.58
2016,8,16,10,15,860.0,128.5,2.35,26.5,827.5,889.31,653.08
2016,8,16,10,30,868.0,130.0,2.4,27.0,857.0,921.55,672.24
2016,8,16,10,45,874.0,131.0,2.45,27.5,880.0,948.78,688.0
2016,8,16,11,0,880.0,132.0,2.5,28.0,903.0,973.11,701.87
2016,8,16,11,15,883.5,133.0,2.55,28.0,918.0,992.01,713.7
2016,8,16,11,30,887.0,134.0,2.6,28.0,933.0,1007.68,723.6
2016,8,16,11,45,889.5,134.0,2.65,28.5,940.5,1018.05,728.78
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,1025.03,731.97
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.0,1026.11,733.02
2016,8,16,12,30,892.0,134.0,2.8,29.0,946.0,1023.74,732.06
2016,8,16,12,45,882.5,137.5,2.85,29.5,935.0,1012.22,723.96
2016,8,16,13,0,873.0,141.0,2.9,30.0,924.0,997.46,713.98
2016,8,16,13,15,869.0,140.0,2.95,30.0,908.0,980.28,703.97
2016,8,16,13,30,865.0,139.0,3.0,30.0,892.0,959.97,691.99
2016,8,16,13,45,860.5,137.0,3.05,30.0,868.5,935.16,677.11
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,911.85,663.21
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,877.61,642.98
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,841.01,621.03
2016,8,16,14,45,829.5,127.5,3.15,29.0,747.5,799.9,594.82
2016,8,16,15,0,820.0,124.0,3.2,29.0,711.0,756.92,567.04
2016,8,16,15,15,805.0,121.0,3.15,28.5,669.0,708.86,535.98
2016,8,16,15,30,790.0,118.0,3.1,28.0,627.0,659.85,502.37
2016,8,16,15,45,772.5,113.5,3.1,28.0,580.5,607.05,463.99
2016,8,16,16,0,755.0,109.0,3.1,28.0,534.0,554.08,424.49
2016,8,16,16,15,729.5,104.5,3.05,27.0,484.0,497.03,382.23
2016,8,16,16,30,704.0,100.0,3.0,26.0,434.0,440.99,339.2
2016,8,16,16,45,672.0,94.0,3.0,25.5,382.5,382.21,292.03
2016,8,16,17,0,640.0,88.0,3.0,25.0,331.0,325.95,245.42
2016,8,16,17,15,592.5,80.5,2.9,24.0,279.5,266.21,195.6
2016,8,16,17,30,545.0,73.0,2.8,23.0,228.0,211.34,149.03
2016,8,16,17,45,479.0,63.5,2.75,22.0,178.5,156.06,103.16
2016,8,16,18,0,413.0,54.0,2.7,21.0,129.0,108.34,65.23
2016,8,16,18,15,310.5,40.5,2.6,20.0,86.5,61.65,32.61
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,26.36,9.48
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,13.27,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.0,2.2,15.5,26.5,12.47,0.0
2016,8,17,6,0,214.0,32.0,2.5,16.0,53.0,36.59,17.45
2016,8,17,6,15,306.0,45.0,2.45,16.5,95.0,72.18,41.32
2016,8,17,6,30,398.0,58.0,2.4,17.0,137.0,119.33,76.62
2016,8,17,6,45,461.5,68.0,2.35,17.5,185.5,167.5,116.57
2016,8,17,7,0,525.0,78.0,2.3,18.0,234.0,222.89,163.8
2016,8,17,7,15,268.5,107.5,2.3,18.5,188.0,195.74,151.1
2016,8,17,7,30,12.0,137.0,2.3,19.0,142.0,137.38,107.97
2016,8,17,7,45,17.0,157.0,2.3,20.0,165.0,159.92,125.64
2016,8,17,8,0,22.0,177.0,2.3,21.0,188.0,183.04,143.29
2016,8,17,8,15,83.5,215.5,2.25,21.5,262.5,258.41,202.57
2016,8,17,8,30,145.0,254.0,2.2,22.0,337.0,341.62,266.46
2016,8,17,8,45,458.5,187.0,2.2,23.0,481.5,491.5,383.05
2016,8,17,9,0,772.0,120.0,2.2,24.0,626.0,662.54,509.91
2016,8,17,9,15,787.0,123.0,2.25,24.5,667.0,710.21,541.2
2016,8,17,9,30,802.0,126.0,2.3,25.0,708.0,756.89,571.35
2016,8,17,9,45,817.0,126.5,2.35,26.0,744.5,799.72,597.24
2016,8,17,10,0,832.0,127.0,2.4,27.0,781.0,841.01,621.65
2016,8,17,10,15,840.5,129.0,2.45,27.5,810.5,876.41,643.03
2016,8,17,10,30,849.0,131.0,2.5,28.0,840.0,905.01,659.81
2016,8,17,10,45,853.0,133.0,2.6,28.5,862.0,930.94,675.24
2016,8,17,11,0,857.0,135.0,2.7,29.0,884.0,953.96,688.77
2016,8,17,11,15,861.0,136.0,2.8,29.0,899.0,972.93,701.11
2016,8,17,11,30,865.0,137.0,2.9,29.0,914.0,988.77,711.56
2016,8,17,11,45,865.5,138.5,3.0,29.5,921.0,998.47,716.76
2016,8,17,12,0,866.0,140.0,3.1,30.0,928.0,1004.85,719.96
2016,8,17,12,15,865.5,140.0,3.15,30.0,927.0,1005.36,720.59
2016,8,17,12,30,865.0,140.0,3.2,30.0,926.0,1002.52,719.24
2016,8,17,12,45,859.5,141.5,3.3,30.5,916.5,992.98,712.66
2016,8,17,13,0,854.0,143.0,3.4,31.0,907.0,980.23,704.14
2016,8,17,13,15,849.5,142.0,3.45,31.0,890.5,962.77,693.74
2016,8,17,13,30,845.0,141.0,3.5,31.0,874.0,947.4,684.77
2016,8,17,13,45,840.5,138.5,3.55,31.0,851.0,922.1,669.32
2016,8,17,14,0,836.0,136.0,3.6,31.0,828.0,893.97,652.02
2016,8,17,14,15,827.0,134.0,3.65,30.5,797.5,859.79,631.88
2016,8,17,14,30,818.0,132.0,3.7,30.0,767.0,823.36,609.99
2016,8,17,14,45,809.0,128.5,3.75,30.0,731.0,783.31,584.15
2016,8,17,15,0,800.0,125.0,3.8,30.0,695.0,741.42,556.76
2016,8,17,15,15,784.0,122.0,3.8,29.5,653.0,693.41,525.61
2016,8,17,15,30,768.0,119.0,3.8,29.0,611.0,644.59,491.74
2016,8,17,15,45,751.0,114.0,3.85,28.5,565.5,592.55,454.64
2016,8,17,16,0,734.0,109.0,3.9,28.0,520.0,540.58,416.41
2016,8,17,16,15,707.5,104.5,3.85,27.0,470.5,483.85,373.91
2016,8,17,16,30,681.0,100.0,3.8,26.0,421.0,428.48,330.95
2016,8,17,16,45,649.0,93.5,3.8,25.5,370.5,370.44,283.98
2016,8,17,17,0,617.0,87.0,3.8,25.0,320.0,314.98,237.71
2016,8,17,17,15,568.5,80.0,3.65,24.0,269.0,256.8,188.92
2016,8,17,17,30,520.0,73.0,3.5,23.0,218.0,203.64,143.66
2016,8,17,17,45,453.0,63.0,3.4,22.0,170.0,149.27,98.62
2016,8,17,18,0,386.0,53.0,3.3,21.0,122.0,102.61,61.69
2016,8,17,18,15,284.0,39.5,3.15,20.0,81.0,57.22,30.08
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,24.3,7.72
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,12.78,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,23.5,12.51,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,47.0,34.36,16.84
2016,8,18,6,15,248.0,47.5,2.4,15.5,88.0,68.57,40.85
2016,8,18,6,30,333.0,63.0,2.4,16.0,129.0,112.81,74.25
2016,8,18,6,45,387.0,76.5,2.4,17.0,175.0,158.45,112.06
2016,8,18,7,0,441.0,90.0,2.4,18.0,221.0,210.23,155.89
2016,8,18,7,15,254.5,122.5,2.35,18.5,201.5,205.73,159.4
2016,8,18,7,30,68.0,155.0,2.3,19.0,182.0,177.83,140.28
2016,8,18,7,45,102.5,180.5,2.3,19.5,227.5,224.46,177.51
2016,8,18,8,0,137.0,206.0,2.3,20.0,273.0,273.21,215.78
2016,8,18,8,15,388.0,175.0,2.25,20.5,391.5,393.39,310.9
2016,8,18,8,30,639.0,144.0,2.2,21.0,510.0,534.5,419.36
2016,8,18,8,45,651.5,152.5,2.2,22.0,552.5,582.84,453.26
2016,8,18,9,0,664.0,161.0,2.2,23.0,595.0,630.78,486.29
2016,8,18,9,15,681.0,165.5,2.25,23.5,635.0,677.28,518.68
2016,8,18,9,30,698.0,170.0,2.3,24.0,675.0,723.24,549.96
2016,8,18,9,45,641.0,209.5,2.35,25.0,691.0,744.43,560.37
2016,8,18,10,0,584.0,249.0,2.4,26.0,707.0,757.45,565.06
2016,8,18,10,15,594.5,253.5,2.45,26.5,735.0,791.89,587.21
2016,8,18,10,30,605.0,258.0,2.5,27.0,763.0,823.18,606.82
2016,8,18,10,45,615.5,259.5,2.6,27.5,785.0,849.75,623.55
2016,8,18,11,0,626.0,261.0,2.7,28.0,807.0,874.41,638.92
2016,8,18,11,15,631.0,263.0,2.75,28.0,821.5,892.24,650.56
2016,8,18,11,30,636.0,265.0,2.8,28.0,836.0,907.68,660.71
2016,8,18,11,45,643.5,263.5,2.9,28.5,844.5,919.52,667.75
2016,8,18,12,0,651.0,262.0,3.0,29.0,853.0,928.82,673.17
2016,8,18,12,15,651.0,261.5,3.05,29.0,852.0,929.07,673.61
2016,8,18,12,30,651.0,261.0,3.1,29.0,851.0,926.63,672.43
2016,8,18,12,45,648.0,260.0,3.15,29.5,843.0,918.05,665.95
2016,8,18,13,0,645.0,259.0,3.2,30.0,835.0,906.87,657.87
2016,8,18,13,15,640.0,257.0,3.25,29.5,819.5,890.23,648.87
2016,8,18,13,30,635.0,255.0,3.3,29.0,804.0,871.22,638.26
2016,8,18,13,45,632.0,249.0,3.4,29.0,782.5,847.73,623.73
2016,8,18,14,0,629.0,243.0,3.5,29.0,761.0,822.03,607.58
2016,8,18,14,15,618.5,238.5,3.55,28.5,732.0,789.28,587.22
2016,8,18,14,30,608.0,234.0,3.6,28.0,703.0,755.02,565.5
2016,8,18,14,45,600.5,224.5,3.65,28.0,670.0,716.8,539.71
2016,8,18,15,0,593.0,215.0,3.7,28.0,637.0,677.26,512.58
2016,8,18,15,15,575.0,208.0,3.7,27.5,596.5,629.73,479.91
2016,8,18,15,30,557.0,201.0,3.7,27.0,556.0,584.1,447.84
2016,8,18,15,45,541.0,190.0,3.75,27.0,513.5,535.87,412.45
2016,8,18,16,0,525.0,179.0,3.8,27.0,471.0,487.92,376.46
2016,8,18,16,15,496.0,169.0,3.8,26.0,424.0,434.66,336.78
2016,8,18,16,30,467.0,159.0,3.8,25.0,377.0,383.46,297.49
2016,8,18,16,45,433.5,145.5,3.8,24.0,329.0,329.24,254.75
2016,8,18,17,0,400.0,132.0,3.8,23.0,281.0,278.13,213.35
2016,8,18,17,15,354.5,116.0,3.65,22.0,233.0,224.27,169.09
2016,8,18,17,30,309.0,100.0,3.5,21.0,185.0,174.46,127.77
2016,8,18,17,45,252.0,81.0,3.4,20.5,140.5,126.08,88.14
2016,8,18,18,0,195.0,62.0,3.3,20.0,96.0,84.42,55.19
2016,8,18,18,15,132.5,41.0,3.2,19.0,60.5,47.43,27.7
2016,8,18,18,30,70.0,20.0,3.1,18.0,25.0,18.3,4.08
2016,8,18,18,45,35.0,10.0,3.05,17.5,12.5,9.83,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,41.5,13.0,2.2,15.5,16.5,12.78,0.0
2016,8,19,6,0,83.0,26.0,2.5,16.0,33.0,26.7,12.54
2016,8,19,6,15,140.0,47.5,2.55,16.5,70.5,58.22,36.54
2016,8,19,6,30,197.0,69.0,2.6,17.0,108.0,96.93,66.62
2016,8,19,6,45,246.5,89.0,2.65,17.5,152.0,139.52,101.5
2016,8,19,7,0,296.0,109.0,2.7,18.0,196.0,187.92,141.91
2016,8,19,7,15,148.0,117.5,2.6,18.5,161.0,164.4,127.98
2016,8,19,7,30,0.0,126.0,2.5,19.0,126.0,122.08,95.7
2016,8,19,7,45,9.5,150.0,2.45,19.5,154.5,149.82,117.82
2016,8,19,8,0,19.0,174.0,2.4,20.0,183.0,178.67,140.44
2016,8,19,8,15,53.5,210.0,2.35,20.5,239.5,236.63,186.01
2016,8,19,8,30,88.0,246.0,2.3,21.0,296.0,296.39,232.08
2016,8,19,8,45,126.0,271.0,2.25,21.5,349.5,354.44,276.03
2016,8,19,9,0,164.0,296.0,2.2,22.0,403.0,412.5,319.12
2016,8,19,9,15,245.5,303.5,2.2,22.5,475.0,492.22,378.48
2016,8,19,9,30,327.0,311.0,2.2,23.0,547.0,573.63,437.56
2016,8,19,9,45,442.5,285.5,2.2,24.0,622.0,659.28,498.42
2016,8,19,10,0,558.0,260.0,2.2,25.0,697.0,746.72,558.68
2016,8,19,10,15,569.0,265.0,2.25,25.5,724.5,779.61,579.29
2016,8,19,10,30,580.0,270.0,2.3,26.0,752.0,811.13,599.16
2016,8,19,10,45,583.0,276.5,2.35,26.5,772.5,835.26,613.71
2016,8,19,11,0,586.0,283.0,2.4,27.0,793.0,858.58,627.63
2016,8,19,11,15,591.5,285.5,2.45,27.0,807.0,876.76,639.54
2016,8,19,11,30,597.0,288.0,2.5,27.0,821.0,892.7,650.04
2016,8,19,11,45,598.5,289.5,2.65,27.5,828.0,901.36,655.29
2016,8,19,12,0,600.0,291.0,2.8,28.0,835.0,907.55,658.98
2016,8,19,12,15,600.0,291.0,2.85,28.0,834.0,908.22,659.71
2016,8,19,12,30,600.0,291.0,2.9,28.0,833.0,906.37,658.9
2016,8,19,12,45,606.0,284.0,3.0,28.0,827.5,900.81,656.4
2016,8,19,13,0,612.0,277.0,3.1,28.0,822.0,892.63,652.21
2016,8,19,13,15,606.5,274.5,3.15,28.0,806.0,875.4,641.4
2016,8,19,13,30,601.0,272.0,3.2,28.0,790.0,855.93,629.12
2016,8,19,13,45,597.5,265.5,3.3,28.0,768.5,832.14,614.31
2016,8,19,14,0,594.0,259.0,3.4,28.0,747.0,806.27,597.96
2016,8,19,14,15,582.5,254.0,3.45,27.5,718.0,771.47,576.07
2016,8,19,14,30,571.0,249.0,3.5,27.0,689.0,737.02,554.05
2016,8,19,14,45,562.0,240.0,3.55,27.0,655.0,699.33,528.44
2016,8,19,15,0,553.0,231.0,3.6,27.0,621.0,660.57,501.66
2016,8,19,15,15,534.0,223.0,3.55,26.5,581.0,614.82,469.87
