Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,30,515.0,215.0,3.5,26.0,541.0,569.21,437.54
2016,8,19,15,45,494.5,204.0,3.5,25.5,498.0,520.04,402.01
2016,8,19,16,0,474.0,193.0,3.5,25.0,455.0,471.68,366.19
2016,8,19,16,15,445.5,180.5,3.45,24.5,408.5,418.71,325.85
2016,8,19,16,30,417.0,168.0,3.4,24.0,362.0,367.86,286.18
2016,8,19,16,45,380.5,153.5,3.4,23.5,314.0,314.12,243.42
2016,8,19,17,0,344.0,139.0,3.4,23.0,266.0,262.17,201.24
2016,8,19,17,15,301.5,120.5,3.3,22.0,219.5,210.41,159.0
2016,8,19,17,30,259.0,102.0,3.2,21.0,173.0,163.35,120.2
2016,8,19,17,45,206.0,80.5,3.15,20.5,129.0,116.34,81.91
2016,8,19,18,0,153.0,59.0,3.1,20.0,85.0,75.69,49.8
2016,8,19,18,15,101.5,37.0,3.0,19.5,52.0,41.25,23.72
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,13.59,0.52
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,7.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,1.75,14.5,14.0,10.81,0.0
2016,8,20,6,0,65.0,22.0,2.0,15.0,28.0,22.4,9.56
2016,8,20,6,15,113.5,45.0,2.0,15.5,63.5,53.26,33.66
2016,8,20,6,30,162.0,68.0,2.0,16.0,99.0,90.44,62.95
2016,8,20,6,45,208.0,90.0,2.0,16.5,142.5,132.13,97.11
2016,8,20,7,0,254.0,112.0,2.0,17.0,186.0,179.29,136.37
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,158.43,123.84
2016,8,20,7,30,0.0,125.0,2.0,18.0,125.0,121.14,95.25
2016,8,20,7,45,6.5,146.0,2.0,19.0,149.5,144.61,113.76
2016,8,20,8,0,13.0,167.0,2.0,20.0,174.0,168.85,132.45
2016,8,20,8,15,21.0,191.5,2.0,20.5,203.5,198.1,155.09
2016,8,20,8,30,29.0,216.0,2.0,21.0,233.0,231.09,180.3
2016,8,20,8,45,41.0,243.5,2.05,21.5,269.5,268.2,208.41
2016,8,20,9,0,53.0,271.0,2.1,22.0,306.0,306.48,236.98
2016,8,20,9,15,62.0,295.0,2.15,22.5,338.0,340.07,261.51
2016,8,20,9,30,71.0,319.0,2.2,23.0,370.0,374.33,286.22
2016,8,20,9,45,347.5,271.0,2.3,23.5,539.5,562.01,430.63
2016,8,20,10,0,624.0,223.0,2.4,24.0,709.0,766.22,578.47
2016,8,20,10,15,634.5,226.5,2.45,24.5,737.0,799.1,598.21
2016,8,20,10,30,645.0,230.0,2.5,25.0,765.0,830.33,617.97
2016,8,20,10,45,656.0,231.0,2.65,25.5,787.5,857.62,635.69
2016,8,20,11,0,667.0,232.0,2.8,26.0,810.0,882.9,651.69
2016,8,20,11,15,671.5,233.5,2.9,26.0,824.0,900.26,663.27
2016,8,20,11,30,676.0,235.0,3.0,26.0,838.0,915.09,673.32
2016,8,20,11,45,685.0,232.0,3.15,26.5,846.5,927.03,680.56
2016,8,20,12,0,694.0,229.0,3.3,27.0,855.0,936.29,686.11
2016,8,20,12,15,694.0,229.0,3.4,27.0,854.5,937.0,687.13
2016,8,20,12,30,694.0,229.0,3.5,27.0,854.0,934.87,686.44
2016,8,20,12,45,680.5,234.0,3.6,27.0,842.5,921.91,678.64
2016,8,20,13,0,667.0,239.0,3.7,27.0,831.0,906.38,669.26
2016,8,20,13,15,662.0,237.0,3.7,26.5,815.5,889.37,659.67
2016,8,20,13,30,657.0,235.0,3.7,26.0,800.0,869.91,648.35
2016,8,20,13,45,659.0,227.0,3.75,26.0,779.5,848.36,634.68
2016,8,20,14,0,661.0,219.0,3.8,26.0,759.0,824.27,619.18
2016,8,20,14,15,650.0,215.0,3.8,25.5,730.0,790.67,597.59
2016,8,20,14,30,639.0,211.0,3.8,25.0,701.0,755.49,574.61
2016,8,20,14,45,633.0,202.5,3.85,25.0,668.0,718.31,549.12
2016,8,20,15,0,627.0,194.0,3.9,25.0,635.0,679.6,522.11
2016,8,20,15,15,609.0,187.5,3.85,24.5,594.5,633.03,489.38
2016,8,20,15,30,591.0,181.0,3.8,24.0,554.0,586.31,455.84
2016,8,20,15,45,575.0,171.0,3.8,23.5,511.0,535.42,418.63
2016,8,20,16,0,559.0,161.0,3.8,23.0,468.0,486.87,382.13
2016,8,20,16,15,530.0,152.5,3.7,22.5,421.0,433.51,340.68
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,382.16,299.75
2016,8,20,16,45,469.5,131.5,3.55,21.5,326.5,328.08,255.77
2016,8,20,17,0,438.0,119.0,3.5,21.0,279.0,276.84,213.04
2016,8,20,17,15,390.5,105.5,3.4,20.0,231.0,222.91,168.08
2016,8,20,17,30,343.0,92.0,3.3,19.0,183.0,174.13,127.01
2016,8,20,17,45,285.5,74.5,3.2,18.5,139.0,125.02,86.32
2016,8,20,18,0,228.0,57.0,3.1,18.0,95.0,82.66,52.64
2016,8,20,18,15,154.0,37.5,2.95,17.5,59.5,44.24,24.47
2016,8,20,18,30,80.0,18.0,2.8,17.0,24.0,14.76,0.0
2016,8,20,18,45,40.0,9.0,2.7,16.5,12.0,8.85,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.35,14.5,18.0,13.27,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,28.19,12.63
2016,8,21,6,15,177.5,46.5,2.7,15.5,74.5,60.56,37.01
2016,8,21,6,30,248.0,66.0,2.7,16.0,113.0,101.86,68.67
2016,8,21,6,45,308.0,82.0,2.75,16.5,158.5,146.17,104.95
2016,8,21,7,0,368.0,98.0,2.8,17.0,204.0,197.42,148.06
2016,8,21,7,15,184.0,108.5,2.75,17.5,161.5,168.48,131.14
2016,8,21,7,30,0.0,119.0,2.7,18.0,119.0,115.32,90.55
2016,8,21,7,45,5.0,140.5,2.7,18.5,143.0,138.6,109.23
2016,8,21,8,0,10.0,162.0,2.7,19.0,167.0,162.49,128.03
2016,8,21,8,15,39.0,200.0,2.65,19.5,222.0,218.84,172.72
2016,8,21,8,30,68.0,238.0,2.6,20.0,277.0,276.57,217.6
2016,8,21,8,45,68.0,258.0,2.6,21.0,299.5,300.34,234.53
2016,8,21,9,0,68.0,278.0,2.6,22.0,322.0,324.04,251.16
2016,8,21,9,15,118.5,306.5,2.6,22.5,389.5,397.95,307.02
2016,8,21,9,30,169.0,335.0,2.6,23.0,457.0,471.52,361.2
2016,8,21,9,45,407.5,274.5,2.65,23.5,586.5,619.75,473.73
2016,8,21,10,0,646.0,214.0,2.7,24.0,716.0,775.32,586.69
2016,8,21,10,15,656.5,217.5,2.75,24.0,744.0,808.81,608.54
2016,8,21,10,30,667.0,221.0,2.8,24.0,772.0,840.58,629.95
2016,8,21,10,45,677.0,222.5,2.9,24.5,794.5,867.92,646.96
2016,8,21,11,0,687.0,224.0,3.0,25.0,817.0,893.13,662.5
2016,8,21,11,15,692.0,225.5,3.1,25.0,831.5,911.24,674.61
2016,8,21,11,30,697.0,227.0,3.2,25.0,846.0,926.76,685.13
2016,8,21,11,45,702.0,226.0,3.3,25.5,854.0,936.97,690.87
2016,8,21,12,0,707.0,225.0,3.4,26.0,862.0,944.39,694.87
2016,8,21,12,15,706.5,225.0,3.5,26.0,861.0,944.57,695.56
2016,8,21,12,30,706.0,225.0,3.6,26.0,860.0,941.86,694.47
2016,8,21,12,45,722.0,213.5,3.75,26.0,857.0,940.34,694.6
2016,8,21,13,0,738.0,202.0,3.9,26.0,854.0,935.59,692.63
2016,8,21,13,15,732.5,200.5,3.95,25.5,837.5,917.61,682.63
2016,8,21,13,30,727.0,199.0,4.0,25.0,821.0,896.97,670.9
2016,8,21,13,45,493.0,291.5,4.1,25.0,708.0,760.93,573.32
2016,8,21,14,0,259.0,384.0,4.2,25.0,595.0,629.95,474.78
2016,8,21,14,15,330.0,348.0,4.2,24.5,606.5,644.85,489.9
2016,8,21,14,30,401.0,312.0,4.2,24.0,618.0,654.38,500.33
2016,8,21,14,45,535.5,243.5,4.25,24.0,631.0,680.22,523.31
2016,8,21,15,0,670.0,175.0,4.3,24.0,644.0,691.27,535.11
2016,8,21,15,15,651.5,169.5,4.2,23.5,602.5,643.65,500.93
2016,8,21,15,30,633.0,164.0,4.1,23.0,561.0,595.8,466.16
2016,8,21,15,45,612.5,157.0,4.1,22.5,516.5,545.25,428.76
2016,8,21,16,0,592.0,150.0,4.1,22.0,472.0,495.21,390.74
2016,8,21,16,15,562.0,142.0,4.05,21.0,424.0,438.19,346.88
2016,8,21,16,30,532.0,134.0,4.0,20.0,376.0,385.28,304.86
2016,8,21,16,45,495.5,123.5,3.95,19.5,327.5,329.54,258.92
2016,8,21,17,0,459.0,113.0,3.9,19.0,279.0,277.16,214.68
2016,8,21,17,15,409.5,100.5,3.75,18.5,230.5,222.56,168.24
2016,8,21,17,30,360.0,88.0,3.6,18.0,182.0,173.32,126.13
2016,8,21,17,45,296.5,72.0,3.5,17.5,137.5,123.75,85.04
2016,8,21,18,0,233.0,56.0,3.4,17.0,93.0,81.61,51.72
2016,8,21,18,15,155.5,37.0,3.3,16.5,57.5,43.36,23.72
2016,8,21,18,30,78.0,18.0,3.2,16.0,22.0,15.66,0.0
2016,8,21,18,45,39.0,9.0,3.1,16.0,11.0,8.85,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,13.5,2.75,14.5,18.0,13.27,0.0
2016,8,22,6,0,106.0,27.0,3.0,15.0,36.0,27.96,12.1
2016,8,22,6,15,178.0,46.5,3.0,15.5,74.0,60.44,36.84
2016,8,22,6,30,250.0,66.0,3.0,16.0,112.0,101.99,68.64
2016,8,22,6,45,128.0,82.0,3.0,16.5,106.0,106.79,79.12
2016,8,22,7,0,6.0,98.0,3.0,17.0,100.0,96.27,75.18
2016,8,22,7,15,14.0,118.5,2.9,17.5,124.0,119.3,94.05
2016,8,22,7,30,22.0,139.0,2.8,18.0,148.0,143.3,113.43
2016,8,22,7,45,23.5,157.5,2.75,18.5,168.0,163.42,129.39
2016,8,22,8,0,25.0,176.0,2.7,19.0,188.0,183.7,145.19
2016,8,22,8,15,87.0,212.0,2.65,19.5,260.0,257.08,203.54
2016,8,22,8,30,149.0,248.0,2.6,20.0,332.0,338.31,266.73
2016,8,22,8,45,167.5,269.5,2.6,20.5,371.5,379.84,297.72
2016,8,22,9,0,186.0,291.0,2.6,21.0,411.0,422.78,329.36
2016,8,22,9,15,422.0,236.5,2.65,21.5,531.5,557.54,433.95
2016,8,22,9,30,658.0,182.0,2.7,22.0,652.0,703.65,542.79
2016,8,22,9,45,660.0,191.5,2.75,22.5,683.5,740.39,566.49
2016,8,22,10,0,662.0,201.0,2.8,23.0,715.0,775.17,589.17
2016,8,22,10,15,672.5,204.5,2.9,23.5,743.0,809.08,611.32
2016,8,22,10,30,683.0,208.0,3.0,24.0,771.0,841.21,631.72
2016,8,22,10,45,689.5,210.5,3.1,24.5,792.0,866.66,647.46
2016,8,22,11,0,696.0,213.0,3.2,25.0,813.0,889.79,661.65
2016,8,22,11,15,700.5,214.5,3.3,25.0,827.0,907.5,673.53
2016,8,22,11,30,705.0,216.0,3.4,25.0,841.0,922.58,683.76
2016,8,22,11,45,708.0,216.0,3.55,25.5,847.5,931.88,689.2
2016,8,22,12,0,711.0,216.0,3.7,26.0,854.0,938.34,692.86
2016,8,22,12,15,711.0,215.5,3.8,26.0,853.0,938.44,693.44
2016,8,22,12,30,711.0,215.0,3.9,26.0,852.0,935.64,692.22
2016,8,22,12,45,675.0,234.0,4.0,26.0,834.0,915.21,679.26
2016,8,22,13,0,639.0,253.0,4.1,26.0,816.0,892.4,664.18
2016,8,22,13,15,634.0,250.5,4.1,25.5,800.5,875.15,654.14
2016,8,22,13,30,629.0,248.0,4.1,25.0,785.0,855.54,642.41
2016,8,22,13,45,627.5,241.0,4.2,25.0,764.0,832.31,627.48
2016,8,22,14,0,626.0,234.0,4.3,25.0,743.0,806.8,610.84
2016,8,22,14,15,615.0,229.5,4.3,24.5,713.5,773.55,589.16
2016,8,22,14,30,604.0,225.0,4.3,24.0,684.0,738.83,566.14
2016,8,22,14,45,595.5,216.5,4.35,24.0,650.5,700.78,539.6
2016,8,22,15,0,587.0,208.0,4.4,24.0,617.0,661.5,511.73
2016,8,22,15,15,568.5,201.5,4.35,23.5,577.0,614.16,478.07
2016,8,22,15,30,550.0,195.0,4.3,23.0,537.0,568.95,445.22
2016,8,22,15,45,531.5,184.5,4.3,22.5,494.0,519.94,408.93
2016,8,22,16,0,513.0,174.0,4.3,22.0,451.0,471.48,372.12
2016,8,22,16,15,483.5,163.5,4.2,21.0,404.5,418.16,331.05
2016,8,22,16,30,454.0,153.0,4.1,20.0,358.0,367.01,290.54
2016,8,22,16,45,421.5,139.5,4.0,19.5,311.5,314.1,247.09
2016,8,22,17,0,389.0,126.0,3.9,19.0,265.0,264.23,205.22
2016,8,22,17,15,342.0,110.0,3.75,18.5,218.0,210.94,160.29
2016,8,22,17,30,295.0,94.0,3.6,18.0,171.0,161.88,118.8
2016,8,22,17,45,240.5,75.0,3.45,17.5,128.0,115.36,80.3
2016,8,22,18,0,186.0,56.0,3.3,17.0,85.0,75.3,48.47
2016,8,22,18,15,120.0,35.0,3.15,16.5,51.0,39.4,21.55
2016,8,22,18,30,54.0,14.0,3.0,16.0,17.0,12.03,0.0
2016,8,22,18,45,27.0,7.0,2.85,16.0,8.5,6.88,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,15.5,18.5,13.27,0.0
2016,8,23,6,0,124.0,27.0,2.5,16.0,37.0,27.55,10.97
2016,8,23,6,15,205.5,44.5,2.5,16.5,75.5,60.78,35.82
2016,8,23,6,30,287.0,62.0,2.5,17.0,114.0,103.57,68.0
2016,8,23,6,45,351.0,75.5,2.55,17.5,160.5,148.47,104.64
2016,8,23,7,0,415.0,89.0,2.6,18.0,207.0,200.73,148.64
2016,8,23,7,15,242.5,119.5,2.55,18.5,192.0,198.28,153.57
2016,8,23,7,30,70.0,150.0,2.5,19.0,177.0,173.81,137.13
2016,8,23,7,45,109.0,175.0,2.45,19.5,223.5,222.08,175.77
2016,8,23,8,0,148.0,200.0,2.4,20.0,270.0,272.83,215.76
2016,8,23,8,15,212.5,216.5,2.35,20.5,329.5,332.84,262.62
2016,8,23,8,30,277.0,233.0,2.3,21.0,389.0,402.63,316.09
2016,8,23,8,45,482.0,190.0,2.3,21.5,488.0,508.76,398.42
2016,8,23,9,0,687.0,147.0,2.3,22.0,587.0,630.71,489.98
2016,8,23,9,15,703.5,151.0,2.3,22.5,627.0,677.2,521.83
2016,8,23,9,30,720.0,155.0,2.3,23.0,667.0,723.04,552.83
2016,8,23,9,45,708.5,170.5,2.35,24.0,695.5,757.42,573.5
2016,8,23,10,0,697.0,186.0,2.4,25.0,724.0,788.72,591.83
2016,8,23,10,15,707.0,189.0,2.45,25.0,752.5,822.66,614.12
2016,8,23,10,30,717.0,192.0,2.5,25.0,781.0,854.67,635.0
2016,8,23,10,45,726.0,193.0,2.6,25.5,803.5,881.56,651.5
2016,8,23,11,0,735.0,194.0,2.7,26.0,826.0,906.1,666.45
2016,8,23,11,15,740.0,195.0,2.75,26.5,840.5,924.31,676.83
2016,8,23,11,30,745.0,196.0,2.8,27.0,855.0,939.75,685.47
2016,8,23,11,45,749.5,195.5,2.9,27.5,862.5,950.25,691.35
2016,8,23,12,0,754.0,195.0,3.0,28.0,870.0,957.77,695.42
2016,8,23,12,15,754.0,195.0,3.1,28.0,869.0,958.38,696.47
2016,8,23,12,30,754.0,195.0,3.2,28.0,868.0,955.91,695.68
2016,8,23,12,45,762.5,187.5,3.3,28.0,862.5,946.87,690.68
2016,8,23,13,0,771.0,180.0,3.4,28.0,857.0,938.79,686.45
2016,8,23,13,15,766.0,179.0,3.45,28.0,840.5,921.39,675.77
2016,8,23,13,30,761.0,178.0,3.5,28.0,824.0,901.2,663.33
2016,8,23,13,45,756.5,174.5,3.6,28.0,801.5,876.24,647.99
2016,8,23,14,0,752.0,171.0,3.7,28.0,779.0,851.47,632.72
2016,8,23,14,15,741.5,168.0,3.75,27.5,748.5,816.71,611.5
2016,8,23,14,30,731.0,165.0,3.8,27.0,718.0,780.06,588.75
2016,8,23,14,45,720.5,160.0,3.9,27.0,682.5,739.64,562.11
2016,8,23,15,0,710.0,155.0,4.0,27.0,647.0,697.77,533.43
2016,8,23,15,15,692.5,150.5,4.0,26.5,606.0,650.25,500.34
2016,8,23,15,30,675.0,146.0,4.0,26.0,565.0,602.33,466.15
2016,8,23,15,45,655.5,139.5,4.0,25.5,520.0,550.98,428.55
2016,8,23,16,0,636.0,133.0,4.0,25.0,475.0,499.98,390.12
2016,8,23,16,15,606.5,126.5,3.95,24.5,426.5,444.46,347.01
2016,8,23,16,30,577.0,120.0,3.9,24.0,378.0,390.85,304.19
2016,8,23,16,45,541.5,110.5,3.85,23.5,329.0,334.04,257.78
2016,8,23,17,0,506.0,101.0,3.8,23.0,280.0,279.03,211.73
2016,8,23,17,15,454.5,90.5,3.65,22.0,231.0,223.43,165.12
2016,8,23,17,30,403.0,80.0,3.5,21.0,182.0,173.37,122.83
2016,8,23,17,45,335.5,65.5,3.4,20.0,137.0,122.43,81.22
2016,8,23,18,0,268.0,51.0,3.3,19.0,92.0,79.39,47.89
2016,8,23,18,15,177.5,33.5,3.2,18.5,56.0,40.27,20.11
2016,8,23,18,30,87.0,16.0,3.1,18.0,20.0,12.44,0.0
2016,8,23,18,45,43.5,8.0,3.05,17.5,10.0,7.86,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.0,2.0,14.5,20.5,12.78,0.0
2016,8,24,6,0,189.0,26.0,2.3,15.0,41.0,28.54,10.04
2016,8,24,6,15,286.0,40.0,2.3,15.5,82.5,63.68,35.13
2016,8,24,6,30,383.0,54.0,2.3,16.0,124.0,110.81,70.05
2016,8,24,6,45,452.5,64.5,2.35,16.5,172.5,159.59,110.23
2016,8,24,7,0,522.0,75.0,2.4,17.0,221.0,216.33,158.62
2016,8,24,7,15,261.0,96.0,2.35,17.5,169.0,180.89,139.57
2016,8,24,7,30,0.0,117.0,2.3,18.0,117.0,113.45,88.98
2016,8,24,7,45,1.5,134.0,2.3,18.5,135.0,130.79,102.85
2016,8,24,8,0,3.0,151.0,2.3,19.0,153.0,148.33,116.53
2016,8,24,8,15,42.0,194.5,2.3,19.5,218.5,215.17,169.82
2016,8,24,8,30,81.0,238.0,2.3,20.0,284.0,284.54,223.92
2016,8,24,8,45,172.5,258.0,2.3,20.5,365.5,371.46,291.42
2016,8,24,9,0,264.0,278.0,2.3,21.0,447.0,467.55,364.07
2016,8,24,9,15,536.0,201.0,2.3,21.5,572.5,603.92,468.97
2016,8,24,9,30,808.0,124.0,2.3,22.0,698.0,756.43,579.2
2016,8,24,9,45,830.5,120.5,2.35,23.0,736.0,801.18,605.87
2016,8,24,10,0,853.0,117.0,2.4,24.0,774.0,841.18,629.7
2016,8,24,10,15,861.0,118.5,2.45,24.5,803.5,875.74,650.81
2016,8,24,10,30,869.0,120.0,2.5,25.0,833.0,907.79,670.12
2016,8,24,10,45,874.5,121.5,2.6,25.5,854.5,934.85,686.46
2016,8,24,11,0,880.0,123.0,2.7,26.0,876.0,958.96,700.86
2016,8,24,11,15,883.5,123.5,2.75,26.0,891.0,977.01,712.32
2016,8,24,11,30,887.0,124.0,2.8,26.0,906.0,991.81,721.81
2016,8,24,11,45,887.0,125.0,2.9,26.5,912.0,1000.38,726.38
2016,8,24,12,0,887.0,126.0,3.0,27.0,918.0,1005.49,728.87
2016,8,24,12,15,887.0,126.0,3.05,27.0,917.0,1006.11,729.62
2016,8,24,12,30,887.0,126.0,3.1,27.0,916.0,1003.26,728.28
2016,8,24,12,45,864.5,137.0,3.2,27.0,900.5,986.52,718.44
2016,8,24,13,0,842.0,148.0,3.3,27.0,885.0,972.59,710.56
2016,8,24,13,15,837.0,147.0,3.35,27.0,868.0,954.12,699.36
2016,8,24,13,30,832.0,146.0,3.4,27.0,851.0,932.63,686.2
2016,8,24,13,45,825.0,145.0,3.5,27.0,827.0,906.42,670.21
2016,8,24,14,0,818.0,144.0,3.6,27.0,803.0,877.53,652.34
2016,8,24,14,15,808.5,141.5,3.6,26.5,772.0,842.44,630.85
2016,8,24,14,30,799.0,139.0,3.6,26.0,741.0,805.19,607.67
2016,8,24,14,45,786.0,136.5,3.65,26.0,703.5,763.25,579.98
2016,8,24,15,0,773.0,134.0,3.7,26.0,666.0,719.82,550.94
2016,8,24,15,15,756.0,130.5,3.7,25.5,624.0,672.39,518.49
2016,8,24,15,30,739.0,127.0,3.7,25.0,582.0,623.1,483.34
2016,8,24,15,45,717.5,122.0,3.7,24.5,535.5,569.17,443.78
2016,8,24,16,0,696.0,117.0,3.7,24.0,489.0,515.62,403.33
2016,8,24,16,15,667.0,111.5,3.65,23.5,439.0,458.42,358.74
2016,8,24,16,30,638.0,106.0,3.6,23.0,389.0,402.97,314.17
2016,8,24,16,45,600.5,98.5,3.55,22.5,338.5,344.15,265.77
2016,8,24,17,0,563.0,91.0,3.5,22.0,288.0,288.65,218.83
2016,8,24,17,15,509.5,82.0,3.4,21.0,237.5,230.67,169.82
2016,8,24,17,30,456.0,73.0,3.3,20.0,187.0,178.45,125.3
2016,8,24,17,45,381.0,60.5,3.2,19.0,140.5,124.28,80.98
2016,8,24,18,0,306.0,48.0,3.1,18.0,94.0,79.88,46.85
2016,8,24,18,15,202.0,32.0,3.05,17.5,57.0,39.54,18.7
2016,8,24,18,30,98.0,16.0,3.0,17.0,20.0,12.51,0.0
2016,8,24,18,45,49.0,8.0,2.95,16.5,10.0,7.86,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.0,12.5,2.35,14.5,20.0,12.29,0.0
2016,8,25,6,0,196.0,25.0,2.6,15.0,40.0,27.6,8.71
2016,8,25,6,15,296.5,38.0,2.6,15.5,81.0,63.01,34.13
2016,8,25,6,30,397.0,51.0,2.6,16.0,122.0,109.62,68.42
2016,8,25,6,45,198.5,58.5,2.65,16.5,94.0,99.7,70.41
2016,8,25,7,0,0.0,66.0,2.7,17.0,66.0,63.79,48.2
2016,8,25,7,15,0.0,81.5,2.7,17.5,81.5,78.84,60.75
2016,8,25,7,30,0.0,97.0,2.7,18.0,97.0,93.94,73.06
2016,8,25,7,45,0.0,109.5,2.7,18.5,109.5,106.16,82.75
2016,8,25,8,0,0.0,122.0,2.7,19.0,122.0,118.39,92.3
2016,8,25,8,15,1.0,144.0,2.65,19.5,144.5,140.54,109.74
2016,8,25,8,30,2.0,166.0,2.6,20.0,167.0,162.87,127.03
2016,8,25,8,45,13.0,201.5,2.6,20.5,210.0,205.16,160.08
2016,8,25,9,0,24.0,237.0,2.6,21.0,253.0,248.65,193.45
2016,8,25,9,15,40.5,270.5,2.6,21.5,298.5,299.91,232.37
2016,8,25,9,30,57.0,304.0,2.6,22.0,344.0,348.78,268.73
2016,8,25,9,45,465.5,203.5,2.65,22.5,559.0,592.81,460.02
2016,8,25,10,0,874.0,103.0,2.7,23.0,774.0,843.55,637.8
2016,8,25,10,15,882.5,104.0,2.75,23.5,803.5,878.61,657.64
2016,8,25,10,30,891.0,105.0,2.8,24.0,833.0,911.12,677.42
2016,8,25,10,45,897.0,106.0,2.85,24.5,856.0,938.58,693.72
2016,8,25,11,0,903.0,107.0,2.9,25.0,879.0,963.03,708.02
2016,8,25,11,15,907.0,107.5,2.9,25.0,894.0,981.87,719.65
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,997.38,729.21
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,1007.56,734.4
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,1014.2,737.45
2016,8,25,12,15,913.5,110.0,3.05,26.0,921.5,1014.28,737.84
2016,8,25,12,30,913.0,110.0,3.1,26.0,920.0,1010.79,736.1
2016,8,25,12,45,901.5,115.0,3.15,26.0,908.0,998.33,728.66
2016,8,25,13,0,890.0,120.0,3.2,26.0,896.0,982.58,719.22
2016,8,25,13,15,885.5,119.5,3.25,26.0,879.0,964.57,708.37
2016,8,25,13,30,881.0,119.0,3.3,26.0,862.0,943.38,695.45
2016,8,25,13,45,874.0,118.0,3.4,26.0,837.5,916.34,678.95
2016,8,25,14,0,867.0,117.0,3.5,26.0,813.0,886.48,660.49
2016,8,25,14,15,858.5,115.0,3.6,25.5,781.5,851.67,639.75
2016,8,25,14,30,850.0,113.0,3.7,25.0,750.0,814.5,617.08
2016,8,25,14,45,838.0,111.0,3.8,25.0,712.5,775.43,591.55
2016,8,25,15,0,826.0,109.0,3.9,25.0,675.0,731.31,562.11
2016,8,25,15,15,810.5,106.0,3.95,24.5,632.5,682.24,529.55
2016,8,25,15,30,795.0,103.0,4.0,24.0,590.0,632.29,493.88
2016,8,25,15,45,776.0,99.5,4.05,23.5,543.5,579.07,454.55
2016,8,25,16,0,757.0,96.0,4.1,23.0,497.0,525.85,413.95
2016,8,25,16,15,730.0,91.5,4.05,22.5,447.0,467.85,368.18
2016,8,25,16,30,703.0,87.0,4.0,22.0,397.0,411.19,322.02
2016,8,25,16,45,667.5,81.5,4.0,21.5,345.5,351.82,272.45
2016,8,25,17,0,632.0,76.0,4.0,21.0,294.0,295.45,223.95
2016,8,25,17,15,579.5,69.0,3.9,20.0,242.5,236.03,172.85
2016,8,25,17,30,527.0,62.0,3.8,19.0,191.0,182.15,126.13
2016,8,25,17,45,451.0,52.0,3.7,18.0,143.5,127.23,80.65
2016,8,25,18,0,375.0,42.0,3.6,17.0,96.0,81.18,45.21
2016,8,25,18,15,254.0,28.5,3.45,16.5,58.0,38.52,16.33
2016,8,25,18,30,133.0,15.0,3.3,16.0,20.0,14.74,0.0
2016,8,25,18,45,66.5,7.5,3.15,15.5,10.0,7.37,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,15.0,20.0,11.8,0.0
2016,8,26,6,0,216.0,24.0,2.4,16.0,40.0,27.34,7.48
2016,8,26,6,15,322.5,36.5,2.45,16.0,82.0,63.6,33.48
2016,8,26,6,30,429.0,49.0,2.5,16.0,124.0,112.05,68.97
2016,8,26,6,45,214.5,64.5,2.55,16.5,102.0,107.99,76.61
2016,8,26,7,0,0.0,80.0,2.6,17.0,80.0,77.34,59.53
2016,8,26,7,15,0.0,99.0,2.6,17.5,99.0,95.88,74.92
2016,8,26,7,30,0.0,118.0,2.6,18.0,118.0,114.48,90.01
2016,8,26,7,45,21.5,150.5,2.6,18.5,160.5,155.78,123.29
2016,8,26,8,0,43.0,183.0,2.6,19.0,203.0,201.86,159.95
2016,8,26,8,15,152.0,207.5,2.6,19.5,290.5,291.03,231.03
2016,8,26,8,30,261.0,232.0,2.6,20.0,378.0,392.15,309.89
2016,8,26,8,45,538.0,167.5,2.6,20.5,499.5,520.9,411.16
2016,8,26,9,0,815.0,103.0,2.6,21.0,621.0,670.39,524.49
2016,8,26,9,15,829.0,105.5,2.6,21.5,662.0,718.5,556.07
2016,8,26,9,30,843.0,108.0,2.6,22.0,703.0,765.39,586.56
2016,8,26,9,45,821.0,126.5,2.65,22.5,730.0,798.78,607.49
2016,8,26,10,0,799.0,145.0,2.7,23.0,757.0,827.87,625.37
2016,8,26,10,15,808.0,147.0,2.75,23.5,786.0,862.55,646.97
2016,8,26,10,30,817.0,149.0,2.8,24.0,815.0,894.91,666.77
2016,8,26,10,45,821.5,151.5,2.85,24.5,836.5,921.17,682.37
2016,8,26,11,0,826.0,154.0,2.9,25.0,858.0,944.56,696.08
2016,8,26,11,15,830.0,155.0,2.95,25.0,872.0,962.92,707.87
2016,8,26,11,30,834.0,156.0,3.0,25.0,886.0,978.17,717.74
2016,8,26,11,45,835.5,156.5,3.1,25.5,892.5,987.27,722.67
2016,8,26,12,0,837.0,157.0,3.2,26.0,899.0,993.06,725.59
2016,8,26,12,15,836.5,157.0,3.25,26.0,897.5,993.04,725.89
2016,8,26,12,30,836.0,157.0,3.3,26.0,896.0,989.67,724.17
2016,8,26,12,45,837.5,153.5,3.4,26.5,888.0,981.23,718.21
2016,8,26,13,0,839.0,150.0,3.5,27.0,880.0,969.46,710.17
2016,8,26,13,15,834.5,149.0,3.55,26.5,862.5,951.37,700.51
2016,8,26,13,30,830.0,148.0,3.6,26.0,845.0,930.24,688.84
2016,8,26,13,45,825.0,145.0,3.7,26.0,821.5,903.63,672.41
2016,8,26,14,0,820.0,142.0,3.8,26.0,798.0,874.26,654.03
2016,8,26,14,15,810.0,140.0,3.85,25.5,766.5,839.09,632.53
2016,8,26,14,30,800.0,138.0,3.9,25.0,735.0,801.78,609.31
2016,8,26,14,45,790.0,133.5,3.95,25.0,698.0,759.95,581.42
2016,8,26,15,0,780.0,129.0,4.0,25.0,661.0,716.42,552.01
2016,8,26,15,15,763.0,125.5,4.0,24.5,618.5,667.57,518.29
2016,8,26,15,30,746.0,122.0,4.0,24.0,576.0,618.92,483.2
2016,8,26,15,45,727.5,116.5,4.0,24.0,529.5,565.93,443.08
2016,8,26,16,0,709.0,111.0,4.0,24.0,483.0,513.04,402.01
2016,8,26,16,15,679.5,105.5,3.95,23.0,433.5,454.98,357.16
2016,8,26,16,30,650.0,100.0,3.9,22.0,384.0,398.72,312.17
2016,8,26,16,45,613.5,92.5,3.85,21.5,333.0,339.77,263.13
2016,8,26,17,0,577.0,85.0,3.8,21.0,282.0,284.04,215.46
2016,8,26,17,15,522.5,76.5,3.65,20.0,231.5,225.75,165.71
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,173.32,120.71
2016,8,26,17,45,390.5,56.0,3.4,18.5,134.5,119.84,76.78
2016,8,26,18,0,313.0,44.0,3.3,18.0,88.0,74.77,42.33
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,34.76,14.38
2016,8,26,18,30,89.0,13.0,3.0,17.0,16.0,12.78,0.0
2016,8,26,18,45,44.5,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.1,15.0,5.0,4.91,0.0
2016,8,27,6,0,0.0,10.0,2.3,15.0,10.0,9.64,0.0
2016,8,27,6,15,0.0,22.5,2.35,15.5,22.5,21.71,12.01
2016,8,27,6,30,0.0,35.0,2.4,16.0,35.0,33.8,22.62
2016,8,27,6,45,0.0,50.0,2.45,16.5,50.0,48.3,35.1
2016,8,27,7,0,0.0,65.0,2.5,17.0,65.0,62.83,47.43
2016,8,27,7,15,0.0,81.0,2.45,17.0,81.0,78.38,60.49
2016,8,27,7,30,0.0,97.0,2.4,17.0,97.0,93.97,73.38
2016,8,27,7,45,0.0,121.0,2.4,17.5,121.5,117.46,92.4
2016,8,27,8,0,0.0,145.0,2.4,18.0,146.0,141.06,111.16
2016,8,27,8,15,10.0,172.5,2.4,18.5,179.0,173.62,136.94
2016,8,27,8,30,20.0,200.0,2.4,19.0,212.0,207.3,163.23
2016,8,27,8,45,52.5,239.0,2.45,19.5,272.5,271.68,213.66
2016,8,27,9,0,85.0,278.0,2.5,20.0,333.0,336.34,263.2
2016,8,27,9,15,242.0,279.5,2.55,20.5,447.5,465.52,363.53
2016,8,27,9,30,399.0,281.0,2.6,21.0,562.0,597.73,462.54
2016,8,27,9,45,591.5,215.0,2.65,21.5,655.0,707.81,544.52
2016,8,27,10,0,784.0,149.0,2.7,22.0,748.0,818.93,622.46
2016,8,27,10,15,793.0,151.5,2.75,22.5,776.5,853.66,643.56
2016,8,27,10,30,802.0,154.0,2.8,23.0,805.0,886.11,663.58
2016,8,27,10,45,810.0,154.0,2.85,23.5,827.0,912.58,679.45
2016,8,27,11,0,818.0,154.0,2.9,24.0,849.0,936.36,693.52
2016,8,27,11,15,821.5,155.0,2.95,24.0,863.0,954.07,704.95
2016,8,27,11,30,825.0,156.0,3.0,24.0,877.0,968.68,714.46
2016,8,27,11,45,828.0,155.5,3.1,24.5,883.5,978.04,719.63
2016,8,27,12,0,831.0,155.0,3.2,25.0,890.0,984.15,722.78
2016,8,27,12,15,830.5,155.0,3.3,25.0,888.5,984.05,723.4
2016,8,27,12,30,830.0,155.0,3.4,25.0,887.0,980.64,721.99
2016,8,27,12,45,824.5,156.0,3.5,25.0,876.5,970.15,716.0
2016,8,27,13,0,819.0,157.0,3.6,25.0,866.0,956.49,708.01
2016,8,27,13,15,814.0,155.5,3.65,25.0,849.0,937.62,696.29
2016,8,27,13,30,809.0,154.0,3.7,25.0,832.0,915.8,682.63
2016,8,27,13,45,806.0,150.0,3.8,25.0,808.5,890.34,666.78
2016,8,27,14,0,803.0,146.0,3.9,25.0,785.0,862.08,648.95
2016,8,27,14,15,793.0,144.0,3.9,24.5,754.0,827.33,627.28
2016,8,27,14,30,783.0,142.0,3.9,24.0,723.0,790.5,603.95
2016,8,27,14,45,775.5,136.0,3.95,24.0,687.5,749.59,576.51
2016,8,27,15,0,768.0,130.0,4.0,24.0,652.0,706.85,547.46
2016,8,27,15,15,751.0,126.5,4.0,23.5,609.5,659.49,514.33
2016,8,27,15,30,734.0,123.0,4.0,23.0,567.0,610.35,478.66
2016,8,27,15,45,719.0,116.5,4.0,22.5,522.0,558.96,440.4
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,507.36,400.78
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,449.82,355.18
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,394.05,309.61
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,336.13,261.07
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,280.94,213.47
2016,8,27,17,15,527.5,73.5,3.7,19.0,227.5,222.51,163.32
2016,8,27,17,30,473.0,65.0,3.6,18.0,177.0,169.95,117.99
2016,8,27,17,45,399.0,53.0,3.5,17.5,131.0,116.97,74.2
2016,8,27,18,0,325.0,41.0,3.4,17.0,85.0,72.69,40.29
2016,8,27,18,15,209.0,26.0,3.25,16.5,49.5,32.25,11.84
2016,8,27,18,30,93.0,11.0,3.1,16.0,14.0,10.81,0.0
2016,8,27,18,45,46.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.0,1.35,13.5,17.5,10.81,0.0
2016,8,28,6,0,180.0,22.0,1.5,14.0,35.0,23.94,4.3
2016,8,28,6,15,283.5,36.5,1.5,14.5,76.0,59.72,31.94
2016,8,28,6,30,387.0,51.0,1.5,15.0,117.0,107.22,66.86
2016,8,28,6,45,193.5,63.0,1.55,15.5,96.0,101.95,72.51
2016,8,28,7,0,0.0,75.0,1.6,16.0,75.0,72.53,55.69
2016,8,28,7,15,0.0,93.5,1.55,16.5,93.5,90.56,70.75
2016,8,28,7,30,0.0,112.0,1.5,17.0,112.0,108.67,85.48
2016,8,28,7,45,0.5,129.5,1.45,17.5,130.0,126.06,99.32
2016,8,28,8,0,1.0,147.0,1.4,18.0,148.0,143.56,112.98
2016,8,28,8,15,8.5,171.0,1.4,18.5,176.0,171.37,134.78
2016,8,28,8,30,16.0,195.0,1.4,19.0,204.0,200.01,156.9
2016,8,28,8,45,26.0,222.0,1.45,20.0,238.0,234.03,182.62
2016,8,28,9,0,36.0,249.0,1.5,21.0,272.0,273.28,211.82
2016,8,28,9,15,97.5,287.5,1.55,21.5,355.0,359.05,277.32
2016,8,28,9,30,159.0,326.0,1.6,22.0,438.0,455.36,348.45
2016,8,28,9,45,509.5,221.0,1.7,22.5,604.5,645.69,493.27
2016,8,28,10,0,860.0,116.0,1.8,23.0,771.0,843.45,630.49
2016,8,28,10,15,868.0,117.5,1.9,23.5,800.0,878.08,650.33
2016,8,28,10,30,876.0,119.0,2.0,24.0,829.0,910.16,670.04
2016,8,28,10,45,882.0,120.0,2.15,24.5,851.0,937.15,686.86
2016,8,28,11,0,888.0,121.0,2.3,25.0,873.0,961.15,701.74
2016,8,28,11,15,891.5,122.0,2.4,25.5,887.5,979.64,712.58
2016,8,28,11,30,895.0,123.0,2.5,26.0,902.0,994.83,721.38
2016,8,28,11,45,897.0,122.5,2.65,26.5,908.5,1003.6,726.61
2016,8,28,12,0,899.0,122.0,2.8,27.0,915.0,1008.88,729.73
2016,8,28,12,15,898.5,122.0,2.9,27.0,913.5,1008.74,730.47
2016,8,28,12,30,898.0,122.0,3.0,27.0,912.0,1005.08,729.07
2016,8,28,12,45,911.5,112.5,3.1,27.0,907.0,1001.44,727.82
2016,8,28,13,0,925.0,103.0,3.2,27.0,902.0,993.96,724.15
2016,8,28,13,15,921.0,102.5,3.3,26.5,884.5,975.67,714.92
2016,8,28,13,30,917.0,102.0,3.4,26.0,867.0,954.04,703.51
2016,8,28,13,45,911.0,101.0,3.5,26.0,842.0,926.88,686.96
2016,8,28,14,0,905.0,100.0,3.6,26.0,817.0,896.72,668.33
2016,8,28,14,15,897.0,98.5,3.6,25.5,785.5,861.53,646.86
2016,8,28,14,30,889.0,97.0,3.6,25.0,754.0,823.83,623.44
2016,8,28,14,45,878.0,95.0,3.65,25.0,716.0,780.96,595.18
2016,8,28,15,0,867.0,93.0,3.7,25.0,678.0,736.22,565.26
2016,8,28,15,15,852.5,91.0,3.65,24.5,635.0,687.42,532.72
2016,8,28,15,30,838.0,89.0,3.6,24.0,592.0,639.33,498.55
2016,8,28,15,45,819.0,86.0,3.55,24.0,544.0,584.59,456.98
2016,8,28,16,0,800.0,83.0,3.5,24.0,496.0,529.77,414.24
2016,8,28,16,15,773.5,79.0,3.45,23.0,445.0,470.4,368.25
2016,8,28,16,30,747.0,75.0,3.4,22.0,394.0,412.34,321.53
2016,8,28,16,45,710.0,70.5,3.35,21.5,341.5,351.31,270.34
2016,8,28,17,0,673.0,66.0,3.3,21.0,289.0,293.07,220.01
2016,8,28,17,15,619.5,60.0,3.15,20.0,237.0,232.46,167.63
2016,8,28,17,30,566.0,54.0,3.0,19.0,185.0,177.49,119.85
2016,8,28,17,45,481.0,45.0,2.9,18.5,136.5,120.55,73.15
2016,8,28,18,0,396.0,36.0,2.8,18.0,88.0,73.56,37.95
2016,8,28,18,15,259.0,23.5,2.65,17.5,51.0,30.83,8.98
2016,8,28,18,30,122.0,11.0,2.5,17.0,14.0,10.81,0.0
2016,8,28,18,45,61.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.0,1.9,13.5,18.0,10.81,0.0
2016,8,29,6,0,205.0,22.0,2.2,14.0,36.0,24.43,3.03
2016,8,29,6,15,318.5,34.0,2.3,14.5,77.5,60.02,30.76
2016,8,29,6,30,432.0,46.0,2.4,15.0,119.0,108.47,65.93
2016,8,29,6,45,502.0,54.5,2.5,15.5,168.0,158.0,106.97
2016,8,29,7,0,572.0,63.0,2.6,16.0,217.0,215.51,156.65
2016,8,29,7,15,297.5,98.0,2.55,16.0,179.5,195.77,151.68
2016,8,29,7,30,23.0,133.0,2.5,16.0,142.0,137.99,109.81
2016,8,29,7,45,12.5,140.0,2.5,16.5,145.0,141.63,112.63
2016,8,29,8,0,2.0,147.0,2.5,17.0,148.0,144.09,114.09
2016,8,29,8,15,1.0,152.0,2.5,17.5,152.5,148.56,117.12
2016,8,29,8,30,0.0,157.0,2.5,18.0,157.0,152.93,120.02
2016,8,29,8,45,69.5,220.0,2.55,18.5,264.0,263.29,208.69
2016,8,29,9,0,139.0,283.0,2.6,19.0,371.0,383.07,301.53
2016,8,29,9,15,157.0,303.5,2.6,19.5,409.0,423.78,331.18
2016,8,29,9,30,175.0,324.0,2.6,20.0,447.0,465.6,361.52
2016,8,29,9,45,534.5,208.5,2.65,20.5,609.0,652.41,507.33
2016,8,29,10,0,894.0,93.0,2.7,21.0,771.0,846.89,644.93
2016,8,29,10,15,901.5,94.0,2.75,21.5,799.5,881.53,665.11
2016,8,29,10,30,909.0,95.0,2.8,22.0,828.0,913.47,684.65
2016,8,29,10,45,915.0,95.0,2.85,23.0,850.5,940.09,699.18
2016,8,29,11,0,921.0,95.0,2.9,24.0,873.0,963.61,711.58
2016,8,29,11,15,924.5,95.5,2.95,24.0,887.0,982.03,723.4
2016,8,29,11,30,928.0,96.0,3.0,24.0,901.0,997.02,733.1
2016,8,29,11,45,930.5,96.0,3.1,24.5,908.0,1006.99,738.62
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,1013.35,741.91
2016,8,29,12,15,932.5,95.5,3.25,25.0,913.5,1012.62,741.76
2016,8,29,12,30,932.0,95.0,3.3,25.0,912.0,1008.23,739.41
2016,8,29,12,45,916.0,103.0,3.4,25.5,898.5,994.32,729.87
2016,8,29,13,0,900.0,111.0,3.5,26.0,885.0,977.11,718.3
2016,8,29,13,15,896.0,110.5,3.55,25.5,868.0,959.11,708.75
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,937.88,697.02
