Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,45,578.5,238.5,3.7,25.0,714.0,778.97,587.65
2016,8,29,14,0,265.0,367.0,3.8,25.0,577.0,615.56,464.41
2016,8,29,14,15,567.0,234.5,3.85,24.5,658.5,728.5,556.57
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,810.99,619.33
2016,8,29,14,45,861.0,98.0,3.95,24.0,703.0,768.98,590.49
2016,8,29,15,0,853.0,94.0,4.0,24.0,666.0,724.93,560.69
2016,8,29,15,15,838.0,92.0,3.95,23.5,623.5,676.33,527.9
2016,8,29,15,30,823.0,90.0,3.9,23.0,581.0,628.54,493.35
2016,8,29,15,45,808.0,85.5,3.9,22.5,534.5,575.28,453.53
2016,8,29,16,0,793.0,81.0,3.9,22.0,488.0,521.59,412.07
2016,8,29,16,15,767.0,77.5,3.85,21.5,437.5,463.37,365.57
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,406.41,318.53
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,346.29,267.57
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,288.85,217.39
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,228.32,164.38
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,173.82,116.59
2016,8,29,17,45,481.0,43.5,3.3,18.5,133.0,117.44,70.46
2016,8,29,18,0,395.0,35.0,3.2,18.0,85.0,71.12,36.02
2016,8,29,18,15,197.5,24.0,3.05,17.5,49.0,28.18,7.15
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,9.83,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,23.63,0.73
2016,8,30,6,15,376.0,29.5,3.05,16.5,78.0,60.16,28.38
2016,8,30,6,30,493.0,39.0,3.1,17.0,120.0,109.92,63.94
2016,8,30,6,45,563.0,45.5,3.15,17.5,170.5,160.92,106.19
2016,8,30,7,0,633.0,52.0,3.2,18.0,221.0,220.27,157.57
2016,8,30,7,15,678.5,56.5,3.2,18.5,273.0,276.9,208.05
2016,8,30,7,30,724.0,61.0,3.2,19.0,325.0,337.96,261.42
2016,8,30,7,45,757.0,64.5,3.2,19.5,377.0,396.69,311.81
2016,8,30,8,0,790.0,68.0,3.2,20.0,429.0,457.78,362.44
2016,8,30,8,15,812.5,70.5,3.2,20.5,479.0,513.2,407.1
2016,8,30,8,30,835.0,73.0,3.2,21.0,529.0,569.92,451.21
2016,8,30,8,45,853.0,75.0,3.2,21.5,575.0,623.52,491.55
2016,8,30,9,0,871.0,77.0,3.2,22.0,621.0,676.66,529.54
2016,8,30,9,15,883.5,78.5,3.25,22.5,662.5,724.51,561.64
2016,8,30,9,30,896.0,80.0,3.3,23.0,704.0,770.84,592.17
2016,8,30,9,45,905.5,81.5,3.35,23.5,739.5,813.01,619.35
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,852.93,644.67
2016,8,30,10,15,921.5,84.0,3.45,24.5,803.5,887.29,665.91
2016,8,30,10,30,928.0,85.0,3.5,25.0,832.0,918.81,685.12
2016,8,30,10,45,934.5,85.0,3.6,25.5,854.0,946.27,701.8
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,970.56,716.38
2016,8,30,11,15,943.5,85.0,3.7,26.0,890.0,987.75,727.05
2016,8,30,11,30,946.0,85.0,3.7,26.0,904.0,1001.4,735.53
2016,8,30,11,45,948.5,84.5,3.75,26.0,910.5,1010.9,741.74
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,1016.73,745.69
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,1016.45,745.46
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,1012.45,742.96
2016,8,30,12,45,946.0,85.0,3.8,26.0,902.5,1002.45,736.66
2016,8,30,13,0,942.0,86.0,3.8,26.0,892.0,988.85,728.14
2016,8,30,13,15,938.0,85.5,3.8,26.0,874.5,970.15,716.34
2016,8,30,13,30,934.0,85.0,3.8,26.0,857.0,948.04,702.36
2016,8,30,13,45,929.0,83.5,3.8,26.0,832.5,920.69,684.91
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,890.25,665.36
2016,8,30,14,15,916.0,81.0,3.8,25.5,776.0,854.89,643.66
2016,8,30,14,30,908.0,80.0,3.8,25.0,744.0,816.96,619.95
2016,8,30,14,45,897.5,78.5,3.8,25.0,706.5,774.21,591.4
2016,8,30,15,0,887.0,77.0,3.8,25.0,669.0,729.5,561.19
2016,8,30,15,15,873.5,75.0,3.75,24.5,625.5,680.48,528.36
2016,8,30,15,30,860.0,73.0,3.7,24.0,582.0,630.27,492.92
2016,8,30,15,45,842.5,70.5,3.65,23.5,535.0,576.22,452.43
2016,8,30,16,0,825.0,68.0,3.6,23.0,488.0,521.9,410.42
2016,8,30,16,15,800.0,65.0,3.5,22.5,437.5,463.4,363.69
2016,8,30,16,30,775.0,62.0,3.4,22.0,387.0,406.49,316.62
2016,8,30,16,45,740.0,58.5,3.35,21.5,334.5,345.92,265.31
2016,8,30,17,0,705.0,55.0,3.3,21.0,282.0,288.21,214.89
2016,8,30,17,15,653.0,50.0,3.15,20.5,230.5,227.58,161.73
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,172.42,113.34
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,116.07,67.4
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,69.05,32.81
2016,8,30,18,15,215.5,15.5,2.9,18.5,41.5,19.76,1.0
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.5,9.5,2.8,14.5,18.0,9.34,0.0
2016,8,31,6,0,283.0,19.0,3.1,15.0,36.0,22.99,0.0
2016,8,31,6,15,403.0,28.0,3.15,15.5,79.0,60.62,27.77
2016,8,31,6,30,523.0,37.0,3.2,16.0,122.0,112.31,64.8
2016,8,31,6,45,591.5,43.0,3.3,16.5,172.5,164.14,108.04
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,223.71,160.09
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,281.53,212.02
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,343.65,266.7
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,402.43,317.62
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,462.49,367.93
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,519.32,414.03
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,576.64,458.92
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,630.02,499.5
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,682.65,537.48
2016,8,31,9,15,896.0,76.5,3.65,21.0,666.5,730.66,571.03
2016,8,31,9,30,908.0,78.0,3.7,21.0,708.0,777.08,603.07
2016,8,31,9,45,912.0,82.5,3.75,21.5,742.0,818.46,630.01
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,857.19,654.81
2016,8,31,10,15,922.5,88.0,3.85,22.0,805.0,891.53,677.64
2016,8,31,10,30,929.0,89.0,3.9,22.0,834.0,923.03,698.47
2016,8,31,10,45,933.5,90.0,3.95,22.5,855.5,949.7,714.59
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,973.12,728.5
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.0,991.21,740.28
2016,8,31,11,30,944.0,92.0,4.1,23.0,905.0,1005.78,749.83
2016,8,31,11,45,944.5,92.5,4.15,23.0,911.0,1014.33,755.48
2016,8,31,12,0,945.0,93.0,4.2,23.0,917.0,1019.19,758.84
2016,8,31,12,15,944.5,92.5,4.2,23.0,915.5,1018.31,758.2
2016,8,31,12,30,944.0,92.0,4.2,23.0,914.0,1013.71,755.26
2016,8,31,12,45,935.5,95.5,4.25,23.0,902.0,1002.02,748.02
2016,8,31,13,0,927.0,99.0,4.3,23.0,890.0,986.86,738.56
2016,8,31,13,15,923.0,98.5,4.3,23.0,872.5,968.3,726.63
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,946.39,712.5
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,919.21,695.05
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,888.97,675.45
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,852.99,652.82
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,814.53,628.18
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,772.33,599.46
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,728.09,568.99
2016,8,31,15,15,859.5,83.5,4.35,21.5,621.5,677.63,534.41
2016,8,31,15,30,844.0,81.0,4.3,21.0,578.0,626.17,496.85
2016,8,31,15,45,827.0,77.5,4.25,21.0,530.5,572.06,454.73
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,518.77,412.04
2016,8,31,16,15,783.0,71.0,4.1,20.5,432.0,459.76,364.32
2016,8,31,16,30,756.0,68.0,4.0,20.0,381.0,402.11,316.14
2016,8,31,16,45,721.0,63.5,3.95,20.0,328.5,341.55,263.78
2016,8,31,17,0,686.0,59.0,3.9,20.0,276.0,283.9,212.62
2016,8,31,17,15,630.0,53.5,3.75,19.5,224.5,222.89,159.05
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,167.4,110.49
2016,8,31,17,45,482.0,40.0,3.45,18.5,125.0,110.79,64.67
2016,8,31,18,0,390.0,32.0,3.3,18.0,77.0,64.99,31.24
2016,8,31,18,15,195.0,16.0,3.15,17.5,38.5,18.79,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,8.85,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,21.73,0.0
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,59.91,27.05
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,112.41,64.62
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,165.04,108.55
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,225.2,161.1
2016,9,1,7,15,402.5,97.0,3.15,17.5,209.0,227.64,174.53
2016,9,1,7,30,145.0,143.0,3.1,18.0,195.0,197.21,156.02
2016,9,1,7,45,154.0,166.0,3.05,18.5,229.0,232.83,185.31
2016,9,1,8,0,163.0,189.0,3.0,19.0,263.0,269.31,214.48
2016,9,1,8,15,197.5,209.0,2.95,19.5,309.0,317.15,252.16
2016,9,1,8,30,232.0,229.0,2.9,20.0,355.0,368.19,291.63
2016,9,1,8,45,241.5,250.0,2.9,20.5,391.0,411.74,324.22
2016,9,1,9,0,251.0,271.0,2.9,21.0,427.0,451.74,353.5
2016,9,1,9,15,584.5,175.0,2.9,21.0,570.0,612.54,480.16
2016,9,1,9,30,918.0,79.0,2.9,21.0,713.0,784.94,605.8
2016,9,1,9,45,925.5,81.5,2.9,21.5,748.5,827.31,631.74
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,867.22,656.61
2016,9,1,10,15,939.5,85.0,2.95,22.5,813.5,902.02,678.06
2016,9,1,10,30,946.0,86.0,3.0,23.0,843.0,933.92,697.42
2016,9,1,10,45,950.0,87.5,3.1,23.5,864.5,961.0,713.86
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,984.75,728.09
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,1003.02,740.57
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,1017.71,750.82
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,1025.45,756.63
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,1029.43,760.11
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,1029.0,761.96
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,1024.8,761.46
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,1013.21,754.98
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,998.04,746.18
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.0,979.14,735.47
2016,9,1,13,30,936.0,95.0,4.3,22.0,862.0,956.82,722.48
2016,9,1,13,45,930.0,94.0,4.3,22.0,836.5,928.9,704.26
2016,9,1,14,0,924.0,93.0,4.3,22.0,811.0,897.94,683.94
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.0,861.47,660.53
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,822.47,635.15
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,779.08,605.43
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,733.74,574.04
2016,9,1,15,15,769.5,111.5,4.0,20.5,594.0,645.86,510.83
2016,9,1,15,30,653.0,137.0,4.0,20.0,518.0,563.91,448.34
2016,9,1,15,45,673.0,117.5,4.0,20.0,481.0,523.21,417.21
2016,9,1,16,0,693.0,98.0,4.0,20.0,444.0,478.99,382.04
2016,9,1,16,15,725.5,84.0,3.9,19.5,412.5,443.05,352.3
2016,9,1,16,30,758.0,70.0,3.8,19.0,381.0,402.66,317.3
2016,9,1,16,45,714.0,67.0,3.75,18.5,327.0,340.19,263.78
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,281.37,212.04
2016,9,1,17,15,611.0,57.5,3.5,17.5,221.0,219.52,157.62
2016,9,1,17,30,552.0,51.0,3.3,17.0,169.0,164.01,109.03
2016,9,1,17,45,446.0,43.0,3.15,16.5,120.5,106.98,63.42
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,62.45,31.24
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,18.85,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,87.5,9.5,2.25,14.0,14.0,9.34,0.0
2016,9,2,6,0,175.0,19.0,2.5,15.0,28.0,20.08,0.0
2016,9,2,6,15,297.0,31.0,2.55,15.5,68.0,54.34,26.44
2016,9,2,6,30,419.0,43.0,2.6,16.0,108.0,102.3,60.85
2016,9,2,6,45,490.0,51.5,2.7,16.5,156.5,151.03,100.91
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,207.9,149.82
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,263.09,198.6
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,323.21,250.75
2016,9,2,7,45,692.0,76.5,2.55,18.5,357.5,379.51,298.86
2016,9,2,8,0,725.0,81.0,2.5,19.0,408.0,438.23,347.32
2016,9,2,8,15,749.5,85.0,2.45,19.5,456.5,493.97,391.85
2016,9,2,8,30,774.0,89.0,2.4,20.0,505.0,550.61,435.49
2016,9,2,8,45,791.0,92.0,2.35,20.5,549.5,602.06,473.76
2016,9,2,9,0,808.0,95.0,2.3,21.0,594.0,653.07,510.46
2016,9,2,9,15,822.0,97.5,2.35,21.5,634.5,700.67,542.75
2016,9,2,9,30,836.0,100.0,2.4,22.0,675.0,744.15,571.22
2016,9,2,9,45,856.5,97.0,2.45,23.0,712.5,788.02,598.43
2016,9,2,10,0,877.0,94.0,2.5,24.0,750.0,830.54,624.19
2016,9,2,10,15,884.5,95.0,2.6,24.0,778.0,864.47,646.63
2016,9,2,10,30,892.0,96.0,2.7,24.0,806.0,895.74,667.29
2016,9,2,10,45,724.0,194.0,2.85,24.5,780.5,875.08,652.15
2016,9,2,11,0,556.0,292.0,3.0,25.0,755.0,833.67,619.81
2016,9,2,11,15,731.5,196.0,3.1,25.0,815.5,910.61,675.88
2016,9,2,11,30,907.0,100.0,3.2,25.0,876.0,976.46,719.39
2016,9,2,11,45,662.5,229.5,3.35,25.5,799.0,894.37,663.5
2016,9,2,12,0,418.0,359.0,3.5,26.0,722.0,793.37,587.26
2016,9,2,12,15,481.0,337.0,3.55,26.0,753.0,831.51,616.11
2016,9,2,12,30,544.0,315.0,3.6,26.0,784.0,867.17,642.2
2016,9,2,12,45,709.0,216.0,3.65,26.0,820.5,919.08,681.69
2016,9,2,13,0,874.0,117.0,3.7,26.0,857.0,952.52,704.39
2016,9,2,13,15,870.0,116.5,3.7,26.0,839.5,934.61,692.67
2016,9,2,13,30,866.0,116.0,3.7,26.0,822.0,913.55,679.28
2016,9,2,13,45,862.5,113.0,3.75,26.0,798.5,887.26,662.66
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,858.04,644.02
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,823.03,622.28
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,785.72,598.73
2016,9,2,14,45,831.0,103.5,3.85,25.0,675.0,746.42,572.55
2016,9,2,15,0,821.0,100.0,3.9,25.0,638.0,702.0,542.41
2016,9,2,15,15,804.5,97.5,3.9,24.5,595.0,652.69,508.61
2016,9,2,15,30,788.0,95.0,3.9,24.0,552.0,602.63,472.05
2016,9,2,15,45,769.0,91.0,3.9,23.5,505.5,549.05,431.77
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,495.55,390.24
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,437.34,344.21
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,380.88,297.93
2016,9,2,16,45,652.5,73.5,3.65,20.5,308.0,321.53,247.5
2016,9,2,17,0,614.0,68.0,3.6,20.0,257.0,265.6,198.64
2016,9,2,17,15,552.5,61.0,3.45,19.0,206.5,205.95,147.17
2016,9,2,17,30,491.0,54.0,3.3,18.0,156.0,153.02,101.69
2016,9,2,17,45,395.0,44.0,3.2,17.5,110.5,99.33,58.95
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,57.01,28.12
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,17.3,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,23.85,0.0
2016,9,3,6,15,188.5,36.5,3.55,15.0,65.5,50.28,27.01
2016,9,3,6,30,377.0,47.0,3.6,15.0,105.0,100.09,61.02
2016,9,3,6,45,444.5,58.0,3.65,15.5,152.5,148.11,100.65
2016,9,3,7,0,512.0,69.0,3.7,16.0,200.0,203.92,148.74
2016,9,3,7,15,565.0,76.5,3.7,16.5,251.0,259.13,197.47
2016,9,3,7,30,618.0,84.0,3.7,17.0,302.0,319.79,250.23
2016,9,3,7,45,652.5,90.0,3.7,17.5,353.0,376.11,298.72
2016,9,3,8,0,687.0,96.0,3.7,18.0,404.0,435.12,347.96
2016,9,3,8,15,714.5,100.5,3.65,18.0,453.0,491.21,394.14
2016,9,3,8,30,742.0,105.0,3.6,18.0,502.0,548.58,440.01
2016,9,3,8,45,764.5,107.5,3.6,18.5,548.0,600.96,480.14
2016,9,3,9,0,787.0,110.0,3.6,19.0,594.0,654.03,519.64
2016,9,3,9,15,802.5,113.0,3.6,19.5,635.0,702.4,553.89
2016,9,3,9,30,818.0,116.0,3.6,20.0,676.0,749.68,585.69
2016,9,3,9,45,853.5,106.0,3.6,20.5,717.5,794.32,615.07
2016,9,3,10,0,889.0,96.0,3.6,21.0,759.0,841.72,645.97
2016,9,3,10,15,896.5,97.5,3.65,21.0,787.5,876.49,669.17
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,908.56,690.5
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,934.85,706.78
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,958.01,720.93
2016,9,3,11,15,917.5,100.5,4.0,22.0,872.5,975.07,732.4
2016,9,3,11,30,920.0,101.0,4.1,22.0,886.0,988.67,741.68
2016,9,3,11,45,920.0,102.0,4.2,22.0,891.5,996.86,747.45
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,1001.44,750.94
2016,9,3,12,15,919.5,102.5,4.4,21.5,894.5,1000.32,752.17
2016,9,3,12,30,919.0,102.0,4.5,21.0,892.0,995.57,751.3
2016,9,3,12,45,904.0,109.0,4.65,21.0,878.5,981.38,743.22
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,963.92,732.92
2016,9,3,13,15,667.5,217.5,4.8,20.5,773.0,860.5,662.53
2016,9,3,13,30,446.0,319.0,4.8,20.0,681.0,749.21,578.54
2016,9,3,13,45,467.5,299.0,4.8,20.0,668.5,736.15,571.01
2016,9,3,14,0,489.0,279.0,4.8,20.0,656.0,720.25,560.84
2016,9,3,14,15,672.5,192.0,4.7,20.0,686.5,768.24,601.21
2016,9,3,14,30,856.0,105.0,4.6,20.0,717.0,793.39,620.11
2016,9,3,14,45,588.0,190.0,4.55,20.0,600.0,652.75,514.7
2016,9,3,15,0,320.0,275.0,4.5,20.0,483.0,516.27,406.77
2016,9,3,15,15,564.5,183.5,4.45,19.5,520.5,576.89,459.41
2016,9,3,15,30,809.0,92.0,4.4,19.0,558.0,610.37,488.98
2016,9,3,15,45,789.0,88.5,4.35,18.5,510.5,555.74,446.29
2016,9,3,16,0,769.0,85.0,4.3,18.0,463.0,501.22,402.81
2016,9,3,16,15,740.0,81.5,4.2,17.5,412.5,442.82,354.76
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,386.09,306.61
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.0,323.58,252.28
2016,9,3,17,0,614.0,70.0,4.1,17.0,256.0,265.56,200.74
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.0,205.44,147.98
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,152.32,101.85
2016,9,3,17,45,366.5,46.0,3.65,15.5,107.5,96.06,57.82
2016,9,3,18,0,247.0,36.0,3.5,15.0,61.0,53.35,26.99
2016,9,3,18,15,123.5,18.0,3.5,14.5,30.5,17.06,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,8.36,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,16.15,0.0
2016,9,4,6,15,151.0,37.0,3.4,14.0,57.0,47.56,26.1
2016,9,4,6,30,246.0,57.0,3.4,14.0,94.0,90.75,59.09
2016,9,4,6,45,315.0,73.0,3.4,14.5,140.5,136.12,96.06
2016,9,4,7,0,384.0,89.0,3.4,15.0,187.0,189.54,141.27
2016,9,4,7,15,440.0,100.5,3.3,15.5,237.0,242.2,186.84
2016,9,4,7,30,496.0,112.0,3.2,16.0,287.0,300.82,236.99
2016,9,4,7,45,550.0,117.5,3.1,16.5,339.5,358.12,285.34
2016,9,4,8,0,604.0,123.0,3.0,17.0,392.0,422.38,338.0
2016,9,4,8,15,635.0,129.0,2.95,17.5,441.0,477.77,382.43
2016,9,4,8,30,666.0,135.0,2.9,18.0,490.0,534.96,426.89
2016,9,4,8,45,704.5,133.5,2.85,18.5,538.5,590.57,469.05
2016,9,4,9,0,743.0,132.0,2.8,19.0,587.0,647.82,511.21
2016,9,4,9,15,760.0,135.5,2.8,19.5,628.5,696.16,545.6
2016,9,4,9,30,777.0,139.0,2.8,20.0,670.0,741.93,576.54
2016,9,4,9,45,833.0,120.0,2.85,20.5,716.0,795.49,612.19
2016,9,4,10,0,889.0,101.0,2.9,21.0,762.0,846.1,645.12
2016,9,4,10,15,897.0,102.5,2.95,21.0,791.0,881.25,668.28
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,913.71,689.62
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,940.5,706.48
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,964.14,721.24
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,981.62,733.31
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,995.64,743.22
2016,9,4,11,45,922.5,108.0,3.75,22.5,896.5,1004.25,748.19
2016,9,4,12,0,923.0,109.0,3.9,23.0,902.0,1009.24,750.88
2016,9,4,12,15,922.5,108.5,3.95,23.0,900.0,1008.04,750.37
2016,9,4,12,30,922.0,108.0,4.0,23.0,898.0,1003.19,747.6
2016,9,4,12,45,926.0,104.0,4.1,23.0,889.5,995.29,743.23
2016,9,4,13,0,930.0,100.0,4.2,23.0,881.0,983.69,736.48
2016,9,4,13,15,926.0,99.5,4.2,23.0,863.0,964.75,724.28
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,942.45,709.9
2016,9,4,13,45,914.0,98.5,4.25,23.0,819.0,913.39,691.18
2016,9,4,14,0,906.0,98.0,4.3,23.0,793.0,881.44,670.42
2016,9,4,14,15,897.5,96.5,4.25,22.5,760.5,845.3,647.44
2016,9,4,14,30,889.0,95.0,4.2,22.0,728.0,806.68,622.51
2016,9,4,14,45,875.0,94.0,4.2,22.0,688.5,762.18,592.12
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,716.07,560.25
2016,9,4,15,15,845.0,90.5,4.15,21.5,605.0,667.85,526.9
2016,9,4,15,30,829.0,88.0,4.1,21.0,561.0,616.24,488.52
2016,9,4,15,45,806.0,85.5,4.05,21.0,512.5,559.98,444.59
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,504.09,399.77
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,444.01,351.06
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,385.69,302.21
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,323.39,248.99
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,265.22,197.98
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,204.09,144.99
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,150.04,98.52
2016,9,4,17,45,392.5,42.0,3.3,16.5,105.5,94.2,54.81
2016,9,4,18,0,281.0,32.0,3.2,16.0,59.0,51.62,23.93
2016,9,4,18,15,140.5,16.0,3.05,15.5,29.5,17.59,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,13.5,11.5,8.36,0.0
2016,9,5,6,0,133.0,17.0,1.8,14.0,23.0,16.75,0.0
2016,9,5,6,15,257.5,30.5,1.85,14.5,62.0,50.15,24.06
2016,9,5,6,30,382.0,44.0,1.9,15.0,101.0,97.24,58.25
2016,9,5,6,45,462.0,53.5,1.95,15.5,149.5,146.39,98.13
2016,9,5,7,0,542.0,63.0,2.0,16.0,198.0,204.79,147.8
2016,9,5,7,15,594.0,69.5,1.95,16.5,249.5,260.27,196.61
2016,9,5,7,30,646.0,76.0,1.9,17.0,301.0,321.04,249.08
2016,9,5,7,45,685.5,80.0,1.85,17.5,353.0,378.84,298.11
2016,9,5,8,0,725.0,84.0,1.8,18.0,405.0,439.63,347.89
2016,9,5,8,15,751.5,88.0,1.75,18.5,454.5,496.39,392.85
2016,9,5,8,30,778.0,92.0,1.7,19.0,504.0,554.23,436.95
2016,9,5,8,45,800.5,93.5,1.7,20.0,550.5,607.67,475.65
2016,9,5,9,0,823.0,95.0,1.7,21.0,597.0,661.13,512.96
2016,9,5,9,15,837.5,97.5,1.75,21.5,638.0,709.62,545.47
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,753.88,574.04
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,797.9,602.05
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,840.41,628.66
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,875.13,650.25
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,907.12,669.95
2016,9,5,10,45,911.5,98.5,2.25,25.0,832.5,933.33,684.93
2016,9,5,11,0,917.0,99.0,2.4,26.0,854.0,956.38,697.81
2016,9,5,11,15,920.5,99.5,2.5,26.0,868.0,974.27,709.64
2016,9,5,11,30,924.0,100.0,2.6,26.0,882.0,988.7,719.38
2016,9,5,11,45,924.5,100.5,2.75,26.5,888.0,996.72,724.13
2016,9,5,12,0,925.0,101.0,2.9,27.0,894.0,1001.11,726.65
2016,9,5,12,15,925.0,101.0,2.95,27.0,892.0,1000.84,726.87
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,996.91,724.89
2016,9,5,12,45,908.5,108.5,3.15,27.5,876.0,981.68,715.06
2016,9,5,13,0,892.0,116.0,3.3,28.0,862.0,963.2,703.19
2016,9,5,13,15,888.0,115.0,3.35,28.0,844.0,944.25,691.75
2016,9,5,13,30,884.0,114.0,3.4,28.0,826.0,922.07,678.19
2016,9,5,13,45,875.0,114.0,3.5,28.0,800.0,893.45,660.62
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,862.13,641.13
2016,9,5,14,15,856.0,112.0,3.65,27.5,741.5,825.36,618.74
2016,9,5,14,30,846.0,110.0,3.7,27.0,709.0,789.75,596.89
2016,9,5,14,45,831.5,108.5,3.75,27.0,670.0,745.51,567.51
2016,9,5,15,0,817.0,107.0,3.8,27.0,631.0,699.82,536.76
2016,9,5,15,15,799.5,104.0,3.8,26.5,587.0,649.35,501.73
2016,9,5,15,30,782.0,101.0,3.8,26.0,543.0,598.23,464.64
2016,9,5,15,45,759.0,97.0,3.8,25.5,495.5,542.57,423.01
2016,9,5,16,0,736.0,93.0,3.8,25.0,448.0,487.75,380.67
2016,9,5,16,15,704.5,88.0,3.6,24.5,397.0,428.23,333.09
2016,9,5,16,30,673.0,83.0,3.4,24.0,346.0,370.75,285.72
2016,9,5,16,45,632.0,76.5,3.25,23.5,295.0,310.66,235.2
2016,9,5,17,0,591.0,70.0,3.1,23.0,244.0,254.33,186.64
2016,9,5,17,15,525.5,62.0,2.65,22.0,193.0,194.53,135.85
2016,9,5,17,30,460.0,54.0,2.2,21.0,142.0,141.99,91.77
2016,9,5,17,45,360.0,42.0,1.8,20.0,97.5,88.63,50.71
2016,9,5,18,0,260.0,30.0,1.4,19.0,53.0,47.19,20.38
2016,9,5,18,15,130.0,15.0,1.3,18.0,26.5,16.0,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.86,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,16.13,0.0
2016,9,6,6,15,277.5,28.5,1.45,14.5,61.0,49.53,22.61
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,97.37,57.19
2016,9,6,6,45,489.5,49.0,1.55,16.0,149.0,146.9,97.09
2016,9,6,7,0,572.0,57.0,1.6,17.0,198.0,205.91,146.91
2016,9,6,7,15,623.5,62.5,1.45,18.0,250.0,261.85,195.54
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,322.96,247.3
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,381.63,295.67
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,443.16,344.15
2016,9,6,8,15,776.0,79.5,1.15,22.0,455.5,499.85,387.69
2016,9,6,8,30,801.0,83.0,1.2,23.0,505.0,557.42,430.18
2016,9,6,8,45,821.0,85.0,1.25,24.0,551.0,610.81,468.09
2016,9,6,9,0,841.0,87.0,1.3,25.0,597.0,661.75,503.03
2016,9,6,9,15,855.0,89.0,1.5,25.5,638.5,709.71,535.28
2016,9,6,9,30,869.0,91.0,1.7,26.0,680.0,756.31,566.14
2016,9,6,9,45,876.0,94.5,1.9,27.0,714.5,797.34,591.72
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,836.02,615.42
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,870.87,636.32
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,903.04,655.32
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,929.47,670.98
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,952.79,684.66
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,970.51,695.26
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,984.8,703.8
2016,9,6,11,45,919.5,103.5,2.4,30.5,883.5,993.65,707.6
2016,9,6,12,0,921.0,104.0,2.4,31.0,889.0,998.9,709.28
2016,9,6,12,15,920.5,103.5,2.45,31.0,887.0,997.53,708.88
2016,9,6,12,30,920.0,103.0,2.5,31.0,885.0,992.52,706.36
2016,9,6,12,45,912.0,106.0,2.6,31.5,873.0,980.54,698.6
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,965.15,688.8
2016,9,6,13,15,899.5,108.0,2.8,31.5,843.0,945.46,679.05
2016,9,6,13,30,895.0,107.0,2.9,31.0,825.0,922.53,667.15
2016,9,6,13,45,889.0,105.5,3.0,31.0,799.5,894.64,650.57
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,863.84,631.96
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,827.44,610.37
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,788.71,586.91
2016,9,6,14,45,852.0,98.5,3.25,30.0,670.5,744.93,558.48
2016,9,6,15,0,840.0,96.0,3.3,30.0,632.0,702.04,530.31
2016,9,6,15,15,823.5,93.5,3.25,29.5,588.0,651.8,496.28
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,600.79,459.74
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,545.36,418.0
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,490.23,375.32
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,430.21,328.9
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,372.15,282.32
2016,9,6,16,45,660.0,69.5,2.65,26.5,294.0,311.28,231.71
2016,9,6,17,0,618.0,64.0,2.5,26.0,242.0,254.25,183.06
2016,9,6,17,15,553.0,56.5,2.15,25.0,191.0,193.76,132.22
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,140.46,87.99
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,86.44,47.15
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,44.41,16.63
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,14.12,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.0,7.0,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,142.0,14.0,0.4,17.0,20.0,16.17,0.0
2016,9,7,6,15,269.5,27.5,0.5,17.5,59.0,47.74,20.92
2016,9,7,6,30,397.0,41.0,0.6,18.0,98.0,95.7,55.42
2016,9,7,6,45,474.5,50.5,0.7,19.0,146.5,145.1,94.71
2016,9,7,7,0,552.0,60.0,0.8,20.0,195.0,203.44,143.16
2016,9,7,7,15,604.5,66.5,0.95,21.0,247.0,259.55,191.13
2016,9,7,7,30,657.0,73.0,1.1,22.0,299.0,320.99,242.65
2016,9,7,7,45,691.5,78.5,1.25,23.0,350.5,378.74,290.26
2016,9,7,8,0,726.0,84.0,1.4,24.0,402.0,438.91,338.12
2016,9,7,8,15,752.5,88.0,1.45,24.5,451.5,495.65,382.15
2016,9,7,8,30,779.0,92.0,1.5,25.0,501.0,553.47,425.48
2016,9,7,8,45,797.0,96.0,1.6,26.0,546.5,606.71,463.46
2016,9,7,9,0,815.0,100.0,1.7,27.0,592.0,659.56,499.93
2016,9,7,9,15,829.5,102.5,1.65,28.0,633.0,707.65,529.95
2016,9,7,9,30,844.0,105.0,1.6,29.0,674.0,754.48,557.51
2016,9,7,9,45,861.0,104.0,1.6,30.0,710.5,794.61,580.36
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,836.2,603.75
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,870.42,623.17
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,901.94,640.73
2016,9,7,10,45,897.5,107.5,1.6,32.5,826.0,927.88,654.65
2016,9,7,11,0,902.0,109.0,1.6,33.0,847.0,950.67,666.6
2016,9,7,11,15,905.0,109.5,1.6,33.0,860.5,967.71,676.38
2016,9,7,11,30,908.0,110.0,1.6,33.0,874.0,981.34,684.2
2016,9,7,11,45,908.5,111.0,1.6,33.5,879.0,989.62,687.47
2016,9,7,12,0,909.0,112.0,1.6,34.0,884.0,994.32,688.72
2016,9,7,12,15,908.5,112.0,1.6,34.0,882.0,993.4,688.13
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,988.89,685.54
2016,9,7,12,45,887.5,121.0,1.65,34.5,864.0,971.46,674.48
2016,9,7,13,0,867.0,130.0,1.7,35.0,848.0,950.91,661.71
2016,9,7,13,15,862.0,129.0,1.75,34.5,829.5,931.28,652.23
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,913.48,643.84
2016,9,7,13,45,847.5,127.0,1.9,34.0,785.0,883.58,626.92
2016,9,7,14,0,838.0,126.0,2.0,34.0,759.0,851.06,608.21
2016,9,7,14,15,827.0,124.0,2.1,34.0,726.0,813.85,586.18
2016,9,7,14,30,816.0,122.0,2.2,34.0,693.0,774.53,562.43
2016,9,7,14,45,799.5,120.5,2.3,34.0,653.5,729.77,534.63
2016,9,7,15,0,783.0,119.0,2.4,34.0,614.0,683.79,505.22
2016,9,7,15,15,763.5,115.5,2.45,33.5,570.0,632.82,471.09
2016,9,7,15,30,744.0,112.0,2.5,33.0,526.0,582.37,436.22
2016,9,7,15,45,715.5,108.0,2.65,32.5,477.5,525.22,395.64
2016,9,7,16,0,687.0,104.0,2.8,32.0,429.0,469.22,354.37
2016,9,7,16,15,651.5,98.5,2.75,31.0,378.5,409.89,309.43
2016,9,7,16,30,616.0,93.0,2.7,30.0,328.0,353.13,264.86
2016,9,7,16,45,564.5,86.0,2.7,29.5,276.0,292.09,215.44
2016,9,7,17,0,513.0,79.0,2.7,29.0,224.0,236.09,169.06
2016,9,7,17,15,442.5,68.5,2.4,27.5,175.0,177.46,121.45
2016,9,7,17,30,372.0,58.0,2.1,26.0,126.0,125.97,80.2
2016,9,7,17,45,268.0,43.0,1.85,25.0,83.5,75.29,42.64
2016,9,7,18,0,164.0,28.0,1.6,24.0,41.0,36.44,13.15
2016,9,7,18,15,82.0,14.0,1.55,23.0,20.5,13.97,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.3,16.0,15.0,12.87,0.0
2016,9,8,6,15,171.0,29.5,2.35,16.5,50.5,41.72,19.35
2016,9,8,6,30,275.0,47.0,2.4,17.0,86.0,84.31,51.55
2016,9,8,6,45,357.0,60.0,2.5,17.5,132.5,130.6,88.34
2016,9,8,7,0,439.0,73.0,2.6,18.0,179.0,186.45,134.89
2016,9,8,7,15,494.5,82.5,2.5,18.5,229.0,241.17,182.07
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,300.62,232.69
2016,9,8,7,45,593.0,98.5,2.35,19.5,330.0,357.23,280.27
2016,9,8,8,0,636.0,105.0,2.3,20.0,381.0,417.53,329.4
2016,9,8,8,15,665.0,110.5,2.25,20.5,429.5,472.73,373.13
2016,9,8,8,30,694.0,116.0,2.2,21.0,478.0,529.45,416.54
2016,9,8,8,45,719.0,119.0,2.15,21.5,523.5,582.22,455.64
2016,9,8,9,0,744.0,122.0,2.1,22.0,569.0,635.43,493.81
2016,9,8,9,15,760.5,125.0,2.15,22.5,609.5,681.32,526.15
2016,9,8,9,30,777.0,128.0,2.2,23.0,650.0,727.53,556.87
2016,9,8,9,45,785.0,132.5,2.25,24.0,683.5,767.41,581.28
2016,9,8,10,0,793.0,137.0,2.3,25.0,717.0,805.26,603.94
2016,9,8,10,15,802.0,139.0,2.35,25.0,745.0,839.11,626.0
2016,9,8,10,30,811.0,141.0,2.4,25.0,773.0,870.6,646.43
2016,9,8,10,45,819.5,141.5,2.5,25.5,794.5,897.5,662.88
2016,9,8,11,0,828.0,142.0,2.6,26.0,816.0,921.64,677.51
2016,9,8,11,15,831.5,143.0,2.7,26.0,829.5,938.72,688.87
2016,9,8,11,30,835.0,144.0,2.8,26.0,843.0,952.62,698.3
2016,9,8,11,45,838.5,143.0,2.9,26.5,849.0,961.13,702.94
2016,9,8,12,0,842.0,142.0,3.0,27.0,855.0,966.29,705.54
2016,9,8,12,15,841.5,142.0,3.05,27.0,852.5,965.33,705.27
2016,9,8,12,30,841.0,142.0,3.1,27.0,850.0,960.97,702.95
2016,9,8,12,45,848.0,136.0,3.2,27.0,842.5,953.89,699.34
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,937.89,689.92
2016,9,8,13,15,850.0,128.5,3.3,27.0,816.5,917.84,677.26
2016,9,8,13,30,845.0,127.0,3.3,27.0,798.0,899.67,665.92
2016,9,8,13,45,840.0,124.5,3.35,27.0,773.5,872.3,648.72
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,842.13,629.59
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,805.37,606.78
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,766.49,582.24
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,723.39,553.29
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,678.7,522.82
2016,9,8,15,15,772.0,107.5,3.35,25.5,564.5,627.74,486.46
2016,9,8,15,30,753.0,104.0,3.3,25.0,521.0,576.36,448.81
