Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,45,730.5,99.5,3.3,25.0,473.5,522.44,407.44
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,468.34,364.78
2016,9,8,16,15,674.0,89.5,3.2,24.0,375.5,408.74,317.83
2016,9,8,16,30,640.0,84.0,3.1,23.0,325.0,351.53,271.14
2016,9,8,16,45,594.5,77.0,3.05,22.5,274.0,291.47,220.55
2016,9,8,17,0,549.0,70.0,3.0,22.0,223.0,235.76,172.5
2016,9,8,17,15,480.0,61.0,2.85,21.0,174.0,177.18,122.96
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,126.35,80.74
2016,9,8,17,45,306.0,38.5,2.55,19.5,82.5,74.94,41.66
2016,9,8,18,0,201.0,25.0,2.4,19.0,40.0,34.84,9.95
2016,9,8,18,15,100.5,12.5,2.35,18.5,20.0,12.29,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,117.0,13.0,1.6,14.0,17.0,14.55,0.0
2016,9,9,6,15,247.5,26.5,1.65,14.5,54.5,44.7,18.77
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,91.58,53.41
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,140.27,92.47
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,198.54,141.54
2016,9,9,7,15,274.0,86.5,1.75,17.5,152.0,175.35,133.9
2016,9,9,7,30,4.0,115.0,1.7,18.0,116.0,113.58,89.1
2016,9,9,7,45,47.5,146.5,1.65,18.5,166.5,165.54,131.14
2016,9,9,8,0,91.0,178.0,1.6,19.0,217.0,220.9,175.21
2016,9,9,8,15,92.0,200.5,1.55,19.5,244.5,249.21,196.96
2016,9,9,8,30,93.0,223.0,1.5,20.0,272.0,277.53,218.3
2016,9,9,8,45,216.0,233.0,1.5,21.0,359.0,373.54,292.62
2016,9,9,9,0,339.0,243.0,1.5,22.0,446.0,481.48,373.07
2016,9,9,9,15,595.0,169.5,1.55,22.5,555.5,610.88,470.66
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,745.29,565.63
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,786.81,589.76
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,826.22,612.95
2016,9,9,10,15,879.0,102.0,1.75,25.5,762.5,859.99,633.31
2016,9,9,10,30,887.0,103.0,1.8,26.0,791.0,891.11,651.81
2016,9,9,10,45,893.5,103.5,1.85,27.0,813.0,917.5,665.85
2016,9,9,11,0,900.0,104.0,1.9,28.0,835.0,940.83,677.85
2016,9,9,11,15,903.5,105.0,1.9,28.5,848.5,958.69,687.14
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,973.14,694.35
2016,9,9,11,45,909.5,105.5,1.9,29.5,868.0,981.55,697.86
2016,9,9,12,0,912.0,105.0,1.9,30.0,874.0,986.39,699.3
2016,9,9,12,15,911.5,105.0,1.95,30.0,871.5,985.31,699.19
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,980.62,696.99
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,966.06,687.86
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,948.26,676.8
2016,9,9,13,15,878.0,116.0,2.3,31.0,823.5,928.22,665.66
2016,9,9,13,30,873.0,115.0,2.4,31.0,805.0,905.03,652.45
2016,9,9,13,45,867.0,113.0,2.5,31.0,779.0,876.9,635.94
2016,9,9,14,0,861.0,111.0,2.6,31.0,753.0,845.94,617.43
2016,9,9,14,15,851.0,109.0,2.65,30.5,720.5,809.09,595.67
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,773.4,574.4
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,728.87,545.83
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,682.85,515.78
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,631.78,480.74
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,580.2,443.98
2016,9,9,15,45,752.5,92.0,3.05,28.5,474.0,523.98,402.57
2016,9,9,16,0,728.0,88.0,3.1,28.0,426.0,468.8,360.47
2016,9,9,16,15,693.5,83.5,3.1,27.0,375.0,409.09,314.04
2016,9,9,16,30,659.0,79.0,3.1,26.0,324.0,351.78,267.77
2016,9,9,16,45,610.5,73.0,3.15,25.0,272.5,290.8,217.38
2016,9,9,17,0,562.0,67.0,3.2,24.0,221.0,234.49,169.55
2016,9,9,17,15,489.5,58.0,3.1,23.0,171.5,174.6,119.32
2016,9,9,17,30,417.0,49.0,3.0,22.0,122.0,122.88,76.83
2016,9,9,17,45,303.0,36.5,2.9,21.0,79.5,71.49,38.6
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,32.27,6.43
2016,9,9,18,15,94.5,12.0,2.7,19.5,18.5,11.8,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,47.0,11.0,2.4,14.0,13.0,11.48,0.0
2016,9,10,6,15,154.0,28.0,2.45,14.5,47.0,38.61,16.77
2016,9,10,6,30,261.0,45.0,2.5,15.0,81.0,80.16,48.98
2016,9,10,6,45,342.5,58.0,2.55,15.5,126.5,125.35,85.09
2016,9,10,7,0,424.0,71.0,2.6,16.0,172.0,180.06,130.96
2016,9,10,7,15,212.0,91.0,2.55,16.5,141.5,158.41,122.13
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,108.19,85.17
2016,9,10,7,45,19.5,138.0,2.45,18.0,146.5,143.13,113.41
2016,9,10,8,0,39.0,165.0,2.4,19.0,182.0,182.95,145.05
2016,9,10,8,15,73.5,193.5,2.4,19.5,230.0,232.31,184.23
2016,9,10,8,30,108.0,222.0,2.4,20.0,278.0,285.21,225.57
2016,9,10,8,45,416.5,172.5,2.4,20.5,416.5,445.44,353.42
2016,9,10,9,0,725.0,123.0,2.4,21.0,555.0,622.41,488.56
2016,9,10,9,15,742.0,126.5,2.45,21.5,595.0,669.66,521.36
2016,9,10,9,30,759.0,130.0,2.5,22.0,635.0,714.47,551.83
2016,9,10,9,45,771.5,133.0,2.6,23.0,669.5,755.57,577.8
2016,9,10,10,0,784.0,136.0,2.7,24.0,704.0,794.97,602.21
2016,9,10,10,15,793.5,137.5,2.8,24.5,732.0,828.33,623.34
2016,9,10,10,30,803.0,139.0,2.9,25.0,760.0,859.36,642.8
2016,9,10,10,45,809.5,140.5,3.0,25.5,781.0,885.19,658.67
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,908.22,672.67
2016,9,10,11,15,819.5,143.0,3.15,26.0,815.0,924.97,683.52
2016,9,10,11,30,823.0,144.0,3.2,26.0,828.0,938.59,692.42
2016,9,10,11,45,824.5,144.5,3.3,26.5,833.0,946.55,696.68
2016,9,10,12,0,826.0,145.0,3.4,27.0,838.0,951.2,698.89
2016,9,10,12,15,825.0,145.0,3.45,27.0,835.5,949.61,698.15
2016,9,10,12,30,824.0,145.0,3.5,27.0,833.0,944.69,695.38
2016,9,10,12,45,825.0,142.0,3.6,27.0,823.5,935.15,689.98
2016,9,10,13,0,826.0,139.0,3.7,27.0,814.0,922.31,682.48
2016,9,10,13,15,820.5,138.0,3.75,27.0,795.5,902.43,670.03
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,879.6,655.64
2016,9,10,13,45,807.0,135.0,3.85,27.0,751.5,850.71,637.12
2016,9,10,14,0,799.0,133.0,3.9,27.0,726.0,819.29,616.8
2016,9,10,14,15,787.5,131.0,3.9,26.5,693.5,782.69,593.72
2016,9,10,14,30,776.0,129.0,3.9,26.0,661.0,744.15,569.01
2016,9,10,14,45,762.0,125.5,3.9,26.0,623.0,700.5,539.25
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,656.9,508.19
2016,9,10,15,15,727.5,118.0,3.85,25.5,541.5,606.06,471.51
2016,9,10,15,30,707.0,114.0,3.8,25.0,498.0,555.08,433.76
2016,9,10,15,45,682.0,109.0,3.75,24.5,451.5,500.7,392.36
2016,9,10,16,0,657.0,104.0,3.7,24.0,405.0,447.22,350.41
2016,9,10,16,15,620.5,97.5,3.6,23.5,355.0,388.18,302.88
2016,9,10,16,30,584.0,91.0,3.5,23.0,305.0,331.92,256.23
2016,9,10,16,45,535.0,83.0,3.45,22.5,255.5,272.95,206.56
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,218.83,160.06
2016,9,10,17,15,413.5,64.0,3.2,21.0,158.0,161.54,112.06
2016,9,10,17,30,341.0,53.0,3.0,20.0,110.0,111.75,71.34
2016,9,10,17,45,237.0,37.5,2.9,19.5,70.5,63.61,35.05
2016,9,10,18,0,133.0,22.0,2.8,19.0,31.0,26.73,1.82
2016,9,10,18,15,66.5,11.0,2.75,18.5,15.5,10.81,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,9.27,0.0
2016,9,11,6,15,118.5,28.0,2.7,15.0,42.5,35.83,15.19
2016,9,11,6,30,205.0,47.0,2.8,15.0,75.0,74.66,46.77
2016,9,11,6,45,283.0,63.0,2.9,15.5,119.0,118.81,82.0
2016,9,11,7,0,361.0,79.0,3.0,16.0,163.0,172.13,126.45
2016,9,11,7,15,180.5,90.0,2.95,16.5,132.0,147.63,114.0
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,98.3,77.01
2016,9,11,7,45,10.5,128.5,2.85,17.5,133.0,129.9,102.86
2016,9,11,8,0,21.0,156.0,2.8,18.0,165.0,162.77,129.3
2016,9,11,8,15,28.5,178.0,2.8,18.5,192.0,192.78,153.03
2016,9,11,8,30,36.0,200.0,2.8,19.0,219.0,221.07,175.04
2016,9,11,8,45,130.5,230.5,2.8,20.0,306.5,317.66,251.48
2016,9,11,9,0,225.0,261.0,2.8,21.0,394.0,418.75,329.01
2016,9,11,9,15,241.0,278.5,2.8,21.5,430.0,458.29,357.6
2016,9,11,9,30,257.0,296.0,2.8,22.0,466.0,504.57,390.84
2016,9,11,9,45,516.5,216.0,2.85,22.5,581.0,640.97,495.99
2016,9,11,10,0,776.0,136.0,2.9,23.0,696.0,787.47,601.49
2016,9,11,10,15,785.5,138.0,2.95,23.0,723.5,821.05,623.06
2016,9,11,10,30,795.0,140.0,3.0,23.0,751.0,852.33,643.83
2016,9,11,10,45,803.5,140.5,3.1,23.5,772.5,878.64,660.22
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,902.25,674.77
2016,9,11,11,15,815.5,141.5,3.3,24.0,807.0,918.33,685.61
2016,9,11,11,30,819.0,142.0,3.4,24.0,820.0,931.29,694.5
2016,9,11,11,45,822.0,142.0,3.5,24.5,825.5,940.02,699.32
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,945.48,702.08
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,943.75,701.52
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,938.69,698.89
2016,9,11,12,45,832.5,134.0,3.9,25.0,818.5,931.78,695.13
2016,9,11,13,0,841.0,127.0,4.0,25.0,811.0,916.02,685.46
2016,9,11,13,15,836.0,126.0,4.1,24.5,792.5,901.63,678.15
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,878.89,665.07
2016,9,11,13,45,824.0,122.5,4.35,24.0,748.5,849.92,646.55
2016,9,11,14,0,817.0,120.0,4.5,24.0,723.0,818.31,626.15
2016,9,11,14,15,806.5,118.0,4.5,23.5,691.0,781.96,602.79
2016,9,11,14,30,796.0,116.0,4.5,23.0,659.0,743.56,577.7
2016,9,11,14,45,781.0,113.5,4.55,22.5,620.5,699.5,548.37
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,654.2,516.99
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,603.96,479.72
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,554.23,441.85
2016,9,11,15,45,699.5,100.0,4.5,20.5,448.5,498.65,398.51
2016,9,11,16,0,672.0,96.0,4.5,20.0,401.0,444.18,354.73
2016,9,11,16,15,636.5,90.5,4.4,19.5,351.5,385.99,306.58
2016,9,11,16,30,601.0,85.0,4.3,19.0,302.0,330.43,259.26
2016,9,11,16,45,550.5,78.0,4.2,18.5,252.5,271.21,208.16
2016,9,11,17,0,500.0,71.0,4.1,18.0,203.0,216.98,160.54
2016,9,11,17,15,427.0,60.5,3.95,17.5,155.5,159.54,111.27
2016,9,11,17,30,354.0,50.0,3.8,17.0,108.0,110.42,70.37
2016,9,11,17,45,246.0,35.5,3.7,16.5,68.5,61.72,33.35
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,25.35,0.0
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,10.32,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,12.69,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.0,41.35,15.39
2016,9,12,6,30,356.0,41.0,3.8,14.0,86.0,88.86,52.0
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.0,137.76,91.07
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,197.94,142.07
2016,9,12,7,15,606.5,63.0,3.9,15.5,236.0,254.12,192.33
2016,9,12,7,30,662.0,69.0,3.9,16.0,288.0,315.95,246.94
2016,9,12,7,45,701.5,73.5,3.9,16.5,340.0,374.79,298.32
2016,9,12,8,0,741.0,78.0,3.9,17.0,392.0,436.52,350.56
2016,9,12,8,15,767.5,81.5,3.9,17.5,441.0,493.27,397.35
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,551.02,443.4
2016,9,12,8,45,813.5,87.5,3.95,18.5,536.0,604.04,484.52
2016,9,12,9,0,833.0,90.0,4.0,19.0,582.0,656.74,524.22
2016,9,12,9,15,847.5,92.5,4.0,19.0,623.0,702.56,557.41
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,749.43,590.32
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,792.02,618.56
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,832.72,645.09
2016,9,12,10,15,899.0,96.0,4.05,20.0,764.0,866.86,668.2
2016,9,12,10,30,907.0,97.0,4.1,20.0,793.0,898.26,689.35
2016,9,12,10,45,912.0,98.5,4.15,20.5,814.0,924.6,705.6
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,947.72,719.64
2016,9,12,11,15,920.5,100.5,4.25,21.0,848.5,965.05,731.13
2016,9,12,11,30,924.0,101.0,4.3,21.0,862.0,978.9,740.37
2016,9,12,11,45,923.5,102.5,4.35,21.0,867.0,986.48,745.48
2016,9,12,12,0,923.0,104.0,4.4,21.0,872.0,990.4,748.28
2016,9,12,12,15,923.5,104.0,4.45,21.0,870.0,990.0,748.32
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,985.93,746.17
2016,9,12,12,45,923.5,102.5,4.6,21.0,858.0,975.67,740.34
2016,9,12,13,0,923.0,101.0,4.7,21.0,848.0,961.81,732.15
2016,9,12,13,15,919.5,100.0,4.7,20.5,830.0,942.24,720.69
2016,9,12,13,30,916.0,99.0,4.7,20.0,812.0,919.32,706.94
2016,9,12,13,45,911.5,97.5,4.7,20.0,786.5,891.77,688.54
2016,9,12,14,0,907.0,96.0,4.7,20.0,761.0,861.17,667.97
2016,9,12,14,15,899.0,94.5,4.65,19.5,728.5,824.87,644.21
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,786.08,618.45
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,742.31,587.86
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,696.6,555.52
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,645.52,518.09
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,595.42,479.52
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,538.75,434.7
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,482.28,388.6
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,420.68,336.8
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,361.15,285.11
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.0,297.64,229.14
2016,9,12,17,0,633.0,58.0,4.1,15.0,221.0,238.88,176.23
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.0,176.3,121.27
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,122.32,75.39
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,67.08,34.01
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,27.48,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,10.32,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.95,0.0
2016,9,13,6,15,0.0,11.5,1.9,15.0,11.5,11.09,1.21
2016,9,13,6,30,0.0,20.0,2.0,15.0,20.0,19.3,10.16
2016,9,13,6,45,0.0,32.0,2.15,15.5,32.0,30.89,20.29
2016,9,13,7,0,0.0,44.0,2.3,16.0,44.0,42.5,30.32
2016,9,13,7,15,0.0,57.0,2.35,16.0,57.0,55.08,41.11
2016,9,13,7,30,0.0,70.0,2.4,16.0,70.0,67.73,51.79
2016,9,13,7,45,38.5,120.5,2.45,16.5,137.0,135.52,107.86
2016,9,13,8,0,77.0,171.0,2.5,17.0,204.0,207.32,166.21
2016,9,13,8,15,233.5,178.0,2.45,17.0,294.0,307.61,247.62
2016,9,13,8,30,390.0,185.0,2.4,17.0,384.0,421.3,338.19
2016,9,13,8,45,567.0,155.0,2.4,17.5,473.0,522.03,417.08
2016,9,13,9,0,744.0,125.0,2.4,18.0,562.0,634.99,503.1
2016,9,13,9,15,760.5,128.5,2.35,18.5,602.5,682.53,536.35
2016,9,13,9,30,777.0,132.0,2.3,19.0,643.0,727.36,566.54
2016,9,13,9,45,791.0,134.0,2.3,19.5,677.5,769.06,593.53
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,809.08,618.96
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,842.95,639.82
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,874.39,658.86
2016,9,13,10,45,835.0,138.0,2.35,21.5,790.0,901.63,675.37
2016,9,13,11,0,847.0,136.0,2.4,22.0,812.0,926.15,690.05
2016,9,13,11,15,850.5,137.0,2.35,22.0,825.0,943.12,700.13
2016,9,13,11,30,854.0,138.0,2.3,22.0,838.0,956.83,708.16
2016,9,13,11,45,861.5,135.0,2.3,22.5,845.0,966.64,712.87
2016,9,13,12,0,869.0,132.0,2.3,23.0,852.0,967.26,711.7
2016,9,13,12,15,868.0,131.5,2.2,23.0,848.5,964.87,709.12
2016,9,13,12,30,867.0,131.0,2.1,23.0,845.0,959.05,704.44
2016,9,13,12,45,865.5,129.5,2.05,23.0,834.0,948.29,697.23
2016,9,13,13,0,864.0,128.0,2.0,23.0,823.0,934.18,687.99
2016,9,13,13,15,858.0,127.0,1.95,23.0,804.0,918.39,677.78
2016,9,13,13,30,852.0,126.0,1.9,23.0,785.0,894.18,662.11
2016,9,13,13,45,846.0,123.0,1.85,23.5,759.0,864.89,641.93
2016,9,13,14,0,840.0,120.0,1.8,24.0,733.0,832.83,619.99
2016,9,13,14,15,828.5,118.0,1.8,23.5,699.5,794.87,596.86
2016,9,13,14,30,817.0,116.0,1.8,23.0,666.0,754.85,572.03
2016,9,13,14,45,803.5,112.5,1.8,23.0,627.0,709.98,542.37
2016,9,13,15,0,790.0,109.0,1.8,23.0,588.0,663.7,510.62
2016,9,13,15,15,770.0,106.0,1.8,23.0,543.5,612.62,473.7
2016,9,13,15,30,750.0,103.0,1.8,23.0,499.0,562.07,436.16
2016,9,13,15,45,722.5,98.5,1.8,23.0,450.5,504.92,392.65
2016,9,13,16,0,695.0,94.0,1.8,23.0,402.0,448.85,348.66
2016,9,13,16,15,657.5,88.5,1.75,22.5,351.5,388.73,300.73
2016,9,13,16,30,620.0,83.0,1.7,22.0,301.0,331.44,253.5
2016,9,13,16,45,565.5,76.0,1.7,21.5,249.5,270.13,202.22
2016,9,13,17,0,511.0,69.0,1.7,21.0,198.0,214.27,154.49
2016,9,13,17,15,432.5,58.5,1.5,20.0,150.0,155.53,105.57
2016,9,13,17,30,354.0,48.0,1.3,19.0,102.0,105.75,65.35
2016,9,13,17,45,235.5,33.0,1.15,18.5,63.0,56.44,28.47
2016,9,13,18,0,117.0,18.0,1.0,18.0,24.0,20.44,0.0
2016,9,13,18,15,58.5,9.0,1.05,17.5,12.0,8.85,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,3.5,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,7.0,0.6,14.0,8.0,7.21,0.0
2016,9,14,6,15,130.0,25.5,0.7,14.5,40.5,33.6,10.65
2016,9,14,6,30,229.0,44.0,0.8,15.0,73.0,74.49,45.23
2016,9,14,6,45,313.0,59.0,0.95,15.5,118.0,119.93,81.21
2016,9,14,7,0,397.0,74.0,1.1,16.0,163.0,175.23,126.92
2016,9,14,7,15,455.0,85.0,1.05,16.5,212.5,228.11,172.18
2016,9,14,7,30,513.0,96.0,1.0,17.0,262.0,287.15,222.0
2016,9,14,7,45,560.5,102.5,1.0,18.0,312.5,344.85,269.45
2016,9,14,8,0,608.0,109.0,1.0,19.0,363.0,405.26,317.47
2016,9,14,8,15,639.0,115.5,0.95,19.5,411.5,460.88,360.6
2016,9,14,8,30,670.0,122.0,0.9,20.0,460.0,518.24,403.41
2016,9,14,8,45,698.5,124.5,0.85,20.5,506.0,571.26,441.57
2016,9,14,9,0,727.0,127.0,0.8,21.0,552.0,625.04,478.89
2016,9,14,9,15,744.5,130.5,0.75,21.5,592.0,672.52,510.41
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,719.19,539.99
2016,9,14,9,45,819.0,116.0,0.65,22.5,677.0,770.83,571.17
2016,9,14,10,0,876.0,98.0,0.6,23.0,722.0,821.23,600.6
2016,9,14,10,15,884.5,99.0,0.6,23.5,750.0,855.2,619.68
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,886.5,637.06
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,912.63,652.04
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,935.64,665.13
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,952.64,676.48
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,966.19,685.76
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,974.2,692.45
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,978.61,696.81
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,977.09,698.73
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,971.93,698.29
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,958.98,692.75
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,942.64,684.93
2016,9,14,13,15,895.0,106.0,2.3,27.0,808.0,921.94,673.15
2016,9,14,13,30,890.0,105.0,2.4,27.0,789.0,898.04,659.24
2016,9,14,13,45,883.5,103.5,2.5,27.0,763.0,869.26,641.99
2016,9,14,14,0,877.0,102.0,2.6,27.0,737.0,837.63,622.69
2016,9,14,14,15,867.0,100.0,2.7,26.5,704.0,800.02,600.27
2016,9,14,14,30,857.0,98.0,2.8,26.0,671.0,760.16,575.9
2016,9,14,14,45,843.5,95.5,2.9,26.0,631.5,718.14,548.45
2016,9,14,15,0,830.0,93.0,3.0,26.0,592.0,671.35,517.06
2016,9,14,15,15,811.5,90.5,3.0,25.5,547.5,620.12,480.49
2016,9,14,15,30,793.0,88.0,3.0,25.0,503.0,568.35,442.4
2016,9,14,15,45,768.5,84.0,3.05,25.0,455.0,511.51,398.59
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,455.35,353.94
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,395.07,305.21
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,337.44,257.04
2016,9,14,16,45,623.5,65.0,3.0,23.5,252.5,275.74,204.69
2016,9,14,17,0,573.0,59.0,3.0,23.0,201.0,218.96,155.52
2016,9,14,17,15,493.5,50.5,2.65,22.0,152.0,158.76,105.05
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,107.6,63.66
2016,9,14,17,45,284.0,29.0,2.0,20.0,63.0,56.63,25.98
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,20.97,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,7.86,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,29.76,5.79
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,85.26,47.04
2016,9,15,6,45,477.5,42.5,1.8,16.0,129.0,134.54,86.38
2016,9,15,7,0,566.0,51.0,2.0,17.0,177.0,194.06,136.44
2016,9,15,7,15,309.0,87.5,2.0,17.5,159.0,186.12,141.56
2016,9,15,7,30,52.0,124.0,2.0,18.0,141.0,142.15,111.98
2016,9,15,7,45,57.5,145.0,2.0,18.5,166.5,168.63,133.7
2016,9,15,8,0,63.0,166.0,2.0,19.0,192.0,195.72,155.32
2016,9,15,8,15,142.0,188.5,2.0,19.5,257.5,266.9,212.09
2016,9,15,8,30,221.0,211.0,2.0,20.0,323.0,342.64,271.4
2016,9,15,8,45,272.0,224.0,2.0,20.5,374.0,403.25,317.63
2016,9,15,9,0,323.0,237.0,2.0,21.0,425.0,463.51,362.76
2016,9,15,9,15,598.0,162.5,2.0,21.5,540.0,602.22,469.3
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,746.74,572.73
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,788.84,598.35
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,828.91,623.1
2016,9,15,10,15,906.5,90.0,2.0,23.5,754.0,862.62,643.24
2016,9,15,10,30,914.0,91.0,2.0,24.0,782.0,893.53,661.37
2016,9,15,10,45,563.5,236.0,2.0,25.0,666.0,761.66,567.17
2016,9,15,11,0,213.0,381.0,2.0,26.0,550.0,592.74,438.89
2016,9,15,11,15,571.5,237.5,2.05,26.0,700.0,793.07,588.77
2016,9,15,11,30,930.0,94.0,2.1,26.0,850.0,971.58,706.55
2016,9,15,11,45,931.0,94.0,2.2,26.5,855.0,978.74,708.74
2016,9,15,12,0,932.0,94.0,2.3,27.0,860.0,982.22,710.46
2016,9,15,12,15,711.5,199.5,2.35,27.0,783.0,896.23,655.06
2016,9,15,12,30,491.0,305.0,2.4,27.0,706.0,794.84,583.91
2016,9,15,12,45,698.0,205.0,2.5,27.5,766.0,878.9,645.73
2016,9,15,13,0,905.0,105.0,2.6,28.0,826.0,942.77,686.91
2016,9,15,13,15,900.5,104.0,2.65,27.5,807.0,922.36,675.31
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,898.72,662.28
2016,9,15,13,45,887.5,102.5,2.8,27.0,761.5,869.09,644.25
2016,9,15,14,0,879.0,102.0,2.9,27.0,735.0,836.71,624.23
2016,9,15,14,15,869.0,100.0,2.9,27.0,701.5,798.99,599.77
2016,9,15,14,30,859.0,98.0,2.9,27.0,668.0,759.01,573.57
2016,9,15,14,45,844.0,96.5,2.95,27.0,628.5,716.89,545.84
2016,9,15,15,0,829.0,95.0,3.0,27.0,589.0,670.11,514.1
2016,9,15,15,15,810.0,92.0,3.0,26.5,544.0,618.05,477.04
2016,9,15,15,30,791.0,89.0,3.0,26.0,499.0,565.52,438.5
2016,9,15,15,45,764.0,85.5,3.0,25.5,450.0,507.98,394.9
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,451.37,350.53
2016,9,15,16,15,700.5,77.0,2.95,24.0,350.0,390.66,302.05
2016,9,15,16,30,664.0,72.0,2.9,23.0,299.0,332.23,253.66
2016,9,15,16,45,609.5,66.0,2.85,22.5,247.0,269.94,200.7
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,213.04,151.43
2016,9,15,17,15,471.5,51.0,2.5,21.0,146.0,152.84,101.13
2016,9,15,17,30,388.0,42.0,2.2,20.0,97.0,102.16,60.38
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,52.27,23.13
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,18.3,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,29.08,4.35
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,83.32,46.04
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,132.02,84.91
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,191.12,134.51
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,247.94,184.39
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,310.46,238.15
2016,9,16,7,45,376.5,117.0,1.0,17.5,240.5,280.89,220.94
2016,9,16,8,0,85.0,170.0,0.9,18.0,205.0,210.24,166.35
2016,9,16,8,15,89.0,191.0,0.8,18.5,232.0,238.27,188.38
2016,9,16,8,30,93.0,212.0,0.7,19.0,259.0,266.6,209.6
2016,9,16,8,45,208.5,224.0,0.65,20.0,341.0,359.14,280.54
2016,9,16,9,0,324.0,236.0,0.6,21.0,423.0,462.92,356.59
2016,9,16,9,15,596.0,162.5,0.5,22.0,536.5,600.14,456.08
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,742.9,550.71
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,785.13,572.3
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,825.38,593.39
2016,9,16,10,15,903.0,91.0,0.2,26.0,749.5,859.31,609.15
2016,9,16,10,30,911.0,92.0,0.1,27.0,778.0,890.48,623.09
2016,9,16,10,45,916.5,92.5,0.05,28.0,799.0,915.93,634.28
2016,9,16,11,0,922.0,93.0,0.0,29.0,820.0,938.17,643.73
2016,9,16,11,15,925.5,93.5,0.2,29.5,833.0,955.22,654.42
2016,9,16,11,30,929.0,94.0,0.4,30.0,846.0,968.76,664.68
2016,9,16,11,45,931.0,94.5,0.6,30.5,851.5,977.3,672.35
2016,9,16,12,0,933.0,95.0,0.8,31.0,857.0,982.18,677.84
2016,9,16,12,15,932.5,94.5,1.0,31.0,853.5,979.92,680.27
2016,9,16,12,30,932.0,94.0,1.2,31.0,850.0,973.98,680.3
2016,9,16,12,45,923.0,97.0,1.4,31.0,837.0,960.31,675.35
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,943.23,668.03
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,922.15,656.74
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,897.81,643.3
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,867.94,626.63
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,835.29,607.86
2016,9,16,14,15,876.5,95.5,2.15,30.5,698.5,797.41,585.68
2016,9,16,14,30,866.0,94.0,2.2,30.0,665.0,757.3,561.64
2016,9,16,14,45,851.0,92.5,2.3,30.0,625.0,711.96,532.78
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,667.78,503.92
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,615.44,467.61
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,562.62,429.72
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,505.07,386.19
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,448.4,341.92
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,387.59,294.16
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,329.65,246.88
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,267.27,194.66
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,210.24,146.02
2016,9,16,17,15,480.0,48.0,2.1,24.5,142.0,149.74,96.52
2016,9,16,17,30,396.0,39.0,1.8,23.0,93.0,98.84,56.4
2016,9,16,17,45,256.5,26.0,1.5,22.0,55.0,48.76,19.04
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,15.9,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,17.0,0.9,14.5,37.5,28.11,2.53
2016,9,17,6,30,354.0,34.0,1.0,15.0,75.0,80.29,44.15
2016,9,17,6,45,450.0,43.0,1.1,16.0,122.5,129.19,82.74
2016,9,17,7,0,546.0,52.0,1.2,17.0,170.0,189.23,132.53
2016,9,17,7,15,285.5,84.0,1.1,17.5,147.0,175.11,132.58
2016,9,17,7,30,25.0,116.0,1.0,18.0,124.0,124.41,97.55
2016,9,17,7,45,30.5,136.0,0.95,19.0,147.5,148.35,116.81
2016,9,17,8,0,36.0,156.0,0.9,20.0,171.0,172.92,135.91
2016,9,17,8,15,60.5,182.5,0.8,21.0,211.5,214.71,168.15
2016,9,17,8,30,85.0,209.0,0.7,22.0,252.0,258.99,201.43
2016,9,17,8,45,94.5,231.5,0.6,23.0,283.0,292.17,225.11
2016,9,17,9,0,104.0,254.0,0.5,24.0,314.0,326.09,248.68
2016,9,17,9,15,484.0,171.0,0.45,25.0,479.0,526.89,399.48
2016,9,17,9,30,864.0,88.0,0.4,26.0,644.0,737.63,542.0
2016,9,17,9,45,877.5,88.0,0.4,27.0,679.0,779.09,562.78
2016,9,17,10,0,891.0,88.0,0.4,28.0,714.0,818.58,584.12
2016,9,17,10,15,898.5,89.0,0.45,28.5,742.0,851.89,603.31
2016,9,17,10,30,906.0,90.0,0.5,29.0,770.0,882.42,620.72
2016,9,17,10,45,911.5,91.0,0.55,30.0,790.5,908.22,633.91
2016,9,17,11,0,917.0,92.0,0.6,31.0,811.0,930.82,645.13
2016,9,17,11,15,920.0,92.5,0.7,31.5,823.5,947.25,654.94
2016,9,17,11,30,923.0,93.0,0.8,32.0,836.0,960.18,662.78
2016,9,17,11,45,924.5,93.0,0.9,32.5,840.5,967.58,667.39
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,971.34,669.92
2016,9,17,12,15,925.0,92.5,1.1,33.0,841.5,968.54,669.96
2016,9,17,12,30,924.0,92.0,1.2,33.0,838.0,962.07,667.88
2016,9,17,12,45,911.0,97.0,1.35,33.0,824.0,946.91,661.25
2016,9,17,13,0,898.0,102.0,1.5,33.0,810.0,928.46,652.49
2016,9,17,13,15,893.0,101.0,1.6,33.0,790.5,907.58,641.44
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,883.51,628.27
2016,9,17,13,45,880.5,98.5,1.8,33.0,744.5,853.73,611.31
2016,9,17,14,0,873.0,97.0,1.9,33.0,718.0,821.19,592.36
2016,9,17,14,15,862.5,95.5,1.95,32.5,684.5,783.71,570.65
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,744.04,547.12
2016,9,17,14,45,837.0,91.5,2.1,32.0,611.5,701.02,520.11
2016,9,17,15,0,822.0,89.0,2.2,32.0,572.0,653.43,489.0
2016,9,17,15,15,802.5,86.5,2.25,31.5,527.5,601.94,453.55
2016,9,17,15,30,783.0,84.0,2.3,31.0,483.0,550.05,416.58
2016,9,17,15,45,755.0,80.5,2.4,31.0,434.0,492.49,373.5
2016,9,17,16,0,727.0,77.0,2.5,31.0,385.0,436.0,329.76
2016,9,17,16,15,690.0,72.5,2.45,30.0,334.5,376.31,283.13
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,319.04,236.69
2016,9,17,16,45,596.5,62.0,2.35,28.0,233.0,257.12,185.67
2016,9,17,17,0,540.0,56.0,2.3,27.0,182.0,200.88,138.39
2016,9,17,17,15,455.0,47.0,2.0,26.0,134.5,141.9,90.34
2016,9,17,17,30,370.0,38.0,1.7,25.0,87.0,92.67,51.89
2016,9,17,17,45,232.5,24.5,1.45,24.0,50.5,43.98,14.9
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,13.0,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,16.0,0.85,17.5,37.0,27.4,0.2
2016,9,18,6,30,370.0,32.0,0.9,18.0,74.0,79.97,42.47
2016,9,18,6,45,461.5,41.0,1.0,19.0,121.0,128.86,80.88
2016,9,18,7,0,553.0,50.0,1.1,20.0,168.0,188.36,129.85
2016,9,18,7,15,610.5,56.0,1.0,20.5,219.5,244.77,178.53
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,306.9,231.11
2016,9,18,7,45,706.0,66.5,0.8,22.0,322.0,364.99,278.81
2016,9,18,8,0,744.0,71.0,0.7,23.0,373.0,425.97,326.53
2016,9,18,8,15,771.0,74.5,0.8,24.5,422.0,482.74,369.52
2016,9,18,8,30,798.0,78.0,0.9,26.0,471.0,540.53,411.44
2016,9,18,8,45,817.5,80.5,1.0,27.5,516.5,593.31,448.14
2016,9,18,9,0,837.0,83.0,1.1,29.0,562.0,643.32,481.59
2016,9,18,9,15,852.0,85.0,1.15,30.0,602.5,691.08,511.62
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,737.5,539.42
2016,9,18,9,45,885.5,85.0,1.3,32.0,679.5,780.68,565.06
2016,9,18,10,0,904.0,83.0,1.4,33.0,716.0,822.18,589.21
2016,9,18,10,15,911.5,84.5,1.4,33.5,743.5,856.33,608.43
2016,9,18,10,30,919.0,86.0,1.4,34.0,771.0,887.65,625.72
2016,9,18,10,45,924.0,87.0,1.45,34.5,791.5,913.2,639.94
2016,9,18,11,0,929.0,88.0,1.5,35.0,812.0,935.48,652.16
2016,9,18,11,15,931.5,88.0,1.55,35.0,824.5,950.99,661.63
2016,9,18,11,30,934.0,88.0,1.6,35.0,837.0,962.94,669.09
2016,9,18,11,45,935.0,88.5,1.7,35.5,841.5,970.4,673.2
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,974.17,675.18
2016,9,18,12,15,935.0,89.0,1.85,36.0,842.5,971.81,674.34
2016,9,18,12,30,934.0,89.0,1.9,36.0,839.0,965.75,671.4
2016,9,18,12,45,925.0,91.5,1.95,36.0,826.0,951.41,663.49
2016,9,18,13,0,916.0,94.0,2.0,36.0,813.0,933.66,653.58
2016,9,18,13,15,911.5,93.5,2.0,36.0,793.5,913.38,641.65
2016,9,18,13,30,907.0,93.0,2.0,36.0,774.0,889.84,627.71
2016,9,18,13,45,899.5,91.5,2.05,36.0,747.5,859.54,609.95
2016,9,18,14,0,892.0,90.0,2.1,36.0,721.0,826.41,590.27
2016,9,18,14,15,882.0,88.5,2.1,36.0,687.0,788.68,567.05
2016,9,18,14,30,872.0,87.0,2.1,36.0,653.0,748.68,542.14
2016,9,18,14,45,858.5,85.0,2.1,36.0,613.5,703.61,513.55
2016,9,18,15,0,845.0,83.0,2.1,36.0,574.0,657.0,483.36
2016,9,18,15,15,826.0,80.5,2.05,35.5,529.5,607.34,449.27
2016,9,18,15,30,807.0,78.0,2.0,35.0,485.0,554.7,412.09
2016,9,18,15,45,781.5,74.5,2.0,34.5,436.0,497.37,370.49
2016,9,18,16,0,756.0,71.0,2.0,34.0,387.0,440.83,327.9
