Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,16,15,719.5,67.0,1.75,33.0,336.0,380.21,280.83
2016,9,18,16,30,683.0,63.0,1.5,32.0,285.0,322.22,234.19
2016,9,18,16,45,629.0,57.0,1.3,31.0,233.5,259.8,183.35
2016,9,18,17,0,575.0,51.0,1.1,30.0,182.0,202.58,135.83
2016,9,18,17,15,489.0,43.0,1.1,28.5,133.5,142.75,88.19
2016,9,18,17,30,403.0,35.0,1.1,27.0,85.0,92.77,49.83
2016,9,18,17,45,254.5,22.5,1.1,26.0,48.5,42.48,11.13
2016,9,18,18,0,106.0,10.0,1.1,25.0,12.0,11.89,0.0
2016,9,18,18,15,53.0,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,20.0,31.0,24.98,0.0
2016,9,19,6,30,246.0,36.0,1.4,21.0,62.0,67.95,37.37
2016,9,19,6,45,339.0,48.5,1.6,22.0,107.0,112.96,72.05
2016,9,19,7,0,432.0,61.0,1.8,23.0,152.0,169.97,117.85
2016,9,19,7,15,492.5,70.0,1.75,23.5,201.5,223.46,163.1
2016,9,19,7,30,553.0,79.0,1.7,24.0,251.0,283.3,213.19
2016,9,19,7,45,601.0,84.5,1.65,24.5,301.5,340.37,260.39
2016,9,19,8,0,649.0,90.0,1.6,25.0,352.0,401.6,309.39
2016,9,19,8,15,679.5,95.0,1.6,26.0,400.0,457.04,351.99
2016,9,19,8,30,710.0,100.0,1.6,27.0,448.0,514.05,394.11
2016,9,19,8,45,737.5,102.5,1.65,28.5,493.5,567.78,431.72
2016,9,19,9,0,765.0,105.0,1.7,30.0,539.0,620.99,467.55
2016,9,19,9,15,781.5,107.5,1.7,30.5,579.0,667.7,499.14
2016,9,19,9,30,798.0,110.0,1.7,31.0,619.0,713.37,527.94
2016,9,19,9,45,813.5,111.0,1.75,31.5,654.0,755.34,553.96
2016,9,19,10,0,829.0,112.0,1.8,32.0,689.0,795.63,578.54
2016,9,19,10,15,838.0,114.0,1.9,32.5,716.5,829.65,599.2
2016,9,19,10,30,847.0,116.0,2.0,33.0,744.0,861.14,618.14
2016,9,19,10,45,856.5,115.0,2.1,33.5,765.5,882.25,630.35
2016,9,19,11,0,866.0,114.0,2.2,34.0,787.0,905.15,643.79
2016,9,19,11,15,869.5,115.0,2.3,34.0,799.5,921.68,654.53
2016,9,19,11,30,873.0,116.0,2.4,34.0,812.0,934.91,663.33
2016,9,19,11,45,878.0,114.5,2.5,34.5,818.0,943.47,667.93
2016,9,19,12,0,883.0,113.0,2.6,35.0,824.0,948.59,670.48
2016,9,19,12,15,882.5,112.5,2.7,35.0,820.5,946.16,669.77
2016,9,19,12,30,882.0,112.0,2.8,35.0,817.0,940.22,667.0
2016,9,19,12,45,878.5,111.5,2.9,35.0,805.5,928.07,660.36
2016,9,19,13,0,875.0,111.0,3.0,35.0,794.0,912.57,651.66
2016,9,19,13,15,870.0,110.5,3.05,34.5,774.5,892.47,641.02
2016,9,19,13,30,865.0,110.0,3.1,34.0,755.0,869.28,628.35
2016,9,19,13,45,861.0,106.5,3.2,34.0,729.5,840.74,611.1
2016,9,19,14,0,857.0,103.0,3.3,34.0,704.0,809.32,591.82
2016,9,19,14,15,845.5,101.0,3.35,33.5,670.5,774.55,571.04
2016,9,19,14,30,834.0,99.0,3.4,33.0,637.0,733.8,545.87
2016,9,19,14,45,822.5,95.5,3.45,33.0,598.5,689.59,516.84
2016,9,19,15,0,811.0,92.0,3.5,33.0,560.0,643.8,485.39
2016,9,19,15,15,790.5,89.0,3.5,32.5,515.0,591.63,448.47
2016,9,19,15,30,770.0,86.0,3.5,32.0,470.0,539.2,410.24
2016,9,19,15,45,744.0,82.0,3.5,31.5,422.0,482.88,367.87
2016,9,19,16,0,718.0,78.0,3.5,31.0,374.0,427.47,324.74
2016,9,19,16,15,679.0,73.0,3.4,30.0,323.5,367.16,276.98
2016,9,19,16,30,640.0,68.0,3.3,29.0,273.0,309.44,229.66
2016,9,19,16,45,581.5,61.5,3.25,28.5,222.0,247.5,177.9
2016,9,19,17,0,523.0,55.0,3.2,28.0,171.0,191.5,130.5
2016,9,19,17,15,434.0,45.5,3.0,27.0,124.0,132.88,83.16
2016,9,19,17,30,345.0,36.0,2.8,26.0,77.0,84.54,45.81
2016,9,19,17,45,172.5,18.0,2.6,25.0,38.5,30.73,4.51
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,125.5,18.0,2.35,15.5,31.5,24.97,0.0
2016,9,20,6,30,251.0,36.0,2.5,16.0,63.0,68.43,38.07
2016,9,20,6,45,364.5,46.0,2.65,16.5,109.5,115.62,74.74
2016,9,20,7,0,478.0,56.0,2.8,17.0,156.0,175.54,123.74
2016,9,20,7,15,538.5,64.0,2.8,17.5,205.5,230.52,171.93
2016,9,20,7,30,599.0,72.0,2.8,18.0,255.0,291.79,225.14
2016,9,20,7,45,651.0,74.5,2.85,19.0,307.0,349.71,274.53
2016,9,20,8,0,703.0,77.0,2.9,20.0,359.0,412.06,326.03
2016,9,20,8,15,501.5,135.0,2.9,20.5,349.0,404.26,321.13
2016,9,20,8,30,300.0,193.0,2.9,21.0,339.0,372.32,295.07
2016,9,20,8,45,555.0,140.5,2.95,21.5,442.5,495.64,393.04
2016,9,20,9,0,810.0,88.0,3.0,22.0,546.0,631.22,497.2
2016,9,20,9,15,476.0,189.5,3.0,22.5,463.5,539.21,421.89
2016,9,20,9,30,142.0,291.0,3.0,23.0,381.0,407.6,315.18
2016,9,20,9,45,505.0,192.5,3.05,23.5,538.0,601.89,468.09
2016,9,20,10,0,868.0,94.0,3.1,24.0,695.0,802.19,611.98
2016,9,20,10,15,875.5,95.5,3.15,24.5,722.0,835.14,631.41
2016,9,20,10,30,883.0,97.0,3.2,25.0,749.0,865.37,650.08
2016,9,20,10,45,889.5,97.0,3.25,25.5,769.5,890.21,665.01
2016,9,20,11,0,896.0,97.0,3.3,26.0,790.0,911.95,677.87
2016,9,20,11,15,538.5,242.0,3.35,26.0,660.5,759.88,571.02
2016,9,20,11,30,181.0,387.0,3.4,26.0,531.0,574.65,430.16
2016,9,20,11,45,542.0,243.0,3.5,26.5,677.0,773.55,582.08
2016,9,20,12,0,903.0,99.0,3.6,27.0,823.0,949.93,702.24
2016,9,20,12,15,707.0,194.0,3.65,27.0,759.0,878.11,652.95
2016,9,20,12,30,511.0,289.0,3.7,27.0,695.0,791.05,589.95
2016,9,20,12,45,434.5,314.5,3.8,27.0,656.5,742.78,555.47
2016,9,20,13,0,358.0,340.0,3.9,27.0,618.0,687.26,515.35
2016,9,20,13,15,424.0,304.5,3.95,27.0,625.5,708.26,532.99
2016,9,20,13,30,490.0,269.0,4.0,27.0,633.0,717.99,542.4
2016,9,20,13,45,675.0,183.5,4.05,27.0,665.0,772.25,586.23
2016,9,20,14,0,860.0,98.0,4.1,27.0,697.0,803.68,609.07
2016,9,20,14,15,627.0,175.5,4.1,26.5,601.5,684.19,524.76
2016,9,20,14,30,394.0,253.0,4.1,26.0,506.0,560.87,431.72
2016,9,20,14,45,510.5,199.0,4.15,26.0,504.5,576.19,446.58
2016,9,20,15,0,627.0,145.0,4.2,26.0,503.0,577.16,449.66
2016,9,20,15,15,694.0,115.0,4.15,25.5,482.5,558.17,436.83
2016,9,20,15,30,761.0,85.0,4.1,25.0,462.0,530.27,416.38
2016,9,20,15,45,704.5,85.0,4.05,24.5,405.5,463.37,364.05
2016,9,20,16,0,648.0,85.0,4.0,24.0,349.0,399.91,313.19
2016,9,20,16,15,601.5,82.0,3.9,23.0,301.5,341.93,265.8
2016,9,20,16,30,555.0,79.0,3.8,22.0,254.0,287.83,220.2
2016,9,20,16,45,527.0,67.5,3.7,21.5,209.0,234.92,173.89
2016,9,20,17,0,499.0,56.0,3.6,21.0,164.0,184.62,129.11
2016,9,20,17,15,407.5,46.0,3.45,20.0,118.0,126.77,81.37
2016,9,20,17,30,316.0,36.0,3.3,19.0,72.0,79.5,44.03
2016,9,20,17,45,158.0,18.0,3.2,18.5,36.0,28.84,0.85
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.5,17.5,3.65,14.5,32.0,24.98,0.0
2016,9,21,6,30,273.0,35.0,3.8,15.0,64.0,70.4,38.57
2016,9,21,6,45,383.5,45.0,4.0,15.5,110.0,117.7,75.87
2016,9,21,7,0,494.0,55.0,4.2,16.0,156.0,177.88,125.65
2016,9,21,7,15,555.5,62.0,4.25,16.0,206.0,232.96,174.81
2016,9,21,7,30,617.0,69.0,4.3,16.0,256.0,294.39,229.45
2016,9,21,7,45,664.5,72.5,4.4,16.5,307.5,352.39,280.51
2016,9,21,8,0,712.0,76.0,4.5,17.0,359.0,413.91,333.24
2016,9,21,8,15,740.5,80.0,4.55,17.0,407.5,470.18,381.1
2016,9,21,8,30,769.0,84.0,4.6,17.0,456.0,527.66,428.66
2016,9,21,8,45,509.0,163.0,4.65,17.5,419.0,487.93,394.82
2016,9,21,9,0,249.0,242.0,4.7,18.0,382.0,419.14,336.21
2016,9,21,9,15,193.0,265.5,4.75,18.0,379.0,410.22,328.04
2016,9,21,9,30,137.0,289.0,4.8,18.0,376.0,401.84,319.66
2016,9,21,9,45,291.0,276.0,4.85,18.5,472.5,518.25,412.4
2016,9,21,10,0,445.0,263.0,4.9,19.0,569.0,644.73,509.82
2016,9,21,10,15,670.0,179.0,4.9,19.0,660.5,759.6,600.09
2016,9,21,10,30,895.0,95.0,4.9,19.0,752.0,871.78,680.17
2016,9,21,10,45,902.0,95.0,4.9,19.5,773.0,897.22,695.52
2016,9,21,11,0,909.0,95.0,4.9,20.0,794.0,919.54,709.15
2016,9,21,11,15,913.0,95.5,4.85,20.0,807.0,936.41,720.01
2016,9,21,11,30,917.0,96.0,4.8,20.0,820.0,949.82,728.54
2016,9,21,11,45,714.0,193.0,4.75,20.0,758.5,881.53,679.85
2016,9,21,12,0,511.0,290.0,4.7,20.0,697.0,795.09,613.71
2016,9,21,12,15,512.0,287.5,4.75,20.0,694.5,792.38,612.66
2016,9,21,12,30,513.0,285.0,4.8,20.0,692.0,787.46,609.61
2016,9,21,12,45,714.5,191.5,4.85,20.0,748.0,869.11,673.21
2016,9,21,13,0,916.0,98.0,4.9,20.0,804.0,930.36,716.91
2016,9,21,13,15,913.5,97.0,5.0,19.5,786.0,911.08,705.63
2016,9,21,13,30,911.0,96.0,5.1,19.0,768.0,888.46,692.4
2016,9,21,13,45,906.5,94.5,5.2,19.0,743.0,860.38,673.84
2016,9,21,14,0,902.0,93.0,5.3,19.0,718.0,829.3,652.99
2016,9,21,14,15,893.5,91.5,5.3,19.0,685.0,792.29,627.15
2016,9,21,14,30,885.0,90.0,5.3,19.0,652.0,752.87,599.38
2016,9,21,14,45,874.5,87.5,5.35,19.0,613.0,708.79,568.06
2016,9,21,15,0,864.0,85.0,5.4,19.0,574.0,665.45,536.06
2016,9,21,15,15,845.5,82.0,5.3,18.5,529.0,612.24,495.01
2016,9,21,15,30,827.0,79.0,5.2,18.0,484.0,558.47,452.39
2016,9,21,15,45,804.0,75.0,5.15,18.0,434.5,501.04,404.93
2016,9,21,16,0,781.0,71.0,5.1,18.0,385.0,444.12,356.52
2016,9,21,16,15,742.5,66.5,4.95,17.5,332.5,381.11,302.43
2016,9,21,16,30,704.0,62.0,4.8,17.0,280.0,320.94,249.22
2016,9,21,16,45,646.5,56.0,4.7,17.0,227.5,256.92,191.91
2016,9,21,17,0,589.0,50.0,4.6,17.0,175.0,198.42,139.17
2016,9,21,17,15,490.5,41.5,4.35,16.5,125.5,135.94,86.36
2016,9,21,17,30,392.0,33.0,4.1,16.0,76.0,84.82,45.16
2016,9,21,17,45,196.0,16.5,3.95,15.5,38.0,29.07,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.0,18.0,3.7,14.0,30.5,24.76,0.0
2016,9,22,6,30,256.0,36.0,3.8,14.0,61.0,68.74,37.74
2016,9,22,6,45,360.5,47.0,3.95,14.5,107.0,115.25,74.94
2016,9,22,7,0,465.0,58.0,4.1,15.0,153.0,173.56,123.38
2016,9,22,7,15,530.5,66.0,4.05,15.0,203.0,229.14,172.72
2016,9,22,7,30,596.0,74.0,4.0,15.0,253.0,291.56,227.99
2016,9,22,7,45,649.0,77.5,4.0,15.5,305.5,350.64,279.73
2016,9,22,8,0,702.0,81.0,4.0,16.0,358.0,414.26,333.94
2016,9,22,8,15,732.5,85.0,3.95,16.5,407.0,471.06,381.24
2016,9,22,8,30,763.0,89.0,3.9,17.0,456.0,528.58,427.61
2016,9,22,8,45,793.0,89.5,3.85,17.5,503.0,583.77,470.8
2016,9,22,9,0,823.0,90.0,3.8,18.0,550.0,639.54,513.14
2016,9,22,9,15,838.5,92.5,3.8,18.5,590.5,687.63,548.05
2016,9,22,9,30,854.0,95.0,3.8,19.0,631.0,734.44,579.99
2016,9,22,9,45,875.5,92.5,3.85,19.5,668.0,775.33,607.34
2016,9,22,10,0,897.0,90.0,3.9,20.0,705.0,817.97,635.64
2016,9,22,10,15,905.0,91.5,3.9,20.0,732.5,851.98,658.51
2016,9,22,10,30,913.0,93.0,3.9,20.0,760.0,883.2,679.36
2016,9,22,10,45,919.5,93.0,3.95,20.5,781.0,908.49,694.98
2016,9,22,11,0,926.0,93.0,4.0,21.0,802.0,930.58,708.38
2016,9,22,11,15,929.0,93.5,4.0,21.0,814.0,946.69,718.82
2016,9,22,11,30,932.0,94.0,4.0,21.0,826.0,959.25,726.95
2016,9,22,11,45,932.5,94.0,4.05,21.5,830.0,965.33,729.69
2016,9,22,12,0,933.0,94.0,4.1,22.0,834.0,967.73,730.09
2016,9,22,12,15,932.0,94.0,4.1,22.0,830.0,965.03,728.31
2016,9,22,12,30,931.0,94.0,4.1,22.0,826.0,958.65,724.18
2016,9,22,12,45,926.5,94.5,4.1,22.0,813.5,945.99,715.92
2016,9,22,13,0,922.0,95.0,4.1,22.0,801.0,929.82,705.39
2016,9,22,13,15,916.5,94.0,4.05,22.0,781.0,907.74,690.63
2016,9,22,13,30,911.0,93.0,4.0,22.0,761.0,882.42,673.7
2016,9,22,13,45,900.5,93.0,4.0,22.0,733.0,850.94,652.74
2016,9,22,14,0,890.0,93.0,4.0,22.0,705.0,816.8,629.85
2016,9,22,14,15,879.0,91.0,4.0,22.0,670.5,777.67,603.27
2016,9,22,14,30,868.0,89.0,4.0,22.0,636.0,736.35,574.9
2016,9,22,14,45,851.0,87.5,4.0,22.0,595.5,689.46,542.17
2016,9,22,15,0,834.0,86.0,4.0,22.0,555.0,643.92,508.85
2016,9,22,15,15,813.5,83.5,4.05,21.5,510.0,591.37,469.65
2016,9,22,15,30,793.0,81.0,4.1,21.0,465.0,538.51,428.96
2016,9,22,15,45,759.5,78.5,4.15,21.0,415.0,478.99,380.99
2016,9,22,16,0,726.0,76.0,4.2,21.0,365.0,421.09,332.93
2016,9,22,16,15,685.0,71.0,4.15,20.0,314.0,359.95,282.05
2016,9,22,16,30,644.0,66.0,4.1,19.0,263.0,301.58,231.81
2016,9,22,16,45,576.5,60.0,4.1,18.5,211.0,237.89,176.39
2016,9,22,17,0,509.0,54.0,4.1,18.0,159.0,181.17,126.7
2016,9,22,17,15,409.0,44.0,3.9,17.5,112.5,121.91,77.52
2016,9,22,17,30,309.0,34.0,3.7,17.0,66.0,74.27,39.48
2016,9,22,17,45,154.5,17.0,3.55,16.5,33.0,26.07,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.0,1.05,12.5,31.0,23.6,0.0
2016,9,23,6,30,347.0,28.0,1.2,13.0,62.0,71.73,36.16
2016,9,23,6,45,448.5,36.5,1.35,14.0,108.5,119.86,74.96
2016,9,23,7,0,550.0,45.0,1.5,15.0,155.0,179.78,124.86
2016,9,23,7,15,609.0,51.0,1.6,15.5,205.5,235.81,174.64
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,297.99,229.3
2016,9,23,7,45,707.5,61.0,1.8,17.0,306.5,355.75,279.21
2016,9,23,8,0,747.0,65.0,1.9,18.0,357.0,416.53,329.86
2016,9,23,8,15,773.5,68.5,2.1,18.5,405.0,472.78,376.28
2016,9,23,8,30,800.0,72.0,2.3,19.0,453.0,529.98,422.02
2016,9,23,8,45,819.5,74.0,2.55,20.0,497.5,581.9,461.8
2016,9,23,9,0,839.0,76.0,2.8,21.0,542.0,630.99,498.38
2016,9,23,9,15,853.0,78.0,2.85,21.5,581.5,677.71,531.17
2016,9,23,9,30,867.0,80.0,2.9,22.0,621.0,723.0,561.53
2016,9,23,9,45,878.5,81.0,3.0,22.5,654.5,763.57,588.36
2016,9,23,10,0,890.0,82.0,3.1,23.0,688.0,802.01,613.43
2016,9,23,10,15,897.0,83.0,3.15,23.5,715.0,834.36,633.77
2016,9,23,10,30,904.0,84.0,3.2,24.0,742.0,863.88,652.06
2016,9,23,10,45,908.0,85.0,3.3,24.5,761.0,887.79,666.76
2016,9,23,11,0,912.0,86.0,3.4,25.0,780.0,908.44,679.29
2016,9,23,11,15,914.5,86.5,3.45,25.0,792.0,923.81,689.34
2016,9,23,11,30,917.0,87.0,3.5,25.0,804.0,935.68,697.19
2016,9,23,11,45,916.5,87.5,3.6,25.5,807.0,941.22,699.87
2016,9,23,12,0,916.0,88.0,3.7,26.0,810.0,943.12,700.27
2016,9,23,12,15,914.5,88.0,3.75,26.0,806.0,939.92,698.48
2016,9,23,12,30,913.0,88.0,3.8,26.0,802.0,933.1,694.42
2016,9,23,12,45,905.5,89.5,3.85,26.0,788.5,918.94,685.53
2016,9,23,13,0,898.0,91.0,3.9,26.0,775.0,901.43,674.5
2016,9,23,13,15,892.5,90.0,3.9,25.5,755.0,879.71,661.7
2016,9,23,13,30,887.0,89.0,3.9,25.0,735.0,854.84,646.73
2016,9,23,13,45,877.0,88.5,3.95,25.0,707.5,823.79,626.4
2016,9,23,14,0,867.0,88.0,4.0,25.0,680.0,790.15,604.17
2016,9,23,14,15,856.0,86.5,4.0,24.5,646.5,752.27,579.7
2016,9,23,14,30,845.0,85.0,4.0,24.0,613.0,712.29,553.43
2016,9,23,14,45,631.0,144.5,4.05,24.0,525.0,600.04,469.73
2016,9,23,15,0,417.0,204.0,4.1,24.0,437.0,493.41,386.54
2016,9,23,15,15,448.0,178.5,4.1,23.5,409.5,465.98,367.33
2016,9,23,15,30,479.0,153.0,4.1,23.0,382.0,434.56,343.88
2016,9,23,15,45,602.5,110.0,4.15,23.0,367.0,430.24,340.1
2016,9,23,16,0,726.0,67.0,4.2,23.0,352.0,408.86,320.97
2016,9,23,16,15,686.5,63.0,4.1,22.0,302.0,349.17,271.18
2016,9,23,16,30,647.0,59.0,4.0,21.0,252.0,292.78,222.62
2016,9,23,16,45,584.0,53.5,3.9,20.5,202.0,231.1,168.93
2016,9,23,17,0,521.0,48.0,3.8,20.0,152.0,175.89,120.59
2016,9,23,17,15,423.0,38.5,3.65,19.0,106.5,117.25,72.4
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,70.02,34.69
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,23.33,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,23.3,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,73.01,35.11
2016,9,24,6,45,476.5,34.0,1.5,16.0,108.5,121.75,74.6
2016,9,24,7,0,575.0,42.0,1.7,17.0,155.0,181.77,124.54
2016,9,24,7,15,633.5,47.0,1.85,17.5,205.5,238.09,174.52
2016,9,24,7,30,692.0,52.0,2.0,18.0,256.0,300.28,229.2
2016,9,24,7,45,731.0,56.0,2.15,19.0,307.5,359.01,279.93
2016,9,24,8,0,770.0,60.0,2.3,20.0,359.0,420.67,331.32
2016,9,24,8,15,797.0,63.0,2.35,20.5,407.5,477.7,377.89
2016,9,24,8,30,824.0,66.0,2.4,21.0,456.0,533.83,422.24
2016,9,24,8,45,843.5,68.0,2.45,22.0,501.5,586.47,461.62
2016,9,24,9,0,863.0,70.0,2.5,23.0,547.0,638.66,499.25
2016,9,24,9,15,877.5,71.5,2.6,23.5,587.0,686.08,532.06
2016,9,24,9,30,892.0,73.0,2.7,24.0,627.0,732.02,562.7
2016,9,24,9,45,906.0,73.0,2.85,25.0,662.0,774.18,589.4
2016,9,24,10,0,920.0,73.0,3.0,26.0,697.0,814.27,614.29
2016,9,24,10,15,927.5,74.0,3.05,26.5,724.5,847.79,635.04
2016,9,24,10,30,935.0,75.0,3.1,27.0,752.0,878.4,653.7
2016,9,24,10,45,940.5,75.5,3.15,28.0,772.0,903.63,667.35
2016,9,24,11,0,946.0,76.0,3.2,29.0,792.0,925.53,678.74
2016,9,24,11,15,949.0,76.5,3.15,29.0,804.5,941.73,688.42
2016,9,24,11,30,952.0,77.0,3.1,29.0,817.0,954.3,695.83
2016,9,24,11,45,953.0,77.0,3.1,29.5,821.0,960.78,698.36
2016,9,24,12,0,954.0,77.0,3.1,30.0,825.0,963.5,698.6
2016,9,24,12,15,953.0,77.0,3.1,30.0,821.5,960.6,696.77
2016,9,24,12,30,952.0,77.0,3.1,30.0,818.0,953.93,692.66
2016,9,24,12,45,940.0,81.5,3.1,30.5,803.5,938.6,681.69
2016,9,24,13,0,928.0,86.0,3.1,31.0,789.0,919.88,668.68
2016,9,24,13,15,923.0,85.5,3.1,31.0,769.0,898.55,655.42
2016,9,24,13,30,918.0,85.0,3.1,31.0,749.0,873.94,640.04
2016,9,24,13,45,909.5,84.0,3.15,31.0,721.5,842.77,620.58
2016,9,24,14,0,901.0,83.0,3.2,31.0,694.0,808.82,599.14
2016,9,24,14,15,890.0,81.5,3.2,31.0,659.5,769.82,573.85
2016,9,24,14,30,879.0,80.0,3.2,31.0,625.0,728.62,546.83
2016,9,24,14,45,863.5,78.0,3.2,31.0,584.5,681.82,515.57
2016,9,24,15,0,848.0,76.0,3.2,31.0,544.0,633.67,481.94
2016,9,24,15,15,828.0,73.5,3.15,30.5,499.0,581.2,444.07
2016,9,24,15,30,808.0,71.0,3.1,30.0,454.0,530.24,406.04
2016,9,24,15,45,779.5,68.0,3.1,29.5,405.0,472.23,361.64
2016,9,24,16,0,751.0,65.0,3.1,29.0,356.0,415.34,316.54
2016,9,24,16,15,710.5,61.0,2.8,28.0,305.0,354.06,266.8
2016,9,24,16,30,670.0,57.0,2.5,27.0,254.0,295.9,218.02
2016,9,24,16,45,608.5,51.0,2.2,26.5,203.0,233.32,164.91
2016,9,24,17,0,547.0,45.0,1.9,26.0,152.0,176.79,116.68
2016,9,24,17,15,444.5,36.0,1.75,24.5,106.0,116.78,69.05
2016,9,24,17,30,342.0,27.0,1.6,23.0,60.0,68.71,31.35
2016,9,24,17,45,171.0,13.5,1.5,22.0,30.0,22.58,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,189.5,13.0,1.25,16.0,30.5,23.51,0.0
2016,9,25,6,30,379.0,26.0,1.5,17.0,61.0,72.79,34.0
2016,9,25,6,45,482.0,34.0,1.75,18.0,108.0,122.04,73.86
2016,9,25,7,0,585.0,42.0,2.0,19.0,155.0,183.43,124.46
2016,9,25,7,15,644.5,47.5,2.0,19.5,206.5,241.05,175.16
2016,9,25,7,30,704.0,53.0,2.0,20.0,258.0,304.65,230.49
2016,9,25,7,45,742.5,57.0,2.05,21.0,309.5,363.77,281.04
2016,9,25,8,0,781.0,61.0,2.1,22.0,361.0,425.73,332.03
2016,9,25,8,15,807.5,63.5,2.25,23.0,410.0,482.44,377.47
2016,9,25,8,30,834.0,66.0,2.4,24.0,459.0,538.16,420.55
2016,9,25,8,45,851.5,69.0,2.55,25.5,504.0,591.07,459.08
2016,9,25,9,0,869.0,72.0,2.7,27.0,549.0,643.32,495.65
2016,9,25,9,15,883.0,73.5,2.75,28.0,588.5,690.56,526.72
2016,9,25,9,30,897.0,75.0,2.8,29.0,628.0,736.26,555.29
2016,9,25,9,45,910.5,74.5,2.85,30.0,663.0,777.56,580.28
2016,9,25,10,0,924.0,74.0,2.9,31.0,698.0,816.75,603.42
2016,9,25,10,15,931.0,75.0,2.85,31.5,725.0,849.88,622.79
2016,9,25,10,30,938.0,76.0,2.8,32.0,752.0,880.06,640.02
2016,9,25,10,45,939.5,78.0,2.75,33.0,771.0,903.45,651.34
2016,9,25,11,0,941.0,80.0,2.7,34.0,790.0,923.36,660.34
2016,9,25,11,15,943.5,80.5,2.55,34.0,801.5,938.94,668.46
2016,9,25,11,30,946.0,81.0,2.4,34.0,813.0,950.91,674.27
2016,9,25,11,45,942.5,83.5,2.25,34.5,815.5,955.92,674.32
2016,9,25,12,0,939.0,86.0,2.1,35.0,818.0,957.17,672.1
2016,9,25,12,15,937.5,86.0,1.9,35.0,814.0,953.76,667.9
2016,9,25,12,30,936.0,86.0,1.7,35.0,810.0,946.65,661.41
2016,9,25,12,45,921.5,90.5,1.5,35.5,794.5,929.16,647.2
2016,9,25,13,0,907.0,95.0,1.3,36.0,779.0,908.41,631.12
2016,9,25,13,15,901.5,94.5,1.1,36.0,758.5,886.95,615.93
2016,9,25,13,30,896.0,94.0,0.9,36.0,738.0,862.32,598.74
2016,9,25,13,45,882.5,94.5,0.75,36.0,709.0,829.19,577.06
2016,9,25,14,0,869.0,95.0,0.6,36.0,680.0,793.64,553.94
2016,9,25,14,15,857.0,93.5,0.55,36.0,646.0,754.88,530.3
2016,9,25,14,30,845.0,92.0,0.5,36.0,612.0,717.3,507.28
2016,9,25,14,45,825.0,90.5,0.5,36.0,570.5,668.94,477.71
2016,9,25,15,0,805.0,89.0,0.5,36.0,529.0,619.69,445.35
2016,9,25,15,15,782.5,86.0,0.65,35.5,484.0,566.74,411.82
2016,9,25,15,30,760.0,83.0,0.8,35.0,439.0,513.77,376.44
2016,9,25,15,45,727.0,79.5,0.95,34.5,390.0,455.29,335.27
2016,9,25,16,0,694.0,76.0,1.1,34.0,341.0,399.08,293.67
2016,9,25,16,15,650.5,70.5,1.05,33.0,290.5,338.04,246.71
2016,9,25,16,30,607.0,65.0,1.0,32.0,240.0,280.6,200.85
2016,9,25,16,45,541.0,57.5,0.95,31.0,190.0,218.61,150.92
2016,9,25,17,0,475.0,50.0,0.9,30.0,140.0,163.53,106.1
2016,9,25,17,15,371.5,39.0,0.95,28.5,96.0,105.88,61.89
2016,9,25,17,30,268.0,28.0,1.0,27.0,52.0,60.18,26.2
2016,9,25,17,45,134.0,14.0,1.05,26.0,26.0,20.56,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.05,20.5,25.0,20.63,0.0
2016,9,26,6,30,230.0,29.0,1.0,21.0,50.0,58.46,27.92
2016,9,26,6,45,330.5,42.5,1.0,22.0,94.0,104.2,64.37
2016,9,26,7,0,431.0,56.0,1.0,23.0,138.0,161.73,110.01
2016,9,26,7,15,497.0,65.0,1.1,24.0,187.5,216.12,155.44
2016,9,26,7,30,563.0,74.0,1.2,25.0,237.0,277.44,206.19
2016,9,26,7,45,609.0,81.0,1.3,26.0,287.5,335.19,253.55
2016,9,26,8,0,655.0,88.0,1.4,27.0,338.0,396.84,302.43
2016,9,26,8,15,687.5,93.0,1.4,28.0,386.5,453.05,345.38
2016,9,26,8,30,720.0,98.0,1.4,29.0,435.0,510.98,387.9
2016,9,26,8,45,744.0,102.0,1.4,30.0,480.0,564.07,425.32
2016,9,26,9,0,768.0,106.0,1.4,31.0,525.0,616.05,460.6
2016,9,26,9,15,785.5,109.0,1.35,31.5,565.0,663.56,492.13
2016,9,26,9,30,803.0,112.0,1.3,32.0,605.0,710.05,521.23
2016,9,26,9,45,817.0,114.0,1.3,33.0,639.0,751.52,545.02
2016,9,26,10,0,831.0,116.0,1.3,34.0,673.0,791.17,567.16
2016,9,26,10,15,840.0,117.5,1.35,34.5,700.5,824.12,586.35
2016,9,26,10,30,849.0,119.0,1.4,35.0,728.0,854.5,603.83
2016,9,26,10,45,856.5,120.0,1.45,35.5,748.5,880.28,618.35
2016,9,26,11,0,864.0,121.0,1.5,36.0,769.0,903.07,631.02
2016,9,26,11,15,867.5,122.0,1.6,36.0,781.0,919.15,641.5
2016,9,26,11,30,871.0,123.0,1.7,36.0,793.0,926.37,646.66
2016,9,26,11,45,872.5,123.0,1.85,36.5,797.0,932.69,650.65
2016,9,26,12,0,874.0,123.0,2.0,37.0,801.0,935.56,652.53
2016,9,26,12,15,873.0,122.5,2.15,37.0,796.5,932.13,651.94
2016,9,26,12,30,872.0,122.0,2.3,37.0,792.0,925.24,649.26
2016,9,26,12,45,895.0,109.0,2.5,37.0,787.0,922.92,649.92
2016,9,26,13,0,918.0,96.0,2.7,37.0,782.0,916.44,647.89
2016,9,26,13,15,912.5,95.0,2.8,36.5,762.0,894.18,636.41
2016,9,26,13,30,907.0,94.0,2.9,36.0,742.0,868.71,622.85
2016,9,26,13,45,900.0,92.0,3.0,36.0,714.5,837.86,604.36
2016,9,26,14,0,893.0,90.0,3.1,36.0,687.0,804.18,583.85
2016,9,26,14,15,881.5,88.5,3.15,35.5,652.5,765.01,560.35
2016,9,26,14,30,870.0,87.0,3.2,35.0,618.0,723.7,535.04
2016,9,26,14,45,856.5,84.0,3.3,35.0,578.0,677.51,505.03
2016,9,26,15,0,843.0,81.0,3.4,35.0,538.0,632.36,473.59
2016,9,26,15,15,822.0,78.0,3.35,34.5,492.5,578.71,435.34
2016,9,26,15,30,801.0,75.0,3.3,34.0,447.0,524.81,395.7
2016,9,26,15,45,759.5,74.5,3.3,34.0,395.5,463.45,348.59
2016,9,26,16,0,718.0,74.0,3.3,34.0,344.0,404.5,301.98
2016,9,26,16,15,674.5,68.5,2.9,32.5,293.0,342.9,253.37
2016,9,26,16,30,631.0,63.0,2.5,31.0,242.0,284.31,205.54
2016,9,26,16,45,552.0,56.5,2.15,30.0,190.0,218.62,151.81
2016,9,26,17,0,473.0,50.0,1.8,29.0,138.0,161.28,104.88
2016,9,26,17,15,368.5,38.5,1.65,27.5,93.5,103.48,60.18
2016,9,26,17,30,264.0,27.0,1.5,26.0,49.0,57.27,22.87
2016,9,26,17,45,132.0,13.5,1.35,25.0,24.5,19.5,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,75.0,14.0,1.25,20.5,20.5,17.84,0.0
2016,9,27,6,30,150.0,28.0,1.2,21.0,41.0,47.6,22.42
2016,9,27,6,45,221.5,47.0,1.15,21.5,81.0,89.13,56.8
2016,9,27,7,0,293.0,66.0,1.1,22.0,121.0,138.9,96.89
2016,9,27,7,15,354.0,81.0,1.2,22.5,167.5,189.68,139.08
2016,9,27,7,30,415.0,96.0,1.3,23.0,214.0,247.08,186.64
2016,9,27,7,45,452.5,109.0,1.45,24.0,261.0,299.29,229.52
2016,9,27,8,0,490.0,122.0,1.6,25.0,308.0,354.82,273.84
2016,9,27,8,15,524.5,131.5,1.5,26.0,354.0,408.17,314.61
2016,9,27,8,30,559.0,141.0,1.4,27.0,400.0,463.83,355.5
2016,9,27,8,45,582.5,149.0,1.35,28.0,442.5,513.29,390.49
2016,9,27,9,0,606.0,157.0,1.3,29.0,485.0,565.94,426.38
2016,9,27,9,15,626.0,163.0,1.4,29.5,524.0,612.06,458.41
2016,9,27,9,30,646.0,169.0,1.5,30.0,563.0,657.82,489.54
2016,9,27,9,45,732.5,143.5,1.6,31.0,614.0,719.87,531.58
2016,9,27,10,0,819.0,118.0,1.7,32.0,665.0,782.23,570.27
2016,9,27,10,15,828.5,119.5,1.8,32.5,691.5,815.16,590.12
2016,9,27,10,30,838.0,121.0,1.9,33.0,718.0,845.59,608.48
2016,9,27,10,45,808.0,139.0,2.05,33.5,727.5,857.04,615.0
2016,9,27,11,0,778.0,157.0,2.2,34.0,737.0,863.99,618.82
2016,9,27,11,15,782.0,158.0,2.3,34.0,749.0,879.34,629.05
2016,9,27,11,30,786.0,159.0,2.4,34.0,761.0,891.66,637.34
2016,9,27,11,45,761.5,171.5,2.55,34.0,757.0,891.18,637.92
2016,9,27,12,0,737.0,184.0,2.7,34.0,753.0,883.72,634.16
2016,9,27,12,15,735.5,184.0,2.75,34.0,749.0,880.56,632.6
2016,9,27,12,30,734.0,184.0,2.8,34.0,745.0,874.38,629.16
2016,9,27,12,45,768.5,164.0,2.9,34.5,743.0,875.64,629.75
2016,9,27,13,0,803.0,144.0,3.0,35.0,741.0,869.86,625.8
2016,9,27,13,15,795.5,142.5,3.05,34.5,721.0,847.07,613.07
2016,9,27,13,30,788.0,141.0,3.1,34.0,701.0,821.53,598.57
2016,9,27,13,45,751.5,149.5,3.15,34.0,666.5,783.35,574.27
2016,9,27,14,0,715.0,158.0,3.2,34.0,632.0,741.51,547.32
2016,9,27,14,15,699.5,154.0,3.2,33.5,598.0,701.66,521.6
2016,9,27,14,30,684.0,150.0,3.2,33.0,564.0,660.51,494.24
2016,9,27,14,45,667.5,144.0,3.2,33.0,525.5,615.51,462.63
2016,9,27,15,0,651.0,138.0,3.2,33.0,487.0,569.82,429.87
2016,9,27,15,15,624.0,131.5,3.15,32.5,443.0,516.98,391.81
2016,9,27,15,30,597.0,125.0,3.1,32.0,399.0,464.94,353.31
2016,9,27,15,45,584.5,112.5,3.05,31.5,355.5,415.05,315.37
2016,9,27,16,0,572.0,100.0,3.0,31.0,312.0,365.18,276.1
2016,9,27,16,15,524.5,91.0,2.8,30.0,263.0,305.52,228.66
2016,9,27,16,30,477.0,82.0,2.6,29.0,214.0,248.72,182.34
2016,9,27,16,45,435.5,68.0,2.4,28.0,169.5,195.99,138.3
2016,9,27,17,0,394.0,54.0,2.2,27.0,125.0,146.19,96.45
2016,9,27,17,15,293.5,39.5,1.95,25.5,82.5,90.38,53.2
2016,9,27,17,30,193.0,25.0,1.7,24.0,40.0,46.2,16.27
2016,9,27,17,45,96.5,12.5,1.5,23.0,20.0,16.5,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,14.5,2.05,15.5,21.5,18.71,0.0
2016,9,28,6,30,167.0,29.0,2.2,16.0,43.0,50.21,23.31
2016,9,28,6,45,264.5,44.5,2.4,16.5,84.5,93.73,59.81
2016,9,28,7,0,362.0,60.0,2.6,17.0,126.0,148.23,104.14
2016,9,28,7,15,428.0,71.0,2.55,17.5,173.5,200.13,148.8
2016,9,28,7,30,494.0,82.0,2.5,18.0,221.0,260.59,200.63
2016,9,28,7,45,551.0,87.5,2.45,19.0,271.0,317.33,248.59
2016,9,28,8,0,608.0,93.0,2.4,20.0,321.0,379.17,299.32
2016,9,28,8,15,641.5,98.5,2.35,20.5,368.5,433.89,343.67
2016,9,28,8,30,675.0,104.0,2.3,21.0,416.0,490.51,388.03
2016,9,28,8,45,700.0,108.5,2.3,22.0,459.5,542.52,426.83
2016,9,28,9,0,725.0,113.0,2.3,23.0,503.0,594.91,464.57
2016,9,28,9,15,743.0,116.5,2.3,23.5,542.5,641.49,497.8
2016,9,28,9,30,761.0,120.0,2.3,24.0,582.0,687.24,529.57
2016,9,28,9,45,772.5,123.5,2.3,25.0,614.5,724.97,552.69
2016,9,28,10,0,784.0,127.0,2.3,26.0,647.0,762.7,575.4
2016,9,28,10,15,794.0,129.0,2.35,26.5,674.0,795.54,595.88
2016,9,28,10,30,804.0,131.0,2.4,27.0,701.0,826.02,614.64
2016,9,28,10,45,787.0,143.5,2.5,27.5,714.0,841.94,623.89
2016,9,28,11,0,770.0,156.0,2.6,28.0,727.0,857.52,633.1
2016,9,28,11,15,774.0,157.0,2.7,28.0,739.0,869.26,641.08
2016,9,28,11,30,778.0,158.0,2.8,28.0,751.0,881.42,649.48
2016,9,28,11,45,761.0,167.5,2.95,28.5,749.5,884.4,650.92
2016,9,28,12,0,744.0,177.0,3.1,29.0,748.0,880.54,647.95
2016,9,28,12,15,742.5,177.0,3.25,29.0,744.0,877.3,646.83
2016,9,28,12,30,741.0,177.0,3.4,29.0,740.0,871.03,643.73
2016,9,28,12,45,748.5,170.0,3.55,29.0,730.5,862.17,638.97
2016,9,28,13,0,756.0,163.0,3.7,29.0,721.0,850.11,632.1
2016,9,28,13,15,748.5,161.0,3.75,28.5,701.0,827.43,618.79
2016,9,28,13,30,741.0,159.0,3.8,28.0,681.0,802.17,603.69
2016,9,28,13,45,720.5,160.0,3.9,28.0,651.5,767.2,580.74
2016,9,28,14,0,700.0,161.0,4.0,28.0,622.0,730.66,556.32
2016,9,28,14,15,684.5,157.5,4.0,27.5,588.5,691.81,530.03
2016,9,28,14,30,669.0,154.0,4.0,27.0,555.0,651.7,502.3
2016,9,28,14,45,656.0,146.0,4.0,26.5,517.5,607.54,471.14
2016,9,28,15,0,643.0,138.0,4.0,26.0,480.0,562.46,438.5
2016,9,28,15,15,615.5,132.0,3.9,25.0,436.0,510.26,400.09
2016,9,28,15,30,588.0,126.0,3.8,24.0,392.0,458.93,361.18
2016,9,28,15,45,573.5,113.5,3.75,23.5,348.5,408.53,321.29
2016,9,28,16,0,559.0,101.0,3.7,23.0,305.0,358.37,280.26
2016,9,28,16,15,509.5,92.0,3.6,22.0,256.5,298.78,231.18
2016,9,28,16,30,460.0,83.0,3.5,21.0,208.0,242.44,183.62
2016,9,28,16,45,412.5,69.0,3.4,20.5,163.5,188.04,136.67
