Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,17,0,365.0,55.0,3.3,20.0,119.0,138.69,94.03
2016,9,28,17,15,260.5,40.0,3.25,19.0,78.0,84.75,51.22
2016,9,28,17,30,156.0,25.0,3.2,18.0,37.0,41.54,12.39
2016,9,28,17,45,78.0,12.5,3.2,17.5,18.5,15.44,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.5,2.1,12.5,23.0,19.5,0.0
2016,9,29,6,30,238.0,27.0,2.3,13.0,46.0,56.06,24.08
2016,9,29,6,45,348.5,38.5,2.5,13.5,89.5,102.26,63.83
2016,9,29,7,0,459.0,50.0,2.7,14.0,133.0,160.62,111.95
2016,9,29,7,15,526.5,58.0,2.7,14.5,182.0,215.6,160.44
2016,9,29,7,30,594.0,66.0,2.7,15.0,231.0,277.62,214.96
2016,9,29,7,45,301.0,97.5,2.7,15.5,181.5,226.26,180.58
2016,9,29,8,0,8.0,129.0,2.7,16.0,132.0,130.55,103.87
2016,9,29,8,15,28.0,156.0,2.7,16.5,168.5,171.55,137.45
2016,9,29,8,30,48.0,183.0,2.7,17.0,205.0,211.96,169.88
2016,9,29,8,45,72.0,208.0,2.7,18.0,245.0,254.57,203.29
2016,9,29,9,0,96.0,233.0,2.7,19.0,285.0,299.3,237.71
2016,9,29,9,15,463.5,164.0,2.7,19.5,440.5,497.71,397.41
2016,9,29,9,30,831.0,95.0,2.7,20.0,596.0,707.33,555.72
2016,9,29,9,45,847.0,95.0,2.7,21.0,630.0,748.7,580.55
2016,9,29,10,0,863.0,95.0,2.7,22.0,664.0,784.4,602.16
2016,9,29,10,15,871.0,96.5,2.7,22.0,691.0,816.82,623.56
2016,9,29,10,30,879.0,98.0,2.7,22.0,718.0,846.54,643.02
2016,9,29,10,45,884.5,99.0,2.75,22.5,737.0,870.69,657.71
2016,9,29,11,0,890.0,100.0,2.8,23.0,756.0,891.72,670.3
2016,9,29,11,15,893.0,100.5,2.85,23.5,767.5,906.72,678.87
2016,9,29,11,30,896.0,101.0,2.9,24.0,779.0,918.3,685.26
2016,9,29,11,45,897.0,101.0,2.95,24.5,782.5,924.05,687.86
2016,9,29,12,0,898.0,101.0,3.0,25.0,786.0,926.25,688.26
2016,9,29,12,15,897.0,100.5,3.1,25.0,781.5,922.54,686.56
2016,9,29,12,30,896.0,100.0,3.2,25.0,777.0,915.29,682.63
2016,9,29,12,45,896.0,98.0,3.3,25.0,765.5,903.77,675.93
2016,9,29,13,0,896.0,96.0,3.4,25.0,754.0,888.77,666.96
2016,9,29,13,15,890.5,95.0,3.45,24.5,733.5,866.75,654.22
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,841.61,639.32
2016,9,29,13,45,875.0,93.0,3.55,24.0,685.0,809.87,618.5
2016,9,29,14,0,865.0,92.0,3.6,24.0,657.0,775.57,595.76
2016,9,29,14,15,852.5,90.0,3.6,23.5,623.0,735.96,569.96
2016,9,29,14,30,840.0,88.0,3.6,23.0,589.0,697.58,544.73
2016,9,29,14,45,823.5,85.5,3.6,23.0,548.5,650.78,511.46
2016,9,29,15,0,807.0,83.0,3.6,23.0,508.0,602.84,475.32
2016,9,29,15,15,784.5,80.0,3.6,22.5,463.5,550.02,435.39
2016,9,29,15,30,762.0,77.0,3.6,22.0,419.0,497.2,394.19
2016,9,29,15,45,732.0,73.0,3.6,21.5,370.5,439.98,348.21
2016,9,29,16,0,702.0,69.0,3.6,21.0,322.0,384.18,301.8
2016,9,29,16,15,656.0,64.0,3.55,20.0,272.0,323.49,250.63
2016,9,29,16,30,610.0,59.0,3.5,19.0,222.0,266.15,200.78
2016,9,29,16,45,541.0,51.5,3.45,18.5,173.0,204.24,146.76
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,149.61,99.29
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,91.85,52.93
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,45.84,8.72
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,15.24,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,19.32,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,56.42,22.47
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,102.73,63.55
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,160.86,111.85
2016,9,30,7,15,543.5,54.5,3.35,13.5,181.5,216.12,161.03
2016,9,30,7,30,611.0,62.0,3.4,14.0,231.0,278.4,216.34
2016,9,30,7,45,658.5,66.5,3.45,14.5,281.0,336.16,267.7
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,397.28,320.53
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,453.44,368.01
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,510.98,415.07
2016,9,30,8,45,790.0,81.5,3.65,16.5,471.5,563.44,456.8
2016,9,30,9,0,813.0,84.0,3.7,17.0,516.0,615.84,497.28
2016,9,30,9,15,829.5,86.0,3.75,17.5,555.5,662.91,532.61
2016,9,30,9,30,846.0,88.0,3.8,18.0,595.0,705.49,562.08
2016,9,30,9,45,860.5,88.5,3.85,18.5,629.0,746.4,589.91
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,785.39,616.01
2016,9,30,10,15,883.0,90.5,3.95,19.0,690.0,818.04,638.52
2016,9,30,10,30,891.0,92.0,4.0,19.0,717.0,847.96,659.04
2016,9,30,10,45,896.5,93.0,4.1,19.5,736.0,872.26,674.53
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,893.4,687.83
2016,9,30,11,15,905.0,94.5,4.25,20.0,767.0,908.47,698.02
2016,9,30,11,30,908.0,95.0,4.3,20.0,779.0,920.08,705.94
2016,9,30,11,45,909.5,95.0,4.35,20.0,782.5,926.26,710.23
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,928.84,712.21
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,925.12,710.09
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,917.82,705.64
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,902.89,695.98
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,884.66,684.09
2016,9,30,13,15,885.5,97.0,4.6,19.5,728.5,861.82,669.96
2016,9,30,13,30,879.0,96.0,4.6,19.0,708.0,835.92,653.62
2016,9,30,13,45,870.5,94.5,4.6,19.0,680.0,804.96,632.3
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,771.38,609.01
2016,9,30,14,15,849.5,91.0,4.55,19.0,617.5,731.86,580.96
2016,9,30,14,30,837.0,89.0,4.5,19.0,583.0,693.6,553.67
2016,9,30,14,45,821.5,86.0,4.5,19.0,543.0,647.04,519.44
2016,9,30,15,0,806.0,83.0,4.5,19.0,503.0,599.29,482.43
2016,9,30,15,15,782.5,80.0,4.45,18.5,458.0,545.99,440.88
2016,9,30,15,30,759.0,77.0,4.4,18.0,413.0,492.78,398.17
2016,9,30,15,45,728.5,72.5,4.35,17.5,365.0,435.03,350.54
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,378.76,302.6
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,318.46,250.05
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,261.52,199.18
2016,9,30,16,45,535.0,50.5,3.85,16.0,168.0,199.58,144.18
2016,9,30,17,0,464.0,43.0,3.7,16.0,119.0,145.17,96.35
2016,9,30,17,15,345.5,32.0,3.45,15.5,77.0,88.06,50.11
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,42.57,2.29
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,14.16,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,19.05,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,56.42,20.35
2016,10,1,6,45,386.5,35.5,2.35,13.0,89.5,104.81,63.98
2016,10,1,7,0,504.0,46.0,2.7,14.0,134.0,165.54,113.96
2016,10,1,7,15,573.0,52.5,2.9,14.5,184.0,221.64,163.78
2016,10,1,7,30,642.0,59.0,3.1,15.0,234.0,284.86,219.84
2016,10,1,7,45,690.5,63.0,3.3,16.0,285.5,343.52,271.48
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,406.65,325.29
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,463.82,373.23
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,522.27,420.58
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,576.45,463.16
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,630.62,504.41
2016,10,1,9,15,864.5,80.0,3.45,19.5,566.0,675.44,537.02
2016,10,1,9,30,880.0,82.0,3.4,20.0,606.0,721.48,568.14
2016,10,1,9,45,896.5,81.5,3.4,20.5,641.5,763.84,596.25
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,804.29,622.62
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,837.91,645.09
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,868.64,665.48
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,893.09,680.16
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,914.21,692.56
2016,10,1,11,15,943.0,85.5,3.4,22.0,782.5,929.69,702.5
2016,10,1,11,30,946.0,86.0,3.4,22.0,794.0,941.56,710.12
2016,10,1,11,45,946.5,86.5,3.4,22.5,797.5,947.51,712.5
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,949.72,712.52
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,946.28,710.61
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,939.11,706.35
2016,10,1,12,45,940.5,87.0,3.6,23.5,779.0,925.19,696.59
2016,10,1,13,0,936.0,87.0,3.7,24.0,766.0,907.72,684.55
2016,10,1,13,15,930.5,86.0,3.75,23.5,745.0,884.88,671.24
2016,10,1,13,30,925.0,85.0,3.8,23.0,724.0,858.78,655.63
2016,10,1,13,45,915.5,84.5,3.85,23.0,695.5,826.93,634.65
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,792.35,611.64
2016,10,1,14,15,894.0,82.5,3.9,22.5,632.0,752.33,585.47
2016,10,1,14,30,882.0,81.0,3.9,22.0,597.0,710.19,557.43
2016,10,1,14,45,864.5,79.5,3.95,22.0,556.0,662.55,523.68
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,616.28,488.44
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,561.81,446.87
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,507.26,403.89
2016,10,1,15,45,768.0,69.0,4.05,21.0,373.0,447.45,354.73
2016,10,1,16,0,734.0,66.0,4.1,21.0,323.0,389.37,305.49
2016,10,1,16,15,687.0,61.0,3.95,20.0,271.5,326.43,252.04
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,267.94,200.77
2016,10,1,16,45,563.5,49.0,3.7,18.5,169.5,203.46,144.55
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,147.1,95.83
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,87.31,48.02
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,40.28,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,13.27,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,12.0,1.7,11.5,21.0,17.99,0.0
2016,10,2,6,30,252.0,24.0,2.0,12.0,42.0,53.09,16.89
2016,10,2,6,45,366.0,35.0,2.4,13.0,85.0,100.49,61.07
2016,10,2,7,0,480.0,46.0,2.8,14.0,128.0,159.56,109.72
2016,10,2,7,15,549.5,52.5,2.9,14.5,177.0,214.31,158.21
2016,10,2,7,30,619.0,59.0,3.0,15.0,226.0,276.24,213.04
2016,10,2,7,45,667.0,63.5,3.15,15.5,276.5,334.37,264.62
2016,10,2,8,0,715.0,68.0,3.3,16.0,327.0,395.9,317.76
2016,10,2,8,15,745.0,71.5,3.4,16.5,374.5,451.51,364.79
2016,10,2,8,30,775.0,75.0,3.5,17.0,422.0,508.4,411.36
2016,10,2,8,45,455.5,153.0,3.6,17.5,362.0,438.21,354.15
2016,10,2,9,0,136.0,231.0,3.7,18.0,302.0,328.17,262.47
2016,10,2,9,15,493.0,157.5,3.75,18.0,444.5,508.3,410.39
2016,10,2,9,30,850.0,84.0,3.8,18.0,587.0,700.52,559.65
2016,10,2,9,45,860.5,85.5,3.9,18.5,619.5,739.46,585.34
2016,10,2,10,0,871.0,87.0,4.0,19.0,652.0,776.22,610.13
2016,10,2,10,15,879.0,88.0,4.05,19.0,678.0,808.03,632.13
2016,10,2,10,30,887.0,89.0,4.1,19.0,704.0,837.1,652.15
2016,10,2,10,45,443.5,89.5,4.2,19.5,397.0,484.48,388.39
2016,10,2,11,0,0.0,90.0,4.3,20.0,90.0,87.15,64.95
2016,10,2,11,15,28.0,209.0,4.35,19.5,230.0,236.47,185.35
2016,10,2,11,30,56.0,328.0,4.4,19.0,370.0,388.54,303.81
2016,10,2,11,45,268.0,303.5,4.45,19.0,504.5,569.64,447.59
2016,10,2,12,0,480.0,279.0,4.5,19.0,639.0,742.0,579.39
2016,10,2,12,15,489.0,271.5,4.55,19.0,636.0,740.6,578.09
2016,10,2,12,30,498.0,264.0,4.6,19.0,633.0,737.03,576.25
2016,10,2,12,45,691.0,182.5,4.65,19.5,685.5,816.33,637.74
2016,10,2,13,0,884.0,101.0,4.7,20.0,738.0,875.36,679.14
2016,10,2,13,15,879.0,100.0,4.7,20.0,718.5,853.84,664.08
2016,10,2,13,30,874.0,99.0,4.7,20.0,699.0,829.23,647.35
2016,10,2,13,45,871.5,95.5,4.75,20.0,673.0,800.93,628.24
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,769.68,606.9
2016,10,2,14,15,857.0,90.0,4.8,19.5,613.0,730.3,580.29
2016,10,2,14,30,845.0,88.0,4.8,19.0,579.0,692.11,554.28
2016,10,2,14,45,828.5,85.5,4.8,19.0,538.5,645.18,519.22
2016,10,2,15,0,812.0,83.0,4.8,19.0,498.0,597.11,481.67
2016,10,2,15,15,788.0,80.0,4.7,18.5,453.0,543.36,439.35
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,489.76,395.92
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,430.4,346.14
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,373.74,297.19
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,311.53,243.1
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,253.67,191.58
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,189.57,135.76
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,134.75,88.76
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,77.83,43.05
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,33.16,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,11.98,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,1.2,11.5,8.5,8.36,0.0
2016,10,3,6,30,0.0,17.0,1.4,12.0,17.0,16.41,2.51
2016,10,3,6,45,0.0,35.0,1.65,13.0,35.0,34.13,22.22
2016,10,3,7,0,0.0,53.0,1.9,14.0,53.0,51.91,37.93
2016,10,3,7,15,4.0,73.0,1.85,14.5,74.0,72.87,55.91
2016,10,3,7,30,8.0,93.0,1.8,15.0,95.0,94.3,74.07
2016,10,3,7,45,13.5,112.0,1.8,15.5,116.5,115.75,91.92
2016,10,3,8,0,19.0,131.0,1.8,16.0,138.0,137.82,109.98
2016,10,3,8,15,40.5,156.0,1.8,16.0,173.5,178.2,143.06
2016,10,3,8,30,62.0,181.0,1.8,16.0,209.0,217.85,175.15
2016,10,3,8,45,31.0,155.5,1.85,16.5,169.5,174.96,139.51
2016,10,3,9,0,0.0,130.0,1.9,17.0,130.0,126.98,99.49
2016,10,3,9,15,10.5,174.0,1.9,17.5,180.0,178.38,140.89
2016,10,3,9,30,21.0,218.0,1.9,18.0,230.0,231.09,182.24
2016,10,3,9,45,26.5,237.0,1.95,18.5,253.5,255.21,200.43
2016,10,3,10,0,32.0,256.0,2.0,19.0,277.0,286.87,224.34
2016,10,3,10,15,75.5,289.5,2.0,19.0,341.0,358.54,280.12
2016,10,3,10,30,119.0,323.0,2.0,19.0,405.0,440.54,342.23
2016,10,3,10,45,59.5,243.5,2.05,19.0,284.5,298.77,233.18
2016,10,3,11,0,0.0,164.0,2.1,19.0,164.0,160.53,123.69
2016,10,3,11,15,10.0,217.0,2.15,19.0,224.5,222.86,173.3
2016,10,3,11,30,20.0,270.0,2.2,19.0,285.0,286.14,222.35
2016,10,3,11,45,10.0,213.5,2.25,19.5,221.0,219.39,169.84
2016,10,3,12,0,0.0,157.0,2.3,20.0,157.0,153.5,117.7
2016,10,3,12,15,27.5,240.5,2.3,20.0,260.5,269.58,209.5
2016,10,3,12,30,55.0,324.0,2.3,20.0,364.0,383.25,296.25
2016,10,3,12,45,48.5,312.0,2.3,20.0,347.0,364.05,281.26
2016,10,3,13,0,42.0,300.0,2.3,20.0,330.0,344.89,266.87
2016,10,3,13,15,30.5,273.5,2.3,20.0,295.0,306.04,237.3
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,260.71,202.51
2016,10,3,13,45,10.5,212.5,2.3,20.0,219.5,218.22,169.63
2016,10,3,14,0,2.0,178.0,2.3,20.0,179.0,176.44,136.88
2016,10,3,14,15,1.0,154.5,2.25,19.5,155.0,152.02,118.03
2016,10,3,14,30,0.0,131.0,2.2,19.0,131.0,127.79,99.06
2016,10,3,14,45,0.0,128.0,2.2,19.0,128.0,124.9,97.02
2016,10,3,15,0,0.0,125.0,2.2,19.0,125.0,122.04,94.96
2016,10,3,15,15,0.0,122.0,2.15,19.0,122.0,119.22,92.93
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,116.45,90.93
2016,10,3,15,45,0.0,104.0,2.1,19.0,104.0,101.59,78.97
2016,10,3,16,0,0.0,89.0,2.1,19.0,89.0,86.78,66.89
2016,10,3,16,15,285.5,72.5,1.95,18.5,143.0,185.28,144.37
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,241.79,180.37
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,180.77,127.15
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,128.18,82.29
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,73.34,38.42
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,30.58,0.0
2016,10,3,17,45,77.0,9.0,0.9,17.0,12.5,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,14.0,16.5,15.08,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,38.95,8.07
2016,10,4,6,45,208.5,43.0,1.4,14.5,71.5,81.89,51.66
2016,10,4,7,0,298.0,61.0,1.6,15.0,110.0,133.0,93.59
2016,10,4,7,15,149.0,69.5,1.7,15.0,94.0,115.44,87.09
2016,10,4,7,30,0.0,78.0,1.8,15.0,78.0,76.32,59.06
2016,10,4,7,45,0.0,96.5,1.9,15.5,96.5,94.67,74.48
2016,10,4,8,0,0.0,115.0,2.0,16.0,115.0,113.06,89.56
2016,10,4,8,15,21.5,144.5,2.0,16.0,154.0,153.38,122.76
2016,10,4,8,30,43.0,174.0,2.0,16.0,193.0,200.18,160.85
2016,10,4,8,45,23.5,171.0,2.05,16.5,181.5,182.83,145.85
2016,10,4,9,0,4.0,168.0,2.1,17.0,170.0,168.1,132.99
2016,10,4,9,15,69.0,216.0,2.1,17.5,256.5,266.54,212.5
2016,10,4,9,30,134.0,264.0,2.1,18.0,343.0,372.89,295.34
2016,10,4,9,45,473.0,190.5,2.1,18.5,490.0,564.21,446.53
2016,10,4,10,0,812.0,117.0,2.1,19.0,637.0,763.45,592.7
2016,10,4,10,15,822.5,119.0,2.1,19.0,664.0,796.88,613.42
2016,10,4,10,30,833.0,121.0,2.1,19.0,691.0,827.87,633.83
2016,10,4,10,45,847.0,119.0,2.15,19.5,712.5,854.8,650.6
2016,10,4,11,0,861.0,117.0,2.2,20.0,734.0,878.98,665.48
2016,10,4,11,15,865.0,117.5,2.25,20.0,745.5,894.22,675.59
2016,10,4,11,30,869.0,118.0,2.3,20.0,757.0,906.13,683.65
2016,10,4,11,45,881.0,113.0,2.4,20.5,763.0,910.3,685.78
2016,10,4,12,0,893.0,108.0,2.5,21.0,769.0,916.43,689.42
2016,10,4,12,15,892.0,107.5,2.65,21.0,764.0,912.39,688.0
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,904.83,684.34
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,893.12,676.59
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,877.9,666.5
2016,10,4,13,15,888.5,99.0,3.2,22.0,715.0,854.85,651.97
2016,10,4,13,30,882.0,98.0,3.3,22.0,694.0,828.74,635.3
2016,10,4,13,45,875.0,95.5,3.4,22.0,666.5,797.69,615.06
2016,10,4,14,0,868.0,93.0,3.5,22.0,639.0,763.94,592.73
2016,10,4,14,15,855.5,91.0,3.55,21.5,604.0,727.73,569.29
2016,10,4,14,30,843.0,89.0,3.6,21.0,569.0,685.78,541.29
2016,10,4,14,45,827.5,85.5,3.7,21.0,529.0,638.52,506.66
2016,10,4,15,0,812.0,82.0,3.8,21.0,489.0,590.07,469.76
2016,10,4,15,15,788.0,79.0,3.8,20.5,443.5,536.46,428.4
2016,10,4,15,30,764.0,76.0,3.8,20.0,398.0,483.01,385.82
2016,10,4,15,45,732.0,71.5,3.85,20.0,349.5,424.7,337.44
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,368.02,288.93
2016,10,4,16,15,649.0,61.5,3.8,19.5,250.5,306.1,235.53
2016,10,4,16,30,598.0,56.0,3.7,19.0,200.0,247.96,184.19
2016,10,4,16,45,515.5,48.5,3.6,18.5,151.5,184.71,129.43
2016,10,4,17,0,433.0,41.0,3.5,18.0,103.0,130.31,83.05
2016,10,4,17,15,292.0,29.0,3.3,17.0,63.0,72.91,36.68
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,28.16,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,100.5,11.5,1.4,10.5,17.5,15.93,0.0
2016,10,5,6,30,201.0,23.0,1.6,11.0,35.0,45.35,5.77
2016,10,5,6,45,336.0,34.0,1.8,12.0,78.0,93.39,55.85
2016,10,5,7,0,471.0,45.0,2.0,13.0,121.0,154.71,105.67
2016,10,5,7,15,546.5,52.5,2.25,13.5,171.0,211.24,155.44
2016,10,5,7,30,622.0,60.0,2.5,14.0,221.0,275.62,212.3
2016,10,5,7,45,677.0,64.0,2.75,15.0,273.0,335.73,265.16
2016,10,5,8,0,732.0,68.0,3.0,16.0,325.0,399.82,319.95
2016,10,5,8,15,764.5,71.5,3.1,16.5,374.0,457.21,368.4
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,516.06,416.48
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,570.88,459.18
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,625.92,500.63
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,671.06,534.13
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,717.52,565.89
2016,10,5,9,45,900.0,82.5,3.4,20.5,630.0,759.59,593.86
2016,10,5,10,0,915.0,83.0,3.4,21.0,665.0,799.63,620.01
2016,10,5,10,15,923.5,84.0,3.4,21.0,692.0,832.76,642.19
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,863.02,662.31
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.5,888.13,677.51
2016,10,5,11,0,948.0,84.0,3.4,22.0,760.0,910.01,690.47
2016,10,5,11,15,951.0,84.5,3.4,22.0,771.5,925.23,700.25
2016,10,5,11,30,954.0,85.0,3.4,22.0,783.0,936.82,707.71
2016,10,5,11,45,956.0,84.5,3.45,22.5,786.5,942.71,710.4
2016,10,5,12,0,958.0,84.0,3.5,23.0,790.0,944.84,710.72
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.5,940.65,708.29
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,932.7,703.49
2016,10,5,12,45,944.5,87.0,3.65,23.0,764.0,916.6,693.25
2016,10,5,13,0,934.0,90.0,3.7,23.0,749.0,897.1,680.8
2016,10,5,13,15,928.0,89.0,3.7,23.0,727.5,873.7,665.44
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,847.1,647.88
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,814.3,626.19
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,778.84,602.49
2016,10,5,14,15,888.5,84.0,3.8,23.0,612.5,737.31,574.02
2016,10,5,14,30,875.0,82.0,3.8,23.0,577.0,693.81,543.86
2016,10,5,14,45,855.0,80.5,3.8,23.0,535.0,647.78,510.17
2016,10,5,15,0,835.0,79.0,3.8,23.0,493.0,597.72,471.94
2016,10,5,15,15,810.0,76.0,3.8,22.5,446.5,542.61,429.74
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,487.7,386.31
2016,10,5,15,45,745.5,69.5,3.8,21.5,349.5,426.08,336.21
2016,10,5,16,0,706.0,66.0,3.8,21.0,299.0,366.82,286.37
2016,10,5,16,15,653.0,60.5,3.6,20.5,248.0,304.07,232.4
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,245.31,180.71
2016,10,5,16,45,512.5,47.5,3.2,19.5,147.5,181.04,125.53
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,126.21,79.26
2016,10,5,17,15,278.5,27.5,2.8,18.0,59.0,68.32,32.14
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,24.3,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,16.5,15.15,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,33.0,44.36,1.03
2016,10,6,6,45,347.0,31.5,1.8,13.0,75.5,92.22,53.85
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,152.73,103.12
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,208.42,152.12
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,271.73,207.94
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,330.06,259.68
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,393.19,314.06
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,449.68,361.55
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,507.55,408.49
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,560.71,449.44
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,613.85,488.88
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,658.02,521.39
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,703.52,552.27
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,745.53,579.14
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,785.75,604.27
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,818.15,624.45
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,847.69,642.53
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,871.25,656.78
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,891.49,668.81
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,906.43,676.57
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,917.79,682.02
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,923.2,684.01
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,924.91,683.72
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,920.7,681.03
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,912.82,676.07
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,899.33,667.53
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,882.3,656.76
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,859.32,642.08
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,833.13,625.26
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,800.74,604.18
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,765.68,581.16
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,725.8,554.58
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,683.85,526.27
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,636.55,492.69
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,588.14,456.5
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,536.12,417.22
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,481.68,374.87
2016,10,6,15,45,761.5,61.5,2.6,25.0,343.5,422.03,326.55
2016,10,6,16,0,727.0,58.0,2.6,25.0,294.0,364.23,278.19
2016,10,6,16,15,677.0,53.5,2.25,24.0,244.0,302.09,225.85
2016,10,6,16,30,627.0,49.0,1.9,23.0,194.0,244.22,175.79
2016,10,6,16,45,544.0,42.0,1.6,22.0,145.0,181.03,122.3
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,126.22,76.52
2016,10,6,17,15,313.5,24.0,1.25,20.0,57.0,67.69,28.11
2016,10,6,17,30,166.0,13.0,1.2,19.0,18.0,24.23,0.0
2016,10,6,17,45,83.0,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,9.5,0.8,14.5,15.0,13.43,0.0
2016,10,7,6,30,187.0,19.0,0.8,15.0,30.0,39.13,0.0
2016,10,7,6,45,293.0,32.0,0.85,15.5,68.5,83.8,48.44
2016,10,7,7,0,399.0,45.0,0.9,16.0,107.0,137.92,92.81
2016,10,7,7,15,460.5,54.5,1.0,16.5,151.5,188.33,136.55
2016,10,7,7,30,522.0,64.0,1.1,17.0,196.0,245.15,185.83
2016,10,7,7,45,569.0,69.5,1.2,17.5,242.0,298.19,231.88
2016,10,7,8,0,616.0,75.0,1.3,18.0,288.0,355.2,280.03
2016,10,7,8,15,702.5,72.0,1.5,19.0,348.0,424.9,336.42
2016,10,7,8,30,789.0,69.0,1.7,20.0,408.0,502.22,397.09
2016,10,7,8,45,811.5,71.5,1.9,21.0,452.0,554.59,437.2
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,606.77,476.04
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,650.63,508.26
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,695.83,539.04
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,731.55,561.67
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,764.18,581.91
2016,10,7,10,15,868.5,94.0,2.55,25.5,659.0,795.61,601.06
2016,10,7,10,30,877.0,95.0,2.5,26.0,685.0,824.37,618.15
2016,10,7,10,45,881.5,97.0,2.5,26.5,703.5,848.02,632.01
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,868.52,643.75
2016,10,7,11,15,889.0,99.5,2.4,27.5,733.0,882.8,650.57
2016,10,7,11,30,892.0,100.0,2.3,28.0,744.0,893.69,655.19
2016,10,7,11,45,891.0,100.5,2.25,28.5,746.5,897.6,655.74
2016,10,7,12,0,890.0,101.0,2.2,29.0,749.0,897.99,654.18
2016,10,7,12,15,889.0,101.0,2.15,29.0,744.0,894.32,651.42
2016,10,7,12,30,888.0,101.0,2.1,29.0,739.0,887.15,646.56
2016,10,7,12,45,861.5,110.5,2.05,29.5,720.0,870.14,634.13
2016,10,7,13,0,835.0,120.0,2.0,30.0,701.0,845.29,616.78
2016,10,7,13,15,703.5,162.0,1.95,30.0,641.5,769.59,566.89
2016,10,7,13,30,572.0,204.0,1.9,30.0,582.0,689.35,511.01
2016,10,7,13,45,559.5,198.0,1.85,30.0,555.0,657.68,489.82
2016,10,7,14,0,547.0,192.0,1.8,30.0,528.0,624.69,467.09
2016,10,7,14,15,505.0,193.5,1.75,29.5,490.0,577.57,434.47
2016,10,7,14,30,463.0,195.0,1.7,29.0,452.0,531.57,402.14
2016,10,7,14,45,464.0,178.0,1.7,29.0,419.5,495.08,376.41
2016,10,7,15,0,465.0,161.0,1.7,29.0,387.0,457.18,348.94
2016,10,7,15,15,402.5,155.0,1.55,28.5,337.0,394.55,302.07
2016,10,7,15,30,340.0,149.0,1.4,28.0,287.0,331.78,254.44
2016,10,7,15,45,311.5,135.5,1.25,27.5,249.5,287.29,219.88
2016,10,7,16,0,283.0,122.0,1.1,27.0,212.0,245.14,186.29
2016,10,7,16,15,254.0,103.5,1.05,26.0,174.0,199.99,150.17
2016,10,7,16,30,225.0,85.0,1.0,25.0,136.0,157.7,115.52
2016,10,7,16,45,179.5,65.5,1.0,24.0,100.0,113.43,79.48
2016,10,7,17,0,134.0,46.0,1.0,23.0,64.0,74.27,47.67
2016,10,7,17,15,67.0,27.5,1.0,22.5,36.5,37.71,14.79
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,12.54,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,33.49,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,78.48,44.79
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,135.94,90.46
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,190.0,135.86
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,252.54,188.57
2016,10,8,7,45,597.0,71.5,1.0,21.0,250.0,310.02,236.98
2016,10,8,8,0,650.0,78.0,1.1,22.0,299.0,372.07,287.63
2016,10,8,8,15,686.5,82.5,1.15,22.5,347.0,428.12,332.69
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,486.19,377.82
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,537.51,416.07
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,590.3,454.09
2016,10,8,9,15,793.5,96.5,1.4,26.0,522.0,636.97,485.87
2016,10,8,9,30,812.0,99.0,1.4,27.0,561.0,682.64,515.68
2016,10,8,9,45,861.0,87.5,1.45,28.0,602.5,730.23,545.17
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,781.33,576.35
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,814.17,594.96
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,844.15,611.59
2016,10,8,10,45,930.5,80.0,1.35,30.5,716.0,867.59,623.84
2016,10,8,11,0,935.0,81.0,1.3,31.0,735.0,887.7,633.91
2016,10,8,11,15,938.5,81.5,1.2,31.5,746.0,902.94,640.18
2016,10,8,11,30,942.0,82.0,1.1,32.0,757.0,914.61,644.19
2016,10,8,11,45,942.0,82.5,1.05,32.5,760.0,919.57,644.87
2016,10,8,12,0,942.0,83.0,1.0,33.0,763.0,920.82,643.43
2016,10,8,12,15,940.5,82.5,0.95,33.0,757.5,915.93,639.7
2016,10,8,12,30,939.0,82.0,0.9,33.0,752.0,907.36,633.9
2016,10,8,12,45,935.0,82.0,0.85,33.0,738.5,893.58,625.06
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,876.3,614.22
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,852.87,600.51
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,826.25,584.87
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.5,793.51,565.31
2016,10,8,14,0,899.0,78.0,0.8,33.0,626.0,758.14,543.97
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.5,718.03,521.0
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,675.9,496.18
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,627.65,464.65
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,580.89,432.38
2016,10,8,15,15,812.5,68.0,1.1,31.5,427.5,526.26,393.5
2016,10,8,15,30,788.0,65.0,1.1,31.0,382.0,471.8,353.28
2016,10,8,15,45,752.5,61.5,1.15,30.5,332.5,412.35,308.03
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,354.86,262.4
2016,10,8,16,15,664.5,53.0,1.15,28.5,233.0,292.23,212.13
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,234.18,163.89
2016,10,8,16,45,526.0,40.5,1.05,26.0,135.0,171.34,112.18
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,117.19,68.01
2016,10,8,17,15,285.5,21.5,1.05,24.0,50.0,58.67,16.98
2016,10,8,17,30,131.0,10.0,1.1,23.0,13.0,18.0,0.0
2016,10,8,17,45,65.5,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
