Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,110.0,8.5,1.25,16.5,14.0,12.94,0.0
2016,10,9,6,30,220.0,17.0,1.2,17.0,28.0,39.51,0.0
2016,10,9,6,45,349.5,28.0,1.15,18.0,69.0,87.74,47.64
2016,10,9,7,0,479.0,39.0,1.1,19.0,110.0,147.59,96.07
2016,10,9,7,15,554.0,46.0,1.15,19.5,159.0,203.16,143.71
2016,10,9,7,30,629.0,53.0,1.2,20.0,208.0,266.5,198.04
2016,10,9,7,45,676.0,58.0,1.3,21.0,257.5,323.74,247.11
2016,10,9,8,0,723.0,63.0,1.4,22.0,307.0,385.41,298.17
2016,10,9,8,15,755.5,67.0,1.3,23.0,355.0,442.35,343.26
2016,10,9,8,30,788.0,71.0,1.2,24.0,403.0,500.77,387.36
2016,10,9,8,45,810.0,74.0,1.1,25.0,447.0,553.15,424.99
2016,10,9,9,0,832.0,77.0,1.0,26.0,491.0,605.3,460.67
2016,10,9,9,15,848.5,79.0,1.0,26.5,530.0,652.16,492.93
2016,10,9,9,30,865.0,81.0,1.0,27.0,569.0,694.43,520.04
2016,10,9,9,45,878.0,82.0,1.05,28.0,602.5,734.46,544.03
2016,10,9,10,0,891.0,83.0,1.1,29.0,636.0,772.4,566.22
2016,10,9,10,15,899.0,84.5,1.15,29.5,662.0,804.64,585.51
2016,10,9,10,30,907.0,86.0,1.2,30.0,688.0,834.06,602.9
2016,10,9,10,45,910.5,87.5,1.25,30.5,706.0,856.77,615.91
2016,10,9,11,0,914.0,89.0,1.3,31.0,724.0,876.18,626.89
2016,10,9,11,15,916.5,89.5,1.35,31.0,734.5,890.22,635.81
2016,10,9,11,30,919.0,90.0,1.4,31.0,745.0,900.75,642.68
2016,10,9,11,45,917.5,91.0,1.5,31.5,747.0,904.78,644.94
2016,10,9,12,0,916.0,92.0,1.6,32.0,749.0,905.19,645.04
2016,10,9,12,15,914.0,92.0,1.7,32.0,743.5,900.45,643.3
2016,10,9,12,30,912.0,92.0,1.8,32.0,738.0,892.14,639.39
2016,10,9,12,45,900.5,94.5,1.9,32.0,722.5,875.0,629.86
2016,10,9,13,0,889.0,97.0,2.0,32.0,707.0,854.68,618.31
2016,10,9,13,15,882.0,96.0,2.05,31.5,685.5,831.18,605.44
2016,10,9,13,30,875.0,95.0,2.1,31.0,664.0,804.7,590.5
2016,10,9,13,45,863.0,94.0,2.2,31.0,635.5,771.55,570.12
2016,10,9,14,0,851.0,93.0,2.3,31.0,607.0,739.83,550.5
2016,10,9,14,15,836.5,91.0,2.4,30.5,571.5,699.03,525.37
2016,10,9,14,30,822.0,89.0,2.5,30.0,536.0,656.5,498.0
2016,10,9,14,45,801.5,86.0,2.6,29.5,495.5,607.61,464.12
2016,10,9,15,0,781.0,83.0,2.7,29.0,455.0,558.03,428.58
2016,10,9,15,15,754.0,79.5,2.75,28.5,409.5,503.99,388.31
2016,10,9,15,30,727.0,76.0,2.8,28.0,364.0,450.48,347.03
2016,10,9,15,45,688.5,71.5,2.85,27.5,316.0,392.54,300.93
2016,10,9,16,0,650.0,67.0,2.9,27.0,268.0,336.12,254.51
2016,10,9,16,15,593.0,60.5,2.8,26.0,219.0,274.03,202.95
2016,10,9,16,30,536.0,54.0,2.7,25.0,170.0,217.17,154.59
2016,10,9,16,45,446.0,45.0,2.65,24.5,123.5,155.73,103.45
2016,10,9,17,0,356.0,36.0,2.6,24.0,77.0,104.12,61.13
2016,10,9,17,15,178.0,18.0,2.55,23.0,38.5,41.27,7.48
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,11.8,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,23.4,0.0
2016,10,10,6,45,186.0,35.0,1.7,14.5,62.5,69.16,39.95
2016,10,10,7,0,372.0,46.0,1.9,15.0,101.0,131.51,88.46
2016,10,10,7,15,452.0,56.0,1.9,15.5,148.0,185.5,134.77
2016,10,10,7,30,532.0,66.0,1.9,16.0,195.0,247.94,188.66
2016,10,10,7,45,588.5,72.0,1.95,16.5,244.0,305.33,238.68
2016,10,10,8,0,645.0,78.0,2.0,17.0,293.0,367.61,291.56
2016,10,10,8,15,681.0,82.5,1.95,17.5,340.0,422.93,337.46
2016,10,10,8,30,717.0,87.0,1.9,18.0,387.0,480.21,383.32
2016,10,10,8,45,748.5,89.0,1.9,18.5,432.0,532.5,424.11
2016,10,10,9,0,780.0,91.0,1.9,19.0,477.0,586.79,465.07
2016,10,10,9,15,798.5,93.5,1.95,19.5,515.5,633.43,499.38
2016,10,10,9,30,817.0,96.0,2.0,20.0,554.0,679.05,531.94
2016,10,10,9,45,841.0,94.0,2.05,21.0,589.5,722.37,559.76
2016,10,10,10,0,865.0,92.0,2.1,22.0,625.0,760.42,583.37
2016,10,10,10,15,874.0,93.5,2.15,22.5,651.0,792.64,603.77
2016,10,10,10,30,883.0,95.0,2.2,23.0,677.0,822.2,622.23
2016,10,10,10,45,889.0,95.5,2.25,23.5,696.0,845.31,636.22
2016,10,10,11,0,895.0,96.0,2.3,24.0,715.0,865.29,648.15
2016,10,10,11,15,898.5,97.0,2.35,24.0,725.5,880.43,658.15
2016,10,10,11,30,902.0,98.0,2.4,24.0,736.0,892.16,666.01
2016,10,10,11,45,902.0,98.0,2.5,24.5,739.0,896.24,668.02
2016,10,10,12,0,902.0,98.0,2.6,25.0,742.0,896.78,667.83
2016,10,10,12,15,900.5,98.0,2.65,25.0,736.5,892.47,665.44
2016,10,10,12,30,899.0,98.0,2.7,25.0,731.0,884.63,660.85
2016,10,10,12,45,886.5,101.0,2.8,25.5,715.5,867.31,649.04
2016,10,10,13,0,874.0,104.0,2.9,26.0,700.0,846.89,635.24
2016,10,10,13,15,866.5,103.0,2.95,25.5,679.0,827.85,624.58
2016,10,10,13,30,859.0,102.0,3.0,25.0,658.0,801.08,608.51
2016,10,10,13,45,844.0,102.0,3.1,25.0,628.5,766.9,586.24
2016,10,10,14,0,829.0,102.0,3.2,25.0,599.0,730.55,562.23
2016,10,10,14,15,814.0,99.5,3.25,24.5,564.0,689.56,535.42
2016,10,10,14,30,799.0,97.0,3.3,24.0,529.0,646.94,505.86
2016,10,10,14,45,772.5,96.0,3.4,24.0,487.0,597.34,468.95
2016,10,10,15,0,746.0,95.0,3.5,24.0,445.0,549.03,432.02
2016,10,10,15,15,716.5,90.5,3.5,23.0,400.0,494.05,390.44
2016,10,10,15,30,687.0,86.0,3.5,22.0,355.0,439.97,348.05
2016,10,10,15,45,639.0,82.0,3.5,21.5,306.5,379.44,298.54
2016,10,10,16,0,591.0,78.0,3.5,21.0,258.0,322.35,250.42
2016,10,10,16,15,530.0,70.0,3.45,20.0,209.5,260.55,198.06
2016,10,10,16,30,469.0,62.0,3.4,19.0,161.0,204.48,149.6
2016,10,10,16,45,371.0,50.5,3.35,18.5,115.5,142.65,97.7
2016,10,10,17,0,273.0,39.0,3.3,18.0,70.0,91.51,55.46
2016,10,10,17,15,136.5,19.5,3.15,17.0,35.0,36.74,2.14
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,3.44,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,6.75,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,18.82,8.65
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,30.9,20.05
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,46.12,33.3
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,61.41,46.47
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,77.23,59.86
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,93.09,73.01
2016,10,11,8,15,0.0,102.5,1.9,16.0,102.5,100.31,78.9
2016,10,11,8,30,0.0,110.0,1.9,16.0,110.0,107.58,84.74
2016,10,11,8,45,0.0,130.5,1.95,16.5,130.5,128.11,101.24
2016,10,11,9,0,0.0,151.0,2.0,17.0,151.0,148.73,117.55
2016,10,11,9,15,11.0,180.0,2.0,17.5,186.0,185.39,146.8
2016,10,11,9,30,22.0,209.0,2.0,18.0,221.0,223.05,176.35
2016,10,11,9,45,93.0,245.5,2.05,18.5,301.5,320.17,253.52
2016,10,11,10,0,164.0,282.0,2.1,19.0,382.0,423.4,332.8
2016,10,11,10,15,164.0,294.5,2.1,19.0,398.5,441.51,345.42
2016,10,11,10,30,164.0,307.0,2.1,19.0,415.0,459.08,358.02
2016,10,11,10,45,530.0,200.0,2.1,19.5,561.5,664.63,518.04
2016,10,11,11,0,896.0,93.0,2.1,20.0,708.0,860.22,654.97
2016,10,11,11,15,899.5,93.5,2.05,20.0,719.0,874.74,661.99
2016,10,11,11,30,903.0,94.0,2.0,20.0,730.0,885.85,668.57
2016,10,11,11,45,904.0,94.0,2.0,20.5,732.5,890.74,670.32
2016,10,11,12,0,905.0,94.0,2.0,21.0,735.0,892.09,669.88
2016,10,11,12,15,903.5,94.0,2.0,21.0,730.0,887.71,667.04
2016,10,11,12,30,902.0,94.0,2.0,21.0,725.0,879.81,662.03
2016,10,11,12,45,689.0,171.5,2.0,21.5,648.0,782.91,595.01
2016,10,11,13,0,476.0,249.0,2.0,22.0,571.0,675.43,515.11
2016,10,11,13,15,429.0,255.5,2.05,21.5,539.0,634.66,487.46
2016,10,11,13,30,382.0,262.0,2.1,21.0,507.0,586.77,453.76
2016,10,11,13,45,405.5,243.0,2.15,21.0,493.0,573.63,445.86
2016,10,11,14,0,429.0,224.0,2.2,21.0,479.0,565.1,440.74
2016,10,11,14,15,489.0,191.5,2.3,20.5,466.0,557.4,438.08
2016,10,11,14,30,549.0,159.0,2.4,20.0,453.0,543.77,430.53
2016,10,11,14,45,566.0,141.0,2.55,20.0,423.5,515.54,409.87
2016,10,11,15,0,583.0,123.0,2.7,20.0,394.0,481.61,384.21
2016,10,11,15,15,528.0,120.0,2.75,19.5,347.0,419.1,335.39
2016,10,11,15,30,473.0,117.0,2.8,19.0,300.0,363.31,290.68
2016,10,11,15,45,527.0,97.0,2.9,19.0,275.5,343.54,272.77
2016,10,11,16,0,581.0,77.0,3.0,19.0,251.0,315.3,246.22
2016,10,11,16,15,518.0,69.0,3.0,18.5,203.0,253.6,193.24
2016,10,11,16,30,455.0,61.0,3.0,18.0,155.0,197.87,144.68
2016,10,11,16,45,358.5,49.5,3.0,17.5,110.5,137.53,93.95
2016,10,11,17,0,262.0,38.0,3.0,17.0,66.0,87.83,52.53
2016,10,11,17,15,131.0,19.0,2.95,16.5,33.0,34.91,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,115.0,16.0,1.3,12.0,20.0,26.33,0.0
2016,10,12,6,45,245.0,30.0,1.5,13.0,58.0,72.75,38.97
2016,10,12,7,0,375.0,44.0,1.7,14.0,96.0,129.0,86.09
2016,10,12,7,15,458.0,53.5,1.65,14.0,143.0,183.08,132.8
2016,10,12,7,30,541.0,63.0,1.6,14.0,190.0,245.9,187.53
2016,10,12,7,45,270.5,86.0,1.6,14.5,149.5,197.82,156.65
2016,10,12,8,0,0.0,109.0,1.6,15.0,109.0,107.59,85.18
2016,10,12,8,15,3.0,125.5,1.55,15.5,127.0,125.44,99.89
2016,10,12,8,30,6.0,142.0,1.5,16.0,145.0,143.63,114.42
2016,10,12,8,45,18.0,165.0,1.5,16.5,174.0,174.01,138.8
2016,10,12,9,0,30.0,188.0,1.5,17.0,203.0,210.66,167.8
2016,10,12,9,15,70.5,217.0,1.55,17.5,255.5,269.03,214.15
2016,10,12,9,30,111.0,246.0,1.6,18.0,308.0,330.53,261.93
2016,10,12,9,45,482.0,171.5,1.7,18.5,462.0,542.1,429.88
2016,10,12,10,0,853.0,97.0,1.8,19.0,616.0,756.44,587.05
2016,10,12,10,15,862.0,98.5,1.9,19.0,641.5,788.41,607.29
2016,10,12,10,30,871.0,100.0,2.0,19.0,667.0,817.73,627.44
2016,10,12,10,45,875.0,102.0,2.15,19.5,685.0,835.95,639.16
2016,10,12,11,0,879.0,104.0,2.3,20.0,703.0,855.52,651.95
2016,10,12,11,15,882.0,104.5,2.4,20.0,713.5,869.34,661.66
2016,10,12,11,30,885.0,105.0,2.5,20.0,724.0,879.79,669.23
2016,10,12,11,45,887.5,104.0,2.7,20.0,726.5,884.74,673.95
2016,10,12,12,0,890.0,103.0,2.9,20.0,729.0,886.21,676.38
2016,10,12,12,15,888.0,102.5,2.9,20.0,723.5,880.86,672.8
2016,10,12,12,30,886.0,102.0,2.9,20.0,718.0,872.05,667.01
2016,10,12,12,45,732.5,155.0,2.9,20.5,657.0,799.25,615.34
2016,10,12,13,0,579.0,208.0,2.9,21.0,596.0,714.71,552.92
2016,10,12,13,15,570.0,203.0,2.85,21.0,575.5,690.62,536.21
2016,10,12,13,30,561.0,198.0,2.8,21.0,555.0,664.74,517.67
2016,10,12,13,45,470.0,216.0,2.8,21.0,506.0,599.82,468.73
2016,10,12,14,0,379.0,234.0,2.8,21.0,457.0,530.95,416.5
2016,10,12,14,15,598.0,160.5,2.9,20.5,488.5,601.13,475.0
2016,10,12,14,30,817.0,87.0,3.0,20.0,520.0,642.14,510.07
2016,10,12,14,45,573.0,132.0,3.2,20.0,424.5,508.45,405.93
2016,10,12,15,0,329.0,177.0,3.4,20.0,329.0,381.99,305.53
2016,10,12,15,15,523.0,125.5,3.35,19.5,338.0,420.55,337.66
2016,10,12,15,30,717.0,74.0,3.3,19.0,347.0,435.57,348.41
2016,10,12,15,45,682.0,68.0,3.25,18.5,300.0,378.52,300.35
2016,10,12,16,0,647.0,62.0,3.2,18.0,253.0,322.64,252.08
2016,10,12,16,15,587.5,56.0,2.8,17.5,204.5,261.14,198.23
2016,10,12,16,30,528.0,50.0,2.4,17.0,156.0,205.15,148.47
2016,10,12,16,45,432.5,40.5,2.05,16.5,111.0,143.5,95.94
2016,10,12,17,0,337.0,31.0,1.7,16.0,66.0,92.41,52.38
2016,10,12,17,15,168.5,15.5,1.55,15.5,33.0,35.02,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.15,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.2,12.0,15.0,14.74,0.0
2016,10,13,6,45,100.5,30.5,1.25,12.5,44.0,49.1,26.28
2016,10,13,7,0,201.0,46.0,1.3,13.0,73.0,94.35,64.55
2016,10,13,7,15,237.5,63.5,1.5,13.0,109.0,134.26,99.67
2016,10,13,7,30,274.0,81.0,1.7,13.0,145.0,178.07,138.38
2016,10,13,7,45,298.0,98.0,1.95,13.5,182.5,216.51,172.49
2016,10,13,8,0,322.0,115.0,2.2,14.0,220.0,260.46,210.47
2016,10,13,8,15,337.0,131.5,2.25,14.5,255.5,301.51,245.1
2016,10,13,8,30,352.0,148.0,2.3,15.0,291.0,343.35,279.44
2016,10,13,8,45,584.5,109.5,2.35,16.0,378.5,458.51,372.12
2016,10,13,9,0,817.0,71.0,2.4,17.0,466.0,582.01,468.48
2016,10,13,9,15,590.0,144.0,2.4,17.5,441.0,548.85,438.94
2016,10,13,9,30,363.0,217.0,2.4,18.0,416.0,484.66,385.64
2016,10,13,9,45,418.5,216.5,2.4,19.0,459.5,543.71,429.7
2016,10,13,10,0,474.0,216.0,2.4,20.0,503.0,598.31,468.84
2016,10,13,10,15,463.0,230.5,2.4,20.0,520.5,618.82,482.74
2016,10,13,10,30,452.0,245.0,2.4,20.0,538.0,637.06,495.08
2016,10,13,10,45,481.5,240.0,2.4,20.5,560.0,665.4,514.9
2016,10,13,11,0,511.0,235.0,2.4,21.0,582.0,692.8,533.76
2016,10,13,11,15,508.0,240.5,2.45,21.0,589.5,702.76,540.54
2016,10,13,11,30,505.0,246.0,2.5,21.0,597.0,710.58,545.95
2016,10,13,11,45,514.0,240.5,2.6,21.5,599.0,714.7,548.57
2016,10,13,12,0,523.0,235.0,2.7,22.0,601.0,716.71,549.75
2016,10,13,12,15,522.5,236.0,2.8,22.0,599.0,715.42,549.32
2016,10,13,12,30,522.0,237.0,2.9,22.0,597.0,711.96,547.41
2016,10,13,12,45,700.0,163.0,3.0,22.5,636.0,778.35,597.93
2016,10,13,13,0,878.0,89.0,3.1,23.0,675.0,824.67,629.84
2016,10,13,13,15,670.5,161.5,3.15,23.0,600.5,728.29,562.29
2016,10,13,13,30,463.0,234.0,3.2,23.0,526.0,625.12,483.85
2016,10,13,13,45,437.0,229.0,3.25,23.0,495.0,587.24,456.8
2016,10,13,14,0,411.0,224.0,3.3,23.0,464.0,549.21,428.89
2016,10,13,14,15,429.0,204.5,3.3,22.5,442.0,526.45,413.71
2016,10,13,14,30,447.0,185.0,3.3,22.0,420.0,501.04,396.02
2016,10,13,14,45,427.5,172.5,3.3,22.0,383.0,457.25,362.52
2016,10,13,15,0,408.0,160.0,3.3,22.0,346.0,413.83,328.76
2016,10,13,15,15,381.0,146.5,3.3,21.5,306.0,365.99,291.41
2016,10,13,15,30,354.0,133.0,3.3,21.0,266.0,319.74,254.4
2016,10,13,15,45,334.0,117.0,3.3,21.0,229.0,275.73,217.86
2016,10,13,16,0,314.0,101.0,3.3,21.0,192.0,233.12,181.65
2016,10,13,16,15,284.0,84.0,3.05,20.0,154.5,187.79,143.22
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,145.36,106.63
2016,10,13,16,45,201.0,50.0,2.55,18.5,82.5,101.09,69.21
2016,10,13,17,0,148.0,33.0,2.3,18.0,48.0,62.82,36.0
2016,10,13,17,15,74.0,16.5,2.05,17.5,24.0,25.19,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,3.65,16.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,3.8,16.0,9.0,8.85,0.0
2016,10,14,6,45,6.0,26.5,3.95,16.5,27.5,26.89,12.79
2016,10,14,7,0,12.0,44.0,4.1,17.0,46.0,47.06,32.23
2016,10,14,7,15,25.0,64.0,4.2,17.0,69.5,71.62,53.17
2016,10,14,7,30,38.0,84.0,4.3,17.0,93.0,97.59,75.35
2016,10,14,7,45,46.0,104.0,4.45,17.0,117.0,123.12,97.18
2016,10,14,8,0,54.0,124.0,4.6,17.0,141.0,149.48,119.48
2016,10,14,8,15,57.5,143.5,4.75,17.5,164.5,173.98,139.68
2016,10,14,8,30,61.0,163.0,4.9,18.0,188.0,198.79,159.77
2016,10,14,8,45,30.5,89.5,5.05,18.5,102.0,106.14,83.24
2016,10,14,9,0,0.0,16.0,5.2,19.0,16.0,15.44,7.25
2016,10,14,9,15,26.5,121.5,5.25,19.0,136.0,138.88,109.73
2016,10,14,9,30,53.0,227.0,5.3,19.0,256.0,270.09,215.52
2016,10,14,9,45,36.0,223.5,5.35,19.5,244.0,255.39,202.42
2016,10,14,10,0,19.0,220.0,5.4,20.0,232.0,233.1,183.56
2016,10,14,10,15,9.5,193.5,5.35,20.0,199.5,198.59,155.59
2016,10,14,10,30,0.0,167.0,5.3,20.0,167.0,164.05,127.51
2016,10,14,10,45,0.0,126.0,5.3,20.5,126.0,122.74,94.09
2016,10,14,11,0,0.0,85.0,5.3,21.0,85.0,82.27,61.29
2016,10,14,11,15,0.0,56.5,5.2,21.0,56.5,54.66,38.91
2016,10,14,11,30,0.0,28.0,5.1,21.0,28.0,27.07,16.47
2016,10,14,11,45,0.0,28.0,5.1,21.0,28.0,27.07,16.47
2016,10,14,12,0,0.0,28.0,5.1,21.0,28.0,27.07,16.47
2016,10,14,12,15,0.0,21.0,5.05,21.0,21.0,20.3,10.95
2016,10,14,12,30,0.0,14.0,5.0,21.0,14.0,13.53,5.42
2016,10,14,12,45,0.0,13.5,5.0,21.0,13.5,13.05,5.03
2016,10,14,13,0,0.0,13.0,5.0,21.0,13.0,12.56,4.64
2016,10,14,13,15,0.0,12.5,4.9,21.0,12.5,12.08,4.26
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,11.59,3.87
2016,10,14,13,45,0.0,62.5,4.7,21.0,62.5,60.44,43.91
2016,10,14,14,0,0.0,113.0,4.6,21.0,113.0,109.91,84.15
2016,10,14,14,15,0.0,62.5,4.45,20.5,62.5,60.43,44.13
2016,10,14,14,30,0.0,12.0,4.3,20.0,12.0,11.58,3.97
2016,10,14,14,45,0.0,52.0,4.15,20.0,52.0,50.25,36.1
2016,10,14,15,0,0.0,92.0,4.0,20.0,92.0,89.31,68.41
2016,10,14,15,15,0.0,81.5,3.8,19.5,81.5,78.96,60.15
2016,10,14,15,30,0.0,71.0,3.6,19.0,71.0,68.64,51.84
2016,10,14,15,45,0.0,60.5,3.4,19.0,60.5,58.47,43.43
2016,10,14,16,0,0.0,50.0,3.2,19.0,50.0,48.3,34.92
2016,10,14,16,15,0.0,40.0,2.9,18.5,40.0,38.63,26.78
2016,10,14,16,30,0.0,30.0,2.6,18.0,30.0,28.96,18.51
2016,10,14,16,45,0.0,20.5,2.3,18.0,20.5,19.78,10.54
2016,10,14,17,0,0.0,11.0,2.0,18.0,11.0,10.6,2.18
2016,10,14,17,15,0.0,5.5,1.75,17.5,5.5,5.41,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,98.0,13.0,1.8,14.0,16.0,21.38,0.0
2016,10,15,6,45,240.5,25.0,2.1,15.0,51.5,65.13,29.55
2016,10,15,7,0,383.0,37.0,2.4,16.0,87.0,121.79,78.51
2016,10,15,7,15,467.0,45.5,2.7,16.5,132.5,174.81,124.09
2016,10,15,7,30,551.0,54.0,3.0,17.0,178.0,236.67,177.85
2016,10,15,7,45,602.5,59.5,3.3,17.5,225.0,291.73,226.89
2016,10,15,8,0,654.0,65.0,3.6,18.0,272.0,351.14,278.62
2016,10,15,8,15,689.5,69.0,3.9,18.5,317.5,404.39,324.46
2016,10,15,8,30,725.0,73.0,4.2,19.0,363.0,460.46,371.27
2016,10,15,8,45,748.0,77.0,4.5,19.5,405.0,510.98,412.78
2016,10,15,9,0,771.0,81.0,4.8,20.0,447.0,561.52,453.3
2016,10,15,9,15,452.0,161.5,4.95,20.0,380.5,473.38,381.4
2016,10,15,9,30,133.0,242.0,5.1,20.0,314.0,347.61,276.97
2016,10,15,9,45,145.5,257.5,5.35,20.5,341.0,377.81,300.48
2016,10,15,10,0,158.0,273.0,5.6,21.0,368.0,408.4,323.73
2016,10,15,10,15,79.5,222.5,5.75,21.0,270.5,289.29,228.89
2016,10,15,10,30,1.0,172.0,5.9,21.0,173.0,169.98,131.82
2016,10,15,10,45,24.5,228.5,6.05,21.5,245.0,247.05,193.37
2016,10,15,11,0,48.0,285.0,6.2,22.0,317.0,335.2,262.16
2016,10,15,11,15,87.5,305.0,6.3,22.0,364.5,390.81,306.16
2016,10,15,11,30,127.0,325.0,6.4,22.0,412.0,455.93,357.01
2016,10,15,11,45,200.0,321.0,6.5,22.0,458.5,514.25,403.7
2016,10,15,12,0,273.0,317.0,6.6,22.0,505.0,581.16,456.34
2016,10,15,12,15,155.0,298.5,6.65,22.0,405.5,450.5,353.98
2016,10,15,12,30,37.0,280.0,6.7,22.0,306.0,320.96,250.49
2016,10,15,12,45,37.0,274.0,6.75,22.0,299.5,314.11,245.56
2016,10,15,13,0,37.0,268.0,6.8,22.0,293.0,307.18,240.4
2016,10,15,13,15,18.5,155.0,6.75,21.5,167.5,171.13,133.29
2016,10,15,13,30,0.0,42.0,6.7,21.0,42.0,40.6,27.61
2016,10,15,13,45,0.0,32.0,6.7,21.0,32.0,30.92,19.76
2016,10,15,14,0,0.0,22.0,6.7,21.0,22.0,21.25,11.85
2016,10,15,14,15,0.0,54.0,6.65,20.5,54.0,52.2,37.43
2016,10,15,14,30,0.0,86.0,6.6,20.0,86.0,83.19,63.11
2016,10,15,14,45,0.0,59.0,6.55,20.0,59.0,57.02,41.68
2016,10,15,15,0,0.0,32.0,6.5,20.0,32.0,30.9,20.11
2016,10,15,15,15,0.0,64.5,6.3,19.5,64.5,62.34,46.43
2016,10,15,15,30,0.0,97.0,6.1,19.0,97.0,94.87,73.68
2016,10,15,15,45,0.0,82.5,5.95,19.0,82.5,80.5,61.8
2016,10,15,16,0,0.0,68.0,5.8,19.0,68.0,66.17,49.81
2016,10,15,16,15,0.0,54.0,5.6,18.5,54.0,52.36,38.2
2016,10,15,16,30,0.0,40.0,5.4,18.0,40.0,38.64,26.49
2016,10,15,16,45,0.0,27.5,5.2,18.0,27.5,26.55,15.97
2016,10,15,17,0,0.0,15.0,5.0,18.0,15.0,14.47,4.65
2016,10,15,17,15,0.0,7.5,4.95,18.0,7.5,7.37,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,3.5,17.0,2.0,1.93,0.0
2016,10,16,7,0,0.0,4.0,3.6,17.0,4.0,3.85,0.0
2016,10,16,7,15,0.0,6.0,3.6,17.0,6.0,5.78,0.0
2016,10,16,7,30,0.0,8.0,3.6,17.0,8.0,7.71,0.85
2016,10,16,7,45,0.0,10.0,3.6,17.5,10.0,9.64,2.51
2016,10,16,8,0,0.0,12.0,3.6,18.0,12.0,11.57,4.14
2016,10,16,8,15,0.0,14.5,3.65,18.0,14.5,13.99,6.18
2016,10,16,8,30,0.0,17.0,3.7,18.0,17.0,16.4,8.2
2016,10,16,8,45,0.0,28.0,3.8,18.5,28.0,27.03,17.06
2016,10,16,9,0,0.0,39.0,3.9,19.0,39.0,37.67,25.83
2016,10,16,9,15,0.0,72.0,4.0,19.0,72.0,69.62,52.2
2016,10,16,9,30,0.0,105.0,4.1,19.0,105.0,102.03,78.63
2016,10,16,9,45,0.0,88.5,4.25,19.5,88.5,85.63,64.9
2016,10,16,10,0,0.0,72.0,4.4,20.0,72.0,69.64,51.62
2016,10,16,10,15,0.0,71.5,4.55,20.0,71.5,69.16,51.15
2016,10,16,10,30,0.0,71.0,4.7,20.0,71.0,68.69,50.68
2016,10,16,10,45,0.0,60.0,4.9,20.0,60.0,58.04,41.94
2016,10,16,11,0,0.0,49.0,5.1,20.0,49.0,47.39,33.22
2016,10,16,11,15,0.0,64.0,5.2,20.0,64.0,61.92,45.04
2016,10,16,11,30,0.0,79.0,5.3,20.0,79.0,76.46,56.82
2016,10,16,11,45,0.0,65.0,5.4,20.0,65.0,62.89,45.78
2016,10,16,12,0,0.0,51.0,5.5,20.0,51.0,49.33,34.74
2016,10,16,12,15,0.0,32.5,5.5,20.0,32.5,31.42,20.12
2016,10,16,12,30,0.0,14.0,5.5,20.0,14.0,13.53,5.46
2016,10,16,12,45,0.0,20.5,5.55,20.0,20.5,19.81,10.63
2016,10,16,13,0,0.0,27.0,5.6,20.0,27.0,26.1,15.81
2016,10,16,13,15,0.0,36.5,5.75,20.0,36.5,35.28,23.38
2016,10,16,13,30,0.0,46.0,5.9,20.0,46.0,44.47,30.95
2016,10,16,13,45,0.0,72.5,6.05,20.5,72.5,70.13,51.93
2016,10,16,14,0,0.0,99.0,6.2,21.0,99.0,95.99,72.99
2016,10,16,14,15,0.0,117.5,6.3,20.5,117.5,114.54,88.38
2016,10,16,14,30,0.0,136.0,6.4,20.0,136.0,133.41,104.14
2016,10,16,14,45,0.0,105.0,6.5,20.0,105.0,102.25,78.91
2016,10,16,15,0,0.0,74.0,6.6,20.0,74.0,71.55,53.83
2016,10,16,15,15,0.0,66.0,6.35,19.5,66.0,63.79,47.64
2016,10,16,15,30,0.0,58.0,6.1,19.0,58.0,56.04,41.37
2016,10,16,15,45,312.0,58.0,5.9,19.0,144.0,198.91,158.75
2016,10,16,16,0,624.0,58.0,5.7,19.0,230.0,300.87,234.56
2016,10,16,16,15,559.5,52.0,5.35,18.5,183.0,239.97,180.44
2016,10,16,16,30,495.0,46.0,5.0,18.0,136.0,185.18,131.59
2016,10,16,16,45,381.5,37.0,4.7,17.5,93.0,123.67,79.99
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,73.94,35.17
2016,10,16,17,15,134.0,14.0,4.3,16.5,25.0,26.21,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,12.0,1.2,14.0,12.0,14.42,0.0
2016,10,17,6,45,160.0,27.5,1.3,14.5,45.5,54.58,21.65
2016,10,17,7,0,289.0,43.0,1.4,15.0,79.0,107.72,70.35
2016,10,17,7,15,381.0,54.0,1.5,15.0,123.5,159.99,114.59
2016,10,17,7,30,473.0,65.0,1.6,15.0,168.0,221.96,167.74
2016,10,17,7,45,542.0,70.0,1.75,15.5,216.0,278.68,217.19
2016,10,17,8,0,611.0,75.0,1.9,16.0,264.0,341.53,270.96
2016,10,17,8,15,650.5,80.0,1.9,16.5,310.0,396.39,317.18
2016,10,17,8,30,690.0,85.0,1.9,17.0,356.0,453.59,363.79
2016,10,17,8,45,724.5,86.5,1.9,17.5,399.5,506.08,405.39
2016,10,17,9,0,759.0,88.0,1.9,18.0,443.0,558.22,445.49
2016,10,17,9,15,778.0,91.0,1.9,18.0,480.5,604.11,480.51
2016,10,17,9,30,797.0,94.0,1.9,18.0,518.0,649.07,514.01
2016,10,17,9,45,811.0,96.0,1.9,18.5,550.0,688.15,540.79
2016,10,17,10,0,825.0,98.0,1.9,19.0,582.0,725.39,565.18
2016,10,17,10,15,620.0,173.0,1.9,19.0,545.5,675.17,525.96
2016,10,17,10,30,415.0,248.0,1.9,19.0,509.0,606.41,471.34
2016,10,17,10,45,640.0,173.0,1.9,19.5,589.0,719.0,557.28
2016,10,17,11,0,865.0,98.0,1.9,20.0,669.0,824.22,629.01
2016,10,17,11,15,868.0,98.5,1.95,20.0,679.0,837.53,637.12
2016,10,17,11,30,871.0,99.0,2.0,20.0,689.0,847.55,644.04
2016,10,17,11,45,873.5,98.5,2.1,20.0,691.5,852.68,648.23
2016,10,17,12,0,876.0,98.0,2.2,20.0,694.0,854.41,650.25
2016,10,17,12,15,874.0,97.5,2.3,20.0,688.0,848.91,647.43
2016,10,17,12,30,872.0,97.0,2.4,20.0,682.0,840.03,642.42
2016,10,17,12,45,873.0,94.0,2.55,20.5,669.5,827.5,634.13
2016,10,17,13,0,874.0,91.0,2.7,21.0,657.0,811.62,623.51
2016,10,17,13,15,866.5,90.0,2.75,21.0,636.0,787.95,607.99
2016,10,17,13,30,859.0,89.0,2.8,21.0,615.0,761.42,590.44
2016,10,17,13,45,850.5,86.5,2.85,21.0,587.0,729.77,569.14
2016,10,17,14,0,842.0,84.0,2.9,21.0,559.0,699.32,548.58
2016,10,17,14,15,827.0,82.0,2.95,20.5,524.5,658.82,521.41
2016,10,17,14,30,812.0,80.0,3.0,20.0,490.0,616.7,490.88
2016,10,17,14,45,791.5,77.0,3.05,20.0,450.0,568.8,454.14
2016,10,17,15,0,771.0,74.0,3.1,20.0,410.0,520.28,415.94
2016,10,17,15,15,742.0,71.0,3.05,19.5,366.0,467.07,373.46
2016,10,17,15,30,713.0,68.0,3.0,19.0,322.0,414.62,330.23
2016,10,17,15,45,669.0,63.5,3.0,19.0,274.5,356.38,280.62
2016,10,17,16,0,625.0,59.0,3.0,19.0,227.0,300.25,231.52
2016,10,17,16,15,559.0,52.5,2.65,18.0,180.0,238.52,178.02
2016,10,17,16,30,493.0,46.0,2.3,17.0,133.0,183.05,129.34
2016,10,17,16,45,381.0,36.5,2.0,16.5,90.5,121.85,78.12
2016,10,17,17,0,269.0,27.0,1.7,16.0,48.0,71.68,31.11
2016,10,17,17,15,134.5,13.5,1.6,15.5,24.0,25.37,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,36.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,72.0,11.0,1.2,12.0,12.0,16.81,0.0
2016,10,18,6,45,220.0,24.0,1.3,12.5,46.5,59.05,19.94
2016,10,18,7,0,368.0,37.0,1.4,13.0,81.0,116.93,74.87
2016,10,18,7,15,458.5,45.5,1.7,13.5,126.5,170.19,120.89
2016,10,18,7,30,549.0,54.0,2.0,14.0,172.0,232.96,175.53
2016,10,18,7,45,610.0,58.5,2.35,15.0,220.0,289.8,225.89
2016,10,18,8,0,671.0,63.0,2.7,16.0,268.0,351.9,279.66
2016,10,18,8,15,707.5,67.0,2.85,16.0,314.0,406.0,326.91
2016,10,18,8,30,744.0,71.0,3.0,16.0,360.0,462.98,375.26
2016,10,18,8,45,774.5,73.0,3.2,16.5,403.5,515.96,418.65
2016,10,18,9,0,805.0,75.0,3.4,17.0,447.0,569.48,461.31
2016,10,18,9,15,823.0,77.0,3.45,17.5,485.0,615.23,496.49
2016,10,18,9,30,841.0,79.0,3.5,18.0,523.0,659.84,529.93
2016,10,18,9,45,856.5,79.5,3.55,18.5,556.0,695.97,554.78
2016,10,18,10,0,872.0,80.0,3.6,19.0,589.0,733.58,580.41
2016,10,18,10,15,881.0,81.5,3.6,19.0,614.0,765.24,602.35
2016,10,18,10,30,890.0,83.0,3.6,19.0,639.0,794.21,622.28
2016,10,18,10,45,895.5,84.0,3.6,19.5,657.0,816.94,636.5
2016,10,18,11,0,901.0,85.0,3.6,20.0,675.0,836.52,648.48
2016,10,18,11,15,904.0,85.5,3.55,20.0,685.5,850.19,657.31
2016,10,18,11,30,907.0,86.0,3.5,20.0,696.0,860.43,663.86
2016,10,18,11,45,910.0,85.0,3.5,20.0,698.5,865.5,667.2
2016,10,18,12,0,913.0,84.0,3.5,20.0,701.0,867.04,668.23
2016,10,18,12,15,911.5,84.0,3.5,20.0,695.5,862.35,665.06
2016,10,18,12,30,910.0,84.0,3.5,20.0,690.0,854.13,659.6
2016,10,18,12,45,907.0,82.5,3.5,20.5,676.5,839.52,648.53
2016,10,18,13,0,904.0,81.0,3.5,21.0,663.0,821.54,635.25
2016,10,18,13,15,897.0,80.0,3.5,21.0,641.5,797.7,619.13
2016,10,18,13,30,890.0,79.0,3.5,21.0,620.0,770.88,600.89
2016,10,18,13,45,882.0,77.0,3.55,21.0,592.0,739.36,579.45
2016,10,18,14,0,874.0,75.0,3.6,21.0,564.0,705.26,555.96
2016,10,18,14,15,859.5,73.5,3.55,21.0,529.0,664.93,527.32
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,622.88,495.72
2016,10,18,14,45,822.0,70.0,3.5,21.0,453.0,576.48,459.68
2016,10,18,15,0,799.0,68.0,3.5,21.0,412.0,526.54,420.09
2016,10,18,15,15,770.0,65.0,3.35,20.5,367.5,472.24,376.51
2016,10,18,15,30,741.0,62.0,3.2,20.0,323.0,418.68,332.16
2016,10,18,15,45,694.5,58.5,3.1,20.0,275.0,358.38,280.74
2016,10,18,16,0,648.0,55.0,3.0,20.0,227.0,301.27,230.73
2016,10,18,16,15,582.5,49.0,2.6,19.0,179.5,240.22,177.69
2016,10,18,16,30,517.0,43.0,2.2,18.0,132.0,184.45,128.72
2016,10,18,16,45,401.5,33.5,1.85,17.5,88.5,121.66,76.34
2016,10,18,17,0,286.0,24.0,1.5,17.0,45.0,69.81,25.91
2016,10,18,17,15,143.0,12.0,1.5,16.5,22.5,24.25,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
