Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,49.38,12.11
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,123.71,77.49
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,176.58,124.25
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,239.3,179.72
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,295.98,230.62
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,356.94,283.83
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,412.14,331.5
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,468.93,378.87
2016,10,19,8,45,805.0,63.5,2.65,16.5,404.0,520.29,420.81
2016,10,19,9,0,829.0,66.0,2.8,17.0,447.0,568.85,459.48
2016,10,19,9,15,846.0,67.5,2.9,17.5,484.5,613.91,494.23
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,657.71,526.74
2016,10,19,9,45,876.0,70.5,3.1,19.0,554.0,697.15,553.0
2016,10,19,10,0,889.0,72.0,3.2,20.0,586.0,734.52,577.36
2016,10,19,10,15,897.0,73.0,3.25,20.5,611.0,765.21,597.48
2016,10,19,10,30,905.0,74.0,3.3,21.0,636.0,793.11,615.51
2016,10,19,10,45,910.0,75.0,3.35,21.5,653.5,815.66,629.67
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,834.98,641.6
2016,10,19,11,15,917.5,76.5,3.4,22.0,681.0,848.34,650.38
2016,10,19,11,30,920.0,77.0,3.4,22.0,691.0,858.21,656.89
2016,10,19,11,45,917.5,78.5,3.4,22.5,692.5,861.49,657.68
2016,10,19,12,0,915.0,80.0,3.4,23.0,694.0,861.18,656.16
2016,10,19,12,15,913.0,79.5,3.4,23.0,688.0,855.47,652.34
2016,10,19,12,30,911.0,79.0,3.4,23.0,682.0,846.24,646.24
2016,10,19,12,45,902.5,80.5,3.4,23.5,667.0,830.5,634.5
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,811.55,620.69
2016,10,19,13,15,887.0,81.0,3.4,24.0,631.0,787.91,604.87
2016,10,19,13,30,880.0,80.0,3.4,24.0,610.0,761.32,586.99
2016,10,19,13,45,872.0,77.5,3.4,24.0,582.5,729.53,565.35
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,695.18,541.75
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,655.58,514.94
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,614.25,484.88
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,569.84,450.63
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,521.56,412.61
2016,10,19,15,15,770.5,63.0,2.95,22.5,362.0,467.65,369.21
2016,10,19,15,30,742.0,60.0,2.6,22.0,318.0,414.44,325.12
2016,10,19,15,45,700.0,56.0,2.3,22.0,270.5,355.61,275.04
2016,10,19,16,0,658.0,52.0,2.0,22.0,223.0,299.53,226.08
2016,10,19,16,15,593.0,46.0,1.8,20.5,175.5,237.43,173.24
2016,10,19,16,30,528.0,40.0,1.6,19.0,128.0,182.4,125.53
2016,10,19,16,45,416.5,31.0,1.4,18.0,85.5,120.78,74.24
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,69.13,20.6
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,23.68,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,40.0,48.24,8.14
2016,10,20,7,0,430.0,31.0,1.2,13.0,80.0,121.42,75.06
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.5,176.06,122.93
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,239.08,178.08
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,297.24,229.71
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,359.96,283.84
2016,10,20,8,15,754.0,60.0,1.75,16.5,317.0,416.36,331.7
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,474.42,379.07
2016,10,20,8,45,815.0,66.5,1.7,18.0,407.5,527.14,420.09
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,579.92,459.56
2016,10,20,9,15,858.0,71.0,1.8,19.5,489.5,623.16,492.18
2016,10,20,9,30,875.0,73.0,1.9,20.0,528.0,667.85,524.83
2016,10,20,9,45,891.0,73.0,2.05,21.0,561.0,708.0,551.24
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,746.2,575.91
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.5,777.66,595.99
2016,10,20,10,30,924.0,75.0,2.3,23.0,645.0,806.29,614.02
2016,10,20,10,45,929.0,76.0,2.35,23.5,663.0,829.13,627.99
2016,10,20,11,0,934.0,77.0,2.4,24.0,681.0,848.68,639.75
2016,10,20,11,15,937.0,77.5,2.45,24.0,691.0,862.61,649.02
2016,10,20,11,30,940.0,78.0,2.5,24.0,701.0,873.0,656.05
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.5,876.71,658.21
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,876.76,658.02
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.5,871.49,654.93
2016,10,20,12,30,936.0,78.0,2.9,25.0,693.0,862.62,649.55
2016,10,20,12,45,928.5,79.0,3.0,25.5,678.0,846.84,638.64
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,827.75,625.55
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,803.6,609.39
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,776.42,591.17
2016,10,20,13,45,897.5,76.5,3.0,26.0,591.5,743.98,569.48
2016,10,20,14,0,888.0,75.0,3.0,26.0,563.0,708.98,545.87
2016,10,20,14,15,873.5,73.0,2.9,26.0,527.5,667.74,517.14
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,624.74,485.2
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.5,579.19,450.4
2016,10,20,15,0,819.0,66.0,2.6,26.0,411.0,529.82,411.98
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.5,474.89,368.41
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,420.64,324.12
2016,10,20,15,45,718.5,55.5,1.55,24.5,272.0,360.29,274.0
2016,10,20,16,0,676.0,51.0,1.2,24.0,224.0,302.73,224.8
2016,10,20,16,15,609.5,45.0,1.15,23.0,176.0,239.47,171.62
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,182.38,122.8
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,120.33,71.9
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,67.32,13.69
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,22.94,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,45.55,3.07
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,115.25,69.84
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,168.89,116.28
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,231.89,170.34
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,287.85,219.59
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,349.44,272.35
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,404.07,317.84
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,460.38,362.81
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,511.98,401.71
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,563.7,438.96
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,605.96,469.46
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,649.74,500.11
2016,10,21,9,45,863.5,74.0,1.05,23.0,543.5,687.48,524.7
2016,10,21,10,0,874.0,76.0,1.2,24.0,575.0,723.03,547.44
2016,10,21,10,15,883.0,77.5,1.2,24.0,600.0,754.48,567.71
2016,10,21,10,30,892.0,79.0,1.2,24.0,625.0,783.24,586.07
2016,10,21,10,45,896.0,80.0,1.3,24.5,642.0,804.6,599.46
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,822.76,610.8
2016,10,21,11,15,903.0,81.5,1.5,25.0,669.0,836.24,620.31
2016,10,21,11,30,906.0,82.0,1.6,25.0,679.0,846.31,627.7
2016,10,21,11,45,904.5,83.0,1.7,25.5,680.0,849.73,629.58
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,849.63,629.27
2016,10,21,12,15,901.0,84.0,1.9,26.0,675.0,844.48,626.95
2016,10,21,12,30,899.0,84.0,2.0,26.0,669.0,835.87,622.42
2016,10,21,12,45,890.5,84.5,2.1,26.0,654.5,819.15,612.49
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,799.28,600.46
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,775.51,585.36
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,748.86,568.23
2016,10,21,13,45,855.0,82.0,2.35,26.0,568.5,716.24,546.82
2016,10,21,14,0,843.0,81.0,2.4,26.0,540.0,684.98,526.2
2016,10,21,14,15,688.0,114.0,2.45,25.5,473.0,592.47,459.37
2016,10,21,14,30,533.0,147.0,2.5,25.0,406.0,502.26,391.91
2016,10,21,14,45,500.5,139.5,2.55,25.0,366.5,453.51,355.2
2016,10,21,15,0,468.0,132.0,2.6,25.0,327.0,405.99,318.36
2016,10,21,15,15,587.5,98.5,2.45,24.0,315.0,410.66,322.14
2016,10,21,15,30,707.0,65.0,2.3,23.0,303.0,399.06,311.28
2016,10,21,15,45,661.5,60.0,2.2,22.5,256.5,340.73,262.48
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,284.65,214.39
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,223.38,162.09
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,168.77,114.99
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,107.57,64.43
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,56.37,4.51
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,19.7,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,43.82,0.0
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,109.7,67.04
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,163.03,113.62
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,226.39,168.42
2016,10,22,7,45,618.5,55.0,1.6,14.5,209.5,283.87,219.47
2016,10,22,8,0,681.0,60.0,1.7,15.0,258.0,345.69,273.25
2016,10,22,8,15,719.0,64.0,1.65,15.5,304.5,401.36,320.69
2016,10,22,8,30,757.0,68.0,1.6,16.0,351.0,459.02,368.0
2016,10,22,8,45,786.0,70.5,1.6,16.5,394.0,511.73,410.06
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,564.83,450.99
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.5,611.38,485.39
2016,10,22,9,30,852.0,78.0,1.5,18.0,514.0,656.81,517.83
2016,10,22,9,45,852.0,84.5,1.5,18.5,543.5,692.5,541.68
2016,10,22,10,0,852.0,91.0,1.5,19.0,573.0,725.35,562.7
2016,10,22,10,15,862.0,92.5,1.5,19.0,598.0,757.14,583.84
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,786.34,603.05
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,804.28,613.28
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,823.57,624.56
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,837.24,633.8
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,847.56,640.94
2016,10,22,11,45,769.0,138.0,1.65,20.5,642.0,803.76,610.11
2016,10,22,12,0,646.0,180.0,1.7,21.0,605.0,747.75,570.7
2016,10,22,12,15,618.5,187.5,1.75,21.0,591.0,730.37,558.99
2016,10,22,12,30,591.0,195.0,1.8,21.0,577.0,707.57,543.1
2016,10,22,12,45,608.5,184.0,1.85,21.5,570.5,705.93,542.1
2016,10,22,13,0,626.0,173.0,1.9,22.0,564.0,698.23,536.71
2016,10,22,13,15,602.0,173.5,1.95,21.5,539.0,667.64,516.19
2016,10,22,13,30,578.0,174.0,2.0,21.0,514.0,632.64,492.42
2016,10,22,13,45,705.0,132.5,2.1,21.0,527.5,667.13,520.8
2016,10,22,14,0,832.0,91.0,2.2,21.0,541.0,685.7,536.46
2016,10,22,14,15,775.0,92.0,2.2,20.5,490.0,621.37,489.91
2016,10,22,14,30,718.0,93.0,2.2,20.0,439.0,560.09,444.62
2016,10,22,14,45,569.5,116.0,2.25,20.0,375.5,469.73,374.33
2016,10,22,15,0,421.0,139.0,2.3,20.0,312.0,386.61,308.44
2016,10,22,15,15,393.5,129.0,2.25,19.5,276.5,342.66,273.56
2016,10,22,15,30,366.0,119.0,2.2,19.0,241.0,300.3,238.89
2016,10,22,15,45,341.0,103.0,2.2,18.5,203.0,254.42,200.61
2016,10,22,16,0,316.0,87.0,2.2,18.0,165.0,210.45,162.93
2016,10,22,16,15,276.0,70.5,2.0,17.0,127.5,163.64,122.76
2016,10,22,16,30,236.0,54.0,1.8,16.0,90.0,120.83,85.71
2016,10,22,16,45,160.5,37.5,1.6,15.5,58.0,75.72,47.48
2016,10,22,17,0,85.0,21.0,1.4,15.0,26.0,33.92,0.0
2016,10,22,17,15,42.5,10.5,1.3,14.5,13.0,13.59,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,16.0,1.1,12.5,34.0,42.21,0.0
2016,10,23,7,0,357.0,32.0,1.1,13.0,68.0,106.54,64.1
2016,10,23,7,15,452.5,40.5,1.3,13.5,112.5,159.14,110.36
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,221.8,164.58
2016,10,23,7,45,607.5,55.0,1.7,14.5,204.5,278.7,215.32
2016,10,23,8,0,667.0,61.0,1.9,15.0,252.0,340.71,269.5
2016,10,23,8,15,705.0,65.0,1.95,15.5,297.5,394.42,315.82
2016,10,23,8,30,743.0,69.0,2.0,16.0,343.0,451.28,363.15
2016,10,23,8,45,769.5,72.5,2.1,17.0,385.5,503.01,404.43
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,554.95,444.45
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,600.43,479.28
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,644.85,512.45
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,686.02,541.99
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,721.71,566.4
2016,10,23,10,15,882.0,81.5,2.8,20.5,595.0,752.96,587.19
2016,10,23,10,30,891.0,83.0,2.9,21.0,620.0,781.54,605.97
2016,10,23,10,45,896.5,83.5,3.0,21.5,637.5,803.38,619.93
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,822.07,631.73
2016,10,23,11,15,904.5,84.5,3.15,22.0,664.5,835.06,640.56
2016,10,23,11,30,907.0,85.0,3.2,22.0,674.0,844.63,647.16
2016,10,23,11,45,905.5,86.0,3.3,22.5,675.5,848.0,648.62
2016,10,23,12,0,904.0,87.0,3.4,23.0,677.0,847.84,647.8
2016,10,23,12,15,901.0,86.5,3.45,23.0,670.5,841.27,643.63
2016,10,23,12,30,898.0,86.0,3.5,23.0,664.0,831.25,637.21
2016,10,23,12,45,887.5,87.5,3.55,23.0,648.5,814.09,625.89
2016,10,23,13,0,877.0,89.0,3.6,23.0,633.0,793.85,612.48
2016,10,23,13,15,868.5,88.0,3.6,23.0,611.0,769.44,595.91
2016,10,23,13,30,860.0,87.0,3.6,23.0,589.0,746.36,580.31
2016,10,23,13,45,848.0,85.0,3.65,23.0,560.0,712.66,557.16
2016,10,23,14,0,836.0,83.0,3.7,23.0,531.0,676.7,532.23
2016,10,23,14,15,819.0,81.0,3.7,22.5,496.0,635.44,502.93
2016,10,23,14,30,802.0,79.0,3.7,22.0,461.0,592.74,471.23
2016,10,23,14,45,777.5,76.5,3.75,22.0,420.5,543.97,433.27
2016,10,23,15,0,753.0,74.0,3.8,22.0,380.0,494.95,394.12
2016,10,23,15,15,720.0,70.0,3.75,21.5,336.0,440.17,349.95
2016,10,23,15,30,687.0,66.0,3.7,21.0,292.0,387.74,306.26
2016,10,23,15,45,633.5,62.0,3.65,20.5,245.0,327.67,255.37
2016,10,23,16,0,580.0,58.0,3.6,20.0,198.0,271.65,206.62
2016,10,23,16,15,506.0,50.0,3.35,19.0,152.5,209.8,153.29
2016,10,23,16,30,432.0,42.0,3.1,18.0,107.0,155.18,105.96
2016,10,23,16,45,216.0,35.5,2.9,17.5,68.0,83.45,50.17
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,29.34,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,14.25,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,2.75,14.5,11.0,10.61,0.0
2016,10,24,7,0,0.0,22.0,3.0,15.0,22.0,21.24,10.77
2016,10,24,7,15,0.0,37.0,3.25,15.0,37.0,35.95,24.16
2016,10,24,7,30,0.0,52.0,3.5,15.0,52.0,50.84,37.18
2016,10,24,7,45,0.0,68.0,3.8,15.5,68.0,66.76,50.86
2016,10,24,8,0,0.0,84.0,4.1,16.0,84.0,82.7,64.34
2016,10,24,8,15,0.0,100.0,4.25,16.0,100.0,98.67,77.76
2016,10,24,8,30,0.0,116.0,4.4,16.0,116.0,114.68,91.03
2016,10,24,8,45,33.5,149.0,4.6,16.5,164.0,171.02,137.72
2016,10,24,9,0,67.0,182.0,4.8,17.0,212.0,227.28,183.73
2016,10,24,9,15,33.5,99.0,4.75,17.0,114.0,119.64,94.93
2016,10,24,9,30,0.0,16.0,4.7,17.0,16.0,15.45,7.33
2016,10,24,9,45,0.0,76.5,4.7,17.5,76.5,73.99,56.04
2016,10,24,10,0,0.0,137.0,4.7,18.0,137.0,134.26,105.18
2016,10,24,10,15,1.0,156.5,4.65,18.0,157.5,154.74,121.58
2016,10,24,10,30,2.0,176.0,4.6,18.0,178.0,175.38,138.06
2016,10,24,10,45,1.0,154.0,4.6,18.5,155.0,152.0,118.77
2016,10,24,11,0,0.0,132.0,4.6,19.0,132.0,128.91,99.8
2016,10,24,11,15,0.0,115.5,4.55,19.0,115.5,112.35,86.37
2016,10,24,11,30,0.0,99.0,4.5,19.0,99.0,95.94,73.03
2016,10,24,11,45,0.0,127.0,4.45,19.5,127.0,123.84,95.43
2016,10,24,12,0,0.0,155.0,4.4,20.0,155.0,152.08,117.85
2016,10,24,12,15,0.0,143.0,4.4,20.0,143.0,139.95,108.13
2016,10,24,12,30,0.0,131.0,4.4,20.0,131.0,127.88,98.51
2016,10,24,12,45,0.0,140.0,4.45,20.0,140.0,136.97,105.91
2016,10,24,13,0,0.0,149.0,4.5,20.0,149.0,146.14,113.37
2016,10,24,13,15,0.0,126.0,4.55,20.0,126.0,122.96,94.84
2016,10,24,13,30,0.0,103.0,4.6,20.0,103.0,99.98,76.38
2016,10,24,13,45,0.0,63.0,4.65,20.0,63.0,60.91,44.61
2016,10,24,14,0,0.0,23.0,4.7,20.0,23.0,22.21,12.78
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,22.21,12.85
2016,10,24,14,30,0.0,23.0,4.6,19.0,23.0,22.2,12.92
2016,10,24,14,45,0.0,14.0,4.6,19.0,14.0,13.51,5.68
2016,10,24,15,0,0.0,5.0,4.6,19.0,5.0,4.82,0.0
2016,10,24,15,15,0.0,4.5,4.4,18.5,4.5,4.34,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.0,4.05,18.0,3.0,2.89,0.0
2016,10,24,16,0,0.0,2.0,3.9,18.0,2.0,1.93,0.0
2016,10,24,16,15,0.0,1.5,3.65,17.5,1.5,1.44,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,3.15,17.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,15.5,6.5,6.26,0.0
2016,10,25,7,0,0.0,13.0,2.5,16.0,13.0,12.54,3.87
2016,10,25,7,15,0.0,22.5,2.7,16.0,22.5,21.71,12.27
2016,10,25,7,30,0.0,32.0,2.9,16.0,32.0,30.89,20.32
2016,10,25,7,45,0.0,42.0,3.1,16.5,42.0,40.56,28.65
2016,10,25,8,0,0.0,52.0,3.3,17.0,52.0,50.24,36.86
2016,10,25,8,15,0.0,61.5,3.45,17.5,61.5,59.44,44.53
2016,10,25,8,30,0.0,71.0,3.6,18.0,71.0,68.68,52.12
2016,10,25,8,45,0.0,63.5,3.75,18.5,63.5,61.37,45.82
2016,10,25,9,0,0.0,56.0,3.9,19.0,56.0,54.11,39.59
2016,10,25,9,15,0.0,53.0,3.95,19.0,53.0,51.21,37.09
2016,10,25,9,30,0.0,50.0,4.0,19.0,50.0,48.32,34.6
2016,10,25,9,45,0.0,71.5,4.1,19.5,71.5,69.14,51.6
2016,10,25,10,0,0.0,93.0,4.2,20.0,93.0,90.07,68.49
2016,10,25,10,15,6.5,151.0,4.15,20.0,155.0,153.23,119.66
2016,10,25,10,30,13.0,209.0,4.1,20.0,217.0,218.12,171.29
2016,10,25,10,45,13.5,214.0,4.1,20.5,222.0,223.75,175.11
2016,10,25,11,0,14.0,219.0,4.1,21.0,227.0,229.39,179.05
2016,10,25,11,15,7.0,163.0,4.05,21.0,167.0,165.95,128.64
2016,10,25,11,30,0.0,107.0,4.0,21.0,107.0,103.89,78.8
2016,10,25,11,45,0.0,60.0,4.0,21.0,60.0,58.03,41.77
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,12.56,4.65
2016,10,25,12,15,0.0,19.5,3.95,21.0,19.5,18.84,9.82
2016,10,25,12,30,0.0,26.0,3.9,21.0,26.0,25.13,14.98
2016,10,25,12,45,0.0,48.0,3.85,21.5,48.0,46.41,32.33
2016,10,25,13,0,0.0,70.0,3.8,22.0,70.0,67.71,49.58
2016,10,25,13,15,4.0,131.5,3.7,22.0,134.0,131.57,101.19
2016,10,25,13,30,8.0,193.0,3.6,22.0,198.0,197.7,153.89
2016,10,25,13,45,146.0,207.5,3.55,22.0,285.0,325.12,257.68
2016,10,25,14,0,284.0,222.0,3.5,22.0,372.0,438.41,347.18
2016,10,25,14,15,163.0,204.5,3.4,22.0,289.5,324.27,256.75
2016,10,25,14,30,42.0,187.0,3.3,22.0,207.0,219.16,172.32
2016,10,25,14,45,142.0,173.5,3.25,22.0,231.5,266.52,211.9
2016,10,25,15,0,242.0,160.0,3.2,22.0,256.0,304.87,242.72
2016,10,25,15,15,235.5,141.0,3.0,21.5,226.0,270.09,214.68
2016,10,25,15,30,229.0,122.0,2.8,21.0,196.0,235.42,186.27
2016,10,25,15,45,213.5,104.0,2.6,21.0,164.0,198.54,155.1
2016,10,25,16,0,198.0,86.0,2.4,21.0,132.0,162.88,124.42
2016,10,25,16,15,171.0,67.5,2.1,20.0,100.5,124.71,92.01
2016,10,25,16,30,144.0,49.0,1.8,19.0,69.0,89.22,61.66
2016,10,25,16,45,72.0,33.0,1.5,18.5,43.0,49.24,28.01
2016,10,25,17,0,0.0,17.0,1.2,18.0,17.0,16.58,0.0
2016,10,25,17,15,0.0,8.5,1.2,17.5,8.5,8.36,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,39.15,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,102.85,57.12
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,154.81,104.7
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,215.94,157.74
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,272.18,207.78
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,333.35,260.97
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,387.87,308.19
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,444.32,355.48
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,495.06,396.95
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,545.92,437.25
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,588.08,469.93
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,631.85,502.9
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.5,670.21,529.08
2016,10,26,10,0,877.0,71.0,2.9,22.0,552.0,706.55,552.74
2016,10,26,10,15,886.5,72.0,2.95,22.0,577.0,737.47,574.15
2016,10,26,10,30,896.0,73.0,3.0,22.0,602.0,765.73,593.62
2016,10,26,10,45,899.0,75.0,3.15,22.5,619.0,787.23,607.64
2016,10,26,11,0,902.0,77.0,3.3,23.0,636.0,805.51,619.45
2016,10,26,11,15,906.5,77.5,3.35,23.0,646.5,819.97,629.34
2016,10,26,11,30,911.0,78.0,3.4,23.0,657.0,831.06,637.0
2016,10,26,11,45,909.0,79.5,3.5,23.5,659.0,834.54,638.51
2016,10,26,12,0,907.0,81.0,3.6,24.0,661.0,834.51,637.74
2016,10,26,12,15,906.5,81.0,3.65,24.0,655.5,830.49,635.32
2016,10,26,12,30,906.0,81.0,3.7,24.0,650.0,822.99,630.63
2016,10,26,12,45,899.0,81.5,3.8,24.0,636.0,807.48,620.63
2016,10,26,13,0,892.0,82.0,3.9,24.0,622.0,788.77,608.46
2016,10,26,13,15,885.0,81.0,3.9,24.0,601.0,765.31,592.51
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,738.94,574.49
2016,10,26,13,45,866.5,78.5,3.95,24.0,551.5,706.08,551.89
2016,10,26,14,0,855.0,77.0,4.0,24.0,523.0,670.91,527.43
2016,10,26,14,15,839.0,75.0,3.95,23.5,488.5,633.5,500.55
2016,10,26,14,30,823.0,73.0,3.9,23.0,454.0,590.97,468.71
2016,10,26,14,45,801.5,70.0,3.85,23.0,414.0,542.91,430.96
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,494.3,391.83
2016,10,26,15,15,747.5,63.5,3.6,22.5,330.0,439.59,347.36
2016,10,26,15,30,715.0,60.0,3.4,22.0,286.0,385.99,302.45
2016,10,26,15,45,667.5,55.5,3.25,21.5,239.5,326.95,252.14
2016,10,26,16,0,620.0,51.0,3.1,21.0,193.0,272.44,204.27
2016,10,26,16,15,542.5,44.0,2.7,20.0,147.0,209.45,149.98
2016,10,26,16,30,465.0,37.0,2.3,19.0,101.0,153.99,101.96
2016,10,26,16,45,328.0,26.5,1.9,18.0,62.0,92.57,48.83
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,38.69,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,7.86,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.0,14.5,8.5,8.36,0.0
2016,10,27,7,0,0.0,17.0,2.2,15.0,17.0,16.4,6.32
2016,10,27,7,15,0.0,29.5,2.4,15.5,29.5,28.49,17.79
2016,10,27,7,30,0.0,42.0,2.6,16.0,42.0,40.65,28.41
2016,10,27,7,45,0.0,55.5,2.8,16.5,55.5,54.0,39.89
2016,10,27,8,0,0.0,69.0,3.0,17.0,69.0,67.36,51.21
2016,10,27,8,15,0.0,82.5,3.0,17.5,82.5,80.75,62.35
2016,10,27,8,30,0.0,96.0,3.0,18.0,96.0,94.17,73.33
2016,10,27,8,45,2.0,120.5,3.0,18.5,121.5,120.1,94.44
2016,10,27,9,0,4.0,145.0,3.0,19.0,147.0,146.34,115.48
2016,10,27,9,15,2.0,146.5,3.0,19.5,147.5,146.28,114.87
2016,10,27,9,30,0.0,148.0,3.0,20.0,148.0,146.2,114.28
2016,10,27,9,45,18.0,183.0,3.05,20.5,193.0,194.49,152.97
2016,10,27,10,0,36.0,218.0,3.1,21.0,238.0,251.44,197.73
2016,10,27,10,15,18.0,165.0,3.05,21.0,175.0,176.11,137.47
2016,10,27,10,30,0.0,112.0,3.0,21.0,112.0,108.97,83.14
2016,10,27,10,45,15.5,178.5,2.95,21.0,188.0,188.5,147.12
2016,10,27,11,0,31.0,245.0,2.9,21.0,264.0,278.8,217.85
2016,10,27,11,15,32.5,247.5,3.05,20.5,268.0,282.93,221.22
2016,10,27,11,30,34.0,250.0,3.2,20.0,272.0,287.03,224.87
2016,10,27,11,45,17.0,192.0,3.35,20.0,203.0,203.94,159.38
2016,10,27,12,0,0.0,134.0,3.5,20.0,134.0,130.94,100.83
2016,10,27,12,15,0.0,132.5,3.55,19.5,132.5,129.44,99.95
2016,10,27,12,30,0.0,131.0,3.6,19.0,131.0,127.95,99.0
2016,10,27,12,45,3.0,162.5,3.7,19.0,164.5,162.33,126.86
2016,10,27,13,0,6.0,194.0,3.8,19.0,198.0,197.22,154.93
2016,10,27,13,15,3.5,182.5,3.7,19.0,185.0,183.47,143.96
2016,10,27,13,30,1.0,171.0,3.6,19.0,172.0,169.87,133.19
2016,10,27,13,45,5.0,175.0,3.55,19.0,178.0,177.1,139.36
2016,10,27,14,0,9.0,179.0,3.5,19.0,184.0,184.22,145.43
2016,10,27,14,15,9.5,170.5,3.35,19.0,175.0,175.82,138.92
2016,10,27,14,30,10.0,162.0,3.2,19.0,166.0,167.43,132.41
2016,10,27,14,45,5.0,116.0,3.1,19.0,118.0,116.79,91.34
2016,10,27,15,0,0.0,70.0,3.0,19.0,70.0,67.67,50.95
2016,10,27,15,15,0.0,61.5,2.75,19.0,61.5,59.43,44.22
2016,10,27,15,30,0.0,53.0,2.5,19.0,53.0,51.2,37.38
2016,10,27,15,45,0.0,44.0,2.25,19.0,44.0,42.49,30.05
2016,10,27,16,0,0.0,35.0,2.0,19.0,35.0,33.79,22.64
2016,10,27,16,15,0.0,26.0,1.7,18.5,26.0,25.09,15.2
2016,10,27,16,30,0.0,17.0,1.4,18.0,17.0,16.4,7.7
2016,10,27,16,45,0.0,10.0,1.1,18.0,10.0,9.64,1.05
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.6,15.5,4.5,4.42,0.0
2016,10,28,7,0,0.0,9.0,0.6,16.0,9.0,8.67,0.48
2016,10,28,7,15,0.0,17.0,0.7,16.0,17.0,16.4,7.83
2016,10,28,7,30,0.0,25.0,0.8,16.0,25.0,24.12,14.62
2016,10,28,7,45,0.0,34.0,0.9,16.5,34.0,32.82,22.13
2016,10,28,8,0,0.0,43.0,1.0,17.0,43.0,41.53,29.54
2016,10,28,8,15,0.0,52.0,1.1,17.0,52.0,50.24,36.92
2016,10,28,8,30,0.0,61.0,1.2,17.0,61.0,58.95,44.2
2016,10,28,8,45,36.5,118.5,1.35,17.0,134.0,139.67,111.46
2016,10,28,9,0,73.0,176.0,1.5,17.0,207.0,224.27,180.2
2016,10,28,9,15,87.5,194.0,1.6,17.0,234.5,254.92,204.51
2016,10,28,9,30,102.0,212.0,1.7,17.0,262.0,286.52,229.55
2016,10,28,9,45,54.0,195.5,1.8,17.5,222.0,238.36,189.83
2016,10,28,10,0,6.0,179.0,1.9,18.0,182.0,182.03,143.29
2016,10,28,10,15,3.0,133.5,1.95,18.0,135.0,132.93,103.7
2016,10,28,10,30,0.0,88.0,2.0,18.0,88.0,85.15,64.72
2016,10,28,10,45,2.0,138.5,2.05,18.5,140.0,137.18,106.82
2016,10,28,11,0,4.0,189.0,2.1,19.0,192.0,190.46,148.96
2016,10,28,11,15,68.0,241.0,2.2,19.0,283.5,304.16,240.02
2016,10,28,11,30,132.0,293.0,2.3,19.0,375.0,422.71,331.81
2016,10,28,11,45,138.5,294.0,2.45,19.5,381.0,429.54,336.17
2016,10,28,12,0,145.0,295.0,2.6,20.0,387.0,435.9,340.77
2016,10,28,12,15,128.5,290.5,2.7,20.0,371.5,417.03,326.29
2016,10,28,12,30,112.0,286.0,2.8,20.0,356.0,389.31,305.22
2016,10,28,12,45,69.0,258.5,2.95,20.5,301.5,323.72,253.74
2016,10,28,13,0,26.0,231.0,3.1,21.0,247.0,251.56,196.53
2016,10,28,13,15,56.0,240.0,3.15,20.5,272.0,291.72,229.62
2016,10,28,13,30,86.0,249.0,3.2,20.0,297.0,322.85,255.29
2016,10,28,13,45,172.0,234.0,3.3,20.0,324.5,372.05,296.0
2016,10,28,14,0,258.0,219.0,3.4,20.0,352.0,415.47,331.52
2016,10,28,14,15,512.5,149.0,3.4,20.0,389.5,499.49,400.76
2016,10,28,14,30,767.0,79.0,3.4,20.0,427.0,558.7,448.51
2016,10,28,14,45,750.0,74.5,3.45,20.0,389.5,513.86,412.46
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,468.27,375.37
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.5,414.85,331.31
2016,10,28,15,30,666.0,62.0,3.1,19.0,267.0,363.94,287.97
2016,10,28,15,45,620.5,56.5,2.95,19.0,222.5,307.35,238.65
2016,10,28,16,0,575.0,51.0,2.8,19.0,178.0,254.09,191.11
2016,10,28,16,15,494.0,43.5,2.4,18.0,133.5,192.46,137.92
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,138.82,91.46
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,69.12,33.25
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,17.69,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
