Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,15.0,24.0,28.3,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,78.21,38.87
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,128.6,86.33
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,189.19,137.75
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,244.15,186.21
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,305.43,239.62
2016,10,29,8,15,330.5,99.5,3.05,17.0,189.0,258.36,207.26
2016,10,29,8,30,61.0,138.0,3.2,17.0,159.0,172.32,138.29
2016,10,29,8,45,71.0,156.5,3.35,17.5,184.0,199.63,160.72
2016,10,29,9,0,81.0,175.0,3.5,18.0,209.0,227.71,183.25
2016,10,29,9,15,40.5,137.0,3.6,18.5,154.0,163.88,130.54
2016,10,29,9,30,0.0,99.0,3.7,19.0,99.0,96.27,74.13
2016,10,29,9,45,164.0,159.5,3.85,19.5,247.5,279.36,225.67
2016,10,29,10,0,328.0,220.0,4.0,20.0,396.0,473.27,378.51
2016,10,29,10,15,164.0,161.5,4.0,20.0,249.5,297.68,238.66
2016,10,29,10,30,0.0,103.0,4.0,20.0,103.0,100.0,76.21
2016,10,29,10,45,0.0,130.5,4.0,20.0,130.5,127.57,98.59
2016,10,29,11,0,0.0,158.0,4.0,20.0,158.0,155.46,120.86
2016,10,29,11,15,125.0,220.5,3.95,20.0,298.5,335.11,266.69
2016,10,29,11,30,250.0,283.0,3.9,20.0,439.0,505.84,399.51
2016,10,29,11,45,253.5,282.5,3.85,20.5,441.0,517.88,406.87
2016,10,29,12,0,257.0,282.0,3.8,21.0,443.0,520.1,407.71
2016,10,29,12,15,257.5,279.0,3.7,21.0,439.0,516.09,404.62
2016,10,29,12,30,258.0,276.0,3.6,21.0,435.0,511.05,400.83
2016,10,29,12,45,129.0,150.0,3.55,21.0,229.5,259.54,206.48
2016,10,29,13,0,0.0,24.0,3.5,21.0,24.0,23.19,13.39
2016,10,29,13,15,0.0,23.0,3.4,21.0,23.0,22.22,12.67
2016,10,29,13,30,0.0,22.0,3.3,21.0,22.0,21.25,11.9
2016,10,29,13,45,0.0,86.5,3.25,21.0,86.5,83.68,63.14
2016,10,29,14,0,0.0,151.0,3.2,21.0,151.0,149.16,116.19
2016,10,29,14,15,0.0,140.5,3.1,21.0,140.5,138.63,107.85
2016,10,29,14,30,0.0,130.0,3.0,21.0,130.0,128.15,99.61
2016,10,29,14,45,166.0,135.0,2.9,21.0,198.0,236.36,189.48
2016,10,29,15,0,332.0,140.0,2.8,21.0,266.0,327.17,261.66
2016,10,29,15,15,515.5,99.0,2.55,20.5,267.5,360.16,286.42
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,370.65,290.82
2016,10,29,15,45,646.0,53.5,2.1,20.0,223.0,310.87,238.97
2016,10,29,16,0,593.0,49.0,1.9,20.0,177.0,256.27,190.7
2016,10,29,16,15,511.0,41.5,1.7,19.0,132.5,193.73,137.2
2016,10,29,16,30,429.0,34.0,1.5,18.0,88.0,139.27,90.26
2016,10,29,16,45,281.0,23.5,1.3,17.0,52.0,77.53,33.58
2016,10,29,17,0,133.0,13.0,1.1,16.0,16.0,27.83,0.0
2016,10,29,17,15,66.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,14.5,3.35,14.5,22.0,24.96,0.0
2016,10,30,7,0,185.0,29.0,3.6,15.0,44.0,67.63,31.75
2016,10,30,7,15,291.5,41.0,3.75,15.0,83.0,116.14,78.3
2016,10,30,7,30,398.0,53.0,3.9,15.0,122.0,175.45,128.69
2016,10,30,7,45,199.0,38.0,4.05,15.5,72.5,112.03,84.81
2016,10,30,8,0,0.0,23.0,4.2,16.0,23.0,22.19,13.2
2016,10,30,8,15,0.0,28.0,4.4,16.0,28.0,27.02,17.36
2016,10,30,8,30,0.0,33.0,4.6,16.0,33.0,31.85,21.45
2016,10,30,8,45,47.0,104.0,4.85,16.5,123.5,129.57,103.88
2016,10,30,9,0,94.0,175.0,5.1,17.0,214.0,235.05,190.83
2016,10,30,9,15,47.0,96.5,5.25,17.0,116.0,124.82,99.66
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,17.38,8.97
2016,10,30,9,45,0.0,14.5,5.6,17.5,14.5,14.0,6.09
2016,10,30,10,0,0.0,11.0,5.8,18.0,11.0,10.62,3.22
2016,10,30,10,15,0.0,12.0,5.85,18.0,12.0,11.59,4.02
2016,10,30,10,30,0.0,13.0,5.9,18.0,13.0,12.55,4.81
2016,10,30,10,45,38.5,140.5,5.95,18.5,164.0,171.52,136.59
2016,10,30,11,0,77.0,268.0,6.0,19.0,315.0,340.72,271.75
2016,10,30,11,15,87.5,275.5,5.95,19.0,329.5,358.04,285.17
2016,10,30,11,30,98.0,283.0,5.9,19.0,344.0,375.34,298.84
2016,10,30,11,45,53.0,243.5,5.9,19.5,277.0,295.46,234.25
2016,10,30,12,0,8.0,204.0,5.9,20.0,210.0,209.29,164.14
2016,10,30,12,15,6.5,197.0,5.85,20.0,202.0,200.81,157.46
2016,10,30,12,30,5.0,190.0,5.8,20.0,194.0,192.38,150.75
2016,10,30,12,45,83.0,230.5,5.75,20.0,279.5,303.57,241.82
2016,10,30,13,0,161.0,271.0,5.7,20.0,365.0,415.48,331.26
2016,10,30,13,15,84.5,229.0,5.55,19.5,278.0,300.8,239.92
2016,10,30,13,30,8.0,187.0,5.4,19.0,191.0,191.87,151.46
2016,10,30,13,45,398.0,139.0,5.3,19.0,340.0,438.62,358.22
2016,10,30,14,0,788.0,91.0,5.2,19.0,489.0,634.68,515.12
2016,10,30,14,15,769.0,88.5,5.05,19.0,454.5,593.67,481.51
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,551.52,447.49
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,504.91,409.24
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,456.87,369.13
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,402.25,323.36
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,349.55,278.16
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,290.01,226.74
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,235.16,178.41
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,173.1,124.98
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,120.09,79.47
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,62.71,25.07
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,17.33,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.5,13.5,0.95,11.5,22.5,27.1,0.0
2016,10,31,7,0,243.0,27.0,0.9,12.0,45.0,74.47,31.85
2016,10,31,7,15,357.5,37.0,1.1,12.5,85.5,126.62,84.51
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,188.83,137.49
2016,10,31,7,45,546.0,53.0,1.5,14.0,172.0,245.04,186.87
2016,10,31,8,0,620.0,59.0,1.7,15.0,218.0,307.83,241.22
2016,10,31,8,15,663.5,63.5,1.75,15.0,262.5,362.02,288.8
2016,10,31,8,30,707.0,68.0,1.8,15.0,307.0,417.51,336.26
2016,10,31,8,45,740.0,70.5,1.85,15.5,349.0,468.93,378.64
2016,10,31,9,0,773.0,73.0,1.9,16.0,391.0,521.15,420.33
2016,10,31,9,15,793.5,75.5,1.9,16.0,427.5,566.33,456.03
2016,10,31,9,30,814.0,78.0,1.9,16.0,464.0,610.64,490.19
2016,10,31,9,45,507.0,156.0,1.95,16.5,402.0,517.82,415.12
2016,10,31,10,0,200.0,234.0,2.0,17.0,340.0,391.0,311.92
2016,10,31,10,15,203.5,245.5,2.0,17.0,357.5,411.25,327.96
2016,10,31,10,30,207.0,257.0,2.0,17.0,375.0,431.04,342.73
2016,10,31,10,45,283.0,252.0,2.0,17.5,418.5,495.28,392.16
2016,10,31,11,0,359.0,247.0,2.0,18.0,462.0,552.98,435.6
2016,10,31,11,15,374.0,247.5,2.05,18.0,474.5,569.46,447.78
2016,10,31,11,30,389.0,248.0,2.1,18.0,487.0,584.78,459.4
2016,10,31,11,45,267.0,267.5,2.2,18.5,432.0,510.67,400.84
2016,10,31,12,0,145.0,287.0,2.3,19.0,377.0,426.31,334.11
2016,10,31,12,15,303.5,256.5,2.4,19.0,442.0,526.2,414.42
2016,10,31,12,30,462.0,226.0,2.5,19.0,507.0,623.07,489.6
2016,10,31,12,45,458.0,221.5,2.65,19.0,494.5,609.39,479.61
2016,10,31,13,0,454.0,217.0,2.8,19.0,482.0,594.01,469.03
2016,10,31,13,15,262.0,227.0,2.9,19.0,379.0,445.9,354.24
2016,10,31,13,30,70.0,237.0,3.0,19.0,276.0,297.91,235.91
2016,10,31,13,45,35.0,193.0,3.1,19.0,212.5,223.53,177.16
2016,10,31,14,0,0.0,149.0,3.2,19.0,149.0,147.25,115.42
2016,10,31,14,15,42.0,168.0,3.25,18.5,186.5,199.42,159.25
2016,10,31,14,30,84.0,187.0,3.3,18.0,224.0,244.86,196.98
2016,10,31,14,45,79.0,169.5,3.35,18.0,201.5,220.33,177.16
2016,10,31,15,0,74.0,152.0,3.4,18.0,179.0,196.11,157.5
2016,10,31,15,15,67.0,134.0,3.3,17.5,156.5,170.73,136.84
2016,10,31,15,30,60.0,116.0,3.2,17.0,134.0,145.93,116.29
2016,10,31,15,45,50.5,96.5,3.1,17.0,110.0,119.11,93.55
2016,10,31,16,0,41.0,77.0,3.0,17.0,86.0,93.18,71.34
2016,10,31,16,15,26.5,58.0,2.7,16.0,63.5,67.39,49.49
2016,10,31,16,30,12.0,39.0,2.4,15.0,41.0,43.01,28.59
2016,10,31,16,45,6.0,22.5,2.1,14.5,23.5,23.1,5.97
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,5.9,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,25.36,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,69.5,26.02
2016,11,1,7,15,341.5,36.5,1.3,12.5,81.5,121.77,80.72
2016,11,1,7,30,458.0,47.0,1.5,13.0,122.0,183.87,133.58
2016,11,1,7,45,532.5,53.0,1.7,13.5,167.0,239.3,182.67
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,301.38,237.06
2016,11,1,8,15,652.5,63.5,1.9,14.5,256.5,355.63,284.37
2016,11,1,8,30,698.0,68.0,1.9,15.0,301.0,412.73,332.58
2016,11,1,8,45,731.5,71.0,1.95,15.5,343.0,463.03,374.23
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,515.6,416.33
2016,11,1,9,15,786.5,76.5,2.0,16.0,422.0,560.97,452.33
2016,11,1,9,30,808.0,79.0,2.0,16.0,459.0,605.56,486.86
2016,11,1,9,45,827.5,79.5,2.0,16.5,491.0,645.48,516.21
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,683.85,542.9
2016,11,1,10,15,857.5,81.5,2.0,17.0,548.0,715.08,564.47
2016,11,1,10,30,868.0,83.0,2.0,17.0,573.0,739.57,581.1
2016,11,1,10,45,875.5,83.5,2.0,17.5,590.5,762.0,595.16
2016,11,1,11,0,883.0,84.0,2.0,18.0,608.0,781.47,607.1
2016,11,1,11,15,887.0,84.5,2.0,18.0,618.0,795.09,616.12
2016,11,1,11,30,891.0,85.0,2.0,18.0,628.0,805.44,622.98
2016,11,1,11,45,889.5,86.0,2.05,18.0,629.5,808.63,625.41
2016,11,1,12,0,888.0,87.0,2.1,18.0,631.0,808.41,625.66
2016,11,1,12,15,886.0,86.5,2.1,18.0,625.0,802.71,621.8
2016,11,1,12,30,884.0,86.0,2.1,18.0,619.0,793.65,615.76
2016,11,1,12,45,876.5,86.5,2.15,18.0,604.5,778.18,605.71
2016,11,1,13,0,869.0,87.0,2.2,18.0,590.0,759.65,593.57
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.5,739.43,579.56
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,712.04,560.42
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,678.97,537.44
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,643.76,511.88
2016,11,1,14,15,807.5,79.0,2.05,18.0,456.0,602.63,480.55
2016,11,1,14,30,789.0,77.0,2.0,18.0,422.0,560.23,447.6
2016,11,1,14,45,760.5,74.5,1.95,18.0,381.5,510.75,408.45
2016,11,1,15,0,732.0,72.0,1.9,18.0,341.0,461.39,368.39
2016,11,1,15,15,695.0,68.0,1.8,17.5,298.0,408.34,324.84
2016,11,1,15,30,658.0,64.0,1.7,17.0,255.0,355.56,280.21
2016,11,1,15,45,598.5,58.5,1.6,17.0,209.0,294.81,227.85
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,238.76,178.51
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,176.24,125.24
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,122.76,79.05
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,52.13,12.65
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,25.1,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,69.43,21.46
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,122.68,80.86
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,185.31,134.78
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,240.47,183.91
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,301.7,237.65
2016,11,2,8,15,657.0,64.0,1.9,13.5,256.0,356.37,285.69
2016,11,2,8,30,702.0,69.0,2.0,14.0,301.0,413.84,334.66
2016,11,2,8,45,735.0,72.5,2.15,14.5,343.0,464.38,377.04
2016,11,2,9,0,768.0,76.0,2.3,15.0,385.0,517.25,420.01
2016,11,2,9,15,789.5,78.5,2.3,15.5,422.0,562.66,455.55
2016,11,2,9,30,811.0,81.0,2.3,16.0,459.0,607.26,489.46
2016,11,2,9,45,839.0,78.5,2.35,17.0,492.5,649.42,520.11
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,686.66,545.4
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,717.76,566.4
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,746.28,585.32
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,768.63,598.91
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,787.95,610.31
2016,11,2,11,15,904.0,80.5,2.0,19.5,619.5,800.97,616.87
2016,11,2,11,30,907.0,81.0,1.9,20.0,629.0,810.63,621.14
2016,11,2,11,45,907.5,81.0,1.8,20.5,631.0,814.33,621.35
2016,11,2,12,0,908.0,81.0,1.7,21.0,633.0,814.56,619.32
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.5,808.79,613.95
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,799.59,606.36
2016,11,2,12,45,900.5,79.0,1.3,21.0,606.5,785.31,595.96
2016,11,2,13,0,897.0,78.0,1.2,21.0,593.0,767.76,583.47
2016,11,2,13,15,889.0,76.5,1.1,21.0,571.5,743.19,566.23
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,715.78,547.12
2016,11,2,13,45,868.0,74.0,0.9,21.5,521.5,682.84,523.13
2016,11,2,14,0,855.0,73.0,0.8,22.0,493.0,647.7,497.2
2016,11,2,14,15,838.0,71.0,0.8,21.5,458.5,610.23,471.05
2016,11,2,14,30,821.0,69.0,0.8,21.0,424.0,567.78,440.6
2016,11,2,14,45,795.0,66.5,0.85,21.0,384.0,518.65,403.85
2016,11,2,15,0,769.0,64.0,0.9,21.0,344.0,469.36,365.7
2016,11,2,15,15,733.5,60.0,0.85,20.5,300.0,414.19,321.88
2016,11,2,15,30,698.0,56.0,0.8,20.0,256.0,360.44,277.64
2016,11,2,15,45,642.5,51.5,0.8,19.5,210.5,300.56,227.6
2016,11,2,16,0,587.0,47.0,0.8,19.0,165.0,246.24,180.68
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.5,183.07,127.39
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,128.59,80.19
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,53.04,7.85
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,24.84,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,69.41,15.47
2016,11,3,7,15,378.0,32.0,1.1,11.5,79.0,123.5,79.83
2016,11,3,7,30,496.0,42.0,1.3,12.0,120.0,186.65,134.34
2016,11,3,7,45,566.5,48.5,1.5,13.0,165.5,242.69,184.11
2016,11,3,8,0,637.0,55.0,1.7,14.0,211.0,304.98,238.59
2016,11,3,8,15,681.0,59.5,1.7,14.5,255.5,358.32,285.37
2016,11,3,8,30,725.0,64.0,1.7,15.0,300.0,415.7,333.9
2016,11,3,8,45,757.0,67.0,1.75,15.5,342.5,467.48,376.73
2016,11,3,9,0,789.0,70.0,1.8,16.0,385.0,519.95,418.74
2016,11,3,9,15,809.5,72.5,1.8,16.5,422.0,565.41,453.91
2016,11,3,9,30,830.0,75.0,1.8,17.0,459.0,609.95,487.35
2016,11,3,9,45,850.5,75.0,1.8,18.0,491.0,650.44,515.96
2016,11,3,10,0,871.0,75.0,1.8,19.0,523.0,685.59,539.03
2016,11,3,10,15,880.5,76.5,1.7,19.5,547.5,716.38,558.19
2016,11,3,10,30,890.0,78.0,1.6,20.0,572.0,744.55,575.18
2016,11,3,10,45,896.5,78.5,1.55,20.5,589.5,766.54,588.05
2016,11,3,11,0,903.0,79.0,1.5,21.0,607.0,785.47,598.77
2016,11,3,11,15,906.0,79.5,1.4,21.0,616.5,798.49,606.02
2016,11,3,11,30,909.0,80.0,1.3,21.0,626.0,808.16,611.03
2016,11,3,11,45,908.0,80.5,1.2,21.5,627.5,811.25,610.48
2016,11,3,12,0,907.0,81.0,1.1,22.0,629.0,810.88,607.72
2016,11,3,12,15,904.5,81.0,1.0,22.0,622.5,805.3,602.74
2016,11,3,12,30,902.0,81.0,0.9,22.0,616.0,796.32,595.64
2016,11,3,12,45,895.5,81.0,0.8,22.5,601.5,780.94,583.25
2016,11,3,13,0,889.0,81.0,0.7,23.0,587.0,762.4,568.95
2016,11,3,13,15,880.5,79.5,0.65,23.0,565.5,737.67,552.44
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,710.15,534.11
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,680.27,514.15
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,644.29,489.02
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,603.15,459.9
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,560.65,429.06
2016,11,3,14,45,779.5,69.5,0.55,23.0,378.0,511.34,392.83
2016,11,3,15,0,752.0,67.0,0.6,23.0,338.0,462.01,355.33
2016,11,3,15,15,715.0,63.0,0.6,22.5,294.5,407.01,312.53
2016,11,3,15,30,678.0,59.0,0.6,22.0,251.0,353.58,269.35
2016,11,3,15,45,621.0,53.5,0.65,21.5,205.5,294.59,220.79
2016,11,3,16,0,564.0,48.0,0.7,21.0,160.0,238.7,173.38
2016,11,3,16,15,472.5,40.0,0.8,20.0,116.0,175.92,121.17
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,122.23,75.03
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,50.47,1.82
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,11.0,1.05,12.5,17.5,22.51,0.0
2016,11,4,7,0,221.0,22.0,1.0,13.0,35.0,62.19,7.0
2016,11,4,7,15,343.0,33.0,1.15,13.5,75.0,116.19,73.99
2016,11,4,7,30,465.0,44.0,1.3,14.0,115.0,179.27,127.88
2016,11,4,7,45,539.0,51.0,1.45,14.5,160.0,235.23,177.23
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,297.8,231.8
2016,11,4,8,15,659.0,63.0,1.45,15.5,250.0,352.6,279.09
2016,11,4,8,30,705.0,68.0,1.3,16.0,295.0,410.27,326.96
2016,11,4,8,45,737.0,71.0,1.2,16.5,336.5,459.57,366.83
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,511.14,406.8
2016,11,4,9,15,790.5,77.0,1.05,17.5,415.0,556.92,441.18
2016,11,4,9,30,812.0,80.0,1.0,18.0,452.0,601.9,473.77
2016,11,4,9,45,828.0,81.5,0.95,19.0,483.0,640.53,499.77
2016,11,4,10,0,844.0,83.0,0.9,20.0,514.0,677.4,523.4
2016,11,4,10,15,854.5,84.5,0.85,20.5,538.5,708.38,542.23
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,736.87,559.07
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,759.85,571.94
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,775.31,579.68
2016,11,4,11,15,883.0,88.5,0.65,22.5,607.5,788.06,585.69
2016,11,4,11,30,886.0,89.0,0.6,23.0,617.0,797.54,589.58
2016,11,4,11,45,886.5,89.0,0.55,23.5,618.5,801.17,589.73
2016,11,4,12,0,887.0,89.0,0.5,24.0,620.0,801.42,587.85
2016,11,4,12,15,884.0,88.5,0.6,24.0,613.5,794.98,585.46
2016,11,4,12,30,881.0,88.0,0.7,24.0,607.0,785.23,581.0
2016,11,4,12,45,876.0,87.0,0.85,24.0,593.0,770.13,573.7
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,756.31,567.11
2016,11,4,13,15,861.5,85.0,1.1,24.0,557.5,731.65,552.31
2016,11,4,13,30,852.0,84.0,1.2,24.0,536.0,704.28,535.52
2016,11,4,13,45,838.5,82.0,1.3,24.0,507.5,670.53,513.98
2016,11,4,14,0,825.0,80.0,1.4,24.0,479.0,634.68,489.34
2016,11,4,14,15,806.5,77.5,1.4,23.5,444.5,593.33,460.05
2016,11,4,14,30,788.0,75.0,1.4,23.0,410.0,550.71,428.99
2016,11,4,14,45,762.0,72.0,1.45,23.0,370.5,502.49,392.21
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,454.18,354.2
2016,11,4,15,15,698.0,65.0,1.35,22.5,288.0,399.53,310.12
2016,11,4,15,30,660.0,61.0,1.2,22.0,245.0,348.1,267.21
2016,11,4,15,45,603.5,55.0,1.05,21.5,200.0,288.44,217.03
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,233.19,169.46
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,170.72,117.39
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,117.49,71.31
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,48.36,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,10.0,1.05,12.0,16.5,21.68,0.0
2016,11,5,7,0,228.0,20.0,1.0,12.0,33.0,60.45,0.0
2016,11,5,7,15,347.5,31.0,1.15,12.5,72.0,114.31,71.82
2016,11,5,7,30,467.0,42.0,1.3,13.0,111.0,176.57,125.71
2016,11,5,7,45,534.5,49.0,1.5,14.0,155.0,230.29,173.35
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,289.99,225.52
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,343.85,272.55
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,400.57,320.48
2016,11,5,8,45,720.5,70.5,1.75,16.5,327.5,448.62,360.41
2016,11,5,9,0,748.0,75.0,1.8,17.0,368.0,498.57,400.52
2016,11,5,9,15,769.5,78.0,1.75,17.5,404.0,543.46,435.13
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,587.61,468.07
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,626.23,496.28
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,663.28,522.66
2016,11,5,10,15,837.0,84.5,1.7,19.0,526.0,693.42,543.31
2016,11,5,10,30,847.0,86.0,1.7,19.0,550.0,721.1,562.12
2016,11,5,10,45,856.0,86.0,1.7,19.5,567.0,743.68,576.17
2016,11,5,11,0,865.0,86.0,1.7,20.0,584.0,758.89,585.02
2016,11,5,11,15,867.5,86.5,1.75,20.0,593.0,771.07,593.45
2016,11,5,11,30,870.0,87.0,1.8,20.0,602.0,780.04,599.78
2016,11,5,11,45,872.0,86.0,1.85,20.5,603.5,783.65,601.37
2016,11,5,12,0,874.0,85.0,1.9,21.0,605.0,783.94,600.83
2016,11,5,12,15,731.5,128.0,1.95,21.0,560.5,725.57,560.33
2016,11,5,12,30,589.0,171.0,2.0,21.0,516.0,656.86,510.18
2016,11,5,12,45,718.0,128.5,2.1,21.5,539.0,701.44,544.87
2016,11,5,13,0,847.0,86.0,2.2,22.0,562.0,735.84,569.12
2016,11,5,13,15,638.5,140.0,2.25,21.5,491.0,631.3,493.69
2016,11,5,13,30,430.0,194.0,2.3,21.0,420.0,525.76,413.61
2016,11,5,13,45,432.5,181.5,2.35,21.0,399.0,502.15,397.03
2016,11,5,14,0,435.0,169.0,2.4,21.0,378.0,476.92,378.39
2016,11,5,14,15,426.5,157.0,2.35,20.5,349.5,443.9,353.73
2016,11,5,14,30,418.0,145.0,2.3,20.0,321.0,410.13,327.98
2016,11,5,14,45,431.5,127.5,2.3,20.0,294.0,381.67,305.44
2016,11,5,15,0,445.0,110.0,2.3,20.0,267.0,350.93,280.3
2016,11,5,15,15,417.0,100.0,2.15,19.5,232.0,307.29,244.27
2016,11,5,15,30,389.0,90.0,2.0,19.0,197.0,265.23,208.71
2016,11,5,15,45,354.0,76.5,1.85,19.0,160.0,218.68,168.52
2016,11,5,16,0,319.0,63.0,1.7,19.0,123.0,174.99,130.21
2016,11,5,16,15,260.5,48.0,1.55,18.0,88.5,126.71,89.2
2016,11,5,16,30,202.0,33.0,1.4,17.0,54.0,84.43,51.77
2016,11,5,16,45,101.0,16.5,1.25,16.5,27.0,35.42,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,22.5,9.5,0.8,14.5,11.0,11.63,0.0
2016,11,6,7,0,45.0,19.0,0.8,15.0,22.0,28.32,0.0
2016,11,6,7,15,106.0,35.0,0.85,15.0,48.5,63.96,40.17
2016,11,6,7,30,167.0,51.0,0.9,15.0,75.0,102.62,73.75
2016,11,6,7,45,195.0,68.5,0.95,15.5,106.5,138.97,105.5
2016,11,6,8,0,223.0,86.0,1.0,16.0,138.0,177.89,139.12
2016,11,6,8,15,241.0,102.5,1.2,16.5,169.0,213.96,170.17
2016,11,6,8,30,259.0,119.0,1.4,17.0,200.0,251.29,201.61
2016,11,6,8,45,270.0,135.0,1.6,17.5,230.0,285.63,229.98
2016,11,6,9,0,281.0,151.0,1.8,18.0,260.0,320.29,257.98
2016,11,6,9,15,200.5,172.5,1.8,18.0,254.0,302.1,242.96
2016,11,6,9,30,120.0,194.0,1.8,18.0,248.0,283.38,226.88
2016,11,6,9,45,60.0,153.5,1.85,18.5,180.5,196.22,156.32
2016,11,6,10,0,0.0,113.0,1.9,19.0,113.0,110.37,85.34
2016,11,6,10,15,84.0,179.5,1.9,19.0,225.0,243.89,194.78
2016,11,6,10,30,168.0,246.0,1.9,19.0,337.0,388.07,307.7
2016,11,6,10,45,207.5,250.5,1.9,19.5,366.5,425.27,335.36
2016,11,6,11,0,247.0,255.0,1.9,20.0,396.0,463.12,363.69
2016,11,6,11,15,247.5,259.5,1.9,20.0,403.0,479.82,375.62
2016,11,6,11,30,248.0,264.0,1.9,20.0,410.0,478.44,374.49
2016,11,6,11,45,550.0,173.0,1.9,20.5,498.0,630.77,493.28
2016,11,6,12,0,852.0,82.0,1.9,21.0,586.0,760.68,586.21
2016,11,6,12,15,653.5,148.5,1.9,21.0,532.5,685.66,531.41
2016,11,6,12,30,455.0,215.0,1.9,21.0,479.0,597.49,463.92
2016,11,6,12,45,339.0,232.5,1.9,21.0,427.0,515.52,402.34
2016,11,6,13,0,223.0,250.0,1.9,21.0,375.0,435.97,341.1
2016,11,6,13,15,283.5,230.0,1.9,21.0,383.0,461.1,362.06
2016,11,6,13,30,344.0,210.0,1.9,21.0,391.0,474.56,373.56
2016,11,6,13,45,269.5,208.0,1.9,21.5,345.0,413.3,325.43
2016,11,6,14,0,195.0,206.0,1.9,22.0,299.0,348.31,274.43
2016,11,6,14,15,111.0,183.0,1.8,21.5,235.5,265.21,209.44
2016,11,6,14,30,27.0,160.0,1.7,21.0,172.0,181.67,142.74
2016,11,6,14,45,24.5,145.0,1.65,21.0,155.0,158.74,124.72
2016,11,6,15,0,22.0,130.0,1.6,21.0,138.0,141.39,110.82
2016,11,6,15,15,17.0,114.0,1.4,20.5,119.5,122.06,95.25
2016,11,6,15,30,12.0,98.0,1.2,20.0,101.0,103.19,79.85
2016,11,6,15,45,6.0,80.5,1.05,19.5,82.0,82.82,63.01
2016,11,6,16,0,0.0,63.0,0.9,19.0,63.0,63.05,46.48
2016,11,6,16,15,0.0,45.0,0.85,18.5,45.0,44.82,30.91
2016,11,6,16,30,0.0,27.0,0.8,18.0,27.0,26.44,14.38
2016,11,6,16,45,0.0,13.5,0.8,17.5,13.5,13.03,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,10.81,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,22.04,0.0
2016,11,7,7,15,120.5,34.5,0.8,14.5,51.5,66.36,40.9
2016,11,7,7,30,241.0,47.0,0.9,15.0,81.0,120.53,85.75
2016,11,7,7,45,281.0,61.5,1.0,15.5,115.5,161.37,121.56
2016,11,7,8,0,321.0,76.0,1.1,16.0,150.0,205.92,160.26
2016,11,7,8,15,345.5,90.0,1.05,16.5,184.5,247.0,195.59
2016,11,7,8,30,370.0,104.0,1.0,17.0,219.0,289.69,231.22
2016,11,7,8,45,384.5,117.5,1.0,18.0,251.5,328.23,262.16
2016,11,7,9,0,399.0,131.0,1.0,19.0,284.0,367.04,292.25
2016,11,7,9,15,342.5,155.5,0.95,19.5,296.0,370.56,294.13
2016,11,7,9,30,286.0,180.0,0.9,20.0,308.0,375.49,296.52
2016,11,7,9,45,284.0,194.0,0.9,21.0,328.5,399.01,313.02
2016,11,7,10,0,282.0,208.0,0.9,22.0,349.0,421.55,328.22
2016,11,7,10,15,344.0,207.0,0.8,22.0,387.0,470.85,364.85
2016,11,7,10,30,406.0,206.0,0.7,22.0,425.0,529.89,407.23
2016,11,7,10,45,372.5,221.0,0.65,22.5,426.5,521.64,398.74
2016,11,7,11,0,339.0,236.0,0.6,23.0,428.0,518.88,394.64
2016,11,7,11,15,399.5,225.5,0.6,23.0,455.5,557.13,423.01
2016,11,7,11,30,460.0,215.0,0.6,23.0,483.0,603.92,456.35
2016,11,7,11,45,422.5,225.5,0.65,23.5,472.5,588.06,443.51
2016,11,7,12,0,385.0,236.0,0.7,24.0,462.0,562.15,424.5
2016,11,7,12,15,395.0,231.0,0.75,24.0,460.5,562.72,425.95
2016,11,7,12,30,405.0,226.0,0.8,24.0,459.0,561.67,426.0
2016,11,7,12,45,610.0,157.0,0.9,24.5,499.0,647.07,490.44
2016,11,7,13,0,815.0,88.0,1.0,25.0,539.0,709.52,534.98
2016,11,7,13,15,613.5,141.0,1.05,24.5,473.5,610.71,465.44
2016,11,7,13,30,412.0,194.0,1.1,24.0,408.0,510.92,392.44
2016,11,7,13,45,419.5,180.5,1.15,24.0,388.5,490.08,378.77
2016,11,7,14,0,427.0,167.0,1.2,24.0,369.0,467.38,362.74
2016,11,7,14,15,405.5,157.5,1.2,24.0,338.0,429.53,334.46
2016,11,7,14,30,384.0,148.0,1.2,24.0,307.0,391.88,305.91
2016,11,7,14,45,369.5,135.5,1.2,24.0,276.5,355.19,277.6
2016,11,7,15,0,355.0,123.0,1.2,24.0,246.0,318.67,248.72
2016,11,7,15,15,336.0,108.5,1.05,23.5,212.5,278.3,216.3
2016,11,7,15,30,317.0,94.0,0.9,23.0,179.0,238.89,183.84
2016,11,7,15,45,285.5,79.0,0.8,22.5,144.5,195.65,147.84
2016,11,7,16,0,254.0,64.0,0.7,22.0,110.0,155.06,113.42
2016,11,7,16,15,200.0,48.0,0.7,21.5,78.0,110.54,76.35
2016,11,7,16,30,146.0,32.0,0.7,21.0,46.0,71.6,41.79
2016,11,7,16,45,73.0,16.0,0.75,20.5,23.0,30.03,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
