Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,25.54,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,84.55,50.5
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,157.41,109.57
2016,11,8,7,45,492.5,46.0,1.1,15.5,139.0,210.05,155.65
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,269.43,207.17
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,321.89,252.48
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,377.46,298.77
2016,11,8,8,45,695.0,66.5,0.9,18.0,306.0,425.44,336.99
2016,11,8,9,0,728.0,70.0,0.8,19.0,346.0,475.81,375.28
2016,11,8,9,15,750.5,72.5,0.7,19.5,381.0,519.62,407.73
2016,11,8,9,30,773.0,75.0,0.6,20.0,416.0,562.83,438.44
2016,11,8,9,45,794.5,75.0,0.55,20.5,447.5,601.68,465.43
2016,11,8,10,0,816.0,75.0,0.5,21.0,479.0,639.21,490.67
2016,11,8,10,15,826.5,76.5,0.45,21.5,502.5,669.24,508.89
2016,11,8,10,30,837.0,78.0,0.4,22.0,526.0,696.88,525.09
2016,11,8,10,45,842.5,79.5,0.35,22.5,542.0,714.0,533.96
2016,11,8,11,0,848.0,81.0,0.3,23.0,558.0,732.38,543.77
2016,11,8,11,15,851.5,81.5,0.3,23.0,567.5,745.11,551.61
2016,11,8,11,30,855.0,82.0,0.3,23.0,577.0,754.72,557.55
2016,11,8,11,45,853.5,82.5,0.3,23.5,578.5,757.29,557.91
2016,11,8,12,0,852.0,83.0,0.3,24.0,580.0,756.63,556.36
2016,11,8,12,15,850.0,83.0,0.35,24.0,574.0,751.79,554.11
2016,11,8,12,30,848.0,83.0,0.4,24.0,568.0,743.77,549.92
2016,11,8,12,45,841.0,82.5,0.45,24.5,554.5,732.75,542.81
2016,11,8,13,0,834.0,82.0,0.5,25.0,541.0,714.24,530.78
2016,11,8,13,15,825.5,81.0,0.55,25.0,520.5,691.27,516.83
2016,11,8,13,30,817.0,80.0,0.6,25.0,500.0,665.7,501.03
2016,11,8,13,45,803.5,78.5,0.65,25.0,473.0,633.78,480.24
2016,11,8,14,0,790.0,77.0,0.7,25.0,446.0,599.88,456.87
2016,11,8,14,15,772.0,74.5,0.7,25.0,413.5,560.39,428.4
2016,11,8,14,30,754.0,72.0,0.7,25.0,381.0,519.71,398.37
2016,11,8,14,45,727.5,69.0,0.75,25.0,343.0,473.03,363.42
2016,11,8,15,0,701.0,66.0,0.8,25.0,305.0,426.4,327.33
2016,11,8,15,15,663.0,61.5,0.7,24.5,264.0,374.76,286.12
2016,11,8,15,30,625.0,57.0,0.6,24.0,223.0,323.59,244.08
2016,11,8,15,45,566.0,51.5,0.55,23.5,180.0,266.07,196.5
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,213.24,151.74
2016,11,8,16,15,412.5,37.0,0.6,22.0,96.5,152.84,102.21
2016,11,8,16,30,318.0,28.0,0.7,21.0,56.0,102.0,56.64
2016,11,8,16,45,159.0,14.0,0.85,20.5,28.0,40.79,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.0,0.8,13.0,10.5,13.78,0.0
2016,11,9,7,0,123.0,16.0,0.8,13.0,21.0,33.8,0.0
2016,11,9,7,15,237.5,29.5,0.95,13.5,56.0,87.46,50.53
2016,11,9,7,30,352.0,43.0,1.1,14.0,91.0,143.68,100.59
2016,11,9,7,45,431.5,52.0,1.25,15.0,133.0,196.53,146.25
2016,11,9,8,0,511.0,61.0,1.4,16.0,175.0,256.7,197.79
2016,11,9,8,15,561.0,67.5,1.4,16.5,217.0,309.15,243.18
2016,11,9,8,30,611.0,74.0,1.4,17.0,259.0,365.02,290.16
2016,11,9,8,45,650.0,78.0,1.45,17.5,299.5,415.72,332.01
2016,11,9,9,0,689.0,82.0,1.5,18.0,340.0,467.98,373.85
2016,11,9,9,15,713.0,85.5,1.55,18.5,375.5,512.28,408.46
2016,11,9,9,30,737.0,89.0,1.6,19.0,411.0,556.23,441.88
2016,11,9,9,45,771.5,86.0,1.7,19.5,444.5,596.96,472.68
2016,11,9,10,0,806.0,83.0,1.8,20.0,478.0,639.16,503.92
2016,11,9,10,15,817.5,84.5,1.7,20.5,502.0,669.62,523.94
2016,11,9,10,30,829.0,86.0,1.6,21.0,526.0,697.77,541.36
2016,11,9,10,45,836.0,87.0,1.55,21.5,543.0,719.56,554.43
2016,11,9,11,0,843.0,88.0,1.5,22.0,560.0,738.52,565.48
2016,11,9,11,15,847.0,88.5,1.4,22.5,569.5,751.68,571.97
2016,11,9,11,30,851.0,89.0,1.3,23.0,579.0,761.71,576.33
2016,11,9,11,45,850.5,89.5,1.25,23.5,580.5,765.1,576.74
2016,11,9,12,0,850.0,90.0,1.2,24.0,582.0,765.23,575.11
2016,11,9,12,15,847.5,89.5,1.15,24.0,576.0,759.44,570.73
2016,11,9,12,30,845.0,89.0,1.1,24.0,570.0,750.45,564.36
2016,11,9,12,45,846.0,86.0,1.05,24.5,557.5,738.08,554.76
2016,11,9,13,0,847.0,83.0,1.0,25.0,545.0,722.53,543.15
2016,11,9,13,15,838.0,81.5,0.9,25.0,524.5,698.45,526.29
2016,11,9,13,30,829.0,80.0,0.8,25.0,504.0,671.75,507.72
2016,11,9,13,45,812.5,79.0,0.75,25.0,476.0,638.19,484.4
2016,11,9,14,0,796.0,78.0,0.7,25.0,448.0,602.77,458.82
2016,11,9,14,15,776.5,75.5,0.65,25.0,414.5,562.28,429.17
2016,11,9,14,30,757.0,73.0,0.6,25.0,381.0,520.68,398.08
2016,11,9,14,45,727.0,70.5,0.6,25.0,342.5,472.69,361.92
2016,11,9,15,0,697.0,68.0,0.6,25.0,304.0,426.53,326.02
2016,11,9,15,15,657.5,63.5,0.55,24.5,262.0,373.16,283.96
2016,11,9,15,30,618.0,59.0,0.5,24.0,220.0,321.74,242.08
2016,11,9,15,45,557.5,52.5,0.5,23.5,177.0,263.07,193.92
2016,11,9,16,0,497.0,46.0,0.5,23.0,134.0,209.27,148.62
2016,11,9,16,15,401.5,37.0,0.6,22.5,94.0,149.37,99.32
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,98.95,53.3
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,35.95,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,67.0,7.5,0.9,14.0,10.0,7.37,0.0
2016,11,10,7,0,134.0,15.0,0.9,14.0,20.0,34.11,0.0
2016,11,10,7,15,255.5,27.5,1.15,14.5,54.5,88.06,48.5
2016,11,10,7,30,377.0,40.0,1.4,15.0,89.0,146.03,100.93
2016,11,10,7,45,454.0,48.5,1.65,16.0,130.5,198.53,146.62
2016,11,10,8,0,531.0,57.0,1.9,17.0,172.0,258.1,197.97
2016,11,10,8,15,494.5,74.0,1.9,17.5,200.0,287.91,226.4
2016,11,10,8,30,458.0,91.0,1.9,18.0,228.0,311.56,248.29
2016,11,10,8,45,491.5,98.0,1.95,18.5,264.0,355.79,285.19
2016,11,10,9,0,525.0,105.0,2.0,19.0,300.0,404.2,324.26
2016,11,10,9,15,363.5,144.5,2.0,19.5,286.0,374.14,299.66
2016,11,10,9,30,202.0,184.0,2.0,20.0,272.0,320.87,255.96
2016,11,10,9,45,148.5,198.0,2.0,20.5,265.0,308.69,245.21
2016,11,10,10,0,95.0,212.0,2.0,21.0,258.0,285.78,225.66
2016,11,10,10,15,262.5,203.5,1.95,21.5,339.5,408.17,322.79
2016,11,10,10,30,430.0,195.0,1.9,22.0,421.0,531.46,416.43
2016,11,10,10,45,471.0,191.0,1.85,22.5,446.0,565.37,440.09
2016,11,10,11,0,512.0,187.0,1.8,23.0,471.0,598.8,463.65
2016,11,10,11,15,459.0,205.0,1.7,23.0,463.5,584.58,451.25
2016,11,10,11,30,406.0,223.0,1.6,23.0,456.0,559.06,431.21
2016,11,10,11,45,405.5,224.0,1.5,23.5,457.0,561.33,431.63
2016,11,10,12,0,405.0,225.0,1.4,24.0,458.0,562.06,430.69
2016,11,10,12,15,235.0,235.0,1.3,24.0,370.0,442.25,339.82
2016,11,10,12,30,65.0,245.0,1.2,24.0,282.0,306.56,235.16
2016,11,10,12,45,64.5,239.5,1.1,24.5,275.5,299.54,230.06
2016,11,10,13,0,64.0,234.0,1.0,25.0,269.0,292.41,224.24
2016,11,10,13,15,32.0,188.5,0.95,25.0,206.0,217.95,167.14
2016,11,10,13,30,0.0,143.0,0.9,25.0,143.0,141.17,107.19
2016,11,10,13,45,263.0,142.0,0.85,25.0,263.0,332.51,260.83
2016,11,10,14,0,526.0,141.0,0.8,25.0,383.0,498.36,384.66
2016,11,10,14,15,629.5,108.0,0.7,25.0,376.5,510.1,391.66
2016,11,10,14,30,733.0,75.0,0.6,25.0,370.0,507.51,388.96
2016,11,10,14,45,704.0,71.5,0.5,25.0,332.0,459.97,351.89
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,414.31,315.72
2016,11,10,15,15,635.0,63.5,0.35,24.5,253.0,361.81,274.43
2016,11,10,15,30,595.0,59.0,0.3,24.0,212.0,311.36,233.45
2016,11,10,15,45,534.0,52.5,0.3,24.0,170.0,253.8,186.02
2016,11,10,16,0,473.0,46.0,0.3,24.0,128.0,201.17,141.74
2016,11,10,16,15,377.0,36.5,0.4,23.5,89.0,142.07,93.58
2016,11,10,16,30,281.0,27.0,0.5,23.0,50.0,92.07,47.69
2016,11,10,16,45,140.5,13.5,0.6,22.5,25.0,33.43,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.1,14.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.1,14.0,16.0,15.73,0.0
2016,11,11,7,15,133.0,29.0,1.35,14.5,46.0,64.27,34.25
2016,11,11,7,30,266.0,42.0,1.6,15.0,76.0,119.18,82.6
2016,11,11,7,45,320.5,55.0,1.85,16.0,112.5,163.39,121.25
2016,11,11,8,0,375.0,68.0,2.1,17.0,149.0,212.76,163.96
2016,11,11,8,15,410.5,79.5,2.05,17.5,186.0,257.64,203.03
2016,11,11,8,30,446.0,91.0,2.0,18.0,223.0,305.05,243.22
2016,11,11,8,45,477.0,98.5,2.0,18.5,258.0,347.98,278.99
2016,11,11,9,0,508.0,106.0,2.0,19.0,293.0,392.34,314.92
2016,11,11,9,15,506.5,119.5,2.05,19.5,321.5,426.18,341.6
2016,11,11,9,30,505.0,133.0,2.1,20.0,350.0,458.44,366.31
2016,11,11,9,45,530.5,137.5,2.2,21.0,380.0,496.08,394.34
2016,11,11,10,0,556.0,142.0,2.3,22.0,410.0,533.56,421.58
2016,11,11,10,15,511.5,163.0,2.35,22.0,419.0,540.98,426.19
2016,11,11,10,30,467.0,184.0,2.4,22.0,428.0,544.36,427.76
2016,11,11,10,45,313.5,217.5,2.5,22.5,384.0,470.96,369.37
2016,11,11,11,0,160.0,251.0,2.6,23.0,340.0,391.57,305.54
2016,11,11,11,15,169.0,255.5,2.65,23.0,350.5,405.07,316.26
2016,11,11,11,30,178.0,260.0,2.7,23.0,361.0,418.18,326.27
2016,11,11,11,45,240.5,253.0,2.75,23.5,390.0,458.48,357.52
2016,11,11,12,0,303.0,246.0,2.8,24.0,419.0,506.93,394.11
2016,11,11,12,15,301.0,244.5,2.75,24.0,414.5,502.57,390.52
2016,11,11,12,30,299.0,243.0,2.7,24.0,410.0,497.1,386.4
2016,11,11,12,45,301.5,235.5,2.7,24.0,401.0,487.1,379.29
2016,11,11,13,0,304.0,228.0,2.7,24.0,392.0,475.94,371.31
2016,11,11,13,15,157.0,202.5,2.6,23.5,287.0,329.6,258.6
2016,11,11,13,30,10.0,177.0,2.5,23.0,182.0,183.8,142.44
2016,11,11,13,45,189.5,174.5,2.45,23.0,261.5,312.7,248.16
2016,11,11,14,0,369.0,172.0,2.4,23.0,341.0,425.06,336.55
2016,11,11,14,15,353.0,163.0,2.3,22.5,315.0,393.68,312.0
2016,11,11,14,30,337.0,154.0,2.2,22.0,289.0,362.37,287.8
2016,11,11,14,45,326.0,139.0,2.15,21.5,259.0,327.16,260.24
2016,11,11,15,0,315.0,124.0,2.1,21.0,229.0,292.0,232.03
2016,11,11,15,15,294.0,109.0,1.9,20.5,196.5,252.64,199.6
2016,11,11,15,30,273.0,94.0,1.7,20.0,164.0,214.54,167.5
2016,11,11,15,45,241.5,78.0,1.55,19.5,131.0,173.12,132.29
2016,11,11,16,0,210.0,62.0,1.4,19.0,98.0,134.4,98.95
2016,11,11,16,15,156.0,45.5,1.3,18.5,67.5,92.46,63.55
2016,11,11,16,30,102.0,29.0,1.2,18.0,37.0,55.11,28.26
2016,11,11,16,45,51.0,14.5,1.15,17.5,18.5,21.5,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,65.5,6.5,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,131.0,13.0,0.8,15.0,18.0,31.1,0.0
2016,11,12,7,15,264.0,24.5,0.85,15.5,51.5,84.25,41.04
2016,11,12,7,30,397.0,36.0,0.9,16.0,85.0,144.89,97.87
2016,11,12,7,45,476.5,43.5,1.0,16.5,126.5,197.48,143.78
2016,11,12,8,0,556.0,51.0,1.1,17.0,168.0,257.36,195.4
2016,11,12,8,15,606.0,56.0,1.05,17.0,210.5,309.59,241.07
2016,11,12,8,30,656.0,61.0,1.0,17.0,253.0,365.17,288.27
2016,11,12,8,45,691.5,64.5,1.0,17.5,292.5,413.51,328.22
2016,11,12,9,0,727.0,68.0,1.0,18.0,332.0,464.54,368.88
2016,11,12,9,15,512.5,118.0,0.95,18.5,314.0,426.44,338.73
2016,11,12,9,30,298.0,168.0,0.9,19.0,296.0,365.68,290.05
2016,11,12,9,45,559.5,120.5,0.9,19.5,381.0,497.25,393.14
2016,11,12,10,0,821.0,73.0,0.9,20.0,466.0,630.32,491.99
2016,11,12,10,15,832.5,74.5,0.85,20.5,490.0,660.98,510.75
2016,11,12,10,30,844.0,76.0,0.8,21.0,514.0,685.22,525.16
2016,11,12,10,45,685.5,127.0,0.75,21.5,490.5,650.69,497.61
2016,11,12,11,0,527.0,178.0,0.7,22.0,467.0,596.95,455.58
2016,11,12,11,15,697.5,128.0,0.75,22.0,517.0,679.3,517.71
2016,11,12,11,30,868.0,78.0,0.8,22.0,567.0,749.72,565.56
2016,11,12,11,45,868.0,78.0,0.85,22.5,569.0,753.01,566.37
2016,11,12,12,0,868.0,78.0,0.9,23.0,571.0,753.04,565.94
2016,11,12,12,15,866.0,78.0,1.0,23.0,565.0,748.29,564.13
2016,11,12,12,30,864.0,78.0,1.1,23.0,559.0,740.33,560.19
2016,11,12,12,45,855.0,78.5,1.25,23.0,545.0,724.61,551.46
2016,11,12,13,0,846.0,79.0,1.4,23.0,531.0,710.25,543.59
2016,11,12,13,15,836.5,78.0,1.45,23.0,510.5,686.66,528.19
2016,11,12,13,30,827.0,77.0,1.5,23.0,490.0,660.47,510.93
2016,11,12,13,45,758.5,86.0,1.6,23.0,449.0,604.41,470.83
2016,11,12,14,0,690.0,95.0,1.7,23.0,408.0,551.39,431.75
2016,11,12,14,15,726.0,82.0,1.7,22.5,389.0,533.8,419.66
2016,11,12,14,30,762.0,69.0,1.7,22.0,370.0,513.77,404.66
2016,11,12,14,45,734.5,66.0,1.7,22.0,332.5,466.78,367.4
2016,11,12,15,0,707.0,63.0,1.7,22.0,295.0,419.9,329.31
2016,11,12,15,15,667.0,58.5,1.6,21.5,254.0,366.32,285.31
2016,11,12,15,30,627.0,54.0,1.5,21.0,213.0,316.15,242.71
2016,11,12,15,45,564.0,48.5,1.45,20.5,170.0,257.89,193.12
2016,11,12,16,0,501.0,43.0,1.4,20.0,127.0,204.69,146.92
2016,11,12,16,15,398.5,34.0,1.4,19.0,87.5,143.58,95.63
2016,11,12,16,30,296.0,25.0,1.4,18.0,48.0,91.31,44.33
2016,11,12,16,45,148.0,12.5,1.4,17.5,24.0,33.13,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,63.0,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,126.0,12.0,0.6,13.0,16.0,29.13,0.0
2016,11,13,7,15,260.5,24.0,0.65,13.5,49.5,81.89,37.07
2016,11,13,7,30,395.0,36.0,0.7,14.0,83.0,143.38,96.86
2016,11,13,7,45,470.0,44.5,0.75,14.5,124.5,195.39,142.73
2016,11,13,8,0,545.0,53.0,0.8,15.0,166.0,254.27,193.74
2016,11,13,8,15,596.5,58.5,0.75,15.0,208.0,307.0,239.83
2016,11,13,8,30,648.0,64.0,0.7,15.0,250.0,363.24,287.52
2016,11,13,8,45,682.0,68.0,0.65,15.5,289.5,412.44,327.83
2016,11,13,9,0,716.0,72.0,0.6,16.0,329.0,461.07,366.24
2016,11,13,9,15,740.0,75.0,0.55,16.0,365.0,505.4,400.72
2016,11,13,9,30,764.0,78.0,0.5,16.0,401.0,549.29,433.75
2016,11,13,9,45,783.5,79.5,0.5,16.5,431.5,587.94,461.7
2016,11,13,10,0,803.0,81.0,0.5,17.0,462.0,625.22,487.93
2016,11,13,10,15,815.0,82.5,0.55,17.5,486.0,655.77,509.35
2016,11,13,10,30,827.0,84.0,0.6,18.0,510.0,684.06,527.95
2016,11,13,10,45,837.0,84.5,0.65,19.0,527.5,707.33,541.89
2016,11,13,11,0,847.0,85.0,0.7,20.0,545.0,727.88,553.93
2016,11,13,11,15,851.0,85.5,0.75,20.5,555.0,741.09,561.99
2016,11,13,11,30,855.0,86.0,0.8,21.0,565.0,751.18,568.08
2016,11,13,11,45,856.0,86.0,0.85,21.5,567.0,755.25,570.2
2016,11,13,12,0,857.0,86.0,0.9,22.0,569.0,756.07,570.3
2016,11,13,12,15,641.5,147.5,0.95,22.0,507.0,662.17,505.01
2016,11,13,12,30,426.0,209.0,1.0,22.0,445.0,560.59,430.09
2016,11,13,12,45,638.0,145.0,1.05,22.0,489.0,644.44,495.77
2016,11,13,13,0,850.0,81.0,1.1,22.0,533.0,713.22,545.79
2016,11,13,13,15,841.0,80.0,1.1,22.0,512.5,689.98,529.38
2016,11,13,13,30,832.0,79.0,1.1,22.0,492.0,664.11,512.1
2016,11,13,13,45,818.5,77.0,1.1,22.5,464.5,631.69,488.18
2016,11,13,14,0,805.0,75.0,1.1,23.0,437.0,597.27,462.27
2016,11,13,14,15,785.0,72.5,1.05,22.5,404.0,556.64,432.64
2016,11,13,14,30,765.0,70.0,1.0,22.0,371.0,514.92,401.43
2016,11,13,14,45,736.5,67.0,1.0,22.0,333.0,467.41,364.53
2016,11,13,15,0,708.0,64.0,1.0,22.0,295.0,420.06,326.66
2016,11,13,15,15,667.5,59.5,0.9,21.5,253.5,366.35,282.99
2016,11,13,15,30,627.0,55.0,0.8,21.0,212.0,316.19,240.8
2016,11,13,15,45,563.5,49.0,0.7,20.5,169.0,257.36,191.17
2016,11,13,16,0,500.0,43.0,0.6,20.0,126.0,203.63,144.96
2016,11,13,16,15,397.5,34.0,0.7,19.5,86.5,142.79,94.16
2016,11,13,16,30,295.0,25.0,0.8,19.0,47.0,90.32,41.39
2016,11,13,16,45,147.5,12.5,0.9,18.5,23.5,32.87,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,65.5,5.5,0.6,13.0,7.0,0.0,0.0
2016,11,14,7,0,131.0,11.0,0.6,13.0,14.0,28.53,0.0
2016,11,14,7,15,270.5,22.5,0.55,13.5,48.0,81.07,32.69
2016,11,14,7,30,410.0,34.0,0.5,14.0,82.0,143.89,96.05
2016,11,14,7,45,490.5,41.5,0.5,14.5,123.5,196.88,142.7
2016,11,14,8,0,571.0,49.0,0.5,15.0,165.0,257.26,194.62
2016,11,14,8,15,622.0,54.5,0.45,15.5,208.0,310.77,240.7
2016,11,14,8,30,673.0,60.0,0.4,16.0,251.0,367.73,288.04
2016,11,14,8,45,336.5,66.5,0.4,16.5,162.0,240.73,192.12
2016,11,14,9,0,0.0,73.0,0.4,17.0,73.0,70.75,53.59
2016,11,14,9,15,0.0,88.0,0.4,17.5,88.0,85.78,66.26
2016,11,14,9,30,0.0,103.0,0.4,18.0,103.0,100.88,78.35
2016,11,14,9,45,0.0,105.5,0.45,18.5,105.5,103.19,79.9
2016,11,14,10,0,0.0,108.0,0.5,19.0,108.0,105.56,81.53
2016,11,14,10,15,0.0,117.5,0.5,19.0,117.5,115.1,89.1
2016,11,14,10,30,0.0,127.0,0.5,19.0,127.0,124.68,96.65
2016,11,14,10,45,2.5,152.5,0.55,19.5,154.0,152.67,118.74
2016,11,14,11,0,5.0,178.0,0.6,20.0,181.0,181.06,140.78
2016,11,14,11,15,2.5,170.5,0.55,20.5,172.0,171.22,132.43
2016,11,14,11,30,0.0,163.0,0.5,21.0,163.0,161.45,124.34
2016,11,14,11,45,0.0,163.5,0.45,21.5,163.5,161.93,124.43
2016,11,14,12,0,0.0,164.0,0.4,22.0,164.0,162.45,124.53
2016,11,14,12,15,0.0,162.5,0.4,22.0,162.5,160.92,123.37
2016,11,14,12,30,0.0,161.0,0.4,22.0,161.0,159.44,122.27
2016,11,14,12,45,426.0,121.0,0.45,22.5,346.0,456.16,357.39
2016,11,14,13,0,852.0,81.0,0.5,23.0,531.0,712.48,538.34
2016,11,14,13,15,843.0,80.0,0.55,23.0,510.5,689.28,520.3
2016,11,14,13,30,834.0,79.0,0.6,23.0,490.0,663.45,504.13
2016,11,14,13,45,820.5,77.0,0.7,23.0,463.0,631.08,482.75
2016,11,14,14,0,807.0,75.0,0.8,23.0,436.0,596.7,459.14
2016,11,14,14,15,787.5,72.5,0.85,22.5,402.5,556.41,430.83
2016,11,14,14,30,768.0,70.0,0.9,22.0,369.0,514.99,400.7
2016,11,14,14,45,739.5,67.0,0.95,22.0,331.0,467.49,364.18
2016,11,14,15,0,711.0,64.0,1.0,22.0,293.0,420.14,326.55
2016,11,14,15,15,670.0,59.5,0.95,21.5,251.5,366.22,282.87
2016,11,14,15,30,629.0,55.0,0.9,21.0,210.0,315.94,240.64
2016,11,14,15,45,564.0,49.0,0.85,20.5,167.0,256.66,190.68
2016,11,14,16,0,499.0,43.0,0.8,20.0,124.0,202.61,144.2
2016,11,14,16,15,394.5,33.5,0.85,19.0,84.5,141.02,92.77
2016,11,14,16,30,290.0,24.0,0.9,18.0,45.0,87.64,37.8
2016,11,14,16,45,145.0,12.0,0.95,17.0,22.5,31.87,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,87.0,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,174.0,10.0,0.9,12.0,14.0,32.96,0.0
2016,11,15,7,15,317.5,19.5,1.1,12.5,47.5,84.34,28.81
2016,11,15,7,30,461.0,29.0,1.3,13.0,81.0,147.88,97.46
2016,11,15,7,45,535.0,35.5,1.55,13.5,122.5,200.33,145.29
2016,11,15,8,0,609.0,42.0,1.8,14.0,164.0,259.35,197.83
2016,11,15,8,15,656.0,46.0,1.9,14.5,205.5,311.29,244.58
2016,11,15,8,30,703.0,50.0,2.0,15.0,247.0,366.15,292.59
2016,11,15,8,45,734.0,53.0,2.1,16.0,286.0,414.81,333.87
2016,11,15,9,0,765.0,56.0,2.2,17.0,325.0,464.19,374.28
2016,11,15,9,15,786.0,58.0,2.3,17.0,360.0,507.23,410.03
2016,11,15,9,30,807.0,60.0,2.4,17.0,395.0,546.34,442.0
2016,11,15,9,45,455.0,131.5,2.5,17.5,323.0,436.64,353.38
2016,11,15,10,0,103.0,203.0,2.6,18.0,251.0,280.55,224.7
2016,11,15,10,15,203.5,207.0,2.65,18.0,308.0,361.78,291.3
2016,11,15,10,30,304.0,211.0,2.7,18.0,365.0,448.14,359.82
2016,11,15,10,45,559.0,149.0,2.8,18.5,444.5,574.78,460.75
2016,11,15,11,0,814.0,87.0,2.9,19.0,524.0,701.19,556.36
2016,11,15,11,15,513.5,168.0,2.95,19.0,445.5,577.56,459.72
2016,11,15,11,30,213.0,249.0,3.0,19.0,367.0,430.63,341.84
2016,11,15,11,45,111.0,219.5,3.15,19.0,281.5,321.22,255.7
2016,11,15,12,0,9.0,190.0,3.3,19.0,196.0,196.59,154.6
2016,11,15,12,15,6.0,182.5,3.4,19.0,186.5,186.45,146.7
2016,11,15,12,30,3.0,175.0,3.5,19.0,177.0,176.39,138.64
2016,11,15,12,45,12.5,187.0,3.65,19.0,194.0,196.14,154.94
2016,11,15,13,0,22.0,199.0,3.8,19.0,211.0,215.85,171.13
2016,11,15,13,15,20.0,191.0,3.85,19.0,201.5,205.87,163.24
2016,11,15,13,30,18.0,183.0,3.9,19.0,192.0,195.99,155.47
2016,11,15,13,45,16.5,173.0,3.95,19.0,181.0,184.4,146.33
2016,11,15,14,0,15.0,163.0,4.0,19.0,170.0,172.91,137.24
2016,11,15,14,15,7.5,128.0,3.95,18.5,131.5,131.37,103.65
2016,11,15,14,30,0.0,93.0,3.9,18.0,93.0,90.92,70.5
2016,11,15,14,45,0.0,83.5,3.85,17.5,83.5,81.48,62.91
2016,11,15,15,0,0.0,74.0,3.8,17.0,74.0,72.07,55.21
2016,11,15,15,15,0.0,63.5,3.65,16.5,63.5,61.67,46.55
2016,11,15,15,30,0.0,53.0,3.5,16.0,53.0,51.28,37.77
2016,11,15,15,45,0.0,42.0,3.35,16.0,42.0,40.57,28.52
2016,11,15,16,0,0.0,31.0,3.2,16.0,31.0,29.93,19.26
2016,11,15,16,15,0.0,21.0,2.85,15.5,21.0,20.26,10.71
2016,11,15,16,30,0.0,11.0,2.5,15.0,11.0,10.61,0.35
2016,11,15,16,45,0.0,5.5,2.2,14.5,5.5,5.41,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,61.5,5.5,1.55,9.5,6.5,0.0,0.0
2016,11,16,7,0,123.0,11.0,1.6,10.0,13.0,26.89,0.0
2016,11,16,7,15,281.0,21.5,1.95,10.5,47.0,79.65,22.06
2016,11,16,7,30,439.0,32.0,2.3,11.0,81.0,146.49,97.16
2016,11,16,7,45,527.0,39.0,2.65,12.0,124.0,201.97,147.57
2016,11,16,8,0,615.0,46.0,3.0,13.0,167.0,263.84,202.4
2016,11,16,8,15,666.5,50.5,3.25,13.0,210.5,318.34,252.36
2016,11,16,8,30,718.0,55.0,3.5,13.0,254.0,376.1,304.21
2016,11,16,8,45,751.5,58.5,3.75,13.5,294.5,427.12,349.06
2016,11,16,9,0,785.0,62.0,4.0,14.0,335.0,479.0,393.37
2016,11,16,9,15,808.0,64.5,4.05,14.0,371.5,524.47,431.9
2016,11,16,9,30,831.0,67.0,4.1,14.0,408.0,569.26,468.95
2016,11,16,9,45,845.5,69.0,4.15,14.5,438.5,607.25,498.94
2016,11,16,10,0,860.0,71.0,4.2,15.0,469.0,643.41,526.85
2016,11,16,10,15,870.5,72.5,4.2,15.0,493.0,670.4,547.78
2016,11,16,10,30,881.0,74.0,4.2,15.0,517.0,698.59,568.4
2016,11,16,10,45,885.5,75.5,4.2,15.5,534.0,719.87,582.6
2016,11,16,11,0,890.0,77.0,4.2,16.0,551.0,738.13,594.61
2016,11,16,11,15,893.5,77.5,4.2,16.0,560.5,751.39,604.0
2016,11,16,11,30,897.0,78.0,4.2,16.0,570.0,761.42,611.12
2016,11,16,11,45,628.5,151.5,4.25,16.0,496.5,653.79,528.36
2016,11,16,12,0,360.0,225.0,4.3,16.0,423.0,522.4,422.42
2016,11,16,12,15,623.0,152.5,4.25,16.0,492.0,648.58,525.63
2016,11,16,12,30,886.0,80.0,4.2,16.0,561.0,749.69,603.26
2016,11,16,12,45,878.5,79.5,4.2,16.0,547.0,733.98,591.26
2016,11,16,13,0,871.0,79.0,4.2,16.0,533.0,719.5,581.0
2016,11,16,13,15,861.5,78.0,4.15,15.5,512.5,695.79,564.68
2016,11,16,13,30,852.0,77.0,4.1,15.0,492.0,669.4,546.31
2016,11,16,13,45,833.5,76.5,4.1,15.0,463.5,635.26,519.68
2016,11,16,14,0,815.0,76.0,4.1,15.0,435.0,599.31,491.15
2016,11,16,14,15,794.5,73.5,4.0,15.0,401.5,558.41,458.0
2016,11,16,14,30,774.0,71.0,3.9,15.0,368.0,516.4,423.3
2016,11,16,14,45,741.0,68.5,3.85,15.0,329.0,467.14,382.08
2016,11,16,15,0,708.0,66.0,3.8,15.0,290.0,418.34,340.25
2016,11,16,15,15,664.5,61.5,3.5,14.5,248.5,365.48,294.43
2016,11,16,15,30,621.0,57.0,3.2,14.0,207.0,313.16,248.0
2016,11,16,15,45,548.5,51.0,2.95,13.5,163.5,251.99,194.03
2016,11,16,16,0,476.0,45.0,2.7,13.0,120.0,196.73,144.65
2016,11,16,16,15,365.5,35.0,2.4,12.5,81.0,134.68,90.7
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,80.71,30.64
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,29.69,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,16.0,0.8,7.5,37.5,58.03,9.76
2016,11,17,7,30,399.0,32.0,0.9,8.0,75.0,136.1,90.27
2016,11,17,7,45,493.0,39.0,1.0,8.5,117.0,191.0,140.24
2016,11,17,8,0,587.0,46.0,1.1,9.0,159.0,254.62,196.41
2016,11,17,8,15,640.0,51.0,1.2,9.5,202.0,306.95,243.83
2016,11,17,8,30,693.0,56.0,1.3,10.0,245.0,364.53,294.49
2016,11,17,8,45,734.0,58.5,1.4,10.5,286.5,416.79,339.68
2016,11,17,9,0,775.0,61.0,1.5,11.0,328.0,470.54,384.75
2016,11,17,9,15,798.5,63.5,1.6,11.5,364.0,515.81,421.94
2016,11,17,9,30,822.0,66.0,1.7,12.0,400.0,560.48,457.64
2016,11,17,9,45,843.0,66.5,1.85,12.5,431.5,600.38,489.13
2016,11,17,10,0,864.0,67.0,2.0,13.0,463.0,635.21,516.25
2016,11,17,10,15,875.0,68.0,2.05,13.5,487.5,665.68,538.46
2016,11,17,10,30,886.0,69.0,2.1,14.0,512.0,693.71,557.67
2016,11,17,10,45,894.5,69.5,2.2,14.5,530.0,716.76,573.43
2016,11,17,11,0,903.0,70.0,2.3,15.0,548.0,736.91,587.07
2016,11,17,11,15,907.0,70.5,2.25,15.0,557.5,750.7,596.21
2016,11,17,11,30,911.0,71.0,2.2,15.0,567.0,761.24,603.1
2016,11,17,11,45,913.0,70.5,2.2,15.5,569.5,765.79,605.03
2016,11,17,12,0,915.0,70.0,2.2,16.0,572.0,766.94,604.68
2016,11,17,12,15,912.5,70.0,2.2,16.0,566.5,761.92,601.17
2016,11,17,12,30,910.0,70.0,2.2,16.0,561.0,753.54,595.42
2016,11,17,12,45,905.0,69.0,2.25,16.5,547.5,738.87,584.5
2016,11,17,13,0,900.0,68.0,2.3,17.0,534.0,721.04,571.4
2016,11,17,13,15,891.0,67.0,2.25,17.0,513.5,697.4,554.55
2016,11,17,13,30,882.0,66.0,2.2,17.0,493.0,671.0,535.69
2016,11,17,13,45,869.0,65.0,2.2,17.0,465.5,639.44,512.52
2016,11,17,14,0,856.0,64.0,2.2,17.0,438.0,605.72,486.61
2016,11,17,14,15,837.5,62.0,2.1,16.5,404.5,565.69,455.73
2016,11,17,14,30,819.0,60.0,2.0,16.0,371.0,527.3,425.22
2016,11,17,14,45,792.5,57.0,1.95,16.0,333.0,479.38,385.95
2016,11,17,15,0,766.0,54.0,1.9,16.0,295.0,431.35,345.51
2016,11,17,15,15,726.0,50.5,1.65,15.5,253.0,377.17,299.18
2016,11,17,15,30,686.0,47.0,1.4,15.0,211.0,324.74,253.05
2016,11,17,15,45,625.0,42.0,1.15,14.5,167.5,265.74,201.0
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,211.34,152.14
2016,11,17,16,15,457.5,29.0,0.95,13.5,84.0,148.15,97.12
2016,11,17,16,30,351.0,21.0,1.0,13.0,44.0,92.79,31.04
2016,11,17,16,45,175.5,10.5,1.05,12.5,22.0,34.13,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
