Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,200.5,15.5,1.75,8.0,36.0,56.81,2.83
2016,11,18,7,30,401.0,31.0,2.0,9.0,72.0,134.49,87.75
2016,11,18,7,45,493.0,38.5,2.25,10.0,114.5,189.15,138.05
2016,11,18,8,0,585.0,46.0,2.5,11.0,157.0,252.37,193.95
2016,11,18,8,15,640.0,51.5,2.45,11.5,200.5,305.65,242.3
2016,11,18,8,30,695.0,57.0,2.4,12.0,244.0,364.46,294.08
2016,11,18,8,45,732.5,60.5,2.4,12.5,285.5,416.19,338.97
2016,11,18,9,0,770.0,64.0,2.4,13.0,327.0,469.13,383.43
2016,11,18,9,15,794.5,67.0,2.65,14.0,363.5,515.28,421.16
2016,11,18,9,30,819.0,70.0,2.9,15.0,400.0,560.91,457.38
2016,11,18,9,45,838.5,71.5,3.15,16.0,431.5,600.93,488.34
2016,11,18,10,0,858.0,73.0,3.4,17.0,463.0,639.46,517.38
2016,11,18,10,15,868.0,74.0,3.5,17.5,487.0,669.32,539.72
2016,11,18,10,30,878.0,75.0,3.6,18.0,511.0,692.66,555.87
2016,11,18,10,45,883.5,76.5,3.75,18.5,528.0,714.6,570.95
2016,11,18,11,0,889.0,78.0,3.9,19.0,545.0,733.59,583.82
2016,11,18,11,15,891.0,78.5,3.95,19.0,554.0,745.78,592.49
2016,11,18,11,30,893.0,79.0,4.0,19.0,563.0,754.75,598.92
2016,11,18,11,45,890.5,79.5,4.1,19.5,563.5,757.09,599.67
2016,11,18,12,0,888.0,80.0,4.2,20.0,564.0,756.09,598.14
2016,11,18,12,15,884.0,80.0,4.25,20.0,558.0,750.12,594.05
2016,11,18,12,30,880.0,80.0,4.3,20.0,552.0,740.9,587.73
2016,11,18,12,45,872.5,79.0,4.35,20.0,538.0,724.84,576.48
2016,11,18,13,0,865.0,78.0,4.4,20.0,524.0,710.02,566.32
2016,11,18,13,15,856.0,77.0,4.4,20.0,503.5,686.94,549.76
2016,11,18,13,30,847.0,76.0,4.4,20.0,483.0,661.2,531.04
2016,11,18,13,45,832.0,74.5,4.4,20.0,455.5,628.53,505.87
2016,11,18,14,0,817.0,73.0,4.4,20.0,428.0,593.88,478.75
2016,11,18,14,15,798.0,70.5,4.2,19.5,395.5,554.04,447.38
2016,11,18,14,30,779.0,68.0,4.0,19.0,363.0,512.98,414.46
2016,11,18,14,45,750.5,65.0,3.8,19.0,325.0,465.59,374.96
2016,11,18,15,0,722.0,62.0,3.6,19.0,287.0,418.3,334.63
2016,11,18,15,15,680.0,57.5,3.15,18.0,245.5,364.05,288.69
2016,11,18,15,30,638.0,53.0,2.7,17.0,204.0,313.51,244.48
2016,11,18,15,45,572.5,47.0,2.3,16.5,161.5,254.3,192.41
2016,11,18,16,0,507.0,41.0,1.9,16.0,119.0,200.32,144.27
2016,11,18,16,15,394.5,31.5,1.75,15.0,79.5,137.22,89.93
2016,11,18,16,30,282.0,22.0,1.6,14.0,40.0,81.76,24.03
2016,11,18,16,45,141.0,11.0,1.5,13.0,20.0,29.83,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.5,15.5,4.4,13.0,32.0,49.51,0.0
2016,11,19,7,30,327.0,31.0,4.4,13.0,64.0,116.71,74.21
2016,11,19,7,45,417.5,39.0,4.45,13.5,103.0,167.5,120.77
2016,11,19,8,0,508.0,47.0,4.5,14.0,142.0,226.8,172.98
2016,11,19,8,15,254.0,27.0,4.45,14.0,74.5,132.0,103.04
2016,11,19,8,30,0.0,7.0,4.4,14.0,7.0,6.75,0.12
2016,11,19,8,45,0.0,8.5,4.35,14.5,8.5,8.19,1.37
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,9.64,2.59
2016,11,19,9,15,0.0,7.5,4.3,15.0,7.5,7.23,0.52
2016,11,19,9,30,0.0,5.0,4.3,15.0,5.0,4.82,0.0
2016,11,19,9,45,0.0,15.5,4.3,15.5,15.5,14.96,7.07
2016,11,19,10,0,0.0,26.0,4.3,16.0,26.0,25.1,15.61
2016,11,19,10,15,0.0,22.5,4.3,16.0,22.5,21.72,12.72
2016,11,19,10,30,0.0,19.0,4.3,16.0,19.0,18.34,9.85
2016,11,19,10,45,3.0,97.5,4.3,16.0,99.0,96.83,75.58
2016,11,19,11,0,6.0,176.0,4.3,16.0,179.0,180.08,143.91
2016,11,19,11,15,57.5,209.5,4.25,16.0,240.0,261.17,210.87
2016,11,19,11,30,109.0,243.0,4.2,16.0,301.0,337.49,272.83
2016,11,19,11,45,54.5,183.0,4.2,16.5,212.0,229.79,184.84
2016,11,19,12,0,0.0,123.0,4.2,17.0,123.0,120.41,94.15
2016,11,19,12,15,0.0,135.5,4.15,17.0,135.5,133.23,104.78
2016,11,19,12,30,0.0,148.0,4.1,17.0,148.0,146.22,115.41
2016,11,19,12,45,0.0,119.5,4.1,17.0,119.5,116.95,91.53
2016,11,19,13,0,0.0,91.0,4.1,17.0,91.0,88.18,67.93
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,47.35,34.07
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,6.76,0.04
2016,11,19,13,45,0.0,48.5,4.0,17.0,48.5,46.86,33.81
2016,11,19,14,0,0.0,90.0,4.0,17.0,90.0,87.51,67.83
2016,11,19,14,15,0.0,87.5,3.85,16.5,87.5,85.15,66.07
2016,11,19,14,30,0.0,85.0,3.7,16.0,85.0,82.83,64.37
2016,11,19,14,45,0.0,75.5,3.6,16.0,75.5,73.39,56.52
2016,11,19,15,0,0.0,66.0,3.5,16.0,66.0,63.98,48.62
2016,11,19,15,15,0.0,56.0,3.3,15.5,56.0,54.12,40.35
2016,11,19,15,30,0.0,46.0,3.1,15.0,46.0,44.44,32.1
2016,11,19,15,45,0.0,36.0,2.95,15.0,36.0,34.76,23.69
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,25.09,15.24
2016,11,19,16,15,0.0,17.0,2.75,15.0,17.0,16.4,7.42
2016,11,19,16,30,0.0,8.0,2.7,15.0,8.0,7.71,0.0
2016,11,19,16,45,0.0,4.0,2.65,15.0,4.0,3.93,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,14.0,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,28.77,16.52
2016,11,20,7,45,4.0,46.5,1.35,14.5,47.5,47.91,33.87
2016,11,20,8,0,8.0,64.0,1.5,15.0,66.0,67.25,50.59
2016,11,20,8,15,15.5,81.0,1.6,15.0,85.0,87.63,68.11
2016,11,20,8,30,23.0,98.0,1.7,15.0,104.0,112.28,89.09
2016,11,20,8,45,28.0,113.5,1.8,15.0,122.0,131.72,105.54
2016,11,20,9,0,33.0,129.0,1.9,15.0,140.0,151.61,122.18
2016,11,20,9,15,26.5,139.0,1.9,15.0,148.5,159.44,128.52
2016,11,20,9,30,20.0,149.0,1.9,15.0,157.0,161.51,130.0
2016,11,20,9,45,98.0,172.0,1.9,15.5,215.5,239.75,194.74
2016,11,20,10,0,176.0,195.0,1.9,16.0,274.0,324.16,262.66
2016,11,20,10,15,98.0,189.5,1.9,16.0,234.0,263.23,212.36
2016,11,20,10,30,20.0,184.0,1.9,16.0,194.0,198.73,158.73
2016,11,20,10,45,10.0,130.5,1.95,16.0,135.5,135.39,107.17
2016,11,20,11,0,0.0,77.0,2.0,16.0,77.0,74.47,56.71
2016,11,20,11,15,23.0,150.0,2.0,16.0,162.5,170.29,136.12
2016,11,20,11,30,46.0,223.0,2.0,16.0,248.0,268.32,214.88
2016,11,20,11,45,23.0,194.0,2.0,16.0,206.5,211.58,168.67
2016,11,20,12,0,0.0,165.0,2.0,16.0,165.0,163.9,129.68
2016,11,20,12,15,4.5,174.5,2.0,16.0,177.0,177.25,140.77
2016,11,20,12,30,9.0,184.0,2.0,16.0,189.0,190.69,151.78
2016,11,20,12,45,4.5,127.5,2.0,16.0,130.0,128.4,101.18
2016,11,20,13,0,0.0,71.0,2.0,16.0,71.0,68.65,51.93
2016,11,20,13,15,0.0,47.5,1.9,16.0,47.5,45.9,33.03
2016,11,20,13,30,0.0,24.0,1.8,16.0,24.0,23.17,13.96
2016,11,20,13,45,0.0,79.5,1.7,16.0,79.5,76.88,59.13
2016,11,20,14,0,0.0,135.0,1.6,16.0,135.0,134.2,106.62
2016,11,20,14,15,0.0,123.5,1.4,15.5,123.5,122.56,97.23
2016,11,20,14,30,0.0,112.0,1.2,15.0,112.0,110.98,87.95
2016,11,20,14,45,0.0,100.0,1.05,15.0,100.0,98.92,78.02
2016,11,20,15,0,0.0,88.0,0.9,15.0,88.0,86.9,68.02
2016,11,20,15,15,0.0,75.0,0.8,14.5,75.0,73.87,57.15
2016,11,20,15,30,0.0,62.0,0.7,14.0,62.0,60.87,46.13
2016,11,20,15,45,0.0,48.5,0.6,14.0,48.5,47.35,34.42
2016,11,20,16,0,0.0,35.0,0.5,14.0,35.0,33.82,22.62
2016,11,20,16,15,0.0,23.0,0.55,13.5,23.0,22.2,12.11
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,10.61,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,5.41,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,31.0,48.94,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,62.0,118.07,72.36
2016,11,21,7,45,447.0,37.0,1.6,12.0,102.0,171.14,122.12
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,233.39,176.29
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,286.06,224.09
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,341.12,273.35
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,392.52,318.33
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,445.69,363.58
2016,11,21,9,15,770.0,62.5,2.65,14.0,342.0,490.34,401.36
2016,11,21,9,30,795.0,65.0,2.7,14.0,378.0,534.59,437.9
2016,11,21,9,45,804.5,69.5,2.8,14.5,407.0,571.09,466.78
2016,11,21,10,0,814.0,74.0,2.9,15.0,436.0,605.64,493.47
2016,11,21,10,15,826.5,75.5,2.95,15.0,460.0,636.57,517.73
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,665.29,539.72
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.5,687.87,555.12
2016,11,21,11,0,855.0,79.0,3.1,16.0,519.0,707.7,568.45
2016,11,21,11,15,860.0,79.5,3.1,16.0,529.0,721.89,578.46
2016,11,21,11,30,865.0,80.0,3.1,16.0,539.0,732.99,586.31
2016,11,21,11,45,865.5,80.5,3.1,16.5,541.5,737.63,588.4
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,739.03,588.27
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,734.19,584.57
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,726.15,578.68
2016,11,21,12,45,863.5,77.0,3.0,17.0,523.0,710.23,567.35
2016,11,21,13,0,865.0,74.0,3.0,17.0,512.0,695.57,557.06
2016,11,21,13,15,856.0,73.0,2.95,17.0,492.0,672.94,540.64
2016,11,21,13,30,847.0,72.0,2.9,17.0,472.0,651.53,524.87
2016,11,21,13,45,832.5,71.0,2.9,17.0,445.5,620.1,500.66
2016,11,21,14,0,818.0,70.0,2.9,17.0,419.0,586.66,474.5
2016,11,21,14,15,798.0,67.5,2.8,16.5,386.0,546.57,443.18
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,505.33,410.18
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,457.66,370.58
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,410.28,330.19
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,356.27,283.61
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,304.34,237.66
2016,11,21,15,45,559.5,45.5,1.55,14.5,154.0,246.54,186.65
2016,11,21,16,0,489.0,40.0,1.2,14.0,112.0,192.72,138.68
2016,11,21,16,15,372.0,30.5,1.15,13.5,74.0,129.99,84.11
2016,11,21,16,30,255.0,21.0,1.1,13.0,36.0,74.51,11.35
2016,11,21,16,45,127.5,10.5,1.1,12.5,18.0,27.29,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.5,15.5,1.0,9.5,29.0,44.85,0.0
2016,11,22,7,30,297.0,31.0,1.1,10.0,58.0,107.5,64.91
2016,11,22,7,45,393.0,40.5,1.2,10.5,97.0,159.09,114.0
2016,11,22,8,0,489.0,50.0,1.3,11.0,136.0,219.81,166.96
2016,11,22,8,15,549.0,56.5,1.3,11.5,177.0,272.63,214.0
2016,11,22,8,30,609.0,63.0,1.3,12.0,218.0,329.83,263.76
2016,11,22,8,45,650.0,67.0,1.35,12.5,257.5,379.54,306.64
2016,11,22,9,0,691.0,71.0,1.4,13.0,297.0,431.01,349.69
2016,11,22,9,15,718.5,74.0,1.4,13.5,332.0,475.51,385.88
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,518.06,419.53
2016,11,22,9,45,650.5,102.5,1.45,14.5,370.0,515.91,417.14
2016,11,22,10,0,555.0,128.0,1.5,15.0,373.0,500.11,404.06
2016,11,22,10,15,565.0,133.0,1.5,15.0,394.5,529.87,427.16
2016,11,22,10,30,575.0,138.0,1.5,15.0,416.0,555.22,446.28
2016,11,22,10,45,520.0,159.0,1.55,15.5,417.0,548.45,439.42
2016,11,22,11,0,465.0,180.0,1.6,16.0,418.0,541.0,432.06
2016,11,22,11,15,530.0,164.5,1.6,16.0,441.0,576.21,459.8
2016,11,22,11,30,595.0,149.0,1.6,16.0,464.0,614.12,488.81
2016,11,22,11,45,573.0,157.0,1.6,16.0,461.5,605.98,482.04
2016,11,22,12,0,551.0,165.0,1.6,16.0,459.0,599.2,476.56
2016,11,22,12,15,500.5,177.5,1.55,16.0,442.0,574.52,456.96
2016,11,22,12,30,450.0,190.0,1.5,16.0,425.0,548.27,436.25
2016,11,22,12,45,447.0,185.5,1.5,16.0,414.5,536.23,427.55
2016,11,22,13,0,444.0,181.0,1.5,16.0,404.0,522.57,417.46
2016,11,22,13,15,491.0,162.0,1.5,16.0,400.0,525.38,420.75
2016,11,22,13,30,538.0,143.0,1.5,16.0,396.0,524.47,420.91
2016,11,22,13,45,531.5,135.0,1.5,16.0,373.0,497.86,400.54
2016,11,22,14,0,525.0,127.0,1.5,16.0,350.0,469.84,378.92
2016,11,22,14,15,474.0,124.5,1.4,15.5,314.0,421.07,340.63
2016,11,22,14,30,423.0,122.0,1.3,15.0,278.0,374.16,303.26
2016,11,22,14,45,398.0,113.5,1.2,15.0,248.0,336.11,271.92
2016,11,22,15,0,373.0,105.0,1.1,15.0,218.0,298.93,240.61
2016,11,22,15,15,347.5,92.5,1.0,14.5,185.5,258.26,206.32
2016,11,22,15,30,322.0,80.0,0.9,14.0,153.0,219.06,172.44
2016,11,22,15,45,288.5,65.0,0.85,13.5,120.0,176.14,135.07
2016,11,22,16,0,255.0,50.0,0.8,13.0,87.0,135.96,99.5
2016,11,22,16,15,183.5,35.5,0.85,12.5,57.5,90.56,59.62
2016,11,22,16,30,112.0,21.0,0.9,12.0,28.0,47.58,3.4
2016,11,22,16,45,56.0,10.5,0.95,12.0,14.0,17.75,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.5,17.0,1.1,9.5,26.5,35.68,0.0
2016,11,23,7,30,231.0,34.0,1.1,10.0,53.0,96.01,56.96
2016,11,23,7,45,321.5,46.0,1.1,11.0,91.0,144.66,103.73
2016,11,23,8,0,412.0,58.0,1.1,12.0,129.0,202.14,153.18
2016,11,23,8,15,478.0,65.5,1.25,12.5,169.5,254.77,199.45
2016,11,23,8,30,544.0,73.0,1.4,13.0,210.0,312.34,249.25
2016,11,23,8,45,585.5,79.0,1.55,13.5,249.0,361.8,291.9
2016,11,23,9,0,627.0,85.0,1.7,14.0,288.0,413.18,335.06
2016,11,23,9,15,658.0,89.0,1.75,14.0,323.5,458.38,372.72
2016,11,23,9,30,689.0,93.0,1.8,14.0,359.0,503.9,409.78
2016,11,23,9,45,723.0,92.5,1.85,14.0,391.5,546.14,443.68
2016,11,23,10,0,757.0,92.0,1.9,14.0,424.0,588.06,476.71
2016,11,23,10,15,378.5,119.5,1.95,14.0,285.5,388.82,318.85
2016,11,23,10,30,0.0,147.0,2.0,14.0,147.0,146.0,116.19
2016,11,23,10,45,150.0,180.0,2.05,14.5,256.0,298.54,243.99
2016,11,23,11,0,300.0,213.0,2.1,15.0,365.0,452.27,366.19
2016,11,23,11,15,563.5,154.5,2.15,15.0,447.5,587.75,474.4
2016,11,23,11,30,827.0,96.0,2.2,15.0,530.0,719.39,574.84
2016,11,23,11,45,568.0,159.0,2.25,15.0,458.0,603.28,484.45
2016,11,23,12,0,309.0,222.0,2.3,15.0,386.0,476.46,383.45
2016,11,23,12,15,570.5,157.5,2.35,15.0,456.0,602.02,485.84
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,715.64,573.33
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,699.95,561.41
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,681.49,548.53
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.5,658.19,531.51
2016,11,23,13,30,790.0,91.0,2.6,15.0,460.0,632.46,512.14
2016,11,23,13,45,776.0,88.5,2.7,15.0,433.5,601.16,488.36
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,570.21,464.27
2016,11,23,14,15,740.0,83.0,2.8,14.5,374.5,530.25,433.1
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,489.44,400.43
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,442.12,360.95
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,395.23,320.81
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,341.39,274.12
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,290.17,228.65
2016,11,23,15,45,488.0,53.5,1.7,13.0,146.0,230.54,175.98
2016,11,23,16,0,414.0,46.0,1.4,13.0,105.0,176.92,128.31
2016,11,23,16,15,294.0,34.0,1.3,12.0,68.5,114.84,74.65
2016,11,23,16,30,174.0,22.0,1.2,11.0,32.0,59.91,2.19
2016,11,23,16,45,87.0,11.0,1.15,10.5,16.0,22.33,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,16.5,0.55,7.0,26.0,34.74,0.0
2016,11,24,7,30,229.0,33.0,0.6,7.0,52.0,93.34,53.84
2016,11,24,7,45,339.0,44.0,0.65,7.5,91.5,146.01,105.07
2016,11,24,8,0,449.0,55.0,0.7,8.0,131.0,209.59,159.96
2016,11,24,8,15,515.0,62.5,0.8,8.0,173.0,263.67,208.37
2016,11,24,8,30,581.0,70.0,0.9,8.0,215.0,322.65,260.38
2016,11,24,8,45,633.5,74.0,1.0,8.5,256.5,376.28,306.83
2016,11,24,9,0,686.0,78.0,1.1,9.0,298.0,432.6,354.28
2016,11,24,9,15,716.0,81.5,1.15,9.5,334.5,478.75,392.3
2016,11,24,9,30,746.0,85.0,1.2,10.0,371.0,525.03,429.36
2016,11,24,9,45,771.5,86.5,1.3,11.0,403.0,566.12,461.0
2016,11,24,10,0,797.0,88.0,1.4,12.0,435.0,604.02,489.48
2016,11,24,10,15,811.0,90.0,1.4,12.5,459.5,636.13,512.98
2016,11,24,10,30,825.0,92.0,1.4,13.0,484.0,666.14,534.43
2016,11,24,10,45,835.5,92.5,1.4,13.5,502.5,689.76,550.74
2016,11,24,11,0,846.0,93.0,1.4,14.0,521.0,710.74,564.24
2016,11,24,11,15,850.5,94.0,1.2,14.0,531.0,725.17,571.98
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,736.55,577.29
2016,11,24,11,45,857.0,94.5,0.85,14.5,544.0,741.3,577.29
2016,11,24,12,0,859.0,94.0,0.7,15.0,547.0,742.83,575.05
2016,11,24,12,15,856.5,94.0,0.6,15.0,541.5,738.44,570.54
2016,11,24,12,30,854.0,94.0,0.5,15.0,536.0,730.86,563.98
2016,11,24,12,45,848.0,93.0,0.4,15.5,523.0,716.55,551.87
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,699.27,537.97
2016,11,24,13,15,831.5,90.5,0.35,16.0,490.0,675.54,522.52
2016,11,24,13,30,821.0,89.0,0.4,16.0,470.0,649.26,504.63
2016,11,24,13,45,804.5,87.0,0.5,16.0,443.0,616.29,482.13
2016,11,24,14,0,788.0,85.0,0.6,16.0,416.0,581.47,457.6
2016,11,24,14,15,765.5,82.0,0.55,16.0,383.0,540.53,426.22
2016,11,24,14,30,743.0,79.0,0.5,16.0,350.0,500.91,395.07
2016,11,24,14,45,710.5,75.5,0.5,16.0,312.0,452.91,357.23
2016,11,24,15,0,678.0,72.0,0.5,16.0,274.0,405.4,318.67
2016,11,24,15,15,630.0,66.5,0.5,15.5,232.5,350.02,273.46
2016,11,24,15,30,582.0,61.0,0.5,15.0,191.0,297.25,228.93
2016,11,24,15,45,509.5,53.0,0.5,14.5,149.0,236.78,177.63
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,182.18,130.4
2016,11,24,16,15,315.0,33.5,0.55,13.5,69.5,119.11,76.16
2016,11,24,16,30,193.0,22.0,0.6,13.0,32.0,63.25,0.0
2016,11,24,16,45,96.5,11.0,0.7,12.5,16.0,23.55,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,18.0,14.0,1.05,7.5,15.5,16.63,0.0
2016,11,25,7,30,36.0,28.0,1.0,8.0,31.0,39.6,20.6
2016,11,25,7,45,71.0,45.5,1.0,8.5,56.0,70.29,50.67
2016,11,25,8,0,106.0,63.0,1.0,9.0,81.0,103.4,79.66
2016,11,25,8,15,123.5,81.0,1.2,9.5,107.5,134.03,106.83
2016,11,25,8,30,141.0,99.0,1.4,10.0,134.0,166.05,134.91
2016,11,25,8,45,154.0,115.5,1.6,10.5,159.5,195.6,160.54
2016,11,25,9,0,167.0,132.0,1.8,11.0,185.0,225.96,186.39
2016,11,25,9,15,181.0,144.5,1.75,11.5,208.0,252.86,208.76
2016,11,25,9,30,195.0,157.0,1.7,12.0,231.0,280.41,231.23
2016,11,25,9,45,237.0,166.0,1.7,12.5,263.5,327.66,269.51
2016,11,25,10,0,279.0,175.0,1.7,13.0,296.0,370.49,303.61
2016,11,25,10,15,274.5,186.5,1.7,13.5,311.0,387.7,316.28
2016,11,25,10,30,270.0,198.0,1.7,14.0,326.0,403.82,328.0
2016,11,25,10,45,267.0,206.5,1.75,14.5,337.0,416.47,337.07
2016,11,25,11,0,264.0,215.0,1.8,15.0,348.0,428.11,345.27
2016,11,25,11,15,261.0,220.5,1.8,15.0,354.0,435.33,350.56
2016,11,25,11,30,258.0,226.0,1.8,15.0,360.0,441.55,355.11
2016,11,25,11,45,232.0,230.0,1.8,15.5,351.5,419.98,337.3
2016,11,25,12,0,206.0,234.0,1.8,16.0,343.0,405.89,325.28
2016,11,25,12,15,192.0,233.0,1.75,16.0,333.5,394.08,315.83
2016,11,25,12,30,178.0,232.0,1.7,16.0,324.0,381.79,305.99
2016,11,25,12,45,229.0,220.5,1.7,16.0,336.0,402.96,323.82
2016,11,25,13,0,280.0,209.0,1.7,16.0,348.0,430.23,345.85
2016,11,25,13,15,191.0,205.0,1.65,15.5,298.0,353.01,284.69
2016,11,25,13,30,102.0,201.0,1.6,15.0,248.0,279.44,225.66
2016,11,25,13,45,127.0,190.0,1.55,15.0,245.5,287.9,233.31
2016,11,25,14,0,152.0,179.0,1.5,15.0,243.0,287.5,233.41
2016,11,25,14,15,160.0,164.5,1.3,14.5,227.0,271.51,220.84
2016,11,25,14,30,168.0,150.0,1.1,14.0,211.0,254.63,207.32
2016,11,25,14,45,155.5,136.0,0.9,14.0,188.0,227.12,184.33
2016,11,25,15,0,143.0,122.0,0.7,14.0,165.0,200.27,161.63
2016,11,25,15,15,130.5,105.0,0.7,13.5,139.5,170.66,136.88
2016,11,25,15,30,118.0,88.0,0.7,13.0,114.0,141.92,112.33
2016,11,25,15,45,102.0,70.0,0.75,13.0,89.0,111.76,86.07
2016,11,25,16,0,86.0,52.0,0.8,13.0,64.0,82.89,60.67
2016,11,25,16,15,43.0,35.5,0.85,12.5,41.5,50.95,32.75
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,18.71,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,9.34,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.5,2.5,10.5,9.5,9.16,1.92
2016,11,26,8,0,0.0,14.0,2.7,11.0,14.0,13.5,5.82
2016,11,26,8,15,0.0,19.0,2.8,11.0,19.0,18.32,10.11
2016,11,26,8,30,0.0,24.0,2.9,11.0,24.0,23.15,14.38
2016,11,26,8,45,0.0,28.5,3.0,11.0,28.5,27.5,18.19
2016,11,26,9,0,0.0,33.0,3.1,11.0,33.0,31.85,21.97
2016,11,26,9,15,0.0,37.5,3.05,11.0,37.5,36.21,25.72
2016,11,26,9,30,0.0,42.0,3.0,11.0,42.0,40.56,29.44
2016,11,26,9,45,0.0,92.5,2.95,11.0,92.5,90.3,71.93
2016,11,26,10,0,0.0,143.0,2.9,11.0,143.0,142.85,116.08
2016,11,26,10,15,0.0,126.0,2.9,11.0,126.0,124.46,100.41
2016,11,26,10,30,0.0,109.0,2.9,11.0,109.0,106.65,85.32
2016,11,26,10,45,44.5,164.0,2.9,11.0,186.5,200.33,164.71
2016,11,26,11,0,89.0,219.0,2.9,11.0,264.0,294.05,242.08
2016,11,26,11,15,140.0,225.5,3.05,11.0,297.5,346.42,285.36
2016,11,26,11,30,191.0,232.0,3.2,11.0,331.0,391.54,322.65
2016,11,26,11,45,146.0,232.5,3.4,11.5,308.5,360.35,295.99
2016,11,26,12,0,101.0,233.0,3.6,12.0,286.0,320.24,262.34
2016,11,26,12,15,154.5,231.0,3.7,12.0,311.0,364.51,299.59
2016,11,26,12,30,208.0,229.0,3.8,12.0,336.0,399.59,329.01
2016,11,26,12,45,163.5,224.0,3.95,12.0,307.0,360.59,296.82
2016,11,26,13,0,119.0,219.0,4.1,12.0,278.0,322.16,265.09
2016,11,26,13,15,59.5,137.5,4.05,12.0,167.0,180.99,148.56
2016,11,26,13,30,0.0,56.0,4.0,12.0,56.0,54.12,40.62
2016,11,26,13,45,0.0,92.5,4.0,12.0,92.5,90.03,71.26
2016,11,26,14,0,0.0,129.0,4.0,12.0,129.0,128.22,103.57
2016,11,26,14,15,33.5,138.0,3.8,12.0,150.0,162.64,133.18
2016,11,26,14,30,67.0,147.0,3.6,12.0,171.0,191.03,157.28
2016,11,26,14,45,55.5,132.5,3.45,12.0,151.0,167.56,137.32
2016,11,26,15,0,44.0,118.0,3.3,12.0,131.0,144.93,118.03
2016,11,26,15,15,36.0,101.0,3.15,12.0,110.5,121.77,98.13
2016,11,26,15,30,28.0,84.0,3.0,12.0,90.0,99.29,78.62
2016,11,26,15,45,14.5,65.5,2.9,12.0,69.0,71.28,54.44
2016,11,26,16,0,1.0,47.0,2.8,12.0,48.0,47.71,34.12
2016,11,26,16,15,0.5,30.0,2.8,11.5,30.5,30.01,17.79
2016,11,26,16,30,0.0,13.0,2.8,11.0,13.0,12.54,0.0
2016,11,26,16,45,0.0,6.5,2.85,11.0,6.5,6.39,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,91.5,15.0,2.5,10.0,21.5,28.88,0.0
2016,11,27,7,30,183.0,30.0,2.6,10.0,43.0,77.31,36.38
2016,11,27,7,45,314.0,39.5,2.75,10.5,81.5,132.46,92.64
2016,11,27,8,0,445.0,49.0,2.9,11.0,120.0,198.66,149.48
2016,11,27,8,15,513.5,56.0,3.1,11.0,161.0,252.15,197.89
2016,11,27,8,30,582.0,63.0,3.3,11.0,202.0,310.84,250.46
2016,11,27,8,45,638.5,66.0,3.5,11.5,243.0,364.57,298.02
2016,11,27,9,0,695.0,69.0,3.7,12.0,284.0,421.33,347.07
2016,11,27,9,15,724.5,72.0,3.7,12.0,320.0,466.68,386.27
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,510.16,423.12
2016,11,27,9,45,585.5,112.5,3.75,12.5,341.5,479.98,397.91
2016,11,27,10,0,417.0,150.0,3.8,13.0,327.0,432.96,358.33
2016,11,27,10,15,626.5,114.5,3.7,13.0,398.0,541.87,448.24
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,652.63,536.86
2016,11,27,10,45,846.0,79.5,3.55,13.5,487.0,676.1,553.08
2016,11,27,11,0,856.0,80.0,3.5,14.0,505.0,696.9,567.03
2016,11,27,11,15,860.5,81.0,3.35,14.0,515.5,711.57,576.96
2016,11,27,11,30,865.0,82.0,3.2,14.0,526.0,723.18,584.64
2016,11,27,11,45,866.0,82.0,3.1,14.5,528.5,727.98,586.42
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,729.56,585.95
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,724.82,582.26
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,716.89,576.37
2016,11,27,12,45,715.0,112.5,2.85,15.0,471.5,643.15,520.2
2016,11,27,13,0,568.0,144.0,2.8,15.0,422.0,563.06,457.09
2016,11,27,13,15,473.5,158.0,2.65,15.0,384.0,505.27,410.96
2016,11,27,13,30,379.0,172.0,2.5,15.0,346.0,441.36,359.59
2016,11,27,13,45,334.0,168.5,2.45,15.0,315.0,400.2,326.72
2016,11,27,14,0,289.0,165.0,2.4,15.0,284.0,360.34,294.4
2016,11,27,14,15,326.5,146.0,2.3,14.5,271.0,351.44,288.11
2016,11,27,14,30,364.0,127.0,2.2,14.0,258.0,345.91,283.72
2016,11,27,14,45,335.5,118.5,2.1,14.0,229.0,308.62,252.31
2016,11,27,15,0,307.0,110.0,2.0,14.0,200.0,267.09,217.16
2016,11,27,15,15,282.5,95.5,1.75,13.5,169.0,228.08,183.74
2016,11,27,15,30,258.0,81.0,1.5,13.0,138.0,190.6,150.98
2016,11,27,15,45,221.0,65.5,1.25,12.5,107.0,149.58,115.1
2016,11,27,16,0,184.0,50.0,1.0,12.0,76.0,111.71,81.7
2016,11,27,16,15,92.0,36.0,1.0,11.5,49.0,66.46,42.89
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,22.22,0.0
2016,11,27,16,45,0.0,11.0,1.0,11.0,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,12.0,12.5,2.8,12.0,13.5,14.11,0.0
2016,11,28,7,30,24.0,25.0,3.0,12.0,27.0,31.04,11.08
2016,11,28,7,45,63.5,42.5,3.25,12.0,51.5,64.89,45.06
