Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,0,103.0,60.0,3.5,12.0,76.0,98.74,74.62
2016,11,28,8,15,125.5,77.5,3.6,12.0,103.0,130.23,102.55
2016,11,28,8,30,148.0,95.0,3.7,12.0,130.0,163.58,132.0
2016,11,28,8,45,168.0,111.0,3.85,12.0,157.5,195.79,160.3
2016,11,28,9,0,188.0,127.0,4.0,12.0,185.0,229.38,189.43
2016,11,28,9,15,206.5,138.5,4.05,12.0,209.5,263.98,219.0
2016,11,28,9,30,225.0,150.0,4.1,12.0,234.0,294.07,244.54
2016,11,28,9,45,170.5,166.0,4.2,12.5,232.5,280.92,232.87
2016,11,28,10,0,116.0,182.0,4.3,13.0,231.0,270.32,222.87
2016,11,28,10,15,336.0,159.5,4.3,13.0,313.0,394.26,327.98
2016,11,28,10,30,556.0,137.0,4.3,13.0,395.0,529.84,439.4
2016,11,28,10,45,579.5,136.0,4.35,13.5,413.5,558.87,461.4
2016,11,28,11,0,603.0,135.0,4.4,14.0,432.0,583.63,480.34
2016,11,28,11,15,569.5,148.5,4.4,14.0,434.0,578.89,475.88
2016,11,28,11,30,536.0,162.0,4.4,14.0,436.0,575.08,472.11
2016,11,28,11,45,642.0,141.5,4.4,14.0,471.5,634.62,520.17
2016,11,28,12,0,748.0,121.0,4.4,14.0,507.0,689.11,563.53
2016,11,28,12,15,687.0,127.0,4.35,14.0,479.0,650.03,532.21
2016,11,28,12,30,626.0,133.0,4.3,14.0,451.0,608.77,499.5
2016,11,28,12,45,519.0,157.0,4.3,14.0,416.5,550.38,452.26
2016,11,28,13,0,412.0,181.0,4.3,14.0,382.0,496.2,407.74
2016,11,28,13,15,412.5,173.0,4.2,14.0,367.5,480.34,395.33
2016,11,28,13,30,413.0,165.0,4.1,14.0,353.0,462.99,381.45
2016,11,28,13,45,208.5,154.0,4.1,14.0,249.0,304.73,251.48
2016,11,28,14,0,4.0,143.0,4.1,14.0,145.0,145.7,117.19
2016,11,28,14,15,2.0,132.0,4.0,14.0,133.0,133.31,107.18
2016,11,28,14,30,0.0,121.0,3.9,14.0,121.0,121.11,97.08
2016,11,28,14,45,0.0,108.0,3.85,14.0,108.0,107.96,86.13
2016,11,28,15,0,0.0,95.0,3.8,14.0,95.0,94.87,75.1
2016,11,28,15,15,0.0,80.0,3.35,13.5,80.0,79.65,62.26
2016,11,28,15,30,0.0,65.0,2.9,13.0,65.0,64.47,49.26
2016,11,28,15,45,0.0,50.5,2.5,12.5,50.5,49.83,36.56
2016,11,28,16,0,0.0,36.0,2.1,12.0,36.0,35.16,23.69
2016,11,28,16,15,0.0,23.0,1.85,11.5,23.0,22.21,11.59
2016,11,28,16,30,0.0,10.0,1.6,11.0,10.0,9.64,0.0
2016,11,28,16,45,0.0,5.0,1.4,10.5,5.0,4.91,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,198.5,10.5,1.6,5.5,24.0,40.06,0.0
2016,11,29,7,30,397.0,21.0,1.8,6.0,48.0,107.12,39.46
2016,11,29,7,45,500.5,28.0,2.05,7.0,87.5,163.68,111.76
2016,11,29,8,0,604.0,35.0,2.3,8.0,127.0,227.1,169.53
2016,11,29,8,15,662.5,39.5,2.35,8.5,169.0,281.24,219.84
2016,11,29,8,30,721.0,44.0,2.4,9.0,211.0,339.39,272.67
2016,11,29,8,45,758.0,47.0,2.45,9.5,251.5,390.05,318.43
2016,11,29,9,0,795.0,50.0,2.5,10.0,292.0,441.93,363.78
2016,11,29,9,15,819.5,52.0,2.4,10.5,328.0,484.23,399.82
2016,11,29,9,30,844.0,54.0,2.3,11.0,364.0,528.61,436.12
2016,11,29,9,45,860.5,55.5,2.2,11.5,394.5,566.96,466.46
2016,11,29,10,0,877.0,57.0,2.1,12.0,425.0,603.7,494.55
2016,11,29,10,15,888.0,58.5,2.05,12.0,449.5,635.07,518.87
2016,11,29,10,30,899.0,60.0,2.0,12.0,474.0,664.04,540.61
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.5,686.78,555.8
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,706.59,568.78
2016,11,29,11,15,915.5,62.5,2.05,13.5,519.5,720.65,577.86
2016,11,29,11,30,919.0,63.0,2.1,14.0,530.0,731.48,584.68
2016,11,29,11,45,918.0,63.5,2.2,14.5,532.5,735.78,587.18
2016,11,29,12,0,917.0,64.0,2.3,15.0,535.0,736.71,587.37
2016,11,29,12,15,915.0,64.0,2.35,15.0,530.0,732.98,585.03
2016,11,29,12,30,913.0,64.0,2.4,15.0,525.0,725.91,580.4
2016,11,29,12,45,895.5,67.5,2.45,15.0,511.0,708.84,568.49
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,688.94,554.56
2016,11,29,13,15,869.0,70.0,2.5,14.5,478.0,666.89,539.76
2016,11,29,13,30,860.0,69.0,2.5,14.0,459.0,642.18,522.16
2016,11,29,13,45,844.0,68.0,2.55,14.0,432.5,614.23,500.43
2016,11,29,14,0,828.0,67.0,2.6,14.0,406.0,580.47,473.88
2016,11,29,14,15,808.5,64.5,2.55,14.0,374.0,541.27,442.17
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,500.85,408.76
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.5,454.67,370.06
2016,11,29,15,0,733.0,56.0,2.5,14.0,269.0,408.5,330.27
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.5,355.07,284.12
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,303.65,238.39
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,244.17,185.37
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,192.1,138.01
2016,11,29,16,15,386.0,27.0,1.15,10.5,68.0,128.77,80.51
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,71.63,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,26.28,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.5,0.85,8.5,6.5,6.39,0.0
2016,11,30,7,30,0.0,13.0,0.8,9.0,13.0,12.54,0.0
2016,11,30,7,45,0.0,25.0,0.75,9.5,25.0,24.14,14.02
2016,11,30,8,0,0.0,37.0,0.7,10.0,37.0,35.96,24.85
2016,11,30,8,15,0.0,50.5,0.85,10.0,50.5,49.55,36.89
2016,11,30,8,30,0.0,64.0,1.0,10.0,64.0,63.12,48.83
2016,11,30,8,45,0.0,77.0,1.15,10.5,77.0,76.18,60.08
2016,11,30,9,0,0.0,90.0,1.3,11.0,90.0,89.26,71.17
2016,11,30,9,15,0.0,102.0,1.35,11.0,102.0,101.33,81.37
2016,11,30,9,30,0.0,114.0,1.4,11.0,114.0,113.44,91.51
2016,11,30,9,45,38.0,144.5,1.5,11.5,160.5,172.89,141.58
2016,11,30,10,0,76.0,175.0,1.6,12.0,207.0,231.06,189.57
2016,11,30,10,15,68.5,184.0,1.6,12.0,214.0,237.67,194.44
2016,11,30,10,30,61.0,193.0,1.6,12.0,221.0,243.84,199.08
2016,11,30,10,45,118.0,205.0,1.6,12.5,261.5,304.11,248.32
2016,11,30,11,0,175.0,217.0,1.6,13.0,302.0,358.76,291.99
2016,11,30,11,15,185.0,221.5,1.6,13.0,313.0,372.81,302.83
2016,11,30,11,30,195.0,226.0,1.6,13.0,324.0,386.5,313.59
2016,11,30,11,45,234.5,222.5,1.65,13.5,341.5,411.52,333.49
2016,11,30,12,0,274.0,219.0,1.7,14.0,359.0,444.46,359.09
2016,11,30,12,15,290.0,214.5,1.85,14.0,361.5,450.07,364.11
2016,11,30,12,30,306.0,210.0,2.0,14.0,364.0,454.5,368.38
2016,11,30,12,45,236.5,212.5,2.15,14.0,329.5,405.94,329.54
2016,11,30,13,0,167.0,215.0,2.3,14.0,295.0,350.28,284.85
2016,11,30,13,15,83.5,117.5,2.35,13.5,157.5,181.42,148.3
2016,11,30,13,30,0.0,20.0,2.4,13.0,20.0,19.31,10.86
2016,11,30,13,45,6.0,84.5,2.45,13.0,87.0,85.7,67.55
2016,11,30,14,0,12.0,149.0,2.5,13.0,154.0,157.1,127.43
2016,11,30,14,15,27.0,144.0,2.4,12.5,154.0,166.06,135.37
2016,11,30,14,30,42.0,139.0,2.3,12.0,154.0,168.66,138.01
2016,11,30,14,45,36.0,125.0,2.2,12.0,137.0,149.41,121.77
2016,11,30,15,0,30.0,111.0,2.1,12.0,120.0,130.64,105.81
2016,11,30,15,15,23.5,95.0,1.9,12.0,101.5,109.82,87.96
2016,11,30,15,30,17.0,79.0,1.7,12.0,83.0,86.48,67.82
2016,11,30,15,45,8.5,61.5,1.55,12.0,63.5,65.0,49.19
2016,11,30,16,0,0.0,44.0,1.4,12.0,44.0,44.21,31.17
2016,11,30,16,15,0.0,28.0,1.3,11.5,28.0,27.75,15.73
2016,11,30,16,30,0.0,12.0,1.2,11.0,12.0,11.58,0.0
2016,11,30,16,45,0.0,6.0,1.2,11.0,6.0,5.9,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,33.48,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,90.65,20.68
2016,12,1,7,45,437.5,29.0,1.5,8.0,79.0,146.54,97.9
2016,12,1,8,0,556.0,37.0,1.6,9.0,118.0,211.87,156.4
2016,12,1,8,15,620.0,42.0,1.9,9.5,160.0,266.02,206.17
2016,12,1,8,30,684.0,47.0,2.2,10.0,202.0,324.72,259.21
2016,12,1,8,45,727.5,50.0,2.55,10.5,242.5,376.51,306.08
2016,12,1,9,0,771.0,53.0,2.9,11.0,283.0,430.11,353.31
2016,12,1,9,15,798.0,56.0,2.95,11.0,320.0,476.72,393.94
2016,12,1,9,30,825.0,59.0,3.0,11.0,357.0,523.09,433.32
2016,12,1,9,45,839.0,62.0,3.15,11.5,387.5,561.4,464.8
2016,12,1,10,0,853.0,65.0,3.3,12.0,418.0,597.99,494.15
2016,12,1,10,15,866.0,66.5,3.35,12.0,443.0,626.55,517.43
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,656.38,541.18
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.5,680.17,558.27
2016,12,1,11,0,896.0,70.0,3.5,13.0,505.0,701.18,572.78
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.5,715.86,583.57
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,727.41,592.11
2016,12,1,11,45,906.0,71.0,3.65,13.5,529.5,732.65,594.91
2016,12,1,12,0,907.0,71.0,3.7,14.0,533.0,734.58,595.38
2016,12,1,12,15,905.0,71.0,3.65,14.0,528.5,731.05,592.59
2016,12,1,12,30,903.0,71.0,3.6,14.0,524.0,724.24,587.49
2016,12,1,12,45,898.5,70.0,3.55,14.5,512.0,711.27,576.81
2016,12,1,13,0,894.0,69.0,3.5,15.0,500.0,695.18,563.94
2016,12,1,13,15,884.5,68.0,3.45,15.0,480.5,672.75,547.39
2016,12,1,13,30,875.0,67.0,3.4,15.0,461.0,647.61,528.09
2016,12,1,13,45,860.0,66.0,3.4,15.0,434.5,616.53,503.64
2016,12,1,14,0,845.0,65.0,3.4,15.0,408.0,586.81,479.68
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.5,546.76,447.81
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,505.5,414.17
2016,12,1,14,45,773.5,57.5,3.1,14.0,306.0,458.34,374.15
2016,12,1,15,0,743.0,55.0,3.0,14.0,269.0,411.31,333.22
2016,12,1,15,15,699.5,51.0,2.6,13.0,228.5,357.68,286.69
2016,12,1,15,30,656.0,47.0,2.2,12.0,188.0,306.02,240.55
2016,12,1,15,45,586.0,41.0,1.85,11.5,146.5,245.94,186.82
2016,12,1,16,0,516.0,35.0,1.5,11.0,105.0,191.19,137.11
2016,12,1,16,15,393.5,26.5,1.5,10.5,67.5,130.1,80.81
2016,12,1,16,30,271.0,18.0,1.5,10.0,30.0,72.88,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.0,26.81,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,34.94,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,93.64,13.06
2016,12,2,7,45,467.5,26.5,2.75,7.0,79.0,150.3,99.5
2016,12,2,8,0,577.0,34.0,3.0,8.0,118.0,213.51,157.86
2016,12,2,8,15,639.5,39.0,3.15,8.5,159.5,267.83,208.47
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,326.6,262.19
2016,12,2,8,45,738.5,48.0,3.45,9.5,241.0,377.14,308.45
2016,12,2,9,0,775.0,52.0,3.6,10.0,281.0,428.94,354.46
2016,12,2,9,15,801.5,54.5,3.75,10.5,317.0,474.83,394.46
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,520.43,433.08
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,555.29,462.35
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,591.44,492.02
2016,12,2,10,15,867.5,64.5,4.25,12.5,439.0,623.24,516.74
2016,12,2,10,30,880.0,66.0,4.2,13.0,464.0,652.8,539.1
2016,12,2,10,45,887.5,67.0,4.2,13.5,482.0,675.99,555.69
2016,12,2,11,0,895.0,68.0,4.2,14.0,500.0,696.36,569.61
2016,12,2,11,15,899.5,68.5,4.15,14.0,511.0,711.1,580.11
2016,12,2,11,30,904.0,69.0,4.1,14.0,522.0,722.71,588.37
2016,12,2,11,45,905.0,69.0,4.1,14.5,525.0,728.02,591.04
2016,12,2,12,0,906.0,69.0,4.1,15.0,528.0,730.04,591.38
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.5,726.61,588.86
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,719.9,584.01
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,706.69,574.7
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,690.39,563.31
2016,12,2,13,15,882.5,66.0,4.35,15.0,476.0,668.1,547.09
2016,12,2,13,30,873.0,65.0,4.4,15.0,457.0,643.11,528.06
2016,12,2,13,45,856.5,64.5,4.45,15.0,430.5,611.84,503.3
2016,12,2,14,0,840.0,64.0,4.5,15.0,404.0,582.03,479.08
2016,12,2,14,15,819.5,62.0,4.3,14.5,372.0,542.83,447.12
2016,12,2,14,30,799.0,60.0,4.1,14.0,340.0,502.41,413.46
2016,12,2,14,45,766.5,57.5,3.95,14.0,302.5,454.55,372.53
2016,12,2,15,0,734.0,55.0,3.8,14.0,265.0,406.96,330.85
2016,12,2,15,15,689.5,51.0,3.35,13.5,225.0,353.37,283.64
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,301.85,237.12
2016,12,2,15,45,572.5,41.5,2.45,12.5,143.5,242.03,183.65
2016,12,2,16,0,500.0,36.0,2.0,12.0,102.0,189.97,136.25
2016,12,2,16,15,376.0,27.0,1.9,11.0,65.5,126.7,78.53
2016,12,2,16,30,252.0,18.0,1.8,10.0,29.0,69.48,0.0
2016,12,2,16,45,126.0,9.0,1.7,9.5,14.5,25.59,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,29.54,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,80.21,2.04
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,136.42,89.21
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,196.45,144.09
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.5,249.26,192.51
2016,12,3,8,30,646.0,47.0,2.1,10.0,190.0,306.83,244.36
2016,12,3,8,45,689.5,50.0,2.25,10.5,229.0,356.83,289.45
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,408.72,334.94
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,454.32,374.58
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,499.87,413.09
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,538.15,444.09
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,575.02,473.12
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,606.85,497.75
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,632.72,517.43
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.5,656.12,534.68
2016,12,3,11,0,869.0,68.0,2.7,14.0,486.0,676.88,549.19
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.5,691.72,560.03
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,703.52,568.72
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,709.5,572.36
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,712.28,573.76
2016,12,3,12,15,881.0,69.0,3.0,15.0,510.0,708.99,571.36
2016,12,3,12,30,879.0,69.0,3.0,15.0,506.0,702.51,566.73
2016,12,3,12,45,875.0,68.0,3.0,15.5,495.0,690.32,556.91
2016,12,3,13,0,871.0,67.0,3.0,16.0,484.0,675.09,544.95
2016,12,3,13,15,862.5,66.0,2.95,16.0,465.5,653.92,529.4
2016,12,3,13,30,854.0,65.0,2.9,16.0,447.0,630.08,511.07
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.5,600.37,487.84
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,572.0,465.1
2016,12,3,14,15,808.5,60.0,2.7,16.0,365.0,533.85,433.73
2016,12,3,14,30,789.0,58.0,2.5,16.0,334.0,494.44,400.78
2016,12,3,14,45,759.0,56.0,2.35,16.0,298.0,448.87,362.36
2016,12,3,15,0,729.0,54.0,2.2,16.0,262.0,403.39,323.09
2016,12,3,15,15,685.5,50.0,1.9,15.0,222.5,350.53,277.86
2016,12,3,15,30,642.0,46.0,1.6,14.0,183.0,299.66,233.02
2016,12,3,15,45,568.5,40.5,1.3,13.5,142.0,239.74,180.22
2016,12,3,16,0,495.0,35.0,1.0,13.0,101.0,187.59,133.35
2016,12,3,16,15,373.0,26.0,1.0,12.5,65.0,125.07,76.61
2016,12,3,16,30,251.0,17.0,1.0,12.0,29.0,68.36,0.0
2016,12,3,16,45,125.5,8.5,1.05,11.5,14.5,25.08,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,25.28,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,68.13,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,123.48,79.37
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,184.82,134.22
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,237.48,181.31
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,295.59,232.43
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,346.51,277.0
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,398.11,321.07
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,443.18,358.91
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,488.36,395.79
2016,12,4,9,45,746.5,76.0,1.05,13.0,359.0,518.96,419.84
2016,12,4,10,0,737.0,86.0,1.2,14.0,385.0,549.06,442.71
2016,12,4,10,15,660.5,105.0,1.2,14.0,385.5,542.54,437.36
2016,12,4,10,30,584.0,124.0,1.2,14.0,386.0,529.54,426.96
2016,12,4,10,45,612.0,121.5,1.25,14.5,405.5,557.41,448.23
2016,12,4,11,0,640.0,119.0,1.3,15.0,425.0,583.95,467.84
2016,12,4,11,15,592.5,136.5,1.3,15.0,425.0,578.41,462.54
2016,12,4,11,30,545.0,154.0,1.3,15.0,425.0,566.6,452.87
2016,12,4,11,45,678.5,122.0,1.3,15.0,461.5,632.25,503.97
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,689.25,546.33
2016,12,4,12,15,686.5,119.5,1.4,15.0,462.5,634.87,505.61
2016,12,4,12,30,561.0,149.0,1.5,15.0,427.0,571.78,457.85
2016,12,4,12,45,515.0,156.5,1.6,15.5,407.0,543.03,435.73
2016,12,4,13,0,469.0,164.0,1.7,16.0,387.0,513.3,412.31
2016,12,4,13,15,379.5,173.0,1.75,16.0,349.0,447.92,361.39
2016,12,4,13,30,290.0,182.0,1.8,16.0,311.0,393.29,317.95
2016,12,4,13,45,259.0,174.5,1.9,16.0,285.0,358.94,291.07
2016,12,4,14,0,228.0,167.0,2.0,16.0,259.0,325.36,264.29
2016,12,4,14,15,185.5,156.0,1.8,15.5,227.0,275.85,224.43
2016,12,4,14,30,143.0,145.0,1.6,15.0,195.0,235.44,191.43
2016,12,4,14,45,127.0,132.5,1.45,14.5,173.5,209.05,169.76
2016,12,4,15,0,111.0,120.0,1.3,14.0,152.0,183.65,148.56
2016,12,4,15,15,96.5,103.0,1.2,13.5,127.5,154.64,124.09
2016,12,4,15,30,82.0,86.0,1.1,13.0,103.0,126.72,100.18
2016,12,4,15,45,66.5,68.0,1.0,13.0,79.5,98.4,75.55
2016,12,4,16,0,51.0,50.0,0.9,13.0,56.0,71.35,51.87
2016,12,4,16,15,25.5,32.5,0.9,12.5,35.5,40.86,24.59
2016,12,4,16,30,0.0,15.0,0.9,12.0,15.0,14.48,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.5,7.5,7.37,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,0.9,9.0,3.0,2.95,0.0
2016,12,5,7,30,0.0,6.0,1.0,9.0,6.0,5.78,0.0
2016,12,5,7,45,0.0,13.0,1.15,9.5,13.0,12.54,4.11
2016,12,5,8,0,0.0,20.0,1.3,10.0,20.0,19.29,10.6
2016,12,5,8,15,0.0,27.5,1.3,10.0,27.5,26.54,17.11
2016,12,5,8,30,0.0,35.0,1.3,10.0,35.0,33.79,23.58
2016,12,5,8,45,0.0,43.0,1.3,10.5,43.0,41.53,30.34
2016,12,5,9,0,0.0,51.0,1.3,11.0,51.0,49.27,37.01
2016,12,5,9,15,0.0,58.0,1.3,11.0,58.0,56.05,42.84
2016,12,5,9,30,0.0,65.0,1.3,11.0,65.0,62.83,48.62
2016,12,5,9,45,19.5,113.0,1.3,11.5,121.0,123.12,99.86
2016,12,5,10,0,39.0,161.0,1.3,12.0,177.0,192.8,157.55
2016,12,5,10,15,26.0,162.0,1.3,12.0,173.0,179.76,146.19
2016,12,5,10,30,13.0,163.0,1.3,12.0,169.0,172.44,139.74
2016,12,5,10,45,6.5,136.5,1.35,12.0,139.5,139.68,112.46
2016,12,5,11,0,0.0,110.0,1.4,12.0,110.0,107.66,85.62
2016,12,5,11,15,6.0,144.0,1.45,12.0,147.0,147.01,118.52
2016,12,5,11,30,12.0,178.0,1.5,12.0,184.0,187.31,151.66
2016,12,5,11,45,12.5,180.0,1.6,12.5,186.5,189.76,153.26
2016,12,5,12,0,13.0,182.0,1.7,13.0,189.0,192.25,155.05
2016,12,5,12,15,25.0,191.0,1.7,13.0,203.5,210.48,170.25
2016,12,5,12,30,37.0,200.0,1.7,13.0,218.0,236.64,191.72
2016,12,5,12,45,55.0,202.0,1.75,13.0,228.5,251.36,204.13
2016,12,5,13,0,73.0,204.0,1.8,13.0,239.0,265.67,216.22
2016,12,5,13,15,107.5,199.0,1.75,13.0,248.0,282.18,230.37
2016,12,5,13,30,142.0,194.0,1.7,13.0,257.0,304.44,248.87
2016,12,5,13,45,97.5,179.0,1.65,13.0,221.5,249.9,204.1
2016,12,5,14,0,53.0,164.0,1.6,13.0,186.0,204.59,166.63
2016,12,5,14,15,47.0,152.0,1.55,12.5,170.5,186.93,152.53
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,169.64,138.47
2016,12,5,14,45,36.5,125.5,1.45,12.0,137.5,150.59,122.53
2016,12,5,15,0,32.0,111.0,1.4,12.0,120.0,131.91,106.71
2016,12,5,15,15,25.0,94.5,1.25,11.5,101.0,110.19,88.31
2016,12,5,15,30,18.0,78.0,1.1,11.0,82.0,85.95,67.54
2016,12,5,15,45,9.0,61.0,0.95,11.0,63.0,64.79,49.16
2016,12,5,16,0,0.0,44.0,0.8,11.0,44.0,44.37,31.39
2016,12,5,16,15,0.0,28.0,0.75,10.5,28.0,27.86,15.7
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,11.58,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.9,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,12.78,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,27.3,0.0
2016,12,6,7,45,179.0,34.0,1.25,6.5,58.0,88.83,57.04
2016,12,6,8,0,358.0,42.0,1.3,7.0,90.0,156.71,115.48
2016,12,6,8,15,412.0,51.5,1.5,7.5,125.5,202.29,157.23
2016,12,6,8,30,466.0,61.0,1.7,8.0,161.0,252.11,202.21
2016,12,6,8,45,504.0,68.5,1.9,9.0,195.5,296.96,242.26
2016,12,6,9,0,542.0,76.0,2.1,10.0,230.0,343.76,282.94
2016,12,6,9,15,570.0,80.5,2.25,10.0,261.5,383.95,318.35
2016,12,6,9,30,598.0,85.0,2.4,10.0,293.0,424.58,353.4
2016,12,6,9,45,604.0,93.0,2.55,10.5,319.5,456.84,380.2
2016,12,6,10,0,610.0,101.0,2.7,11.0,346.0,487.61,405.17
2016,12,6,10,15,653.5,97.0,2.75,11.0,374.0,526.63,437.24
2016,12,6,10,30,697.0,93.0,2.8,11.0,402.0,565.39,468.62
2016,12,6,10,45,697.5,97.5,2.85,11.5,417.5,584.86,483.12
2016,12,6,11,0,698.0,102.0,2.9,12.0,433.0,601.91,495.58
2016,12,6,11,15,614.0,129.5,2.9,12.0,425.5,583.7,479.81
2016,12,6,11,30,530.0,157.0,2.9,12.0,418.0,557.84,458.2
2016,12,6,11,45,707.5,115.5,2.95,12.5,466.5,643.45,526.83
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,715.87,581.44
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,712.51,578.43
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,705.97,573.72
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.5,693.28,564.71
2016,12,6,13,0,868.0,73.0,3.1,13.0,484.0,681.73,556.67
2016,12,6,13,15,858.0,72.0,3.15,12.5,465.0,659.8,541.44
2016,12,6,13,30,848.0,71.0,3.2,12.0,446.0,635.23,523.34
2016,12,6,13,45,831.5,70.0,3.25,12.0,420.5,604.18,498.81
2016,12,6,14,0,815.0,69.0,3.3,12.0,395.0,571.18,472.27
2016,12,6,14,15,794.5,66.5,3.25,12.0,364.0,532.53,440.42
2016,12,6,14,30,774.0,64.0,3.2,12.0,333.0,492.71,406.92
2016,12,6,14,45,739.0,62.0,3.2,12.0,296.0,445.37,366.62
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,398.48,325.68
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,347.1,280.19
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,296.16,234.16
2016,12,6,15,45,537.5,45.0,2.05,10.5,140.0,236.92,181.24
2016,12,6,16,0,463.0,39.0,1.7,10.0,100.0,183.5,132.88
2016,12,6,16,15,336.0,29.0,1.6,9.5,64.5,120.21,75.02
2016,12,6,16,30,209.0,19.0,1.5,9.0,29.0,63.08,0.0
2016,12,6,16,45,104.5,9.5,1.4,8.5,14.5,23.46,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,10.81,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,22.51,0.0
2016,12,7,7,45,124.0,33.0,0.45,5.5,49.0,70.78,44.42
2016,12,7,8,0,248.0,44.0,0.4,6.0,76.0,126.96,93.88
2016,12,7,8,15,280.0,58.0,0.5,6.0,107.0,164.65,128.59
2016,12,7,8,30,312.0,72.0,0.6,6.0,138.0,204.87,165.11
2016,12,7,8,45,333.5,85.0,0.75,6.0,168.0,241.86,198.7
2016,12,7,9,0,355.0,98.0,0.9,6.0,198.0,279.94,232.59
2016,12,7,9,15,371.0,108.5,0.95,6.5,225.5,313.35,261.32
2016,12,7,9,30,387.0,119.0,1.0,7.0,253.0,346.97,289.5
2016,12,7,9,45,396.0,129.5,1.1,7.5,277.5,376.66,313.97
2016,12,7,10,0,405.0,140.0,1.2,8.0,302.0,405.72,337.43
2016,12,7,10,15,333.5,162.0,1.2,8.0,300.5,389.84,323.89
2016,12,7,10,30,262.0,184.0,1.2,8.0,299.0,376.9,312.41
2016,12,7,10,45,268.0,191.0,1.3,8.5,313.5,393.9,325.86
2016,12,7,11,0,274.0,198.0,1.4,9.0,328.0,410.24,338.44
2016,12,7,11,15,202.0,208.5,1.45,9.0,306.0,368.04,303.49
2016,12,7,11,30,130.0,219.0,1.5,9.0,284.0,331.61,272.89
2016,12,7,11,45,76.0,204.5,1.6,9.5,242.5,269.37,221.37
2016,12,7,12,0,22.0,190.0,1.7,10.0,201.0,207.35,169.24
2016,12,7,12,15,11.0,122.5,1.85,10.0,128.0,128.09,103.61
2016,12,7,12,30,0.0,55.0,2.0,10.0,55.0,53.15,40.04
2016,12,7,12,45,0.0,81.0,2.15,10.0,81.0,78.34,61.62
2016,12,7,13,0,0.0,107.0,2.3,10.0,107.0,104.61,83.92
2016,12,7,13,15,0.0,126.5,2.4,10.0,126.5,124.94,101.13
2016,12,7,13,30,0.0,146.0,2.5,10.0,146.0,145.87,118.82
2016,12,7,13,45,21.0,153.0,2.6,10.0,161.5,166.94,137.14
2016,12,7,14,0,42.0,160.0,2.7,10.0,177.0,193.54,159.9
2016,12,7,14,15,40.0,148.0,2.65,10.0,163.0,178.45,147.26
2016,12,7,14,30,38.0,136.0,2.6,10.0,149.0,163.49,134.71
2016,12,7,14,45,34.5,122.0,2.6,10.0,133.0,145.61,119.55
2016,12,7,15,0,31.0,108.0,2.6,10.0,117.0,128.02,104.46
2016,12,7,15,15,25.0,92.5,2.5,9.5,99.0,107.92,87.2
2016,12,7,15,30,19.0,77.0,2.4,9.0,81.0,88.33,70.16
2016,12,7,15,45,9.5,60.5,2.3,9.0,63.0,64.42,49.23
2016,12,7,16,0,0.0,44.0,2.2,9.0,45.0,44.39,31.64
2016,12,7,16,15,0.0,28.5,2.2,9.0,29.0,28.46,16.24
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,12.55,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,6.39,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,4.2,13.0,6.5,6.39,0.0
2016,12,8,7,30,0.0,13.0,4.2,13.0,13.0,12.55,0.0
2016,12,8,7,45,10.0,28.5,4.2,13.5,30.0,32.48,17.72
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,52.21,36.67
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,74.95,56.53
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,98.62,77.13
2016,12,8,8,45,50.5,94.0,4.1,14.5,107.0,120.37,95.92
2016,12,8,9,0,58.0,110.0,4.1,15.0,127.0,142.72,114.94
2016,12,8,9,15,63.0,125.0,4.0,15.0,145.0,163.21,132.35
2016,12,8,9,30,68.0,140.0,3.9,15.0,163.0,184.03,149.81
2016,12,8,9,45,93.5,154.5,3.85,15.0,190.0,215.98,176.55
2016,12,8,10,0,119.0,169.0,3.8,15.0,217.0,255.91,209.55
2016,12,8,10,15,59.5,151.5,3.7,15.0,175.5,194.76,158.4
2016,12,8,10,30,0.0,134.0,3.6,15.0,134.0,133.17,106.16
2016,12,8,10,45,22.5,163.5,3.55,15.5,174.0,179.15,144.35
2016,12,8,11,0,45.0,193.0,3.5,16.0,214.0,234.08,189.05
2016,12,8,11,15,22.5,169.0,3.4,16.0,179.5,185.06,148.48
2016,12,8,11,30,0.0,145.0,3.3,16.0,145.0,143.89,114.16
2016,12,8,11,45,0.0,146.0,3.2,16.0,146.0,144.87,114.96
2016,12,8,12,0,0.0,147.0,3.1,16.0,147.0,145.89,115.77
2016,12,8,12,15,0.5,154.0,3.0,16.0,154.5,153.65,122.13
2016,12,8,12,30,1.0,161.0,2.9,16.0,162.0,161.52,128.58
2016,12,8,12,45,23.5,177.5,2.85,16.0,189.0,194.92,156.5
2016,12,8,13,0,46.0,194.0,2.8,16.0,216.0,235.93,190.24
2016,12,8,13,15,46.5,187.0,2.7,16.0,208.5,228.03,183.86
2016,12,8,13,30,47.0,180.0,2.6,16.0,201.0,220.09,177.58
2016,12,8,13,45,59.5,173.0,2.55,16.0,198.0,219.53,177.54
2016,12,8,14,0,72.0,166.0,2.5,16.0,195.0,218.33,176.88
2016,12,8,14,15,68.5,153.5,2.35,16.0,179.5,200.95,162.65
2016,12,8,14,30,65.0,141.0,2.2,16.0,164.0,183.71,148.46
2016,12,8,14,45,61.5,126.5,2.1,16.0,146.0,164.32,132.34
2016,12,8,15,0,58.0,112.0,2.0,16.0,128.0,145.14,116.2
2016,12,8,15,15,50.5,96.0,1.8,15.5,108.5,122.76,97.34
2016,12,8,15,30,43.0,80.0,1.6,15.0,89.0,100.96,78.72
