Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,15,45,31.5,63.0,1.45,15.0,68.5,77.23,58.25
2016,12,8,16,0,20.0,46.0,1.3,15.0,48.0,54.44,38.53
2016,12,8,16,15,10.0,30.0,1.25,14.5,31.0,34.07,19.75
2016,12,8,16,30,0.0,14.0,1.2,14.0,14.0,13.51,0.0
2016,12,8,16,45,0.0,7.0,1.15,14.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,11.8,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,23.59,0.0
2016,12,9,7,45,226.5,29.0,1.3,13.5,57.5,92.03,52.9
2016,12,9,8,0,453.0,34.0,1.4,14.0,91.0,171.89,120.83
2016,12,9,8,15,524.5,40.5,1.6,14.5,130.0,223.72,167.25
2016,12,9,8,30,596.0,47.0,1.8,15.0,169.0,281.28,217.89
2016,12,9,8,45,648.0,50.0,2.05,15.5,208.0,330.33,261.53
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,383.99,307.94
2016,12,9,9,15,364.0,92.0,2.4,16.0,193.5,289.82,235.5
2016,12,9,9,30,28.0,131.0,2.5,16.0,140.0,152.54,122.31
2016,12,9,9,45,26.0,141.0,2.6,16.5,150.5,162.62,130.6
2016,12,9,10,0,24.0,151.0,2.7,17.0,161.0,166.82,133.67
2016,12,9,10,15,119.0,169.0,2.75,17.0,220.5,258.16,209.5
2016,12,9,10,30,214.0,187.0,2.8,17.0,280.0,341.66,277.57
2016,12,9,10,45,216.5,195.0,2.9,17.5,293.0,356.32,288.39
2016,12,9,11,0,219.0,203.0,3.0,18.0,306.0,370.42,298.93
2016,12,9,11,15,169.0,210.0,2.9,18.0,290.5,346.77,279.0
2016,12,9,11,30,119.0,217.0,2.8,18.0,275.0,321.49,257.78
2016,12,9,11,45,111.0,218.0,2.75,18.0,273.0,309.56,248.25
2016,12,9,12,0,103.0,219.0,2.7,18.0,271.0,305.25,244.62
2016,12,9,12,15,105.5,218.0,2.6,18.0,270.0,305.75,245.02
2016,12,9,12,30,108.0,217.0,2.5,18.0,269.0,306.0,245.22
2016,12,9,12,45,219.0,203.0,2.45,18.0,306.5,373.34,300.69
2016,12,9,13,0,330.0,189.0,2.4,18.0,344.0,437.78,352.48
2016,12,9,13,15,348.0,178.0,2.25,17.5,336.0,431.91,348.36
2016,12,9,13,30,366.0,167.0,2.1,17.0,328.0,424.25,343.07
2016,12,9,13,45,313.5,164.0,2.0,17.0,296.5,380.29,307.72
2016,12,9,14,0,261.0,161.0,1.9,17.0,265.0,337.94,273.51
2016,12,9,14,15,256.0,148.5,1.7,17.0,244.0,313.5,253.74
2016,12,9,14,30,251.0,136.0,1.5,17.0,223.0,288.66,233.27
2016,12,9,14,45,243.0,122.0,1.35,17.0,198.5,260.29,209.69
2016,12,9,15,0,235.0,108.0,1.2,17.0,174.0,231.92,185.69
2016,12,9,15,15,219.0,93.0,1.1,16.5,147.0,199.14,158.05
2016,12,9,15,30,203.0,78.0,1.0,16.0,120.0,167.26,130.59
2016,12,9,15,45,177.0,62.0,0.9,16.0,93.0,131.9,99.82
2016,12,9,16,0,151.0,46.0,0.8,16.0,66.0,98.6,70.56
2016,12,9,16,15,75.5,32.5,0.75,15.5,42.5,59.11,36.38
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,18.9,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,9.34,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,4.1,15.0,2.5,2.46,0.0
2016,12,10,7,30,0.0,5.0,4.1,15.0,5.0,4.91,0.0
2016,12,10,7,45,0.0,12.5,4.1,15.0,12.5,12.05,2.71
2016,12,10,8,0,0.0,20.0,4.1,15.0,20.0,19.3,10.1
2016,12,10,8,15,0.0,29.0,4.05,15.0,29.0,27.99,17.78
2016,12,10,8,30,0.0,38.0,4.0,15.0,38.0,36.69,25.39
2016,12,10,8,45,0.0,46.5,3.95,15.0,46.5,44.92,32.54
2016,12,10,9,0,0.0,55.0,3.9,15.0,55.0,53.15,39.62
2016,12,10,9,15,0.0,63.0,3.95,15.0,63.0,60.92,46.25
2016,12,10,9,30,0.0,71.0,4.0,15.0,71.0,68.85,52.93
2016,12,10,9,45,38.5,117.5,4.1,15.5,133.0,142.84,115.32
2016,12,10,10,0,77.0,164.0,4.2,16.0,195.0,218.8,178.13
2016,12,10,10,15,38.5,104.5,4.15,16.0,120.0,129.74,104.07
2016,12,10,10,30,0.0,45.0,4.1,16.0,45.0,43.47,31.1
2016,12,10,10,45,0.0,69.5,4.05,16.0,69.5,67.19,51.01
2016,12,10,11,0,0.0,94.0,4.0,16.0,94.0,91.4,71.14
2016,12,10,11,15,0.0,56.5,3.85,16.0,56.5,54.6,40.35
2016,12,10,11,30,0.0,19.0,3.7,16.0,19.0,18.34,9.85
2016,12,10,11,45,0.0,20.5,3.6,16.0,20.5,19.79,11.07
2016,12,10,12,0,0.0,22.0,3.5,16.0,22.0,21.24,12.3
2016,12,10,12,15,0.0,20.0,3.35,16.0,20.0,19.31,10.67
2016,12,10,12,30,0.0,18.0,3.2,16.0,18.0,17.38,9.04
2016,12,10,12,45,0.0,12.5,3.05,16.0,12.5,12.06,4.56
2016,12,10,13,0,0.0,7.0,2.9,16.0,7.0,6.75,0.07
2016,12,10,13,15,0.0,13.5,2.8,16.0,13.5,13.03,5.4
2016,12,10,13,30,0.0,20.0,2.7,16.0,20.0,19.3,10.73
2016,12,10,13,45,0.0,29.5,2.6,16.0,29.5,28.48,18.53
2016,12,10,14,0,0.0,39.0,2.5,16.0,39.0,37.66,26.33
2016,12,10,14,15,0.0,36.0,2.35,15.5,36.0,34.76,23.96
2016,12,10,14,30,0.0,33.0,2.2,15.0,33.0,31.85,21.58
2016,12,10,14,45,0.0,29.0,2.05,15.0,29.0,27.99,18.29
2016,12,10,15,0,0.0,25.0,1.9,15.0,25.0,24.12,14.99
2016,12,10,15,15,0.0,21.0,1.8,15.0,21.0,20.26,11.65
2016,12,10,15,30,0.0,17.0,1.7,15.0,17.0,16.39,8.29
2016,12,10,15,45,0.0,13.0,1.6,15.0,13.0,12.53,4.9
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,8.67,1.51
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,5.3,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.93,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.98,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,6.88,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,13.76,0.0
2016,12,11,7,45,52.0,29.0,0.75,7.5,35.0,45.25,24.22
2016,12,11,8,0,104.0,44.0,0.7,8.0,56.0,82.17,59.64
2016,12,11,8,15,122.0,60.5,0.75,8.0,81.0,110.95,85.94
2016,12,11,8,30,140.0,77.0,0.8,8.0,106.0,136.8,109.42
2016,12,11,8,45,151.5,93.0,0.9,8.5,130.0,164.74,134.25
2016,12,11,9,0,163.0,109.0,1.0,9.0,154.0,193.38,159.19
2016,12,11,9,15,171.0,123.5,1.1,9.0,176.0,219.15,181.58
2016,12,11,9,30,179.0,138.0,1.2,9.0,198.0,245.17,203.81
2016,12,11,9,45,150.0,152.0,1.3,9.5,206.0,250.3,207.71
2016,12,11,10,0,121.0,166.0,1.4,10.0,214.0,253.26,209.54
2016,12,11,10,15,72.5,166.5,1.5,10.5,195.5,219.88,181.07
2016,12,11,10,30,24.0,167.0,1.6,11.0,177.0,184.09,150.29
2016,12,11,10,45,46.5,182.5,1.75,11.5,204.0,222.9,182.47
2016,12,11,11,0,69.0,198.0,1.9,12.0,231.0,256.06,209.48
2016,12,11,11,15,50.0,195.0,1.9,12.0,219.5,240.02,195.75
2016,12,11,11,30,31.0,192.0,1.9,12.0,208.0,223.56,181.81
2016,12,11,11,45,154.5,200.5,1.95,12.5,277.0,327.62,268.67
2016,12,11,12,0,278.0,209.0,2.0,13.0,346.0,432.72,353.14
2016,12,11,12,15,202.5,213.0,1.95,13.0,312.5,375.86,306.26
2016,12,11,12,30,127.0,217.0,1.9,13.0,279.0,327.16,266.11
2016,12,11,12,45,76.5,199.5,1.9,13.0,236.5,263.46,214.36
2016,12,11,13,0,26.0,182.0,1.9,13.0,194.0,201.62,163.27
2016,12,11,13,15,15.5,167.5,1.95,13.0,175.0,178.93,144.76
2016,12,11,13,30,5.0,153.0,2.0,13.0,156.0,156.7,126.38
2016,12,11,13,45,2.5,109.0,2.05,13.0,110.5,108.77,86.67
2016,12,11,14,0,0.0,65.0,2.1,13.0,65.0,62.83,48.06
2016,12,11,14,15,0.0,60.0,2.0,12.5,60.0,57.98,44.14
2016,12,11,14,30,0.0,55.0,1.9,12.0,55.0,53.14,40.14
2016,12,11,14,45,0.0,48.5,1.85,12.0,48.5,46.85,34.77
2016,12,11,15,0,0.0,42.0,1.8,12.0,42.0,40.56,29.36
2016,12,11,15,15,0.0,35.5,1.5,11.5,35.5,34.27,23.95
2016,12,11,15,30,0.0,29.0,1.2,11.0,29.0,27.99,18.48
2016,12,11,15,45,0.0,22.5,0.95,11.0,22.5,21.71,12.91
2016,12,11,16,0,0.0,16.0,0.7,11.0,16.0,15.43,7.3
2016,12,11,16,15,0.0,10.0,0.7,10.5,10.0,9.64,1.81
2016,12,11,16,30,0.0,4.0,0.7,10.0,4.0,3.85,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.5,2.0,1.97,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.5,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,16.71,0.0
2016,12,12,7,45,141.0,27.5,1.1,7.5,44.5,69.11,36.59
2016,12,12,8,0,282.0,38.0,1.2,8.0,72.0,126.65,90.6
2016,12,12,8,15,326.5,50.5,1.25,8.0,104.5,167.85,128.7
2016,12,12,8,30,371.0,63.0,1.3,8.0,137.0,212.73,169.37
2016,12,12,8,45,402.0,73.5,1.4,8.5,169.5,253.13,205.81
2016,12,12,9,0,433.0,84.0,1.5,9.0,202.0,295.31,242.95
2016,12,12,9,15,456.0,92.0,1.4,9.5,231.5,332.23,274.59
2016,12,12,9,30,479.0,100.0,1.3,10.0,261.0,369.68,305.68
2016,12,12,9,45,553.0,96.5,1.25,10.5,299.0,425.65,351.07
2016,12,12,10,0,627.0,93.0,1.2,11.0,337.0,482.0,395.56
2016,12,12,10,15,618.5,102.5,1.1,11.0,356.0,504.71,412.65
2016,12,12,10,30,610.0,112.0,1.0,11.0,375.0,524.89,427.51
2016,12,12,10,45,589.0,123.5,0.95,11.5,386.5,536.56,434.89
2016,12,12,11,0,568.0,135.0,0.9,12.0,398.0,542.08,437.53
2016,12,12,11,15,538.5,146.5,0.95,12.0,401.0,542.7,437.81
2016,12,12,11,30,509.0,158.0,1.0,12.0,404.0,540.62,436.0
2016,12,12,11,45,347.5,188.0,1.05,12.0,357.0,456.23,369.28
2016,12,12,12,0,186.0,218.0,1.1,12.0,310.0,370.24,299.98
2016,12,12,12,15,160.5,217.5,1.1,12.0,296.0,351.64,285.45
2016,12,12,12,30,135.0,217.0,1.1,12.0,282.0,332.71,270.1
2016,12,12,12,45,103.0,208.5,1.15,12.5,258.0,292.11,237.16
2016,12,12,13,0,71.0,200.0,1.2,13.0,234.0,259.9,210.67
2016,12,12,13,15,152.5,192.5,1.15,12.5,261.0,311.87,254.66
2016,12,12,13,30,234.0,185.0,1.1,12.0,288.0,360.44,294.72
2016,12,12,13,45,225.0,175.0,1.1,12.0,269.5,338.39,276.83
2016,12,12,14,0,216.0,165.0,1.1,12.0,251.0,309.18,253.6
2016,12,12,14,15,207.5,153.5,1.0,12.0,231.0,285.66,234.36
2016,12,12,14,30,199.0,142.0,0.9,12.0,211.0,262.15,214.84
2016,12,12,14,45,192.0,127.5,0.85,12.0,188.0,235.97,192.98
2016,12,12,15,0,185.0,113.0,0.8,12.0,165.0,215.25,175.15
2016,12,12,15,15,170.5,97.0,0.75,11.5,139.5,184.0,148.58
2016,12,12,15,30,156.0,81.0,0.7,11.0,114.0,153.61,122.24
2016,12,12,15,45,135.0,64.5,0.65,11.0,88.5,121.44,93.9
2016,12,12,16,0,114.0,48.0,0.6,11.0,63.0,90.92,66.75
2016,12,12,16,15,57.0,33.0,0.6,10.5,40.5,52.09,32.72
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,17.72,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,8.85,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.1,11.0,11.0,10.81,0.0
2016,12,13,7,45,48.5,26.5,1.2,11.5,32.0,40.98,19.19
2016,12,13,8,0,97.0,42.0,1.3,12.0,53.0,77.65,54.88
2016,12,13,8,15,125.0,58.0,1.35,12.0,78.5,108.57,82.48
2016,12,13,8,30,153.0,74.0,1.4,12.0,104.0,141.88,111.82
2016,12,13,8,45,170.0,90.0,1.5,12.5,130.0,173.01,139.09
2016,12,13,9,0,187.0,106.0,1.6,13.0,156.0,205.24,166.83
2016,12,13,9,15,199.5,120.0,1.55,13.0,180.0,233.94,191.39
2016,12,13,9,30,212.0,134.0,1.5,13.0,204.0,263.12,215.88
2016,12,13,9,45,120.0,142.0,1.45,13.5,182.5,221.77,181.26
2016,12,13,10,0,28.0,150.0,1.4,14.0,161.0,174.03,140.62
2016,12,13,10,15,232.0,150.0,1.4,14.0,249.0,311.49,255.69
2016,12,13,10,30,436.0,150.0,1.4,14.0,337.0,453.47,369.38
2016,12,13,10,45,485.5,146.5,1.4,14.0,363.5,490.93,398.07
2016,12,13,11,0,535.0,143.0,1.4,14.0,390.0,528.47,427.24
2016,12,13,11,15,290.0,171.0,1.4,14.0,305.5,391.78,317.96
2016,12,13,11,30,45.0,199.0,1.4,14.0,221.0,241.35,194.09
2016,12,13,11,45,22.5,144.5,1.4,14.5,155.5,164.42,131.75
2016,12,13,12,0,0.0,90.0,1.4,15.0,90.0,87.26,67.61
2016,12,13,12,15,0.0,89.5,1.3,15.0,89.5,86.76,67.32
2016,12,13,12,30,0.0,89.0,1.2,15.0,89.0,86.27,66.93
2016,12,13,12,45,0.0,59.0,1.15,15.0,59.0,57.02,42.55
2016,12,13,13,0,0.0,29.0,1.1,15.0,29.0,28.0,18.15
2016,12,13,13,15,0.0,30.5,1.05,15.0,30.5,29.45,19.42
2016,12,13,13,30,0.0,32.0,1.0,15.0,32.0,30.9,20.67
2016,12,13,13,45,0.0,77.0,0.95,15.0,77.0,74.46,57.46
2016,12,13,14,0,0.0,122.0,0.9,15.0,122.0,121.29,96.43
2016,12,13,14,15,0.0,112.0,0.8,14.5,112.0,111.17,88.19
2016,12,13,14,30,0.0,102.0,0.7,14.0,102.0,101.11,80.08
2016,12,13,14,45,0.0,91.0,0.65,14.0,91.0,90.04,70.88
2016,12,13,15,0,0.0,80.0,0.6,14.0,80.0,79.01,61.61
2016,12,13,15,15,0.0,67.5,0.55,13.5,67.5,66.42,51.02
2016,12,13,15,30,0.0,55.0,0.5,13.0,55.0,53.86,40.28
2016,12,13,15,45,0.0,42.5,0.45,13.0,42.5,41.31,29.33
2016,12,13,16,0,0.0,30.0,0.4,13.0,30.0,28.97,18.48
2016,12,13,16,15,0.0,19.0,0.4,13.0,19.0,18.34,8.5
2016,12,13,16,30,0.0,8.0,0.4,13.0,8.0,7.71,0.0
2016,12,13,16,45,0.0,4.0,0.45,13.0,4.0,3.93,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,12.0,12.0,11.8,0.0
2016,12,14,7,45,59.0,26.5,2.3,12.5,33.0,43.14,19.08
2016,12,14,8,0,118.0,41.0,2.5,13.0,54.0,81.85,57.25
2016,12,14,8,15,145.0,57.0,2.55,13.0,80.5,113.43,85.7
2016,12,14,8,30,172.0,73.0,2.6,13.0,107.0,147.25,115.69
2016,12,14,8,45,189.0,89.0,2.65,13.5,133.5,179.18,143.8
2016,12,14,9,0,206.0,105.0,2.7,14.0,160.0,212.18,172.32
2016,12,14,9,15,220.0,118.0,2.75,14.0,184.5,241.14,197.38
2016,12,14,9,30,234.0,131.0,2.8,14.0,209.0,270.67,222.5
2016,12,14,9,45,229.0,145.0,2.85,14.5,227.5,291.34,239.37
2016,12,14,10,0,224.0,159.0,2.9,15.0,246.0,311.09,255.09
2016,12,14,10,15,112.0,124.5,2.9,15.0,168.0,202.32,165.48
2016,12,14,10,30,0.0,90.0,2.9,15.0,90.0,87.56,68.24
2016,12,14,10,45,4.0,126.5,2.95,15.5,128.5,127.75,101.63
2016,12,14,11,0,8.0,163.0,3.0,16.0,167.0,169.04,135.26
2016,12,14,11,15,4.0,142.0,3.0,16.0,144.0,143.76,114.29
2016,12,14,11,30,0.0,121.0,3.0,16.0,121.0,118.96,93.75
2016,12,14,11,45,0.0,120.0,3.0,16.0,120.0,117.87,92.85
2016,12,14,12,0,0.0,119.0,3.0,16.0,119.0,116.82,91.96
2016,12,14,12,15,0.0,127.5,3.0,16.0,127.5,125.63,99.23
2016,12,14,12,30,0.0,136.0,3.0,16.0,136.0,134.54,106.57
2016,12,14,12,45,1.5,147.0,3.0,16.0,148.0,147.26,117.1
2016,12,14,13,0,3.0,158.0,3.0,16.0,160.0,160.19,127.79
2016,12,14,13,15,1.5,147.5,2.95,16.0,148.5,148.23,118.03
2016,12,14,13,30,0.0,137.0,2.9,16.0,137.0,136.4,108.4
2016,12,14,13,45,0.0,132.0,2.9,16.0,132.0,131.48,104.5
2016,12,14,14,0,0.0,127.0,2.9,16.0,127.0,126.63,100.64
2016,12,14,14,15,0.0,117.0,2.75,15.5,117.0,116.51,92.55
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,106.45,84.43
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,94.84,74.77
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,83.29,65.04
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,70.16,53.99
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,57.06,42.79
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,43.97,31.4
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,30.91,19.95
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,19.79,9.6
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,14.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,14.0,6.0,5.9,0.0
2016,12,15,7,45,0.0,17.5,4.25,14.0,17.5,16.89,4.12
2016,12,15,8,0,0.0,29.0,4.3,14.0,29.0,28.16,17.1
2016,12,15,8,15,0.0,43.0,4.2,14.0,43.0,42.4,29.77
2016,12,15,8,30,0.0,57.0,4.1,14.0,57.0,56.57,42.17
2016,12,15,8,45,0.0,71.5,4.05,14.0,71.5,71.28,54.94
2016,12,15,9,0,0.0,86.0,4.0,14.0,86.0,86.01,67.59
2016,12,15,9,15,0.0,99.0,4.05,14.0,99.0,99.14,78.74
2016,12,15,9,30,0.0,112.0,4.1,14.0,112.0,112.32,89.83
2016,12,15,9,45,1.5,123.0,4.15,14.5,123.5,124.22,99.55
2016,12,15,10,0,3.0,134.0,4.2,15.0,135.0,136.28,109.32
2016,12,15,10,15,1.5,113.5,4.2,15.0,114.0,113.03,89.78
2016,12,15,10,30,0.0,93.0,4.2,15.0,93.0,90.64,70.94
2016,12,15,10,45,0.0,91.5,4.2,15.0,91.5,88.99,69.49
2016,12,15,11,0,0.0,90.0,4.2,15.0,90.0,87.38,68.08
2016,12,15,11,15,0.0,92.5,4.15,15.0,92.5,89.86,70.09
2016,12,15,11,30,0.0,95.0,4.1,15.0,95.0,92.35,72.12
2016,12,15,11,45,0.0,96.0,4.1,15.5,96.0,93.33,72.76
2016,12,15,12,0,0.0,97.0,4.1,16.0,97.0,94.33,73.44
2016,12,15,12,15,0.0,105.5,4.1,16.0,105.5,102.98,80.61
2016,12,15,12,30,0.0,114.0,4.1,16.0,114.0,111.72,87.86
2016,12,15,12,45,0.0,102.0,4.2,16.0,102.0,99.48,77.76
2016,12,15,13,0,0.0,90.0,4.3,16.0,90.0,87.35,67.74
2016,12,15,13,15,0.0,75.5,4.45,16.0,75.5,73.0,55.84
2016,12,15,13,30,0.0,61.0,4.6,16.0,61.0,58.95,44.13
2016,12,15,13,45,0.0,44.0,4.75,16.0,44.0,42.5,30.34
2016,12,15,14,0,0.0,27.0,4.9,16.0,27.0,26.06,16.48
2016,12,15,14,15,0.0,25.0,4.9,16.0,25.0,24.13,14.86
2016,12,15,14,30,0.0,23.0,4.9,16.0,23.0,22.19,13.24
2016,12,15,14,45,0.0,20.5,4.95,16.0,20.5,19.78,11.19
2016,12,15,15,0,0.0,18.0,5.0,16.0,18.0,17.36,9.13
2016,12,15,15,15,0.0,15.0,4.9,15.5,15.0,14.46,6.66
2016,12,15,15,30,0.0,12.0,4.8,15.0,12.0,11.57,4.17
2016,12,15,15,45,0.0,9.5,4.7,15.0,9.5,9.16,2.05
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,6.74,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,15.73,0.0
2016,12,16,7,45,203.5,26.0,3.9,8.5,48.5,78.34,32.97
2016,12,16,8,0,407.0,36.0,4.0,9.0,81.0,155.44,108.47
2016,12,16,8,15,491.5,43.5,4.15,9.0,121.0,209.49,158.55
2016,12,16,8,30,576.0,51.0,4.3,9.0,161.0,270.5,213.87
2016,12,16,8,45,631.5,55.0,4.5,9.5,201.0,322.53,261.65
2016,12,16,9,0,687.0,59.0,4.7,10.0,241.0,375.66,309.61
2016,12,16,9,15,721.0,62.5,4.75,10.0,277.5,422.92,352.27
2016,12,16,9,30,755.0,66.0,4.8,10.0,314.0,470.73,394.39
2016,12,16,9,45,784.5,67.0,4.85,10.5,347.0,513.46,430.75
2016,12,16,10,0,814.0,68.0,4.9,11.0,380.0,555.65,465.77
2016,12,16,10,15,829.5,70.0,4.9,11.0,406.0,589.66,494.16
2016,12,16,10,30,845.0,72.0,4.9,11.0,432.0,621.76,520.5
2016,12,16,10,45,854.5,73.0,4.9,11.0,451.5,646.68,540.74
2016,12,16,11,0,864.0,74.0,4.9,11.0,471.0,669.01,558.67
2016,12,16,11,15,870.0,75.0,4.85,11.0,483.5,686.22,571.63
2016,12,16,11,30,876.0,76.0,4.8,11.0,496.0,700.47,582.13
2016,12,16,11,45,876.0,77.0,4.8,11.0,500.5,707.46,587.28
2016,12,16,12,0,876.0,78.0,4.8,11.0,505.0,711.26,590.09
2016,12,16,12,15,875.0,77.5,4.7,11.0,502.5,709.41,588.2
2016,12,16,12,30,874.0,77.0,4.6,11.0,500.0,704.36,583.97
2016,12,16,12,45,871.0,76.5,4.6,11.0,490.0,694.77,576.8
2016,12,16,13,0,868.0,76.0,4.6,11.0,480.0,682.08,567.34
2016,12,16,13,15,859.5,74.5,4.55,11.0,463.0,661.61,551.09
2016,12,16,13,30,851.0,73.0,4.5,11.0,446.0,638.42,532.29
2016,12,16,13,45,836.0,72.0,4.5,11.0,421.5,609.21,508.6
2016,12,16,14,0,821.0,71.0,4.5,11.0,397.0,577.92,482.82
2016,12,16,14,15,801.0,69.0,4.4,11.0,366.5,540.81,451.56
2016,12,16,14,30,781.0,67.0,4.3,11.0,336.0,502.41,418.63
2016,12,16,14,45,751.0,64.0,4.2,11.0,300.5,456.87,379.18
2016,12,16,15,0,721.0,61.0,4.1,11.0,265.0,411.32,338.83
2016,12,16,15,15,676.5,56.5,3.75,10.5,226.0,358.38,291.88
2016,12,16,15,30,632.0,52.0,3.4,10.0,187.0,309.56,247.34
2016,12,16,15,45,563.5,45.5,3.05,9.5,146.5,250.84,194.34
2016,12,16,16,0,495.0,39.0,2.7,9.0,106.0,197.24,145.22
2016,12,16,16,15,247.5,36.0,2.55,8.5,69.5,109.75,72.54
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,36.24,0.0
2016,12,16,16,45,0.0,16.5,2.25,7.5,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.5,1.2,1.5,8.5,0.0,0.0
2016,12,17,7,30,0.0,17.0,1.2,2.0,17.0,16.71,0.0
2016,12,17,7,45,254.0,24.0,1.3,3.0,52.0,86.31,34.46
2016,12,17,8,0,508.0,31.0,1.4,4.0,87.0,173.13,120.85
2016,12,17,8,15,586.5,37.5,1.55,4.5,128.5,229.01,173.78
2016,12,17,8,30,665.0,44.0,1.7,5.0,170.0,291.04,230.42
2016,12,17,8,45,713.0,48.0,1.9,5.5,211.0,343.97,279.44
2016,12,17,9,0,761.0,52.0,2.1,6.0,252.0,399.24,329.3
2016,12,17,9,15,792.0,55.0,2.2,6.5,289.5,447.25,371.85
2016,12,17,9,30,823.0,58.0,2.3,7.0,327.0,495.43,413.26
2016,12,17,9,45,844.5,60.0,2.4,7.5,360.0,537.11,448.34
2016,12,17,10,0,866.0,62.0,2.5,8.0,393.0,577.63,481.55
2016,12,17,10,15,880.0,64.0,2.5,8.0,419.5,608.65,507.08
2016,12,17,10,30,894.0,66.0,2.5,8.0,446.0,640.88,532.92
2016,12,17,10,45,902.5,67.0,2.55,8.5,465.5,666.04,552.08
2016,12,17,11,0,911.0,68.0,2.6,9.0,485.0,688.47,568.45
2016,12,17,11,15,916.0,68.5,2.6,9.0,497.5,705.03,580.47
2016,12,17,11,30,921.0,69.0,2.6,9.0,510.0,718.48,590.2
2016,12,17,11,45,921.5,69.5,2.6,9.5,514.5,725.59,594.16
2016,12,17,12,0,922.0,70.0,2.6,10.0,519.0,729.38,595.77
2016,12,17,12,15,920.5,70.0,2.55,10.0,516.5,727.85,594.31
2016,12,17,12,30,919.0,70.0,2.5,10.0,514.0,722.99,590.51
2016,12,17,12,45,909.0,71.0,2.5,10.0,502.5,710.19,581.15
2016,12,17,13,0,899.0,72.0,2.5,10.0,491.0,694.33,569.61
2016,12,17,13,15,890.5,71.0,2.4,10.0,473.5,674.21,554.23
2016,12,17,13,30,882.0,70.0,2.3,10.0,456.0,655.14,538.66
2016,12,17,13,45,868.5,68.5,2.25,10.0,431.5,625.73,515.25
2016,12,17,14,0,855.0,67.0,2.2,10.0,407.0,594.06,489.74
2016,12,17,14,15,835.0,65.0,2.05,10.0,376.0,556.1,458.33
2016,12,17,14,30,815.0,63.0,1.9,10.0,345.0,516.75,425.2
2016,12,17,14,45,786.0,60.0,1.75,10.0,309.0,470.66,385.99
2016,12,17,15,0,757.0,57.0,1.6,10.0,273.0,424.4,345.72
2016,12,17,15,15,713.5,53.0,1.4,9.0,233.0,371.09,299.81
2016,12,17,15,30,670.0,49.0,1.2,8.0,193.0,319.52,254.01
2016,12,17,15,45,600.5,43.5,1.05,7.5,151.5,259.74,200.6
2016,12,17,16,0,531.0,38.0,0.9,7.0,110.0,207.36,152.64
2016,12,17,16,15,265.5,36.0,0.95,6.5,72.0,114.45,76.31
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,37.55,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,1.3,1.0,16.0,15.73,0.0
2016,12,18,7,45,253.0,23.0,1.5,1.5,50.0,84.39,31.0
2016,12,18,8,0,506.0,30.0,1.7,2.0,84.0,170.77,119.45
2016,12,18,8,15,586.0,36.0,1.7,2.5,125.5,226.32,172.63
2016,12,18,8,30,666.0,42.0,1.7,3.0,167.0,288.18,229.44
2016,12,18,8,45,717.0,46.0,1.7,3.5,208.5,342.23,279.4
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,398.91,330.23
2016,12,18,9,15,800.0,53.0,1.7,4.5,288.5,447.64,373.2
2016,12,18,9,30,832.0,56.0,1.7,5.0,327.0,496.62,414.94
2016,12,18,9,45,852.0,58.5,1.75,6.0,360.0,538.4,449.06
2016,12,18,10,0,872.0,61.0,1.8,7.0,393.0,575.61,478.57
2016,12,18,10,15,887.5,62.5,1.8,7.0,420.0,610.48,506.81
2016,12,18,10,30,903.0,64.0,1.8,7.0,447.0,643.31,532.84
2016,12,18,10,45,913.0,65.0,1.85,7.5,467.5,669.72,552.82
2016,12,18,11,0,923.0,66.0,1.9,8.0,488.0,693.42,569.95
2016,12,18,11,15,929.0,66.5,1.9,8.0,501.0,710.93,582.48
2016,12,18,11,30,935.0,67.0,1.9,8.0,514.0,725.31,592.75
2016,12,18,11,45,937.5,67.5,1.95,8.5,519.5,734.02,598.2
2016,12,18,12,0,940.0,68.0,2.0,9.0,525.0,739.36,601.3
2016,12,18,12,15,938.5,68.0,2.05,9.0,522.5,737.94,600.58
2016,12,18,12,30,937.0,68.0,2.1,9.0,520.0,733.12,597.51
2016,12,18,12,45,932.5,67.0,2.2,9.5,509.5,721.7,588.91
2016,12,18,13,0,928.0,66.0,2.3,10.0,499.0,707.05,577.96
2016,12,18,13,15,919.5,65.5,2.35,10.0,481.0,687.2,563.84
2016,12,18,13,30,911.0,65.0,2.4,10.0,463.0,664.45,546.67
2016,12,18,13,45,897.5,63.5,2.5,10.0,438.5,634.69,523.75
2016,12,18,14,0,884.0,62.0,2.6,10.0,414.0,602.61,498.49
2016,12,18,14,15,865.0,60.0,2.5,9.5,382.5,564.75,468.09
2016,12,18,14,30,846.0,58.0,2.4,9.0,351.0,528.38,437.99
2016,12,18,14,45,817.5,56.0,2.3,9.0,315.0,482.72,398.9
2016,12,18,15,0,789.0,54.0,2.2,9.0,279.0,436.78,358.58
2016,12,18,15,15,747.5,50.0,1.9,8.0,238.5,383.12,311.73
2016,12,18,15,30,706.0,46.0,1.6,7.0,198.0,330.99,264.8
2016,12,18,15,45,639.0,41.0,1.35,6.5,156.0,271.07,210.49
2016,12,18,16,0,572.0,36.0,1.1,6.0,114.0,215.77,159.42
2016,12,18,16,15,454.0,27.5,1.1,5.5,75.5,149.82,98.82
2016,12,18,16,30,336.0,19.0,1.1,5.0,37.0,90.85,6.54
2016,12,18,16,45,168.0,9.5,1.15,4.5,18.5,34.24,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
