Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,1.3,1.0,14.0,13.76,0.0
2016,12,19,7,45,226.0,22.5,1.45,2.0,46.5,77.62,25.53
2016,12,19,8,0,452.0,31.0,1.6,3.0,79.0,159.61,111.16
2016,12,19,8,15,533.5,38.0,1.65,3.5,119.5,211.45,160.71
2016,12,19,8,30,615.0,45.0,1.7,4.0,160.0,272.48,216.33
2016,12,19,8,45,667.5,49.0,1.75,4.5,200.0,325.0,264.75
2016,12,19,9,0,720.0,53.0,1.8,5.0,240.0,380.34,314.4
2016,12,19,9,15,752.5,56.0,1.85,5.5,277.0,427.52,356.19
2016,12,19,9,30,785.0,59.0,1.9,6.0,314.0,475.11,397.05
2016,12,19,9,45,807.0,61.5,2.0,6.5,346.5,516.48,431.95
2016,12,19,10,0,829.0,64.0,2.1,7.0,379.0,556.85,465.12
2016,12,19,10,15,844.0,66.0,2.2,7.5,405.5,591.14,492.72
2016,12,19,10,30,859.0,68.0,2.3,8.0,432.0,623.48,518.19
2016,12,19,10,45,867.5,69.5,2.4,8.5,451.5,648.87,537.79
2016,12,19,11,0,876.0,71.0,2.5,9.0,471.0,671.61,555.04
2016,12,19,11,15,882.0,71.5,2.45,9.5,483.5,684.53,563.14
2016,12,19,11,30,888.0,72.0,2.4,10.0,496.0,698.51,572.0
2016,12,19,11,45,889.5,72.5,2.4,10.5,501.0,706.31,576.49
2016,12,19,12,0,891.0,73.0,2.4,11.0,506.0,710.91,578.71
2016,12,19,12,15,890.0,73.0,2.4,11.0,504.0,709.95,577.97
2016,12,19,12,30,889.0,73.0,2.4,11.0,502.0,705.78,574.97
2016,12,19,12,45,768.0,93.5,2.45,11.0,458.5,643.69,527.93
2016,12,19,13,0,647.0,114.0,2.5,11.0,415.0,579.27,477.13
2016,12,19,13,15,559.5,130.0,2.45,11.0,383.5,529.08,436.81
2016,12,19,13,30,472.0,146.0,2.4,11.0,352.0,477.37,394.77
2016,12,19,13,45,454.0,140.0,2.35,11.0,330.0,449.05,372.12
2016,12,19,14,0,436.0,134.0,2.3,11.0,308.0,420.05,348.49
2016,12,19,14,15,615.0,98.5,2.1,10.5,323.5,472.41,391.58
2016,12,19,14,30,794.0,63.0,1.9,10.0,339.0,507.05,418.35
2016,12,19,14,45,765.0,60.5,1.75,10.0,303.5,462.33,379.69
2016,12,19,15,0,736.0,58.0,1.6,10.0,268.0,417.48,340.59
2016,12,19,15,15,692.5,54.0,1.4,9.5,229.0,365.01,294.9
2016,12,19,15,30,649.0,50.0,1.2,9.0,190.0,314.3,249.55
2016,12,19,15,45,579.5,44.0,1.05,8.5,149.5,256.94,198.42
2016,12,19,16,0,510.0,38.0,0.9,8.0,109.0,202.75,149.4
2016,12,19,16,15,392.5,29.0,0.9,7.5,72.0,139.27,92.28
2016,12,19,16,30,275.0,20.0,0.9,7.0,35.0,81.9,9.61
2016,12,19,16,45,137.5,10.0,0.95,6.5,17.5,30.41,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,6.0,1.2,2.5,6.0,0.0,0.0
2016,12,20,7,30,0.0,12.0,1.3,3.0,12.0,11.8,0.0
2016,12,20,7,45,203.5,21.5,1.4,4.0,43.0,71.4,20.36
2016,12,20,8,0,407.0,31.0,1.5,5.0,74.0,147.47,101.56
2016,12,20,8,15,489.5,38.0,1.5,5.5,112.5,199.62,150.58
2016,12,20,8,30,572.0,45.0,1.5,6.0,151.0,258.74,203.84
2016,12,20,8,45,622.5,49.5,1.55,6.5,189.5,307.0,248.2
2016,12,20,9,0,673.0,54.0,1.6,7.0,228.0,360.16,295.58
2016,12,20,9,15,706.5,57.5,1.55,7.5,264.0,406.58,336.06
2016,12,20,9,30,740.0,61.0,1.5,8.0,300.0,453.61,375.69
2016,12,20,9,45,768.0,62.0,1.5,8.5,332.0,495.08,409.92
2016,12,20,10,0,796.0,63.0,1.5,9.0,364.0,536.02,442.73
2016,12,20,10,15,811.5,64.5,1.55,9.5,390.0,569.19,468.88
2016,12,20,10,30,827.0,66.0,1.6,10.0,416.0,600.54,493.07
2016,12,20,10,45,837.0,67.0,1.65,11.0,435.5,625.72,511.11
2016,12,20,11,0,847.0,68.0,1.7,12.0,455.0,644.38,524.0
2016,12,20,11,15,680.5,111.0,1.7,12.0,427.0,599.61,487.38
2016,12,20,11,30,514.0,154.0,1.7,12.0,399.0,537.07,437.26
2016,12,20,11,45,689.0,112.0,1.75,12.5,444.5,619.06,502.68
2016,12,20,12,0,864.0,70.0,1.8,13.0,490.0,688.5,554.66
2016,12,20,12,15,665.0,119.0,1.85,13.0,441.5,612.51,495.66
2016,12,20,12,30,466.0,168.0,1.9,13.0,393.0,522.95,424.71
2016,12,20,12,45,492.5,158.0,1.95,13.5,391.5,526.37,428.02
2016,12,20,13,0,519.0,148.0,2.0,14.0,390.0,527.45,428.76
2016,12,20,13,15,672.5,109.5,2.05,14.0,411.5,581.68,472.82
2016,12,20,13,30,826.0,71.0,2.1,14.0,433.0,621.81,505.12
2016,12,20,13,45,812.5,69.5,2.15,14.0,409.5,593.86,483.15
2016,12,20,14,0,799.0,68.0,2.2,14.0,386.0,563.83,459.63
2016,12,20,14,15,779.5,66.0,2.05,13.5,357.0,527.94,431.02
2016,12,20,14,30,760.0,64.0,1.9,13.0,328.0,490.76,400.73
2016,12,20,14,45,732.5,60.5,1.75,13.0,294.0,446.87,363.7
2016,12,20,15,0,705.0,57.0,1.6,13.0,260.0,402.84,325.71
2016,12,20,15,15,663.0,53.0,1.45,12.0,222.0,352.26,282.7
2016,12,20,15,30,621.0,49.0,1.3,11.0,184.0,303.39,239.84
2016,12,20,15,45,558.5,43.0,1.15,10.5,145.0,249.49,191.81
2016,12,20,16,0,496.0,37.0,1.0,10.0,106.0,198.31,145.49
2016,12,20,16,15,382.5,28.5,1.0,9.5,70.5,136.88,90.6
2016,12,20,16,30,269.0,20.0,1.0,9.0,35.0,81.37,13.42
2016,12,20,16,45,134.5,10.0,1.05,8.5,17.5,30.16,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,180.0,16.0,1.15,8.5,34.5,60.08,13.5
2016,12,21,8,0,360.0,32.0,1.3,9.0,69.0,136.03,92.03
2016,12,21,8,15,443.0,39.5,1.4,9.0,106.5,186.6,138.95
2016,12,21,8,30,526.0,47.0,1.5,9.0,144.0,244.28,190.49
2016,12,21,8,45,578.0,52.5,1.6,9.5,182.0,294.12,235.49
2016,12,21,9,0,630.0,58.0,1.7,10.0,220.0,347.13,282.23
2016,12,21,9,15,665.0,61.5,1.75,10.5,255.5,392.53,321.74
2016,12,21,9,30,700.0,65.0,1.8,11.0,291.0,436.98,359.44
2016,12,21,9,45,733.0,65.5,1.9,11.5,323.5,479.37,394.69
2016,12,21,10,0,766.0,66.0,2.0,12.0,356.0,521.63,428.96
2016,12,21,10,15,782.5,68.0,2.0,12.0,381.5,555.24,456.07
2016,12,21,10,30,799.0,70.0,2.0,12.0,407.0,587.18,481.36
2016,12,21,10,45,810.0,71.0,2.05,12.5,426.5,612.52,500.5
2016,12,21,11,0,821.0,72.0,2.1,13.0,446.0,635.5,517.53
2016,12,21,11,15,828.0,73.0,2.1,13.5,459.0,653.26,529.79
2016,12,21,11,30,835.0,74.0,2.1,14.0,472.0,668.24,539.56
2016,12,21,11,45,838.5,74.0,2.1,14.5,477.5,676.73,544.53
2016,12,21,12,0,842.0,74.0,2.1,15.0,483.0,682.2,547.4
2016,12,21,12,15,841.5,74.0,2.1,15.0,481.5,681.82,547.06
2016,12,21,12,30,841.0,74.0,2.1,15.0,480.0,678.35,544.61
2016,12,21,12,45,838.5,73.5,2.15,15.0,471.5,669.88,538.87
2016,12,21,13,0,836.0,73.0,2.2,15.0,463.0,658.41,531.01
2016,12,21,13,15,828.0,71.5,2.15,15.0,447.0,639.23,516.46
2016,12,21,13,30,820.0,70.0,2.1,15.0,431.0,617.41,499.5
2016,12,21,13,45,810.5,68.0,2.1,15.0,408.5,591.58,479.5
2016,12,21,14,0,801.0,66.0,2.1,15.0,386.0,563.49,457.37
2016,12,21,14,15,782.5,64.0,2.0,15.0,357.5,528.19,428.76
2016,12,21,14,30,764.0,62.0,1.9,15.0,329.0,491.54,398.52
2016,12,21,14,45,738.5,59.0,1.85,15.0,295.0,449.14,363.24
2016,12,21,15,0,713.0,56.0,1.8,15.0,261.0,406.43,326.8
2016,12,21,15,15,672.5,52.0,1.6,14.0,223.5,356.2,284.19
2016,12,21,15,30,632.0,48.0,1.4,13.0,186.0,307.54,241.64
2016,12,21,15,45,568.5,42.5,1.2,12.5,147.0,251.35,192.0
2016,12,21,16,0,505.0,37.0,1.0,12.0,108.0,201.8,147.22
2016,12,21,16,15,394.5,28.5,1.05,11.5,72.0,140.51,92.87
2016,12,21,16,30,284.0,20.0,1.1,11.0,36.0,85.09,18.06
2016,12,21,16,45,142.0,10.0,1.15,10.5,18.0,31.52,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,16.0,1.5,6.5,36.5,64.58,12.53
2016,12,22,8,0,409.0,32.0,1.5,7.0,73.0,147.7,100.06
2016,12,22,8,15,495.0,39.5,1.45,7.5,113.0,201.41,150.32
2016,12,22,8,30,581.0,47.0,1.4,8.0,153.0,262.43,204.67
2016,12,22,8,45,637.0,51.5,1.35,8.5,193.0,315.08,252.03
2016,12,22,9,0,693.0,56.0,1.3,9.0,233.0,369.17,299.43
2016,12,22,9,15,727.0,59.5,1.25,9.5,270.0,416.71,340.29
2016,12,22,9,30,761.0,63.0,1.2,10.0,307.0,464.84,380.18
2016,12,22,9,45,785.5,65.0,1.15,10.5,339.5,506.41,413.62
2016,12,22,10,0,810.0,67.0,1.1,11.0,372.0,547.19,445.33
2016,12,22,10,15,825.5,68.5,1.15,11.5,398.5,580.94,471.46
2016,12,22,10,30,841.0,70.0,1.2,12.0,425.0,612.82,495.6
2016,12,22,10,45,851.5,71.5,1.25,13.0,445.0,639.4,514.31
2016,12,22,11,0,862.0,73.0,1.3,14.0,465.0,663.47,530.76
2016,12,22,11,15,868.0,73.5,1.35,14.0,478.0,680.66,543.47
2016,12,22,11,30,874.0,74.0,1.4,14.0,491.0,694.91,553.82
2016,12,22,11,45,876.5,74.5,1.5,14.5,496.5,699.37,556.55
2016,12,22,12,0,879.0,75.0,1.6,15.0,502.0,704.94,560.28
2016,12,22,12,15,878.5,74.5,1.65,15.0,500.0,704.08,560.0
2016,12,22,12,30,878.0,74.0,1.7,15.0,498.0,700.03,557.58
2016,12,22,12,45,876.5,73.0,1.75,15.0,489.5,691.56,552.02
2016,12,22,13,0,875.0,72.0,1.8,15.0,481.0,679.97,544.29
2016,12,22,13,15,867.0,71.0,1.7,15.0,464.0,665.06,532.9
2016,12,22,13,30,859.0,70.0,1.6,15.0,447.0,643.21,515.69
2016,12,22,13,45,847.0,68.5,1.55,15.0,424.0,615.66,494.39
2016,12,22,14,0,835.0,67.0,1.5,15.0,401.0,585.84,471.03
2016,12,22,14,15,815.5,64.5,1.3,15.0,371.0,548.5,440.58
2016,12,22,14,30,796.0,62.0,1.1,15.0,341.0,509.78,408.53
2016,12,22,14,45,767.5,59.5,0.95,15.0,306.0,465.38,371.75
2016,12,22,15,0,739.0,57.0,0.8,15.0,271.0,420.79,333.98
2016,12,22,15,15,696.5,53.0,0.75,14.5,232.0,368.66,290.55
2016,12,22,15,30,654.0,49.0,0.7,14.0,193.0,318.19,247.17
2016,12,22,15,45,585.0,43.5,0.7,13.5,152.5,259.05,196.34
2016,12,22,16,0,516.0,38.0,0.7,13.0,112.0,207.07,150.45
2016,12,22,16,15,403.5,29.5,0.7,12.5,75.0,144.56,95.67
2016,12,22,16,30,291.0,21.0,0.7,12.0,38.0,88.29,22.79
2016,12,22,16,45,145.5,10.5,0.75,11.5,19.0,32.79,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.5,4.8,9.0,9.5,9.16,0.0
2016,12,23,8,0,0.0,19.0,4.9,9.0,19.0,18.33,9.05
2016,12,23,8,15,0.0,29.0,4.95,9.0,29.0,28.0,18.04
2016,12,23,8,30,0.0,39.0,5.0,9.0,39.0,37.67,26.72
2016,12,23,8,45,0.0,50.0,5.05,9.5,50.0,48.46,36.23
2016,12,23,9,0,0.0,61.0,5.1,10.0,61.0,59.44,45.8
2016,12,23,9,15,0.0,71.0,5.0,10.0,71.0,69.4,54.47
2016,12,23,9,30,0.0,81.0,4.9,10.0,81.0,79.39,63.07
2016,12,23,9,45,0.0,90.0,4.85,10.5,90.0,88.37,70.6
2016,12,23,10,0,0.0,99.0,4.8,11.0,99.0,97.39,78.07
2016,12,23,10,15,0.0,66.5,4.6,11.0,66.5,64.28,49.7
2016,12,23,10,30,0.0,34.0,4.4,11.0,34.0,32.83,22.67
2016,12,23,10,45,0.0,78.5,4.2,11.5,78.5,75.91,59.41
2016,12,23,11,0,0.0,123.0,4.0,12.0,123.0,121.35,97.53
2016,12,23,11,15,0.0,114.0,4.0,12.0,114.0,111.86,89.43
2016,12,23,11,30,0.0,105.0,4.0,12.0,105.0,102.54,81.54
2016,12,23,11,45,0.0,73.0,4.0,12.5,73.0,70.59,54.44
2016,12,23,12,0,0.0,41.0,4.0,13.0,41.0,39.61,28.11
2016,12,23,12,15,12.0,114.0,4.25,12.5,119.5,120.06,96.51
2016,12,23,12,30,24.0,187.0,4.5,12.0,198.0,205.72,168.26
2016,12,23,12,45,23.5,183.5,4.75,12.0,194.5,201.58,164.83
2016,12,23,13,0,23.0,180.0,5.0,12.0,191.0,197.48,161.57
2016,12,23,13,15,39.0,181.5,5.0,12.0,199.5,217.01,178.32
2016,12,23,13,30,55.0,183.0,5.0,12.0,208.0,229.02,188.77
2016,12,23,13,45,27.5,98.5,5.0,12.0,111.0,116.83,94.6
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,13.51,5.98
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,12.54,5.19
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.57,4.38
2016,12,23,14,45,0.0,10.5,4.55,11.0,10.5,10.13,3.13
2016,12,23,15,0,0.0,9.0,4.4,11.0,9.0,8.68,1.87
2016,12,23,15,15,0.0,8.0,4.05,10.5,8.0,7.71,1.04
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.75,0.19
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,15.0,1.6,6.5,36.0,63.62,7.39
2016,12,24,8,0,420.0,30.0,1.7,7.0,72.0,147.18,98.51
2016,12,24,8,15,507.0,36.5,1.9,7.0,111.5,200.32,149.24
2016,12,24,8,30,594.0,43.0,2.1,7.0,151.0,258.92,202.65
2016,12,24,8,45,651.0,47.0,2.35,7.5,191.5,312.1,251.55
2016,12,24,9,0,708.0,51.0,2.6,8.0,232.0,368.61,302.36
2016,12,24,9,15,742.0,54.5,2.65,8.0,269.0,416.7,345.64
2016,12,24,9,30,776.0,58.0,2.7,8.0,306.0,465.4,388.32
2016,12,24,9,45,803.5,59.0,2.8,8.5,339.0,507.98,424.46
2016,12,24,10,0,831.0,60.0,2.9,9.0,372.0,549.95,459.16
2016,12,24,10,15,846.5,61.5,2.95,9.0,399.0,580.88,485.1
2016,12,24,10,30,862.0,63.0,3.0,9.0,426.0,613.23,511.57
2016,12,24,10,45,873.0,64.0,3.1,9.5,446.5,639.98,532.42
2016,12,24,11,0,884.0,65.0,3.2,10.0,467.0,664.23,550.76
2016,12,24,11,15,890.5,65.5,3.2,10.0,480.5,682.15,563.96
2016,12,24,11,30,897.0,66.0,3.2,10.0,494.0,697.1,574.96
2016,12,24,11,45,900.0,66.0,3.25,10.0,500.0,705.95,581.6
2016,12,24,12,0,903.0,66.0,3.3,10.0,506.0,711.59,585.94
2016,12,24,12,15,902.5,66.0,3.3,10.0,504.5,711.53,585.84
2016,12,24,12,30,902.0,66.0,3.3,10.0,503.0,708.21,583.41
2016,12,24,12,45,891.5,68.0,3.3,10.0,492.5,697.1,575.15
2016,12,24,13,0,881.0,70.0,3.3,10.0,482.0,682.98,564.71
2016,12,24,13,15,873.0,69.0,3.25,10.0,466.0,664.14,550.5
2016,12,24,13,30,865.0,68.0,3.2,10.0,450.0,642.53,533.36
2016,12,24,13,45,854.0,66.5,3.15,10.0,427.0,619.54,514.63
2016,12,24,14,0,843.0,65.0,3.1,10.0,404.0,590.31,490.76
2016,12,24,14,15,824.5,63.0,2.95,10.0,374.5,554.04,460.55
2016,12,24,14,30,806.0,61.0,2.8,10.0,345.0,516.27,428.55
2016,12,24,14,45,780.0,58.0,2.65,10.0,310.0,472.31,390.89
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,427.96,352.01
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.5,376.69,306.78
2016,12,24,15,30,673.0,48.0,1.8,9.0,198.0,326.85,261.67
2016,12,24,15,45,609.5,42.5,1.45,8.5,157.5,268.68,209.25
2016,12,24,16,0,546.0,37.0,1.1,8.0,117.0,214.87,159.95
2016,12,24,16,15,434.5,29.0,1.1,7.5,79.0,151.24,103.11
2016,12,24,16,30,323.0,21.0,1.1,7.0,41.0,96.61,33.98
2016,12,24,16,45,161.5,10.5,1.1,6.5,20.5,35.86,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,15.0,1.25,4.5,35.0,62.33,4.99
2016,12,25,8,0,411.0,30.0,1.3,5.0,70.0,144.41,96.9
2016,12,25,8,15,498.5,37.0,1.5,5.5,109.5,197.75,147.79
2016,12,25,8,30,586.0,44.0,1.7,6.0,149.0,256.51,201.05
2016,12,25,8,45,640.0,48.5,1.9,7.0,189.0,308.77,248.73
2016,12,25,9,0,694.0,53.0,2.1,8.0,229.0,364.14,297.92
2016,12,25,9,15,728.5,56.5,2.15,8.0,266.0,411.99,340.76
2016,12,25,9,30,763.0,60.0,2.2,8.0,303.0,460.52,383.07
2016,12,25,9,45,781.5,63.5,2.25,8.5,335.0,500.78,416.94
2016,12,25,10,0,800.0,67.0,2.3,9.0,367.0,539.93,448.97
2016,12,25,10,15,816.0,68.5,2.3,9.0,393.5,573.95,476.84
2016,12,25,10,30,832.0,70.0,2.3,9.0,420.0,606.17,502.73
2016,12,25,10,45,615.0,119.5,2.3,9.5,385.0,543.05,449.92
2016,12,25,11,0,398.0,169.0,2.3,10.0,350.0,463.16,383.27
2016,12,25,11,15,327.5,186.5,2.3,10.0,338.5,433.38,358.89
2016,12,25,11,30,257.0,204.0,2.3,10.0,327.0,408.72,337.8
2016,12,25,11,45,313.0,197.5,2.35,10.5,349.0,442.04,365.08
2016,12,25,12,0,369.0,191.0,2.4,11.0,371.0,474.93,391.4
2016,12,25,12,15,308.0,200.5,2.4,11.0,350.5,443.38,365.05
2016,12,25,12,30,247.0,210.0,2.4,11.0,330.0,410.92,338.14
2016,12,25,12,45,371.0,183.0,2.4,11.0,359.0,463.64,382.91
2016,12,25,13,0,495.0,156.0,2.4,11.0,388.0,521.95,430.6
2016,12,25,13,15,666.5,114.0,2.35,11.0,415.0,585.46,482.19
2016,12,25,13,30,838.0,72.0,2.3,11.0,442.0,634.55,521.6
2016,12,25,13,45,583.5,113.5,2.25,11.0,365.0,506.49,418.12
2016,12,25,14,0,329.0,155.0,2.2,11.0,288.0,374.69,310.31
2016,12,25,14,15,319.0,145.5,2.05,11.0,267.0,349.31,289.81
2016,12,25,14,30,309.0,136.0,1.9,11.0,246.0,323.59,268.2
2016,12,25,14,45,302.0,123.0,1.8,11.0,221.0,295.16,244.15
2016,12,25,15,0,295.0,110.0,1.7,11.0,196.0,266.45,219.39
2016,12,25,15,15,278.5,96.0,1.55,10.0,168.5,232.26,190.24
2016,12,25,15,30,262.0,82.0,1.4,9.0,141.0,198.8,160.96
2016,12,25,15,45,237.5,67.0,1.25,8.5,112.0,162.22,128.28
2016,12,25,16,0,213.0,52.0,1.1,8.0,83.0,132.04,100.52
2016,12,25,16,15,160.5,37.5,1.2,7.5,56.5,92.32,64.87
2016,12,25,16,30,108.0,23.0,1.3,7.0,30.0,54.06,20.37
2016,12,25,16,45,54.0,11.5,1.4,6.5,15.0,19.94,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,222.5,14.0,1.35,2.5,35.5,64.11,3.07
2016,12,26,8,0,445.0,28.0,1.5,3.0,71.0,147.7,98.83
2016,12,26,8,15,529.5,34.5,1.55,3.5,110.5,201.48,151.02
2016,12,26,8,30,614.0,41.0,1.6,4.0,150.0,262.27,206.5
2016,12,26,8,45,663.5,45.5,1.65,4.5,190.0,313.92,254.43
2016,12,26,9,0,713.0,50.0,1.7,5.0,230.0,368.3,303.54
2016,12,26,9,15,746.5,53.0,1.7,5.5,267.5,415.85,345.72
2016,12,26,9,30,780.0,56.0,1.7,6.0,305.0,463.99,387.02
2016,12,26,9,45,590.0,93.0,1.75,7.0,292.5,432.71,361.73
2016,12,26,10,0,400.0,130.0,1.8,8.0,280.0,382.36,319.74
2016,12,26,10,15,624.0,98.0,1.8,8.5,351.5,494.86,412.7
2016,12,26,10,30,848.0,66.0,1.8,9.0,423.0,611.26,504.95
2016,12,26,10,45,856.0,68.0,1.85,9.5,443.0,637.34,523.92
2016,12,26,11,0,864.0,70.0,1.9,10.0,463.0,660.82,541.33
2016,12,26,11,15,870.5,70.5,1.8,10.0,476.5,674.65,550.64
2016,12,26,11,30,877.0,71.0,1.7,10.0,490.0,689.59,560.6
2016,12,26,11,45,878.5,72.0,1.65,10.5,495.5,698.64,565.51
2016,12,26,12,0,880.0,73.0,1.6,11.0,501.0,704.53,568.2
2016,12,26,12,15,879.0,72.5,1.55,11.0,499.5,703.74,567.09
2016,12,26,12,30,878.0,72.0,1.5,11.0,498.0,699.77,563.82
2016,12,26,12,45,874.0,71.5,1.45,11.5,489.0,690.56,555.81
2016,12,26,13,0,870.0,71.0,1.4,12.0,480.0,678.28,545.72
2016,12,26,13,15,861.5,70.0,1.35,12.0,464.0,659.44,531.88
2016,12,26,13,30,853.0,69.0,1.3,12.0,448.0,641.78,518.13
2016,12,26,13,45,840.5,67.5,1.3,12.0,424.5,614.36,497.2
2016,12,26,14,0,828.0,66.0,1.3,12.0,401.0,584.68,474.23
2016,12,26,14,15,809.0,64.0,1.2,11.5,372.0,548.64,446.0
2016,12,26,14,30,790.0,62.0,1.1,11.0,343.0,511.16,416.0
2016,12,26,14,45,762.5,59.5,1.05,11.0,308.5,467.58,380.03
2016,12,26,15,0,735.0,57.0,1.0,11.0,274.0,423.73,342.92
2016,12,26,15,15,694.5,53.0,1.0,10.5,235.5,372.58,299.8
2016,12,26,15,30,654.0,49.0,1.0,10.0,197.0,322.91,256.51
2016,12,26,15,45,590.0,43.5,1.0,9.5,157.0,265.22,205.86
2016,12,26,16,0,526.0,38.0,1.0,9.0,117.0,214.01,159.67
2016,12,26,16,15,420.0,30.0,1.05,8.0,79.5,152.46,105.33
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,97.69,41.48
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,36.23,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,186.5,15.0,0.65,4.5,33.0,57.91,0.26
2016,12,27,8,0,373.0,30.0,0.6,5.0,66.0,134.14,89.23
2016,12,27,8,15,460.5,38.0,0.65,5.5,104.5,186.63,138.77
2016,12,27,8,30,548.0,46.0,0.7,6.0,143.0,246.78,192.24
2016,12,27,8,45,607.0,50.5,0.75,6.5,183.0,299.06,239.26
2016,12,27,9,0,666.0,55.0,0.8,7.0,223.0,353.22,286.91
2016,12,27,9,15,701.0,58.5,0.8,7.5,259.5,400.32,327.58
2016,12,27,9,30,736.0,62.0,0.8,8.0,296.0,448.22,367.57
2016,12,27,9,45,763.0,64.0,0.85,8.5,329.0,490.58,402.32
2016,12,27,10,0,790.0,66.0,0.9,9.0,362.0,532.43,435.72
2016,12,27,10,15,806.5,68.0,1.0,9.5,389.0,567.2,463.23
2016,12,27,10,30,823.0,70.0,1.1,10.0,416.0,600.26,488.88
2016,12,27,10,45,832.5,71.5,1.2,10.5,436.0,626.28,508.75
2016,12,27,11,0,842.0,73.0,1.3,11.0,456.0,649.85,526.48
2016,12,27,11,15,849.0,74.0,1.4,11.5,469.5,668.52,540.02
2016,12,27,11,30,856.0,75.0,1.5,12.0,483.0,684.36,551.06
2016,12,27,11,45,858.5,75.5,1.65,12.5,489.5,693.53,557.65
2016,12,27,12,0,861.0,76.0,1.8,13.0,496.0,699.6,562.05
2016,12,27,12,15,860.0,76.0,1.85,13.0,494.5,699.49,562.26
2016,12,27,12,30,859.0,76.0,1.9,13.0,493.0,696.23,560.31
2016,12,27,12,45,851.0,76.5,1.95,13.0,483.5,685.58,553.0
2016,12,27,13,0,843.0,77.0,2.0,13.0,474.0,671.97,543.6
2016,12,27,13,15,742.5,92.5,1.95,13.0,434.0,613.23,498.08
2016,12,27,13,30,642.0,108.0,1.9,13.0,394.0,552.54,450.47
2016,12,27,13,45,589.5,113.5,1.9,13.0,365.5,511.85,418.57
2016,12,27,14,0,537.0,119.0,1.9,13.0,337.0,468.31,383.9
2016,12,27,14,15,502.5,115.0,1.8,12.5,307.5,429.03,352.73
2016,12,27,14,30,468.0,111.0,1.7,12.0,278.0,390.18,321.29
2016,12,27,14,45,441.5,104.5,1.6,12.0,250.0,353.43,290.47
2016,12,27,15,0,415.0,98.0,1.5,12.0,222.0,317.31,259.59
2016,12,27,15,15,388.5,87.5,1.35,11.0,191.0,277.61,225.99
2016,12,27,15,30,362.0,77.0,1.2,10.0,160.0,239.13,192.54
2016,12,27,15,45,324.5,64.0,1.05,9.5,127.5,195.41,153.87
2016,12,27,16,0,287.0,51.0,0.9,9.0,95.0,154.47,117.1
2016,12,27,16,15,219.0,37.5,0.95,8.5,65.0,108.08,76.13
2016,12,27,16,30,151.0,24.0,1.0,8.0,35.0,65.35,29.47
2016,12,27,16,45,75.5,12.0,1.05,8.0,17.5,24.17,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,220.0,14.0,1.7,4.0,35.0,62.92,0.0
2016,12,28,8,0,440.0,28.0,1.9,5.0,70.0,145.41,95.88
2016,12,28,8,15,526.0,34.5,1.95,5.5,110.0,199.31,148.13
2016,12,28,8,30,612.0,41.0,2.0,6.0,150.0,260.38,203.62
2016,12,28,8,45,666.5,45.0,2.05,6.5,190.5,313.34,252.46
2016,12,28,9,0,721.0,49.0,2.1,7.0,231.0,369.46,302.89
2016,12,28,9,15,754.5,52.0,2.1,7.5,268.5,417.42,345.4
2016,12,28,9,30,788.0,55.0,2.1,8.0,306.0,465.96,387.04
2016,12,28,9,45,816.0,56.0,2.15,8.5,339.5,509.45,423.59
2016,12,28,10,0,844.0,57.0,2.2,9.0,373.0,549.08,456.17
2016,12,28,10,15,859.0,58.5,2.25,9.5,400.0,583.72,483.87
2016,12,28,10,30,874.0,60.0,2.3,10.0,427.0,616.46,509.42
2016,12,28,10,45,884.5,60.5,2.35,11.0,448.0,642.97,528.68
2016,12,28,11,0,895.0,61.0,2.4,12.0,469.0,666.93,545.12
2016,12,28,11,15,900.5,62.0,2.4,12.0,482.5,685.36,558.39
2016,12,28,11,30,906.0,63.0,2.4,12.0,496.0,700.78,569.46
2016,12,28,11,45,909.0,63.0,2.4,12.5,502.0,710.14,575.03
2016,12,28,12,0,912.0,63.0,2.4,13.0,508.0,716.26,578.3
2016,12,28,12,15,911.0,63.0,2.4,13.0,507.0,716.29,578.24
2016,12,28,12,30,910.0,63.0,2.4,13.0,506.0,713.02,575.9
2016,12,28,12,45,903.5,63.5,2.45,13.5,496.5,703.25,568.1
2016,12,28,13,0,897.0,64.0,2.5,14.0,487.0,690.34,558.1
2016,12,28,13,15,889.5,63.0,2.5,14.0,471.0,671.96,544.83
2016,12,28,13,30,882.0,62.0,2.5,14.0,455.0,650.72,529.24
2016,12,28,13,45,870.5,60.5,2.5,14.0,432.5,623.64,508.22
2016,12,28,14,0,859.0,59.0,2.5,14.0,410.0,594.19,485.0
2016,12,28,14,15,842.0,57.5,2.35,13.5,381.0,559.37,457.38
2016,12,28,14,30,825.0,56.0,2.2,13.0,352.0,522.94,427.83
2016,12,28,14,45,800.0,53.5,2.1,13.0,317.5,482.73,393.88
2016,12,28,15,0,775.0,51.0,2.0,13.0,283.0,438.82,356.21
2016,12,28,15,15,737.5,48.0,1.75,12.0,244.5,388.61,313.35
2016,12,28,15,30,700.0,45.0,1.5,11.0,206.0,339.52,270.11
2016,12,28,15,45,642.0,40.0,1.25,10.5,165.5,282.42,219.11
2016,12,28,16,0,584.0,35.0,1.0,10.0,125.0,229.14,170.57
2016,12,28,16,15,484.0,28.0,1.05,9.5,86.5,167.02,115.41
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,112.04,53.59
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,42.17,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,205.0,15.0,2.2,6.0,34.5,60.88,0.0
2016,12,29,8,0,410.0,30.0,2.3,6.0,69.0,142.24,93.78
2016,12,29,8,15,499.5,37.0,2.25,6.5,109.0,195.9,145.46
2016,12,29,8,30,589.0,44.0,2.2,7.0,149.0,255.19,199.09
2016,12,29,8,45,641.5,49.5,2.2,7.5,189.5,308.13,247.66
2016,12,29,9,0,694.0,55.0,2.2,8.0,230.0,364.12,297.7
2016,12,29,9,15,730.0,58.5,2.2,8.5,268.0,412.91,340.69
2016,12,29,9,30,766.0,62.0,2.2,9.0,306.0,462.51,383.03
2016,12,29,9,45,772.0,68.5,2.25,9.5,336.5,499.85,414.4
2016,12,29,10,0,778.0,75.0,2.3,10.0,367.0,535.3,443.32
2016,12,29,10,15,796.0,77.5,2.3,10.5,394.5,571.44,471.89
2016,12,29,10,30,814.0,80.0,2.3,11.0,422.0,605.97,498.47
2016,12,29,10,45,829.0,80.5,2.3,12.0,443.5,634.47,518.93
2016,12,29,11,0,844.0,81.0,2.3,13.0,465.0,660.72,537.2
2016,12,29,11,15,850.5,82.0,2.25,13.5,479.0,679.32,549.96
2016,12,29,11,30,857.0,83.0,2.2,14.0,493.0,695.06,559.85
2016,12,29,11,45,861.5,82.5,2.15,14.5,499.5,704.72,565.24
2016,12,29,12,0,866.0,82.0,2.1,15.0,506.0,711.27,568.45
2016,12,29,12,15,865.0,82.0,2.05,15.0,505.0,711.37,568.1
2016,12,29,12,30,864.0,82.0,2.0,15.0,504.0,708.29,565.58
2016,12,29,12,45,868.0,79.0,1.95,15.5,496.5,702.07,559.85
2016,12,29,13,0,872.0,76.0,1.9,16.0,489.0,692.61,551.9
2016,12,29,13,15,863.5,75.0,1.85,16.0,472.5,673.87,538.27
2016,12,29,13,30,855.0,74.0,1.8,16.0,456.0,652.34,521.83
2016,12,29,13,45,841.0,72.5,1.75,16.0,433.0,624.11,500.16
2016,12,29,14,0,827.0,71.0,1.7,16.0,410.0,593.67,476.51
2016,12,29,14,15,807.5,69.0,1.55,15.5,380.5,557.46,448.31
2016,12,29,14,30,788.0,67.0,1.4,15.0,351.0,519.82,418.38
2016,12,29,14,45,758.5,64.5,1.25,15.0,316.0,475.26,381.66
2016,12,29,15,0,729.0,62.0,1.1,15.0,281.0,430.53,344.01
2016,12,29,15,15,688.0,58.0,1.05,14.0,242.5,379.23,301.92
2016,12,29,15,30,647.0,54.0,1.0,13.0,204.0,331.44,261.17
2016,12,29,15,45,580.5,48.5,1.0,12.5,163.0,272.9,210.67
2016,12,29,16,0,514.0,43.0,1.0,12.0,122.0,219.06,163.15
2016,12,29,16,15,408.5,34.0,1.05,11.5,84.5,156.38,108.82
2016,12,29,16,30,303.0,25.0,1.1,11.0,47.0,101.52,51.41
2016,12,29,16,45,151.5,12.5,1.15,10.5,23.5,37.73,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,16.0,1.05,8.5,30.5,52.06,0.0
2016,12,30,8,0,309.0,32.0,1.0,9.0,61.0,119.51,78.03
2016,12,30,8,15,398.5,41.0,1.25,9.5,98.5,170.54,125.44
2016,12,30,8,30,488.0,50.0,1.5,10.0,136.0,229.53,177.36
2016,12,30,8,45,542.5,56.5,1.75,11.0,174.5,279.82,222.26
2016,12,30,9,0,597.0,63.0,2.0,12.0,213.0,333.64,269.24
2016,12,30,9,15,635.5,67.5,2.0,12.5,249.5,380.89,310.09
2016,12,30,9,30,674.0,72.0,2.0,13.0,286.0,429.45,350.83
2016,12,30,9,45,718.5,71.0,2.05,13.5,321.5,473.81,387.47
2016,12,30,10,0,763.0,70.0,2.1,14.0,357.0,521.16,425.48
2016,12,30,10,15,780.5,72.0,2.15,14.5,384.0,556.05,452.82
2016,12,30,10,30,798.0,74.0,2.2,15.0,411.0,589.38,478.38
2016,12,30,10,45,810.0,75.5,2.3,15.5,431.5,616.78,499.15
2016,12,30,11,0,822.0,77.0,2.4,16.0,452.0,641.9,517.86
2016,12,30,11,15,829.5,78.0,2.4,16.0,466.0,660.94,532.11
2016,12,30,11,30,837.0,79.0,2.4,16.0,480.0,677.22,543.73
2016,12,30,11,45,432.5,136.5,2.45,16.0,344.0,465.63,378.04
2016,12,30,12,0,28.0,194.0,2.5,16.0,208.0,216.0,172.6
2016,12,30,12,15,28.5,193.5,2.5,16.0,207.5,223.45,179.26
2016,12,30,12,30,29.0,193.0,2.5,16.0,207.0,223.23,179.1
2016,12,30,12,45,246.5,179.0,2.5,16.0,296.5,374.33,305.09
2016,12,30,13,0,464.0,165.0,2.5,16.0,386.0,513.54,416.48
2016,12,30,13,15,639.5,121.5,2.5,16.0,415.0,579.79,469.28
2016,12,30,13,30,815.0,78.0,2.5,16.0,444.0,632.06,510.94
2016,12,30,13,45,801.0,76.5,2.5,16.0,421.5,604.69,489.3
2016,12,30,14,0,787.0,75.0,2.5,16.0,399.0,575.23,466.26
2016,12,30,14,15,768.0,73.0,2.45,15.5,370.5,540.4,439.26
2016,12,30,14,30,749.0,71.0,2.4,15.0,342.0,504.2,410.52
2016,12,30,14,45,719.0,68.0,2.4,15.0,308.0,460.08,374.2
2016,12,30,15,0,689.0,65.0,2.4,15.0,274.0,417.9,338.48
2016,12,30,15,15,648.5,61.0,2.1,14.0,236.5,368.37,296.6
2016,12,30,15,30,608.0,57.0,1.8,13.0,199.0,320.43,254.88
2016,12,30,15,45,539.5,51.0,1.55,12.5,159.0,262.14,203.9
2016,12,30,16,0,471.0,45.0,1.3,12.0,119.0,208.79,156.54
2016,12,30,16,15,370.5,35.5,1.35,11.5,82.5,148.69,104.41
2016,12,30,16,30,270.0,26.0,1.4,11.0,46.0,96.41,51.23
2016,12,30,16,45,135.0,13.0,1.45,10.5,23.0,35.74,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
